Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.5,12.5,2.3,0.5,25.0,10.67,0.0
2016,1,1,8,0,355.0,25.0,2.3,1.0,50.0,20.95,9.16
2016,1,1,8,15,462.0,33.0,2.35,1.5,88.5,27.37,18.77
2016,1,1,8,30,569.0,41.0,2.4,2.0,127.0,59.73,32.52
2016,1,1,8,45,625.0,47.0,2.45,2.5,167.0,108.2,62.45
2016,1,1,9,0,681.0,53.0,2.5,3.0,207.0,163.29,106.75
2016,1,1,9,15,721.0,56.5,2.5,3.5,245.5,218.82,156.81
2016,1,1,9,30,761.0,60.0,2.5,4.0,284.0,278.34,212.16
2016,1,1,9,45,789.5,62.5,2.5,4.5,318.5,336.68,266.91
2016,1,1,10,0,818.0,65.0,2.5,5.0,353.0,397.01,322.33
2016,1,1,10,15,836.0,67.0,2.5,5.0,381.5,453.82,374.19
2016,1,1,10,30,854.0,69.0,2.5,5.0,410.0,510.84,424.78
2016,1,1,10,45,862.5,71.0,2.5,5.5,431.5,562.58,468.91
2016,1,1,11,0,871.0,73.0,2.5,6.0,453.0,613.06,510.61
2016,1,1,11,15,878.5,74.0,2.45,6.0,468.0,660.26,549.26
2016,1,1,11,30,886.0,75.0,2.4,6.0,483.0,705.6,585.5
2016,1,1,11,45,888.0,76.0,2.4,6.5,490.5,744.9,614.19
2016,1,1,12,0,890.0,77.0,2.4,7.0,498.0,781.51,640.08
2016,1,1,12,15,890.0,77.0,2.35,7.0,498.5,812.49,662.36
2016,1,1,12,30,890.0,77.0,2.3,7.0,499.0,840.33,682.28
2016,1,1,12,45,892.0,75.0,2.3,7.0,492.5,864.1,699.65
2016,1,1,13,0,894.0,73.0,2.3,7.0,486.0,875.76,708.29
2016,1,1,13,15,886.5,72.0,2.25,7.0,471.0,894.48,721.83
2016,1,1,13,30,879.0,71.0,2.2,7.0,456.0,900.68,726.29
2016,1,1,13,45,867.0,69.5,2.2,7.0,434.5,898.44,725.4
2016,1,1,14,0,855.0,68.0,2.2,7.0,413.0,892.49,721.98
2016,1,1,14,15,837.5,66.0,2.15,7.0,385.0,877.26,711.34
2016,1,1,14,30,820.0,64.0,2.1,7.0,357.0,858.56,698.16
2016,1,1,14,45,795.0,61.5,2.1,7.0,323.0,829.17,677.33
2016,1,1,15,0,770.0,59.0,2.1,7.0,289.0,796.85,653.84
2016,1,1,15,15,732.0,55.0,2.05,6.5,251.0,748.55,618.12
2016,1,1,15,30,694.0,51.0,2.0,6.0,213.0,698.37,579.52
2016,1,1,15,45,635.0,46.0,2.0,5.5,173.0,627.9,523.42
2016,1,1,16,0,576.0,41.0,2.0,5.0,133.0,557.18,464.16
2016,1,1,16,15,476.0,33.5,2.05,4.5,94.0,464.04,382.14
2016,1,1,16,30,376.0,26.0,2.1,4.0,55.0,362.02,261.0
2016,1,1,16,45,188.0,13.0,2.2,3.5,27.5,145.8,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.3,2.5,12.0,10.24,0.0
2016,1,2,8,0,0.0,24.0,3.3,3.0,24.0,19.44,7.92
2016,1,2,8,15,23.5,40.0,3.3,3.0,44.0,31.62,22.38
2016,1,2,8,30,47.0,56.0,3.3,3.0,64.0,46.36,33.73
2016,1,2,8,45,59.0,73.0,3.35,3.5,85.0,65.37,49.41
2016,1,2,9,0,71.0,90.0,3.4,4.0,106.0,86.34,67.37
2016,1,2,9,15,78.5,105.5,3.45,4.0,126.5,106.91,85.69
2016,1,2,9,30,86.0,121.0,3.5,4.0,147.0,128.65,105.22
2016,1,2,9,45,93.5,134.5,3.55,4.5,165.5,154.5,128.1
2016,1,2,10,0,101.0,148.0,3.6,5.0,184.0,177.65,148.45
2016,1,2,10,15,88.0,158.5,3.6,5.0,191.5,182.83,153.58
2016,1,2,10,30,75.0,169.0,3.6,5.0,199.0,192.6,162.32
2016,1,2,10,45,70.0,177.0,3.6,5.0,206.5,202.99,171.39
2016,1,2,11,0,65.0,185.0,3.6,5.0,214.0,213.0,179.98
2016,1,2,11,15,174.5,189.5,3.6,5.0,270.0,303.46,258.43
2016,1,2,11,30,284.0,194.0,3.6,5.0,326.0,405.79,345.4
2016,1,2,11,45,165.0,195.5,3.6,5.0,272.5,322.53,274.29
2016,1,2,12,0,46.0,197.0,3.6,5.0,219.0,228.62,192.77
2016,1,2,12,15,23.0,166.5,3.6,5.0,177.5,167.01,140.06
2016,1,2,12,30,0.0,136.0,3.6,5.0,136.0,118.88,98.04
2016,1,2,12,45,136.5,166.5,3.65,5.0,230.0,295.53,253.47
2016,1,2,13,0,273.0,197.0,3.7,5.0,324.0,474.53,404.59
2016,1,2,13,15,163.0,190.0,3.65,5.0,265.5,359.39,306.73
2016,1,2,13,30,53.0,183.0,3.6,5.0,207.0,240.12,203.71
2016,1,2,13,45,34.5,167.0,3.6,5.0,182.5,206.86,175.32
2016,1,2,14,0,16.0,151.0,3.6,5.0,158.0,157.22,132.34
2016,1,2,14,15,47.0,150.0,3.6,5.0,167.5,204.36,174.48
2016,1,2,14,30,78.0,149.0,3.6,5.0,177.0,236.7,203.53
2016,1,2,14,45,72.0,136.0,3.6,5.0,160.5,218.34,187.78
2016,1,2,15,0,66.0,123.0,3.6,5.0,144.0,200.0,171.97
2016,1,2,15,15,59.5,108.0,3.6,5.0,124.5,178.12,152.84
2016,1,2,15,30,53.0,93.0,3.6,5.0,105.0,156.29,133.42
2016,1,2,15,45,44.0,76.0,3.65,5.0,85.0,128.8,108.66
2016,1,2,16,0,35.0,59.0,3.7,5.0,65.0,101.0,83.29
2016,1,2,16,15,17.5,43.0,3.7,4.5,46.0,67.9,52.84
2016,1,2,16,30,0.0,27.0,3.7,4.0,27.0,27.36,15.05
2016,1,2,16,45,0.0,13.5,3.75,4.0,13.5,11.52,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,3.6,4.0,7.5,6.4,0.0
2016,1,3,8,0,0.0,15.0,3.6,4.0,15.0,12.36,2.91
2016,1,3,8,15,0.0,27.0,3.65,4.0,27.0,22.31,14.07
2016,1,3,8,30,0.0,39.0,3.7,4.0,39.0,32.07,22.31
2016,1,3,8,45,0.0,52.5,3.75,4.5,52.5,43.13,32.31
2016,1,3,9,0,0.0,66.0,3.8,5.0,66.0,54.42,42.43
2016,1,3,9,15,0.0,78.5,3.85,5.0,78.5,65.1,51.97
2016,1,3,9,30,0.0,91.0,3.9,5.0,91.0,75.95,61.56
2016,1,3,9,45,0.0,102.5,3.95,5.5,102.5,86.11,70.31
2016,1,3,10,0,0.0,114.0,4.0,6.0,114.0,96.42,79.09
2016,1,3,10,15,0.0,96.0,4.05,6.0,96.0,80.58,65.19
2016,1,3,10,30,0.0,78.0,4.1,6.0,78.0,64.81,51.35
2016,1,3,10,45,0.0,92.0,4.2,6.0,92.0,77.02,61.94
2016,1,3,11,0,0.0,106.0,4.3,6.0,106.0,89.52,72.71
2016,1,3,11,15,0.0,105.0,4.3,6.0,105.0,88.64,71.86
2016,1,3,11,30,0.0,104.0,4.3,6.0,104.0,87.77,71.05
2016,1,3,11,45,0.0,79.0,4.35,6.5,79.0,65.58,51.64
2016,1,3,12,0,0.0,54.0,4.4,7.0,54.0,44.72,33.42
2016,1,3,12,15,0.0,33.5,4.3,7.5,33.5,27.69,18.54
2016,1,3,12,30,0.0,13.0,4.2,8.0,13.0,10.72,3.71
2016,1,3,12,45,0.0,31.5,4.15,8.5,31.5,26.03,17.03
2016,1,3,13,0,0.0,50.0,4.1,9.0,50.0,41.39,30.31
2016,1,3,13,15,10.5,109.5,4.0,9.0,114.0,103.45,84.23
2016,1,3,13,30,21.0,169.0,3.9,9.0,178.0,176.92,147.11
2016,1,3,13,45,30.5,166.5,3.8,9.0,179.0,202.27,168.92
2016,1,3,14,0,40.0,164.0,3.7,9.0,180.0,211.93,177.62
2016,1,3,14,15,20.0,103.0,3.55,9.0,111.0,119.21,98.44
2016,1,3,14,30,0.0,42.0,3.4,9.0,42.0,34.7,24.69
2016,1,3,14,45,0.0,38.0,3.25,9.0,38.0,31.38,21.85
2016,1,3,15,0,0.0,34.0,3.1,9.0,34.0,28.06,18.96
2016,1,3,15,15,0.0,29.5,3.0,8.5,29.5,24.32,15.72
2016,1,3,15,30,0.0,25.0,2.9,8.0,25.0,20.6,12.44
2016,1,3,15,45,0.0,20.0,2.8,7.5,20.0,16.46,8.77
2016,1,3,16,0,0.0,15.0,2.7,7.0,15.0,12.33,5.06
2016,1,3,16,15,0.0,10.5,2.75,7.0,10.5,8.62,1.68
2016,1,3,16,30,0.0,6.0,2.8,7.0,6.0,4.92,0.0
2016,1,3,16,45,0.0,3.0,2.85,7.0,3.0,2.46,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,120.5,13.0,3.65,6.5,21.5,11.1,0.0
2016,1,4,8,0,241.0,26.0,3.6,7.0,43.0,21.63,9.16
2016,1,4,8,15,344.5,35.5,3.6,7.0,78.0,29.19,19.87
2016,1,4,8,30,448.0,45.0,3.6,7.0,113.0,53.1,30.35
2016,1,4,8,45,526.5,49.5,3.6,7.0,152.5,95.37,55.0
2016,1,4,9,0,605.0,54.0,3.6,7.0,192.0,146.94,94.63
2016,1,4,9,15,302.5,58.0,3.65,7.0,127.0,121.74,88.48
2016,1,4,9,30,0.0,62.0,3.7,7.0,62.0,51.38,39.58
2016,1,4,9,45,0.0,69.0,3.75,7.5,69.0,57.26,44.67
2016,1,4,10,0,0.0,76.0,3.8,8.0,76.0,63.2,49.71
2016,1,4,10,15,0.0,45.5,3.8,8.0,45.5,37.62,27.34
2016,1,4,10,30,0.0,15.0,3.8,8.0,15.0,12.36,5.2
2016,1,4,10,45,0.0,65.0,3.85,8.5,65.0,53.87,41.34
2016,1,4,11,0,0.0,115.0,3.9,9.0,115.0,97.66,78.87
2016,1,4,11,15,0.0,102.5,3.9,9.0,102.5,86.36,69.07
2016,1,4,11,30,0.0,90.0,3.9,9.0,90.0,75.16,59.41
2016,1,4,11,45,0.0,85.0,3.95,9.5,85.0,70.7,55.43
2016,1,4,12,0,0.0,80.0,4.0,10.0,80.0,66.42,51.64
2016,1,4,12,15,0.0,63.0,4.0,10.0,63.0,52.22,39.45
2016,1,4,12,30,0.0,46.0,4.0,10.0,46.0,38.07,27.28
2016,1,4,12,45,0.0,77.0,4.0,10.0,77.0,63.91,49.52
2016,1,4,13,0,0.0,108.0,4.0,10.0,108.0,92.32,73.85
2016,1,4,13,15,0.0,95.0,3.9,10.0,95.0,80.23,63.54
2016,1,4,13,30,0.0,82.0,3.8,10.0,82.0,68.25,53.34
2016,1,4,13,45,0.0,47.5,3.75,10.0,47.5,39.29,28.46
2016,1,4,14,0,0.0,13.0,3.7,10.0,13.0,10.71,3.68
2016,1,4,14,15,0.0,9.5,3.65,10.0,9.5,7.82,1.17
2016,1,4,14,30,0.0,6.0,3.6,10.0,6.0,4.94,0.0
2016,1,4,14,45,0.0,5.5,3.6,10.0,5.5,4.52,0.0
2016,1,4,15,0,0.0,5.0,3.6,10.0,5.0,4.11,0.0
2016,1,4,15,15,289.0,33.0,3.55,10.0,102.5,328.44,284.29
2016,1,4,15,30,578.0,61.0,3.5,10.0,200.0,621.79,522.54
2016,1,4,15,45,523.0,54.5,3.5,10.0,163.0,555.75,465.85
2016,1,4,16,0,468.0,48.0,3.5,10.0,126.0,490.09,409.37
2016,1,4,16,15,371.5,39.0,3.45,10.0,90.0,390.04,321.83
2016,1,4,16,30,275.0,30.0,3.4,10.0,54.0,295.14,222.65
2016,1,4,16,45,137.5,15.0,3.4,10.0,27.0,146.51,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.82,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.64,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.5,2.5,2.05,0.0
2016,1,5,9,0,0.0,3.0,2.5,10.0,3.0,2.46,0.0
2016,1,5,9,15,0.0,3.5,2.6,10.0,3.5,2.87,0.0
2016,1,5,9,30,0.0,4.0,2.7,10.0,4.0,3.29,0.0
2016,1,5,9,45,0.0,5.0,2.85,10.0,5.0,4.11,0.0
2016,1,5,10,0,0.0,6.0,3.0,10.0,6.0,4.94,0.0
2016,1,5,10,15,0.0,55.0,3.05,10.0,55.0,45.52,34.0
2016,1,5,10,30,0.0,104.0,3.1,10.0,104.0,87.64,70.19
2016,1,5,10,45,0.0,66.0,3.2,10.0,66.0,54.7,41.77
2016,1,5,11,0,0.0,28.0,3.3,10.0,28.0,23.12,14.44
2016,1,5,11,15,0.0,19.0,3.3,10.0,19.0,15.68,7.97
2016,1,5,11,30,0.0,10.0,3.3,10.0,10.0,8.25,1.5
2016,1,5,11,45,0.0,43.0,3.35,10.0,43.0,35.57,25.17
2016,1,5,12,0,0.0,76.0,3.4,10.0,76.0,63.07,48.79
2016,1,5,12,15,0.0,101.0,3.3,9.5,101.0,85.17,67.79
2016,1,5,12,30,0.0,126.0,3.2,9.0,126.0,108.92,88.17
2016,1,5,12,45,0.0,119.0,3.15,9.0,119.0,102.52,82.71
2016,1,5,13,0,0.0,112.0,3.1,9.0,112.0,96.12,77.31
2016,1,5,13,15,0.0,121.5,3.05,9.0,121.5,105.93,85.75
2016,1,5,13,30,0.0,131.0,3.0,9.0,131.0,116.44,94.78
2016,1,5,13,45,0.0,128.5,3.0,9.0,128.5,114.98,93.64
2016,1,5,14,0,0.0,126.0,3.0,9.0,126.0,113.75,92.71
2016,1,5,14,15,0.0,68.0,2.95,9.0,68.0,56.37,43.46
2016,1,5,14,30,0.0,10.0,2.9,9.0,10.0,8.23,1.56
2016,1,5,14,45,0.0,9.0,2.85,9.0,9.0,7.4,0.85
2016,1,5,15,0,0.0,8.0,2.8,9.0,8.0,6.58,0.12
2016,1,5,15,15,0.0,7.0,2.65,9.0,7.0,5.75,0.0
2016,1,5,15,30,0.0,6.0,2.5,9.0,6.0,4.93,0.0
2016,1,5,15,45,0.0,4.5,2.35,9.0,4.5,3.69,0.0
2016,1,5,16,0,0.0,3.0,2.2,9.0,3.0,2.46,0.0
2016,1,5,16,15,0.0,2.0,2.1,8.5,2.0,1.64,0.0
2016,1,5,16,30,0.0,1.0,2.0,8.0,1.0,0.82,0.0
2016,1,5,16,45,0.0,0.5,1.9,8.0,0.5,0.41,0.0
2016,1,5,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.1,9.0,2.0,1.71,0.0
2016,1,6,8,0,0.0,4.0,3.1,9.0,4.0,3.28,0.0
2016,1,6,8,15,0.0,8.5,3.1,9.0,8.5,6.98,0.41
2016,1,6,8,30,0.0,13.0,3.1,9.0,13.0,10.68,3.52
2016,1,6,8,45,0.0,17.0,3.1,9.0,17.0,13.98,6.5
2016,1,6,9,0,0.0,21.0,3.1,9.0,21.0,17.29,9.47
2016,1,6,9,15,0.0,25.5,3.1,9.0,25.5,21.01,12.78
2016,1,6,9,30,0.0,30.0,3.1,9.0,30.0,24.74,16.06
2016,1,6,9,45,0.0,35.5,3.15,9.0,35.5,29.3,20.05
2016,1,6,10,0,0.0,41.0,3.2,9.0,41.0,33.87,24.01
2016,1,6,10,15,0.0,24.0,3.2,9.0,24.0,19.79,11.68
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,5.76,0.0
2016,1,6,10,45,8.0,86.0,3.25,9.0,89.5,76.05,60.53
2016,1,6,11,0,16.0,165.0,3.3,9.0,172.0,153.82,126.89
2016,1,6,11,15,11.5,164.5,3.3,9.0,169.5,151.6,124.72
2016,1,6,11,30,7.0,164.0,3.3,9.0,167.0,148.97,122.33
2016,1,6,11,45,21.5,179.5,3.35,9.0,190.0,175.59,145.14
2016,1,6,12,0,36.0,195.0,3.4,9.0,213.0,217.78,180.85
2016,1,6,12,15,77.5,206.0,3.35,9.0,244.0,266.27,222.37
2016,1,6,12,30,119.0,217.0,3.3,9.0,275.0,334.1,279.25
2016,1,6,12,45,59.5,135.0,3.3,9.0,164.0,178.55,149.09
2016,1,6,13,0,0.0,53.0,3.3,9.0,53.0,43.89,32.39
2016,1,6,13,15,52.5,125.5,3.25,9.0,149.0,166.65,139.71
2016,1,6,13,30,105.0,198.0,3.2,9.0,245.0,304.88,256.56
2016,1,6,13,45,52.5,103.0,3.15,9.0,126.5,145.36,121.65
2016,1,6,14,0,0.0,8.0,3.1,9.0,8.0,6.59,0.1
2016,1,6,14,15,0.0,18.0,3.05,9.0,18.0,14.84,7.34
2016,1,6,14,30,0.0,28.0,3.0,9.0,28.0,23.1,14.59
2016,1,6,14,45,0.0,25.0,2.95,9.0,25.0,20.61,12.43
2016,1,6,15,0,0.0,22.0,2.9,9.0,22.0,18.12,10.26
2016,1,6,15,15,0.0,19.0,2.8,8.5,19.0,15.64,8.11
2016,1,6,15,30,0.0,16.0,2.7,8.0,16.0,13.16,5.93
2016,1,6,15,45,0.0,13.0,2.65,8.0,13.0,10.68,3.7
2016,1,6,16,0,0.0,10.0,2.6,8.0,10.0,8.21,1.47
2016,1,6,16,15,0.0,7.0,2.5,8.0,7.0,5.74,0.0
2016,1,6,16,30,0.0,4.0,2.4,8.0,4.0,3.28,0.0
2016,1,6,16,45,0.0,2.0,2.35,8.0,2.0,1.64,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,106.0,14.0,0.45,6.5,21.5,11.95,0.0
2016,1,7,8,0,212.0,28.0,0.4,7.0,43.0,21.81,9.48
2016,1,7,8,15,318.5,38.5,0.35,7.0,78.5,31.78,22.27
2016,1,7,8,30,425.0,49.0,0.3,7.0,114.0,53.24,32.28
2016,1,7,8,45,499.5,55.0,0.25,7.0,153.5,94.77,55.94
2016,1,7,9,0,574.0,61.0,0.2,7.0,193.0,145.31,93.8
2016,1,7,9,15,442.0,87.5,0.15,7.0,199.5,175.96,127.53
2016,1,7,9,30,310.0,114.0,0.1,7.0,206.0,189.36,146.42
2016,1,7,9,45,342.5,120.5,0.1,7.0,233.5,232.43,183.97
2016,1,7,10,0,375.0,127.0,0.1,7.0,261.0,274.53,220.29
2016,1,7,10,15,583.5,101.0,0.1,7.0,328.5,370.6,297.85
2016,1,7,10,30,792.0,75.0,0.1,7.0,396.0,480.52,385.04
2016,1,7,10,45,806.0,76.5,0.1,7.5,418.5,532.25,425.65
2016,1,7,11,0,820.0,78.0,0.1,8.0,441.0,583.38,465.1
2016,1,7,11,15,602.0,129.5,0.1,8.0,401.0,541.19,432.96
2016,1,7,11,30,384.0,181.0,0.1,8.0,361.0,457.31,368.85
2016,1,7,11,45,380.0,187.0,0.1,8.0,368.0,479.66,387.46
2016,1,7,12,0,376.0,193.0,0.1,8.0,375.0,500.75,403.5
2016,1,7,12,15,614.5,136.0,0.15,8.0,433.5,664.79,529.46
2016,1,7,12,30,853.0,79.0,0.2,8.0,492.0,811.48,632.05
2016,1,7,12,45,461.5,142.0,0.25,8.0,365.5,576.08,460.56
2016,1,7,13,0,70.0,205.0,0.3,8.0,239.0,272.34,221.3
2016,1,7,13,15,459.5,138.5,0.3,8.0,346.5,595.53,484.63
2016,1,7,13,30,849.0,72.0,0.3,8.0,454.0,876.78,681.61
2016,1,7,13,45,838.5,70.5,0.35,8.0,433.5,876.25,677.89
2016,1,7,14,0,828.0,69.0,0.4,8.0,413.0,872.12,676.94
2016,1,7,14,15,414.0,90.0,0.4,8.0,262.0,518.21,421.87
2016,1,7,14,30,0.0,111.0,0.4,8.0,111.0,100.52,80.19
2016,1,7,14,45,0.0,101.0,0.4,8.0,101.0,91.43,73.96
2016,1,7,15,0,0.0,91.0,0.4,8.0,91.0,82.4,66.3
2016,1,7,15,15,338.0,71.5,0.4,8.0,155.5,423.88,359.04
2016,1,7,15,30,676.0,52.0,0.4,8.0,220.0,689.6,556.94
2016,1,7,15,45,621.5,47.0,0.4,8.0,180.5,623.4,501.9
2016,1,7,16,0,567.0,42.0,0.4,8.0,141.0,556.97,449.2
2016,1,7,16,15,477.0,35.0,0.4,7.5,103.0,470.57,378.5
2016,1,7,16,30,387.0,28.0,0.4,7.0,65.0,380.07,291.71
2016,1,7,16,45,193.5,14.0,0.4,7.0,32.5,189.34,19.4
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.0,1.65,6.5,9.0,7.68,0.0
2016,1,8,8,0,0.0,18.0,1.7,7.0,18.0,14.86,4.7
2016,1,8,8,15,0.0,32.5,1.8,7.0,32.5,26.49,17.58
2016,1,8,8,30,0.0,47.0,1.9,7.0,47.0,38.03,27.2
2016,1,8,8,45,0.0,62.5,2.0,7.5,62.5,50.85,38.66
2016,1,8,9,0,0.0,78.0,2.1,8.0,78.0,63.99,50.26
2016,1,8,9,15,1.5,92.0,2.1,8.0,92.5,76.49,61.19
2016,1,8,9,30,3.0,106.0,2.1,8.0,107.0,89.36,72.34
2016,1,8,9,45,6.0,117.5,2.1,8.5,120.0,100.92,82.08
2016,1,8,10,0,9.0,129.0,2.1,9.0,133.0,112.95,92.15
2016,1,8,10,15,4.5,123.0,2.1,9.0,125.0,106.38,86.48
2016,1,8,10,30,0.0,117.0,2.1,9.0,117.0,99.16,80.22
2016,1,8,10,45,0.0,108.5,2.15,9.0,108.5,91.6,73.65
2016,1,8,11,0,0.0,100.0,2.2,9.0,100.0,84.03,67.08
2016,1,8,11,15,0.0,127.0,2.2,9.0,127.0,108.61,88.0
2016,1,8,11,30,0.0,154.0,2.2,9.0,154.0,134.32,109.66
2016,1,8,11,45,33.0,181.5,2.25,9.5,197.5,197.26,163.02
2016,1,8,12,0,66.0,209.0,2.3,10.0,241.0,255.71,211.74
2016,1,8,12,15,65.5,210.0,2.3,10.0,241.5,260.86,215.85
2016,1,8,12,30,65.0,211.0,2.3,10.0,242.0,266.04,220.18
2016,1,8,12,45,46.5,199.0,2.35,10.0,221.5,240.38,198.72
2016,1,8,13,0,28.0,187.0,2.4,10.0,201.0,213.57,176.21
2016,1,8,13,15,135.5,191.0,2.4,10.0,253.0,334.66,279.66
2016,1,8,13,30,243.0,195.0,2.4,10.0,305.0,461.08,383.86
2016,1,8,13,45,121.5,111.5,2.4,10.0,166.5,232.83,196.37
2016,1,8,14,0,0.0,28.0,2.4,10.0,28.0,23.11,14.41
2016,1,8,14,15,0.0,20.5,2.4,9.5,20.5,16.9,9.12
2016,1,8,14,30,0.0,13.0,2.4,9.0,13.0,10.71,3.74
2016,1,8,14,45,0.0,12.0,2.4,9.0,12.0,9.88,3.02
2016,1,8,15,0,0.0,11.0,2.4,9.0,11.0,9.05,2.3
2016,1,8,15,15,0.0,9.5,2.35,8.5,9.5,7.81,1.22
2016,1,8,15,30,0.0,8.0,2.3,8.0,8.0,6.57,0.13
2016,1,8,15,45,0.0,6.5,2.3,8.0,6.5,5.33,0.0
2016,1,8,16,0,0.0,5.0,2.3,8.0,5.0,4.1,0.0
2016,1,8,16,15,0.0,3.5,2.35,7.5,3.5,2.87,0.0
2016,1,8,16,30,0.0,2.0,2.4,7.0,2.0,1.64,0.0
2016,1,8,16,45,0.0,1.0,2.45,7.0,1.0,0.82,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,119.0,13.5,3.25,7.0,22.0,11.52,0.0
2016,1,9,8,0,238.0,27.0,3.2,7.0,44.0,22.51,10.13
2016,1,9,8,15,342.0,36.5,3.1,7.0,79.5,30.02,20.66
2016,1,9,8,30,446.0,46.0,3.0,7.0,115.0,49.53,29.47
2016,1,9,8,45,519.0,51.5,2.95,7.5,154.5,91.61,52.73
2016,1,9,9,0,592.0,57.0,2.9,8.0,194.0,142.46,90.89
2016,1,9,9,15,323.5,89.0,2.8,8.0,165.5,150.91,111.94
2016,1,9,9,30,55.0,121.0,2.7,8.0,137.0,118.71,95.88
2016,1,9,9,45,57.0,134.0,2.65,8.0,152.5,135.61,110.87
2016,1,9,10,0,59.0,147.0,2.6,8.0,168.0,152.92,126.01
2016,1,9,10,15,29.5,141.0,2.45,8.0,151.5,138.69,114.32
2016,1,9,10,30,0.0,135.0,2.3,8.0,135.0,115.41,94.39
2016,1,9,10,45,5.5,148.5,2.15,8.0,151.0,131.08,107.71
2016,1,9,11,0,11.0,162.0,2.0,8.0,167.0,147.64,121.67
2016,1,9,11,15,5.5,133.5,1.85,8.0,136.0,118.07,96.36
2016,1,9,11,30,0.0,105.0,1.7,8.0,105.0,88.53,71.0
2016,1,9,11,45,0.0,116.0,1.55,8.5,116.0,98.65,79.48
2016,1,9,12,0,0.0,127.0,1.4,9.0,127.0,109.08,88.11
2016,1,9,12,15,4.5,150.0,1.3,9.0,152.5,135.11,110.18
2016,1,9,12,30,9.0,173.0,1.2,9.0,178.0,162.78,133.4
2016,1,9,12,45,171.5,184.0,1.1,9.0,266.5,344.16,286.98
2016,1,9,13,0,334.0,195.0,1.0,9.0,355.0,523.09,429.24
2016,1,9,13,15,269.0,197.5,0.95,9.0,324.0,479.08,392.23
2016,1,9,13,30,204.0,200.0,0.9,9.0,293.0,413.39,340.3
2016,1,9,13,45,111.5,179.5,0.85,9.0,230.5,309.03,255.73
2016,1,9,14,0,19.0,159.0,0.8,9.0,168.0,167.4,137.5
2016,1,9,14,15,9.5,137.0,0.8,9.0,141.5,135.96,111.54
2016,1,9,14,30,0.0,115.0,0.8,9.0,115.0,104.58,84.78
2016,1,9,14,45,0.0,104.5,0.85,9.0,104.5,94.97,76.78
2016,1,9,15,0,0.0,94.0,0.9,9.0,94.0,85.41,68.68
2016,1,9,15,15,0.0,82.5,0.9,9.0,82.5,74.72,59.5
2016,1,9,15,30,0.0,71.0,0.9,9.0,71.0,64.04,50.22
2016,1,9,15,45,0.0,58.0,0.9,9.0,58.0,51.48,39.19
2016,1,9,16,0,0.0,45.0,0.9,9.0,45.0,38.76,27.91
2016,1,9,16,15,0.0,33.0,0.9,8.5,33.0,27.28,17.69
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,17.32,8.53
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,8.64,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,148.0,13.0,3.0,6.0,23.5,11.1,0.0
2016,1,10,8,0,296.0,26.0,3.1,6.0,47.0,21.69,9.77
2016,1,10,8,15,399.5,35.0,3.15,6.0,84.5,28.87,19.76
2016,1,10,8,30,503.0,44.0,3.2,6.0,122.0,48.43,28.15
2016,1,10,8,45,566.0,50.0,3.25,6.5,162.0,93.49,52.82
2016,1,10,9,0,629.0,56.0,3.3,7.0,202.0,146.08,92.68
2016,1,10,9,15,670.0,60.5,3.3,7.0,240.5,200.0,140.07
2016,1,10,9,30,711.0,65.0,3.3,7.0,279.0,259.29,194.51
2016,1,10,9,45,739.0,68.0,3.35,7.5,313.0,315.45,246.93
2016,1,10,10,0,767.0,71.0,3.4,8.0,347.0,373.74,300.44
2016,1,10,10,15,785.5,73.5,3.35,8.0,376.0,429.2,351.04
2016,1,10,10,30,804.0,76.0,3.3,8.0,405.0,485.11,400.68
2016,1,10,10,45,821.5,76.0,3.3,8.5,428.5,538.02,445.92
2016,1,10,11,0,839.0,76.0,3.3,9.0,452.0,590.58,489.56
2016,1,10,11,15,846.0,77.0,3.25,9.0,467.5,636.97,527.88
2016,1,10,11,30,853.0,78.0,3.2,9.0,483.0,681.58,563.92
2016,1,10,11,45,684.5,120.0,3.2,9.5,448.5,647.15,534.89
2016,1,10,12,0,516.0,162.0,3.2,10.0,414.0,587.04,485.61
2016,1,10,12,15,620.5,132.5,3.2,10.0,436.5,665.56,549.59
2016,1,10,12,30,725.0,103.0,3.2,10.0,459.0,739.68,606.37
2016,1,10,12,45,692.5,110.0,3.2,10.5,446.5,742.81,607.23
2016,1,10,13,0,660.0,117.0,3.2,11.0,434.0,741.6,605.48
2016,1,10,13,15,687.5,106.0,3.15,11.0,428.5,768.18,625.69
2016,1,10,13,30,715.0,95.0,3.1,11.0,423.0,792.08,643.68
2016,1,10,13,45,663.5,102.5,3.1,11.0,396.5,765.12,623.99
2016,1,10,14,0,612.0,110.0,3.1,11.0,370.0,733.85,601.35
2016,1,10,14,15,651.0,94.0,3.0,10.5,354.5,754.13,618.39
2016,1,10,14,30,690.0,78.0,2.9,10.0,339.0,770.23,631.83
2016,1,10,14,45,655.0,78.5,2.85,10.0,308.5,737.57,607.44
2016,1,10,15,0,620.0,79.0,2.8,10.0,278.0,702.39,581.08
2016,1,10,15,15,593.0,72.0,2.7,9.5,244.0,662.64,551.3
2016,1,10,15,30,566.0,65.0,2.6,9.0,210.0,621.19,519.14
2016,1,10,15,45,518.5,58.0,2.55,9.0,174.0,560.94,470.01
2016,1,10,16,0,471.0,51.0,2.5,9.0,138.0,500.74,419.02
2016,1,10,16,15,403.0,41.5,2.55,8.5,102.0,421.95,351.4
2016,1,10,16,30,335.0,32.0,2.6,8.0,66.0,346.4,278.88
2016,1,10,16,45,167.5,16.0,2.65,7.5,33.0,178.24,77.74
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,3.2,7.0,12.0,10.24,0.0
2016,1,11,8,0,0.0,24.0,3.2,7.0,24.0,19.49,8.31
2016,1,11,8,15,18.0,40.5,3.2,7.0,43.0,32.04,22.47
2016,1,11,8,30,36.0,57.0,3.2,7.0,62.0,45.72,33.26
2016,1,11,8,45,46.0,74.0,3.2,7.5,83.0,63.64,47.88
2016,1,11,9,0,56.0,91.0,3.2,8.0,104.0,83.28,64.4
2016,1,11,9,15,62.5,106.5,3.2,8.0,123.5,102.58,81.24
2016,1,11,9,30,69.0,122.0,3.2,8.0,143.0,122.94,99.14
2016,1,11,9,45,73.5,136.0,3.25,8.0,160.5,142.36,116.3
2016,1,11,10,0,78.0,150.0,3.3,8.0,178.0,162.52,134.0
2016,1,11,10,15,39.0,83.0,3.3,8.0,97.0,88.96,71.7
2016,1,11,10,30,0.0,16.0,3.3,8.0,16.0,13.19,5.91
2016,1,11,10,45,0.0,54.0,3.3,8.5,54.0,44.7,33.36
2016,1,11,11,0,0.0,92.0,3.3,9.0,92.0,76.88,60.99
2016,1,11,11,15,420.0,83.5,3.3,9.0,283.5,375.15,318.26
2016,1,11,11,30,840.0,75.0,3.3,9.0,475.0,669.04,556.39
2016,1,11,11,45,845.0,75.5,3.3,9.0,484.0,709.17,585.91
2016,1,11,12,0,850.0,76.0,3.3,9.0,493.0,746.98,614.28
2016,1,11,12,15,850.5,76.0,3.25,9.0,494.5,778.15,637.23
2016,1,11,12,30,851.0,76.0,3.2,9.0,496.0,806.36,657.93
2016,1,11,12,45,425.5,100.0,3.2,9.5,310.0,505.81,423.76
2016,1,11,13,0,0.0,124.0,3.2,10.0,124.0,107.36,85.99
2016,1,11,13,15,0.0,87.0,3.15,10.0,87.0,72.57,56.9
2016,1,11,13,30,0.0,50.0,3.1,10.0,50.0,41.39,30.19
2016,1,11,13,45,0.0,39.0,3.1,10.0,39.0,32.24,22.33
2016,1,11,14,0,0.0,28.0,3.1,10.0,28.0,23.12,14.46
2016,1,11,14,15,0.0,63.5,3.05,10.0,63.5,52.61,40.06
2016,1,11,14,30,0.0,99.0,3.0,10.0,99.0,86.79,69.55
2016,1,11,14,45,0.0,90.0,2.95,10.0,90.0,78.61,62.58
2016,1,11,15,0,0.0,81.0,2.9,10.0,81.0,70.45,55.62
2016,1,11,15,15,0.0,71.5,2.85,9.5,71.5,61.78,48.25
2016,1,11,15,30,0.0,62.0,2.8,9.0,62.0,53.14,40.79
2016,1,11,15,45,0.0,51.0,2.75,9.0,51.0,42.8,31.67
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,33.08,23.02
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,24.36,15.19
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,15.66,7.26
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,9.05,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.56,0.0
2016,1,11,17,15,0.0,1.5,2.6,9.0,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
