Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,54.5,13.0,3.45,7.0,17.0,11.1,0.0
2016,1,12,8,0,109.0,26.0,3.4,7.0,34.0,20.48,9.19
2016,1,12,8,15,157.5,41.5,3.35,7.0,61.5,32.16,22.6
2016,1,12,8,30,206.0,57.0,3.3,7.0,89.0,48.68,33.44
2016,1,12,8,45,234.0,72.0,3.3,7.5,118.5,78.88,53.58
2016,1,12,9,0,262.0,87.0,3.3,8.0,148.0,112.81,80.48
2016,1,12,9,15,279.5,101.0,3.3,8.0,176.5,147.35,110.69
2016,1,12,9,30,297.0,115.0,3.3,8.0,205.0,184.08,143.8
2016,1,12,9,45,311.0,126.0,3.35,8.5,230.0,219.03,175.48
2016,1,12,10,0,325.0,137.0,3.4,9.0,255.0,255.39,208.06
2016,1,12,10,15,390.0,138.5,3.4,9.0,291.0,313.9,258.51
2016,1,12,10,30,455.0,140.0,3.4,9.0,327.0,372.19,308.56
2016,1,12,10,45,404.5,158.5,3.4,9.0,332.0,390.46,325.14
2016,1,12,11,0,354.0,177.0,3.4,9.0,337.0,392.56,327.89
2016,1,12,11,15,415.5,171.5,3.35,9.0,365.5,457.77,382.23
2016,1,12,11,30,477.0,166.0,3.3,9.0,394.0,516.27,430.42
2016,1,12,11,45,368.0,190.5,3.3,9.5,368.5,473.24,394.26
2016,1,12,12,0,259.0,215.0,3.3,10.0,343.0,435.81,361.96
2016,1,12,12,15,143.0,205.0,3.3,10.0,276.0,329.99,274.64
2016,1,12,12,30,27.0,195.0,3.3,10.0,209.0,199.83,164.56
2016,1,12,12,45,13.5,131.5,3.3,10.0,138.5,125.52,102.22
2016,1,12,13,0,0.0,68.0,3.3,10.0,68.0,56.4,42.98
2016,1,12,13,15,0.0,89.5,3.3,10.0,89.5,74.85,58.88
2016,1,12,13,30,0.0,111.0,3.3,10.0,111.0,95.55,76.6
2016,1,12,13,45,0.0,102.5,3.3,10.0,102.5,87.75,70.01
2016,1,12,14,0,0.0,94.0,3.3,10.0,94.0,79.95,63.44
2016,1,12,14,15,0.0,87.5,3.3,10.0,87.5,74.12,58.53
2016,1,12,14,30,0.0,81.0,3.3,10.0,81.0,68.31,53.63
2016,1,12,14,45,0.0,74.0,3.35,10.0,74.0,62.03,48.29
2016,1,12,15,0,0.0,67.0,3.4,10.0,67.0,55.77,42.93
2016,1,12,15,15,0.0,59.0,3.45,10.0,59.0,48.87,36.96
2016,1,12,15,30,0.0,51.0,3.5,10.0,51.0,42.2,31.14
2016,1,12,15,45,0.0,42.5,3.6,10.0,42.5,35.13,24.91
2016,1,12,16,0,0.0,34.0,3.7,10.0,34.0,28.07,18.62
2016,1,12,16,15,0.0,25.0,3.7,10.0,25.0,20.61,11.94
2016,1,12,16,30,0.0,16.0,3.7,10.0,16.0,13.17,5.22
2016,1,12,16,45,0.0,9.5,3.75,10.5,9.5,7.81,0.0
2016,1,12,17,0,0.0,3.0,3.8,11.0,3.0,2.56,0.0
2016,1,12,17,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,11.5,3.5,10.0,11.5,9.82,0.0
2016,1,13,8,0,0.0,23.0,3.6,10.0,23.0,18.8,8.0
2016,1,13,8,15,10.0,40.5,3.65,10.0,42.0,32.3,22.46
2016,1,13,8,30,20.0,58.0,3.7,10.0,61.0,45.92,33.32
2016,1,13,8,45,33.5,76.0,3.8,10.5,83.0,63.85,48.03
2016,1,13,9,0,47.0,94.0,3.9,11.0,105.0,84.04,64.75
2016,1,13,9,15,56.0,110.5,4.0,11.0,126.0,104.21,82.0
2016,1,13,9,30,65.0,127.0,4.1,11.0,147.0,125.82,100.64
2016,1,13,9,45,83.5,140.5,4.25,11.0,169.0,149.2,120.64
2016,1,13,10,0,102.0,154.0,4.4,11.0,191.0,180.36,147.36
2016,1,13,10,15,51.0,117.0,4.45,11.0,135.5,125.0,101.52
2016,1,13,10,30,0.0,80.0,4.5,11.0,80.0,66.48,51.71
2016,1,13,10,45,0.0,108.0,4.6,11.0,108.0,90.99,72.62
2016,1,13,11,0,0.0,136.0,4.7,11.0,136.0,116.43,94.12
2016,1,13,11,15,12.0,161.0,4.7,10.5,166.5,147.71,120.89
2016,1,13,11,30,24.0,186.0,4.7,10.0,197.0,181.09,149.41
2016,1,13,11,45,12.0,150.5,4.75,10.0,156.0,139.41,113.95
2016,1,13,12,0,0.0,115.0,4.8,10.0,115.0,97.68,78.21
2016,1,13,12,15,120.0,167.5,4.7,10.0,227.5,269.16,226.27
2016,1,13,12,30,240.0,220.0,4.6,10.0,340.0,434.02,363.88
2016,1,13,12,45,263.5,214.0,4.6,10.0,344.5,474.07,396.46
2016,1,13,13,0,287.0,208.0,4.6,10.0,349.0,497.48,416.29
2016,1,13,13,15,186.0,206.0,4.5,10.0,296.5,396.63,332.56
2016,1,13,13,30,85.0,204.0,4.4,10.0,244.0,291.65,243.82
2016,1,13,13,45,433.0,146.0,4.3,10.0,334.5,599.65,504.12
2016,1,13,14,0,781.0,88.0,4.2,10.0,425.0,856.97,703.07
2016,1,13,14,15,394.0,113.0,4.0,10.0,283.0,532.43,448.5
2016,1,13,14,30,7.0,138.0,3.8,10.0,141.0,136.42,111.63
2016,1,13,14,45,374.0,103.0,3.65,10.0,227.5,504.36,429.91
2016,1,13,15,0,741.0,68.0,3.5,10.0,314.0,793.05,655.53
2016,1,13,15,15,706.5,64.5,3.35,9.5,276.5,749.14,620.48
2016,1,13,15,30,672.0,61.0,3.2,9.0,239.0,711.31,591.6
2016,1,13,15,45,631.0,54.5,3.05,9.0,200.0,655.06,545.91
2016,1,13,16,0,590.0,48.0,2.9,9.0,161.0,598.27,497.94
2016,1,13,16,15,505.5,41.0,2.75,8.5,121.0,505.85,420.0
2016,1,13,16,30,421.0,34.0,2.6,8.0,81.0,416.86,338.92
2016,1,13,16,45,275.0,23.5,2.5,8.0,48.5,273.75,170.45
2016,1,13,17,0,129.0,13.0,2.4,8.0,16.0,101.6,0.0
2016,1,13,17,15,64.5,6.5,2.35,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,7.5,4.5,3.84,0.0
2016,1,14,8,0,0.0,9.0,2.7,8.0,9.0,7.39,0.0
2016,1,14,8,15,0.0,16.0,2.75,8.0,16.0,13.16,5.92
2016,1,14,8,30,0.0,23.0,2.8,8.0,23.0,18.95,10.72
2016,1,14,8,45,0.0,30.0,2.9,8.0,30.0,24.75,15.96
2016,1,14,9,0,0.0,37.0,3.0,8.0,37.0,30.55,21.16
2016,1,14,9,15,0.0,44.0,3.1,8.0,44.0,36.37,26.32
2016,1,14,9,30,0.0,51.0,3.2,8.0,51.0,42.19,31.44
2016,1,14,9,45,0.0,57.5,3.35,8.5,57.5,47.6,36.07
2016,1,14,10,0,0.0,64.0,3.5,9.0,64.0,53.03,40.66
2016,1,14,10,15,0.0,88.0,3.6,9.0,88.0,73.41,58.23
2016,1,14,10,30,0.0,112.0,3.7,9.0,112.0,94.44,76.21
2016,1,14,10,45,0.0,122.5,3.8,9.0,122.5,103.93,84.2
2016,1,14,11,0,0.0,133.0,3.9,9.0,133.0,113.61,92.34
2016,1,14,11,15,0.0,120.0,3.8,9.0,120.0,101.88,82.22
2016,1,14,11,30,0.0,107.0,3.7,9.0,107.0,90.19,72.17
2016,1,14,11,45,0.0,108.5,3.65,9.0,108.5,91.6,73.34
2016,1,14,12,0,0.0,110.0,3.6,9.0,110.0,93.05,74.54
2016,1,14,12,15,0.0,60.0,3.55,9.0,60.0,49.73,37.39
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,8.25,1.51
2016,1,14,12,45,0.0,27.5,3.5,9.0,27.5,22.73,14.09
2016,1,14,13,0,0.0,45.0,3.5,9.0,45.0,37.24,26.67
2016,1,14,13,15,0.0,56.5,3.55,9.0,56.5,46.81,34.95
2016,1,14,13,30,0.0,68.0,3.6,9.0,68.0,56.39,43.26
2016,1,14,13,45,0.0,73.0,3.7,9.0,73.0,60.56,46.9
2016,1,14,14,0,0.0,78.0,3.8,9.0,78.0,64.73,50.57
2016,1,14,14,15,0.0,63.0,3.85,9.0,63.0,52.2,39.8
2016,1,14,14,30,0.0,48.0,3.9,9.0,48.0,39.7,29.01
2016,1,14,14,45,0.0,43.5,3.95,9.0,43.5,35.95,25.8
2016,1,14,15,0,0.0,39.0,4.0,9.0,39.0,32.21,22.57
2016,1,14,15,15,0.0,34.5,3.95,9.0,34.5,28.47,19.32
2016,1,14,15,30,0.0,30.0,3.9,9.0,30.0,24.74,16.04
2016,1,14,15,45,0.0,24.5,3.85,9.5,24.5,20.18,11.97
2016,1,14,16,0,0.0,19.0,3.8,10.0,19.0,15.63,7.9
2016,1,14,16,15,0.0,14.0,3.65,10.0,14.0,11.51,4.2
2016,1,14,16,30,0.0,9.0,3.5,10.0,9.0,7.39,0.5
2016,1,14,16,45,0.0,5.5,3.4,10.0,5.5,4.51,0.0
2016,1,14,17,0,0.0,2.0,3.3,10.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,3.15,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,157.5,13.0,1.45,6.5,25.0,11.1,0.0
2016,1,15,8,0,315.0,26.0,1.5,7.0,50.0,21.61,10.67
2016,1,15,8,15,416.0,34.5,1.6,7.0,88.0,28.35,19.39
2016,1,15,8,30,517.0,43.0,1.7,7.0,126.0,43.64,26.29
2016,1,15,8,45,577.0,49.0,1.85,7.0,166.0,89.1,49.37
2016,1,15,9,0,637.0,55.0,2.0,7.0,206.0,141.77,88.52
2016,1,15,9,15,439.0,89.0,2.05,7.0,201.5,171.01,124.31
2016,1,15,9,30,241.0,123.0,2.1,7.0,197.0,175.0,137.97
2016,1,15,9,45,247.0,136.0,2.2,7.5,219.5,206.16,166.19
2016,1,15,10,0,253.0,149.0,2.3,8.0,242.0,238.0,194.57
2016,1,15,10,15,333.0,149.5,2.35,8.0,282.5,290.56,239.53
2016,1,15,10,30,413.0,150.0,2.4,8.0,323.0,359.88,298.22
2016,1,15,10,45,423.5,157.5,2.45,8.5,343.5,398.52,330.79
2016,1,15,11,0,434.0,165.0,2.5,9.0,364.0,437.35,362.92
2016,1,15,11,15,411.0,177.0,2.5,9.0,370.5,459.46,381.26
2016,1,15,11,30,388.0,189.0,2.5,9.0,377.0,465.86,386.94
2016,1,15,11,45,243.5,206.5,2.5,9.5,325.5,400.69,332.33
2016,1,15,12,0,99.0,224.0,2.5,10.0,274.0,295.18,243.97
2016,1,15,12,15,464.5,156.0,2.5,10.0,390.0,560.63,464.86
2016,1,15,12,30,830.0,88.0,2.5,10.0,506.0,804.55,651.25
2016,1,15,12,45,839.0,83.5,2.5,10.0,502.0,831.54,668.91
2016,1,15,13,0,848.0,79.0,2.5,10.0,498.0,855.55,686.47
2016,1,15,13,15,840.0,78.0,2.5,10.0,484.0,865.8,694.16
2016,1,15,13,30,832.0,77.0,2.5,10.0,470.0,872.42,699.49
2016,1,15,13,45,669.0,109.0,2.5,10.5,416.5,780.76,631.76
2016,1,15,14,0,506.0,141.0,2.5,11.0,363.0,667.68,547.22
2016,1,15,14,15,647.5,103.5,2.45,10.5,370.0,766.06,624.04
2016,1,15,14,30,789.0,66.0,2.4,10.0,377.0,844.0,682.58
2016,1,15,14,45,767.0,63.5,2.4,10.0,345.0,818.42,663.93
2016,1,15,15,0,745.0,61.0,2.4,10.0,313.0,789.92,643.81
2016,1,15,15,15,712.0,58.0,2.35,9.5,276.5,748.2,613.98
2016,1,15,15,30,679.0,55.0,2.3,9.0,240.0,704.44,581.61
2016,1,15,15,45,626.0,50.5,2.3,9.0,200.0,639.86,531.01
2016,1,15,16,0,573.0,46.0,2.3,9.0,160.0,582.97,484.34
2016,1,15,16,15,495.0,39.5,2.35,9.0,121.0,496.83,412.1
2016,1,15,16,30,417.0,33.0,2.4,9.0,82.0,413.94,337.69
2016,1,15,16,45,208.5,25.5,2.5,9.0,50.0,231.33,159.28
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,15.36,0.0
2016,1,15,17,15,0.0,9.0,2.6,9.0,9.0,7.68,0.0
2016,1,15,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,150.0,13.5,2.45,10.5,25.0,11.52,0.0
2016,1,16,8,0,300.0,27.0,2.5,11.0,50.0,22.44,11.26
2016,1,16,8,15,402.5,35.5,2.5,11.0,88.0,29.14,19.74
2016,1,16,8,30,505.0,44.0,2.5,11.0,126.0,43.49,26.32
2016,1,16,8,45,568.0,49.5,2.5,11.5,166.5,88.0,48.09
2016,1,16,9,0,631.0,55.0,2.5,12.0,207.0,140.1,85.78
2016,1,16,9,15,672.0,59.5,2.45,12.0,246.0,194.17,131.88
2016,1,16,9,30,713.0,64.0,2.4,12.0,285.0,253.9,185.34
2016,1,16,9,45,356.5,63.0,2.4,12.5,173.5,182.37,140.81
2016,1,16,10,0,0.0,62.0,2.4,13.0,62.0,51.36,38.48
2016,1,16,10,15,0.0,73.0,2.35,13.0,73.0,60.55,46.35
2016,1,16,10,30,0.0,84.0,2.3,13.0,84.0,69.91,54.23
2016,1,16,10,45,0.0,98.5,2.25,13.0,98.5,82.51,64.81
2016,1,16,11,0,0.0,113.0,2.2,13.0,113.0,95.4,75.56
2016,1,16,11,15,0.0,118.5,2.15,13.0,118.5,100.42,79.67
2016,1,16,11,30,0.0,124.0,2.1,13.0,124.0,105.54,83.87
2016,1,16,11,45,6.5,153.0,2.05,13.0,156.5,137.54,110.66
2016,1,16,12,0,13.0,182.0,2.0,13.0,189.0,171.49,138.8
2016,1,16,12,15,142.0,201.5,1.9,13.0,273.5,324.01,266.18
2016,1,16,12,30,271.0,221.0,1.8,13.0,358.0,476.39,387.83
2016,1,16,12,45,135.5,114.5,1.7,13.0,183.0,247.95,204.67
2016,1,16,13,0,0.0,8.0,1.6,13.0,8.0,6.6,0.0
2016,1,16,13,15,0.0,57.0,1.55,13.0,57.0,47.23,34.77
2016,1,16,13,30,0.0,106.0,1.5,13.0,106.0,90.42,71.31
2016,1,16,13,45,125.5,147.0,1.45,13.0,202.5,278.72,231.57
2016,1,16,14,0,251.0,188.0,1.4,13.0,299.0,471.35,385.88
2016,1,16,14,15,230.0,178.0,1.4,13.0,275.0,444.28,363.58
2016,1,16,14,30,209.0,168.0,1.4,13.0,251.0,396.65,326.96
2016,1,16,14,45,198.0,155.5,1.4,13.0,229.5,373.75,309.52
2016,1,16,15,0,187.0,143.0,1.4,13.0,208.0,350.32,291.21
2016,1,16,15,15,178.5,127.5,1.4,12.5,183.5,324.18,270.99
2016,1,16,15,30,170.0,112.0,1.4,12.0,159.0,297.54,249.82
2016,1,16,15,45,354.0,82.5,1.45,12.0,160.5,450.85,376.85
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,564.19,462.49
2016,1,16,16,15,457.5,45.5,1.6,12.0,123.0,475.16,388.6
2016,1,16,16,30,377.0,38.0,1.7,12.0,84.0,389.15,314.2
2016,1,16,16,45,253.5,26.5,1.8,12.0,52.0,268.31,189.4
2016,1,16,17,0,130.0,15.0,1.9,12.0,20.0,104.7,0.0
2016,1,16,17,15,65.0,7.5,2.0,12.0,10.0,6.4,0.0
2016,1,16,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.0,3.75,12.0,2.0,1.71,0.0
2016,1,17,8,0,0.0,4.0,3.8,12.0,4.0,3.28,0.0
2016,1,17,8,15,0.0,7.0,3.75,12.0,7.0,5.74,0.0
2016,1,17,8,30,0.0,10.0,3.7,12.0,10.0,8.21,1.35
2016,1,17,8,45,0.0,13.0,3.7,12.0,13.0,10.68,3.56
2016,1,17,9,0,0.0,16.0,3.7,12.0,16.0,13.16,5.75
2016,1,17,9,15,0.0,19.0,3.7,12.0,19.0,15.64,7.93
2016,1,17,9,30,0.0,22.0,3.7,12.0,22.0,18.12,10.09
2016,1,17,9,45,0.0,25.0,3.7,12.0,25.0,20.61,12.23
2016,1,17,10,0,0.0,28.0,3.7,12.0,28.0,23.1,14.36
2016,1,17,10,15,0.0,59.5,3.75,12.0,59.5,49.28,36.88
2016,1,17,10,30,0.0,91.0,3.8,12.0,91.0,75.95,59.6
2016,1,17,10,45,0.0,66.0,3.9,12.5,66.0,54.71,41.29
2016,1,17,11,0,0.0,41.0,4.0,13.0,41.0,33.91,23.41
2016,1,17,11,15,0.0,30.5,4.0,12.5,30.5,25.2,15.99
2016,1,17,11,30,0.0,20.0,4.0,12.0,20.0,16.51,8.55
2016,1,17,11,45,0.0,27.0,4.05,12.0,27.0,22.31,13.52
2016,1,17,12,0,0.0,34.0,4.1,12.0,34.0,28.12,18.48
2016,1,17,12,15,0.0,39.0,4.1,12.0,39.0,32.27,22.02
2016,1,17,12,30,0.0,44.0,4.1,12.0,44.0,36.42,25.57
2016,1,17,12,45,0.0,43.5,4.15,12.0,43.5,36.0,25.22
2016,1,17,13,0,0.0,43.0,4.2,12.0,43.0,35.59,24.88
2016,1,17,13,15,0.0,49.0,4.15,12.0,49.0,40.57,29.16
2016,1,17,13,30,0.0,55.0,4.1,12.0,55.0,45.56,33.45
2016,1,17,13,45,0.0,41.0,4.05,12.0,41.0,33.91,23.52
2016,1,17,14,0,0.0,27.0,4.0,12.0,27.0,22.29,13.57
2016,1,17,14,15,0.0,20.5,3.95,12.0,20.5,16.91,8.96
2016,1,17,14,30,0.0,14.0,3.9,12.0,14.0,11.54,4.33
2016,1,17,14,45,0.0,12.5,3.9,12.0,12.5,10.29,3.27
2016,1,17,15,0,0.0,11.0,3.9,12.0,11.0,9.05,2.2
2016,1,17,15,15,0.0,9.5,3.85,12.0,9.5,7.81,1.13
2016,1,17,15,30,0.0,8.0,3.8,12.0,8.0,6.57,0.05
2016,1,17,15,45,0.0,7.0,3.75,12.0,7.0,5.75,0.0
2016,1,17,16,0,0.0,6.0,3.7,12.0,6.0,4.92,0.0
2016,1,17,16,15,0.0,4.5,3.65,12.0,4.5,3.69,0.0
2016,1,17,16,30,0.0,3.0,3.6,12.0,3.0,2.46,0.0
2016,1,17,16,45,0.0,1.5,3.55,12.0,1.5,1.23,0.0
2016,1,17,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,195.5,12.0,1.8,8.5,28.0,10.24,0.0
2016,1,18,8,0,391.0,24.0,1.8,9.0,56.0,21.71,11.28
2016,1,18,8,15,487.5,31.5,1.85,9.0,96.0,28.25,19.22
2016,1,18,8,30,584.0,39.0,1.9,9.0,136.0,41.73,25.31
2016,1,18,8,45,637.0,44.0,2.0,9.5,176.5,89.36,47.37
2016,1,18,9,0,690.0,49.0,2.1,10.0,217.0,143.38,86.56
2016,1,18,9,15,345.0,62.0,2.15,10.0,146.0,126.9,89.42
2016,1,18,9,30,0.0,75.0,2.2,10.0,75.0,62.19,48.44
2016,1,18,9,45,0.0,83.0,2.25,10.5,83.0,69.0,54.23
2016,1,18,10,0,0.0,91.0,2.3,11.0,91.0,75.88,59.94
2016,1,18,10,15,0.0,92.5,2.35,11.0,92.5,77.22,60.98
2016,1,18,10,30,0.0,94.0,2.4,11.0,94.0,78.53,61.99
2016,1,18,10,45,52.5,150.0,2.45,11.5,174.5,163.17,133.66
2016,1,18,11,0,105.0,206.0,2.5,12.0,255.0,253.72,208.63
2016,1,18,11,15,81.5,208.5,2.5,11.5,247.5,248.09,203.94
2016,1,18,11,30,58.0,211.0,2.5,11.0,240.0,240.19,197.45
2016,1,18,11,45,29.0,159.0,2.55,11.0,173.5,168.6,137.85
2016,1,18,12,0,0.0,107.0,2.6,11.0,107.0,90.18,71.36
2016,1,18,12,15,4.0,142.0,2.6,11.0,144.0,126.05,101.8
2016,1,18,12,30,8.0,177.0,2.6,11.0,181.0,164.41,133.92
2016,1,18,12,45,12.5,182.0,2.6,11.0,188.5,174.52,142.47
2016,1,18,13,0,17.0,187.0,2.6,11.0,196.0,185.21,151.58
2016,1,18,13,15,19.0,185.5,2.55,11.0,195.0,187.27,153.47
2016,1,18,13,30,21.0,184.0,2.5,11.0,194.0,189.6,155.63
2016,1,18,13,45,22.5,178.5,2.5,11.0,189.0,187.29,153.99
2016,1,18,14,0,24.0,173.0,2.5,11.0,184.0,185.16,152.53
2016,1,18,14,15,12.0,154.0,2.45,11.0,159.5,155.01,127.04
2016,1,18,14,30,0.0,135.0,2.4,11.0,135.0,124.77,101.27
2016,1,18,14,45,0.0,123.5,2.35,11.0,123.5,114.25,92.58
2016,1,18,15,0,0.0,112.0,2.3,11.0,112.0,103.79,83.83
2016,1,18,15,15,0.0,99.5,2.3,11.0,99.5,92.2,74.03
2016,1,18,15,30,0.0,87.0,2.3,11.0,87.0,80.64,64.15
2016,1,18,15,45,0.0,73.0,2.35,11.0,73.0,67.2,52.51
2016,1,18,16,0,0.0,59.0,2.4,11.0,59.0,53.62,40.62
2016,1,18,16,15,0.0,45.0,2.35,11.0,45.0,39.8,28.41
2016,1,18,16,30,0.0,31.0,2.3,11.0,31.0,25.63,15.88
2016,1,18,16,45,0.0,19.5,2.25,11.0,19.5,16.09,6.66
2016,1,18,17,0,0.0,8.0,2.2,11.0,8.0,6.58,0.0
2016,1,18,17,15,0.0,4.0,2.15,11.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,5.15,11.5,1.0,0.85,0.0
2016,1,19,8,0,0.0,2.0,5.2,12.0,2.0,1.64,0.0
2016,1,19,8,15,0.0,3.5,5.1,12.0,3.5,2.87,0.0
2016,1,19,8,30,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2016,1,19,8,45,0.0,7.0,4.95,12.0,7.0,5.75,0.0
2016,1,19,9,0,0.0,9.0,4.9,12.0,9.0,7.39,0.75
2016,1,19,9,15,0.0,11.0,4.85,12.0,11.0,9.04,2.19
2016,1,19,9,30,0.0,13.0,4.8,12.0,13.0,10.7,3.63
2016,1,19,9,45,0.0,14.5,4.8,12.5,14.5,11.94,4.68
2016,1,19,10,0,0.0,16.0,4.8,13.0,16.0,13.18,5.72
2016,1,19,10,15,0.0,33.0,4.7,13.0,33.0,27.25,17.81
2016,1,19,10,30,0.0,50.0,4.6,13.0,50.0,41.37,29.88
2016,1,19,10,45,0.0,65.5,4.5,13.0,65.5,54.29,40.85
2016,1,19,11,0,0.0,81.0,4.4,13.0,81.0,67.25,51.79
2016,1,19,11,15,0.0,76.0,4.35,13.0,76.0,63.08,48.17
2016,1,19,11,30,0.0,71.0,4.3,13.0,71.0,58.9,44.59
2016,1,19,11,45,0.0,85.0,4.25,13.0,85.0,70.61,54.47
2016,1,19,12,0,0.0,99.0,4.2,13.0,99.0,82.96,64.85
2016,1,19,12,15,27.5,159.5,4.2,13.0,174.0,172.05,140.28
2016,1,19,12,30,55.0,220.0,4.2,13.0,249.0,264.17,216.71
2016,1,19,12,45,27.5,151.5,4.25,13.0,166.0,167.51,136.43
2016,1,19,13,0,0.0,83.0,4.3,13.0,83.0,68.94,52.98
2016,1,19,13,15,0.0,116.0,4.2,13.0,116.0,99.42,78.8
2016,1,19,13,30,0.0,149.0,4.1,13.0,149.0,132.9,106.92
2016,1,19,13,45,128.5,170.5,4.1,13.0,229.0,310.03,258.48
2016,1,19,14,0,257.0,192.0,4.1,13.0,309.0,481.66,399.89
2016,1,19,14,15,233.0,182.5,4.0,12.5,283.5,452.5,376.59
2016,1,19,14,30,209.0,173.0,3.9,12.0,258.0,402.62,337.47
2016,1,19,14,45,283.5,150.5,3.8,12.0,255.5,464.43,390.19
2016,1,19,15,0,358.0,128.0,3.7,12.0,253.0,524.25,440.05
2016,1,19,15,15,330.0,119.0,3.55,11.5,225.0,466.06,393.94
2016,1,19,15,30,302.0,110.0,3.4,11.0,197.0,428.33,363.49
2016,1,19,15,45,284.0,95.0,3.25,11.0,167.0,390.14,331.48
2016,1,19,16,0,266.0,80.0,3.1,11.0,137.0,351.58,298.16
2016,1,19,16,15,232.0,64.0,2.95,10.5,105.5,298.07,251.44
2016,1,19,16,30,198.0,48.0,2.8,10.0,74.0,262.97,217.66
2016,1,19,16,45,99.0,34.5,2.65,10.0,47.5,151.17,113.9
2016,1,19,17,0,0.0,21.0,2.5,10.0,21.0,23.76,0.0
2016,1,19,17,15,0.0,10.5,2.45,10.0,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,56.5,15.0,1.3,9.0,19.5,11.99,0.0
2016,1,20,8,0,113.0,30.0,1.4,9.0,39.0,23.48,13.11
2016,1,20,8,15,151.0,46.0,1.5,9.0,66.5,35.42,25.61
2016,1,20,8,30,189.0,62.0,1.6,9.0,94.0,49.36,38.72
2016,1,20,8,45,209.5,78.5,1.75,9.5,123.0,78.99,54.81
2016,1,20,9,0,230.0,95.0,1.9,10.0,152.0,111.58,80.29
2016,1,20,9,15,241.5,110.5,1.95,10.0,179.0,144.4,108.57
2016,1,20,9,30,253.0,126.0,2.0,10.0,206.0,178.81,139.11
2016,1,20,9,45,257.0,139.5,2.1,10.5,229.0,210.58,167.53
2016,1,20,10,0,261.0,153.0,2.2,11.0,252.0,242.81,195.97
2016,1,20,10,15,133.5,152.0,2.25,11.0,202.5,198.33,161.92
2016,1,20,10,30,6.0,151.0,2.3,11.0,153.0,131.84,106.95
2016,1,20,10,45,121.5,178.0,2.35,11.5,234.5,235.81,194.17
2016,1,20,11,0,237.0,205.0,2.4,12.0,316.0,339.4,279.2
2016,1,20,11,15,322.0,198.0,2.4,12.0,355.0,411.52,338.09
2016,1,20,11,30,407.0,191.0,2.4,12.0,394.0,492.6,403.28
2016,1,20,11,45,422.5,192.0,2.4,12.0,406.0,526.42,430.02
2016,1,20,12,0,438.0,193.0,2.4,12.0,418.0,560.01,456.57
2016,1,20,12,15,368.0,208.0,2.35,12.0,398.0,524.94,428.55
2016,1,20,12,30,298.0,223.0,2.3,12.0,378.0,500.02,408.07
2016,1,20,12,45,316.0,217.5,2.3,12.0,380.0,521.33,425.69
2016,1,20,13,0,334.0,212.0,2.3,12.0,382.0,542.2,442.64
2016,1,20,13,15,353.0,202.5,2.3,12.0,378.5,558.44,456.17
2016,1,20,13,30,372.0,193.0,2.3,12.0,375.0,573.67,469.0
2016,1,20,13,45,314.5,193.5,2.3,12.0,343.0,529.93,434.5
2016,1,20,14,0,257.0,194.0,2.3,12.0,311.0,484.11,398.28
2016,1,20,14,15,301.5,176.0,2.3,12.0,305.5,507.58,419.14
2016,1,20,14,30,346.0,158.0,2.3,12.0,300.0,529.43,438.25
2016,1,20,14,45,405.0,135.5,2.35,12.0,288.5,577.85,478.03
2016,1,20,15,0,464.0,113.0,2.4,12.0,277.0,602.61,498.88
2016,1,20,15,15,442.0,103.5,2.3,11.5,246.5,567.21,472.02
2016,1,20,15,30,420.0,94.0,2.2,11.0,216.0,530.58,443.91
2016,1,20,15,45,391.0,82.5,2.15,11.0,183.0,484.17,406.44
2016,1,20,16,0,362.0,71.0,2.1,11.0,150.0,437.53,367.52
2016,1,20,16,15,320.0,58.0,2.1,10.5,116.0,378.23,317.17
2016,1,20,16,30,278.0,45.0,2.1,10.0,82.0,320.48,265.52
2016,1,20,16,45,139.0,34.0,2.1,10.0,52.5,178.5,137.54
2016,1,20,17,0,0.0,23.0,2.1,10.0,23.0,27.27,0.0
2016,1,20,17,15,0.0,11.5,2.1,10.0,11.5,9.82,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,145.5,14.5,3.6,8.5,27.0,11.79,0.0
2016,1,21,8,0,291.0,29.0,3.6,9.0,54.0,24.0,13.69
2016,1,21,8,15,386.5,38.0,3.6,9.0,92.0,31.04,21.75
2016,1,21,8,30,482.0,47.0,3.6,9.0,130.0,42.35,32.44
2016,1,21,8,45,543.5,53.0,3.6,9.5,170.0,85.7,48.24
2016,1,21,9,0,605.0,59.0,3.6,10.0,210.0,136.58,84.8
2016,1,21,9,15,644.0,63.5,3.55,10.0,248.5,188.91,129.58
2016,1,21,9,30,683.0,68.0,3.5,10.0,287.0,245.43,180.76
2016,1,21,9,45,594.0,92.5,3.5,10.5,298.0,284.02,220.75
2016,1,21,10,0,505.0,117.0,3.5,11.0,309.0,307.35,245.98
2016,1,21,10,15,411.0,145.5,3.5,11.0,310.0,325.75,265.43
2016,1,21,10,30,317.0,174.0,3.5,11.0,311.0,325.62,267.81
2016,1,21,10,45,299.0,187.5,3.5,11.5,322.5,349.44,288.07
2016,1,21,11,0,281.0,201.0,3.5,12.0,334.0,371.19,305.88
2016,1,21,11,15,290.0,207.5,3.5,12.0,349.0,400.83,330.49
2016,1,21,11,30,299.0,214.0,3.5,12.0,364.0,430.68,354.95
2016,1,21,11,45,294.5,220.0,3.5,12.0,370.0,450.36,370.88
2016,1,21,12,0,290.0,226.0,3.5,12.0,376.0,468.98,385.82
2016,1,21,12,15,294.0,225.5,3.5,12.0,378.5,485.95,399.65
2016,1,21,12,30,298.0,225.0,3.5,12.0,381.0,502.15,412.83
2016,1,21,12,45,255.5,228.5,3.5,12.0,361.0,482.65,396.78
2016,1,21,13,0,213.0,232.0,3.5,12.0,341.0,442.11,364.35
2016,1,21,13,15,252.0,221.0,3.5,12.0,347.0,490.64,404.3
2016,1,21,13,30,291.0,210.0,3.5,12.0,353.0,521.09,429.76
2016,1,21,13,45,241.5,206.5,3.5,12.0,322.0,479.05,395.83
2016,1,21,14,0,192.0,203.0,3.5,12.0,291.0,415.49,344.92
2016,1,21,14,15,186.5,191.0,3.45,12.0,272.5,400.21,333.42
2016,1,21,14,30,181.0,179.0,3.4,12.0,254.0,384.13,321.01
2016,1,21,14,45,240.0,159.0,3.4,12.0,250.0,435.63,365.0
2016,1,21,15,0,299.0,139.0,3.4,12.0,246.0,465.12,391.0
2016,1,21,15,15,284.0,126.0,3.45,12.0,219.0,434.52,366.55
2016,1,21,15,30,269.0,113.0,3.5,12.0,192.0,403.22,341.24
2016,1,21,15,45,248.0,98.0,3.55,12.0,162.5,363.1,307.87
2016,1,21,16,0,227.0,83.0,3.6,12.0,133.0,322.9,273.45
2016,1,21,16,15,196.5,66.5,3.65,12.0,103.0,272.44,229.2
2016,1,21,16,30,166.0,50.0,3.7,12.0,73.0,222.63,184.16
2016,1,21,16,45,83.0,36.0,3.75,12.0,47.5,139.72,107.11
2016,1,21,17,0,0.0,22.0,3.8,12.0,22.0,24.08,0.0
2016,1,21,17,15,0.0,11.0,3.8,12.0,11.0,9.39,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,7,45,2.0,15.0,1.15,11.0,15.0,12.37,0.0
2016,1,22,8,0,4.0,30.0,1.1,11.0,30.0,24.14,13.91
2016,1,22,8,15,21.5,47.0,1.0,11.0,50.5,36.9,26.78
2016,1,22,8,30,39.0,64.0,0.9,11.0,71.0,50.03,39.08
2016,1,22,8,45,50.0,81.5,0.85,11.0,93.0,68.5,51.55
2016,1,22,9,0,61.0,99.0,0.8,11.0,115.0,88.82,68.21
2016,1,22,9,15,66.0,116.0,0.95,11.0,135.5,109.33,85.71
2016,1,22,9,30,71.0,133.0,1.1,11.0,156.0,130.81,104.19
2016,1,22,9,45,75.5,147.5,1.25,11.0,174.5,150.89,121.52
2016,1,22,10,0,80.0,162.0,1.4,11.0,193.0,171.71,139.38
2016,1,22,10,15,50.0,164.0,1.5,11.0,184.0,166.71,135.86
