Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,30,20.0,166.0,1.6,11.0,175.0,151.98,123.71
2016,1,22,10,45,10.0,154.5,1.75,11.0,159.0,137.65,111.67
2016,1,22,11,0,0.0,143.0,1.9,11.0,143.0,122.11,98.44
2016,1,22,11,15,6.0,162.0,2.0,11.0,165.5,143.73,116.6
2016,1,22,11,30,12.0,181.0,2.1,11.0,188.0,166.51,135.58
2016,1,22,11,45,37.5,204.0,2.25,11.0,224.0,220.83,181.05
2016,1,22,12,0,63.0,227.0,2.4,11.0,260.0,268.59,220.67
2016,1,22,12,15,56.0,224.5,2.45,11.0,254.0,264.73,217.29
2016,1,22,12,30,49.0,222.0,2.5,11.0,248.0,260.29,213.61
2016,1,22,12,45,180.0,221.0,2.55,11.5,314.5,391.71,323.32
2016,1,22,13,0,311.0,220.0,2.6,12.0,381.0,531.47,435.29
2016,1,22,13,15,171.0,209.0,2.65,12.0,297.0,384.29,316.34
2016,1,22,13,30,31.0,198.0,2.7,12.0,213.0,230.89,188.74
2016,1,22,13,45,71.5,201.5,2.8,12.0,235.0,276.64,228.52
2016,1,22,14,0,112.0,205.0,2.9,12.0,257.0,343.24,284.15
2016,1,22,14,15,181.5,190.0,3.0,12.0,268.5,393.78,327.76
2016,1,22,14,30,251.0,175.0,3.1,12.0,280.0,463.59,386.11
2016,1,22,14,45,125.5,130.5,3.25,12.0,183.0,269.87,226.71
2016,1,22,15,0,0.0,86.0,3.4,12.0,86.0,74.07,58.05
2016,1,22,15,15,0.0,76.5,3.5,11.5,76.5,65.42,50.96
2016,1,22,15,30,0.0,67.0,3.6,11.0,67.0,56.78,43.64
2016,1,22,15,45,0.0,56.5,3.7,11.0,56.5,47.07,35.22
2016,1,22,16,0,0.0,46.0,3.8,11.0,46.0,38.05,27.3
2016,1,22,16,15,0.0,35.5,3.85,11.0,35.5,29.33,19.57
2016,1,22,16,30,0.0,25.0,3.9,11.0,25.0,20.62,11.82
2016,1,22,16,45,0.0,16.0,3.95,11.0,16.0,13.17,4.99
2016,1,22,17,0,0.0,7.0,4.0,11.0,7.0,5.75,0.0
2016,1,22,17,15,0.0,3.5,4.05,11.0,3.5,2.99,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,3.7,9.5,12.5,10.3,0.0
2016,1,23,8,0,0.0,25.0,3.8,10.0,25.0,20.55,11.19
2016,1,23,8,15,0.5,43.0,3.9,10.0,43.0,34.47,24.75
2016,1,23,8,30,1.0,61.0,4.0,10.0,61.0,48.27,37.64
2016,1,23,8,45,10.5,79.0,4.1,10.0,81.5,63.94,49.31
2016,1,23,9,0,20.0,97.0,4.2,10.0,102.0,81.2,63.9
2016,1,23,9,15,26.5,113.5,4.25,10.0,121.5,99.41,79.45
2016,1,23,9,30,33.0,130.0,4.3,10.0,141.0,118.33,95.63
2016,1,23,9,45,47.5,145.0,4.35,10.0,162.5,139.63,113.65
2016,1,23,10,0,62.0,160.0,4.4,10.0,184.0,162.92,133.47
2016,1,23,10,15,31.0,92.5,4.4,10.0,104.5,93.32,74.8
2016,1,23,10,30,0.0,25.0,4.4,10.0,25.0,20.64,12.26
2016,1,23,10,45,10.5,104.0,4.4,10.0,109.0,92.79,74.45
2016,1,23,11,0,21.0,183.0,4.4,10.0,193.0,171.3,140.93
2016,1,23,11,15,178.0,197.0,4.4,10.0,287.0,306.92,256.41
2016,1,23,11,30,335.0,211.0,4.4,10.0,381.0,451.49,376.56
2016,1,23,11,45,167.5,129.0,4.4,10.0,214.0,260.29,218.51
2016,1,23,12,0,0.0,47.0,4.4,10.0,47.0,38.92,27.83
2016,1,23,12,15,407.0,75.5,4.4,10.0,290.5,430.8,366.79
2016,1,23,12,30,814.0,104.0,4.4,10.0,534.0,813.41,667.88
2016,1,23,12,45,500.0,171.0,4.4,10.0,434.0,643.45,532.86
2016,1,23,13,0,186.0,238.0,4.4,10.0,334.0,425.11,353.25
2016,1,23,13,15,201.5,230.5,4.4,10.0,333.0,437.77,365.23
2016,1,23,13,30,217.0,223.0,4.4,10.0,332.0,450.16,376.23
2016,1,23,13,45,293.5,202.5,4.4,10.0,343.5,521.77,436.37
2016,1,23,14,0,370.0,182.0,4.4,10.0,355.0,573.73,480.48
2016,1,23,14,15,185.0,105.0,4.35,10.0,191.5,306.09,260.57
2016,1,23,14,30,0.0,28.0,4.3,10.0,28.0,23.11,14.39
2016,1,23,14,45,352.0,56.5,4.25,10.0,185.5,432.76,371.76
2016,1,23,15,0,704.0,85.0,4.2,10.0,343.0,799.33,663.18
2016,1,23,15,15,670.0,81.0,4.1,9.5,306.0,756.13,628.8
2016,1,23,15,30,636.0,77.0,4.0,9.0,269.0,710.93,594.99
2016,1,23,15,45,602.0,69.0,3.95,9.0,229.5,659.17,553.98
2016,1,23,16,0,568.0,61.0,3.9,9.0,190.0,606.4,510.57
2016,1,23,16,15,493.0,54.0,3.8,9.0,149.0,520.39,438.25
2016,1,23,16,30,418.0,47.0,3.7,9.0,108.0,436.32,364.73
2016,1,23,16,45,302.0,35.5,3.6,9.0,71.5,320.45,258.51
2016,1,23,17,0,186.0,24.0,3.5,9.0,35.0,199.12,81.46
2016,1,23,17,15,93.0,12.0,3.45,8.5,17.5,73.64,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,87.0,16.5,1.85,7.5,24.5,12.82,0.0
2016,1,24,8,0,174.0,33.0,1.8,8.0,49.0,25.43,15.54
2016,1,24,8,15,229.5,48.0,1.75,8.0,81.0,36.57,26.9
2016,1,24,8,30,285.0,63.0,1.7,8.0,113.0,49.36,39.0
2016,1,24,8,45,330.0,75.0,1.65,8.5,148.0,84.36,55.49
2016,1,24,9,0,375.0,87.0,1.6,9.0,183.0,125.03,85.56
2016,1,24,9,15,394.5,99.5,1.55,9.0,215.5,166.7,121.23
2016,1,24,9,30,414.0,112.0,1.5,9.0,248.0,210.7,160.46
2016,1,24,9,45,431.0,123.0,1.5,9.5,278.5,254.78,199.82
2016,1,24,10,0,448.0,134.0,1.5,10.0,309.0,300.53,240.04
2016,1,24,10,15,462.5,141.0,1.5,10.5,334.0,343.0,276.81
2016,1,24,10,30,477.0,148.0,1.5,11.0,359.0,386.34,313.34
2016,1,24,10,45,545.5,139.0,1.5,11.5,393.0,443.8,360.27
2016,1,24,11,0,614.0,130.0,1.5,12.0,427.0,512.49,414.78
2016,1,24,11,15,748.0,101.5,1.5,12.0,476.0,601.38,484.96
2016,1,24,11,30,882.0,73.0,1.5,12.0,525.0,690.5,553.88
2016,1,24,11,45,888.0,73.0,1.55,12.0,535.5,733.05,584.6
2016,1,24,12,0,894.0,73.0,1.6,12.0,546.0,773.25,613.43
2016,1,24,12,15,894.5,73.5,1.7,12.0,548.0,807.13,638.16
2016,1,24,12,30,895.0,74.0,1.8,12.0,550.0,837.95,660.78
2016,1,24,12,45,889.0,74.5,1.95,12.0,544.0,860.05,677.82
2016,1,24,13,0,883.0,75.0,2.1,12.0,538.0,878.56,692.52
2016,1,24,13,15,877.0,74.5,2.15,11.5,525.0,892.18,704.23
2016,1,24,13,30,871.0,74.0,2.2,11.0,512.0,902.16,713.6
2016,1,24,13,45,502.0,142.0,2.25,11.0,392.5,662.02,538.56
2016,1,24,14,0,133.0,210.0,2.3,11.0,273.0,368.48,303.4
2016,1,24,14,15,134.5,198.0,2.2,11.0,258.5,359.68,298.31
2016,1,24,14,30,136.0,186.0,2.1,11.0,244.0,350.31,291.36
2016,1,24,14,45,84.0,165.5,2.05,11.0,200.5,259.44,216.33
2016,1,24,15,0,32.0,145.0,2.0,11.0,157.0,187.83,155.58
2016,1,24,15,15,28.5,130.5,1.85,10.5,140.5,169.92,141.08
2016,1,24,15,30,25.0,116.0,1.7,10.0,124.0,152.06,126.24
2016,1,24,15,45,19.5,100.0,1.6,10.0,106.0,116.77,96.02
2016,1,24,16,0,14.0,84.0,1.5,10.0,88.0,96.43,78.23
2016,1,24,16,15,7.0,67.5,1.45,9.5,69.5,74.2,58.6
2016,1,24,16,30,0.0,51.0,1.4,9.0,51.0,51.91,38.71
2016,1,24,16,45,0.0,34.0,1.35,9.0,34.0,33.54,22.05
2016,1,24,17,0,0.0,17.0,1.3,9.0,17.0,14.03,1.65
2016,1,24,17,15,0.0,8.5,1.3,9.0,8.5,7.26,0.0
2016,1,24,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,13.0,1.6,9.5,13.0,10.72,0.0
2016,1,25,8,0,0.0,26.0,1.7,10.0,26.0,21.37,12.18
2016,1,25,8,15,0.0,43.0,1.75,10.0,43.0,34.59,24.98
2016,1,25,8,30,0.0,60.0,1.8,10.0,60.0,47.69,37.21
2016,1,25,8,45,4.5,77.0,1.85,10.0,78.0,62.08,47.99
2016,1,25,9,0,9.0,94.0,1.9,10.0,96.0,77.38,61.12
2016,1,25,9,15,13.5,109.0,1.9,10.0,113.5,91.94,73.52
2016,1,25,9,30,18.0,124.0,1.9,10.0,131.0,107.22,86.49
2016,1,25,9,45,18.5,136.0,1.9,10.5,143.0,119.42,96.72
2016,1,25,10,0,19.0,148.0,1.9,11.0,155.0,131.76,106.94
2016,1,25,10,15,80.0,172.0,1.9,11.0,207.0,186.43,152.28
2016,1,25,10,30,141.0,196.0,1.9,11.0,259.0,252.25,206.73
2016,1,25,10,45,97.0,200.5,1.9,11.0,244.5,234.75,192.45
2016,1,25,11,0,53.0,205.0,1.9,11.0,230.0,219.95,180.03
2016,1,25,11,15,141.0,217.5,1.9,11.0,289.0,303.97,249.95
2016,1,25,11,30,229.0,230.0,1.9,11.0,348.0,386.39,317.22
2016,1,25,11,45,211.5,236.5,1.9,11.0,347.0,393.61,322.48
2016,1,25,12,0,194.0,243.0,1.9,11.0,346.0,399.08,326.62
2016,1,25,12,15,220.0,241.5,1.85,11.0,359.0,428.51,350.54
2016,1,25,12,30,246.0,240.0,1.8,11.0,372.0,458.92,374.94
2016,1,25,12,45,242.0,238.5,1.75,11.0,367.0,464.41,379.14
2016,1,25,13,0,238.0,237.0,1.7,11.0,362.0,468.91,382.74
2016,1,25,13,15,200.0,233.5,1.6,11.0,337.5,439.47,358.91
2016,1,25,13,30,162.0,230.0,1.5,11.0,313.0,408.01,333.54
2016,1,25,13,45,198.0,218.5,1.45,11.0,315.5,433.41,355.23
2016,1,25,14,0,234.0,207.0,1.4,11.0,318.0,458.63,376.29
2016,1,25,14,15,158.5,195.5,1.3,11.0,269.0,378.4,311.34
2016,1,25,14,30,83.0,184.0,1.2,11.0,220.0,277.9,229.38
2016,1,25,14,45,98.5,171.5,1.15,11.0,211.0,280.82,233.32
2016,1,25,15,0,114.0,159.0,1.1,11.0,202.0,301.99,251.24
2016,1,25,15,15,107.0,143.5,1.0,11.0,180.5,278.44,232.02
2016,1,25,15,30,100.0,128.0,0.9,11.0,159.0,254.66,212.59
2016,1,25,15,45,91.5,110.5,0.8,11.0,135.5,226.21,188.92
2016,1,25,16,0,83.0,93.0,0.7,11.0,112.0,197.58,164.6
2016,1,25,16,15,68.5,74.5,0.6,10.5,88.5,161.97,133.97
2016,1,25,16,30,54.0,56.0,0.5,10.0,65.0,126.15,102.49
2016,1,25,16,45,27.0,39.0,0.4,10.0,43.5,70.08,52.92
2016,1,25,17,0,0.0,22.0,0.3,10.0,22.0,20.83,6.62
2016,1,25,17,15,0.0,11.0,0.35,10.0,11.0,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,95.0,16.5,0.65,9.0,25.5,12.82,0.0
2016,1,26,8,0,190.0,33.0,0.7,9.0,51.0,25.45,15.86
2016,1,26,8,15,238.5,47.5,0.75,9.5,83.0,36.2,26.54
2016,1,26,8,30,287.0,62.0,0.8,10.0,115.0,48.03,37.59
2016,1,26,8,45,315.0,76.5,0.9,10.5,148.0,83.78,55.25
2016,1,26,9,0,343.0,91.0,1.0,11.0,181.0,123.27,84.79
2016,1,26,9,15,365.0,102.5,1.0,11.0,212.5,162.75,118.01
2016,1,26,9,30,387.0,114.0,1.0,11.0,244.0,204.85,154.91
2016,1,26,9,45,293.0,140.5,1.05,11.5,245.5,221.06,173.57
2016,1,26,10,0,199.0,167.0,1.1,12.0,247.0,225.04,180.35
2016,1,26,10,15,114.5,171.5,1.1,12.0,218.5,206.87,167.46
2016,1,26,10,30,30.0,176.0,1.1,12.0,190.0,171.59,139.02
2016,1,26,10,45,35.5,188.0,1.15,12.5,205.0,189.16,153.34
2016,1,26,11,0,41.0,200.0,1.2,13.0,220.0,207.59,168.07
2016,1,26,11,15,88.0,218.5,1.2,13.0,263.5,259.97,211.06
2016,1,26,11,30,135.0,237.0,1.2,13.0,307.0,329.49,266.92
2016,1,26,11,45,112.0,239.0,1.2,13.0,298.0,310.84,251.56
2016,1,26,12,0,89.0,241.0,1.2,13.0,289.0,302.25,244.42
2016,1,26,12,15,99.5,244.0,1.15,13.0,297.5,319.7,258.54
2016,1,26,12,30,110.0,247.0,1.1,13.0,306.0,337.83,273.0
2016,1,26,12,45,134.5,245.5,1.1,13.0,317.5,380.38,306.87
2016,1,26,13,0,159.0,244.0,1.1,13.0,329.0,407.53,328.59
2016,1,26,13,15,122.5,235.5,1.0,13.0,300.0,371.8,299.68
2016,1,26,13,30,86.0,227.0,0.9,13.0,271.0,315.18,254.74
2016,1,26,13,45,71.0,214.5,0.8,13.0,250.0,290.62,235.36
2016,1,26,14,0,56.0,202.0,0.7,13.0,229.0,265.43,215.12
2016,1,26,14,15,102.0,196.0,0.65,13.0,241.5,305.93,249.45
2016,1,26,14,30,148.0,190.0,0.6,13.0,254.0,366.11,298.01
2016,1,26,14,45,74.0,154.5,0.55,13.0,186.5,233.78,191.09
2016,1,26,15,0,0.0,119.0,0.5,13.0,119.0,109.12,86.83
2016,1,26,15,15,0.0,106.5,0.45,12.5,106.5,97.58,77.86
2016,1,26,15,30,0.0,94.0,0.4,12.0,94.0,86.07,68.38
2016,1,26,15,45,0.0,80.5,0.35,12.0,80.5,73.37,57.6
2016,1,26,16,0,0.0,67.0,0.3,12.0,67.0,60.59,46.61
2016,1,26,16,15,0.0,53.0,0.25,11.5,53.0,47.06,34.89
2016,1,26,16,30,0.0,39.0,0.2,11.0,39.0,33.24,22.78
2016,1,26,16,45,0.0,26.0,0.2,11.0,26.0,21.47,12.23
2016,1,26,17,0,0.0,13.0,0.2,11.0,13.0,10.7,1.23
2016,1,26,17,15,0.0,6.5,0.2,11.0,6.5,5.55,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,110.5,17.5,2.05,8.5,28.5,13.61,0.0
2016,1,27,8,0,221.0,35.0,2.0,9.0,57.0,27.04,17.3
2016,1,27,8,15,281.0,48.5,1.9,9.0,91.5,37.1,27.38
2016,1,27,8,30,341.0,62.0,1.8,9.0,126.0,48.21,37.9
2016,1,27,8,45,384.5,73.5,1.75,9.5,162.5,86.11,55.04
2016,1,27,9,0,428.0,85.0,1.7,10.0,199.0,129.51,86.7
2016,1,27,9,15,465.0,91.5,1.65,10.0,233.0,172.83,122.93
2016,1,27,9,30,502.0,98.0,1.6,10.0,267.0,220.28,164.78
2016,1,27,9,45,654.5,82.5,1.6,10.5,328.5,291.99,223.99
2016,1,27,10,0,807.0,67.0,1.6,11.0,390.0,376.66,294.59
2016,1,27,10,15,824.5,69.0,1.55,11.5,421.0,434.65,345.06
2016,1,27,10,30,842.0,71.0,1.5,12.0,452.0,493.0,394.13
2016,1,27,10,45,857.5,71.5,1.45,12.5,477.0,546.11,437.45
2016,1,27,11,0,873.0,72.0,1.4,13.0,502.0,600.56,480.14
2016,1,27,11,15,881.0,73.0,1.3,13.0,520.0,649.99,518.07
2016,1,27,11,30,889.0,74.0,1.2,13.0,538.0,697.7,553.43
2016,1,27,11,45,894.0,74.5,1.15,13.5,548.5,740.7,582.21
2016,1,27,12,0,899.0,75.0,1.1,14.0,559.0,781.27,608.38
2016,1,27,12,15,900.5,75.0,1.05,14.0,562.0,815.84,631.12
2016,1,27,12,30,902.0,75.0,1.0,14.0,565.0,847.37,651.6
2016,1,27,12,45,902.5,74.0,0.95,14.0,561.0,873.63,668.39
2016,1,27,13,0,903.0,73.0,0.9,14.0,557.0,896.52,682.89
2016,1,27,13,15,751.0,109.5,0.85,14.0,506.0,839.08,643.15
2016,1,27,13,30,599.0,146.0,0.8,14.0,455.0,756.87,586.86
2016,1,27,13,45,638.5,129.0,0.75,14.0,446.5,785.18,607.62
2016,1,27,14,0,678.0,112.0,0.7,14.0,438.0,810.2,624.51
2016,1,27,14,15,765.5,89.0,0.65,14.0,438.5,862.8,660.13
2016,1,27,14,30,853.0,66.0,0.6,14.0,439.0,907.42,689.42
2016,1,27,14,45,835.5,63.5,0.55,14.0,406.5,896.36,681.45
2016,1,27,15,0,818.0,61.0,0.5,14.0,374.0,871.7,665.18
2016,1,27,15,15,791.5,58.5,0.45,13.5,336.0,835.68,642.33
2016,1,27,15,30,765.0,56.0,0.4,13.0,298.0,797.13,617.21
2016,1,27,15,45,726.0,52.0,0.4,13.0,256.5,743.25,580.17
2016,1,27,16,0,687.0,48.0,0.4,13.0,215.0,688.13,540.73
2016,1,27,16,15,626.0,43.0,0.4,12.5,172.0,612.6,485.1
2016,1,27,16,30,565.0,38.0,0.4,12.0,129.0,538.0,426.89
2016,1,27,16,45,462.0,30.0,0.45,12.0,89.0,429.84,337.66
2016,1,27,17,0,359.0,22.0,0.5,12.0,49.0,322.44,209.56
2016,1,27,17,15,179.5,11.0,0.55,12.0,24.5,132.92,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,14.0,1.15,9.5,14.0,11.54,0.0
2016,1,28,8,0,0.0,28.0,1.2,10.0,28.0,22.98,13.93
2016,1,28,8,15,0.0,45.0,1.2,10.0,45.0,36.2,26.54
2016,1,28,8,30,0.0,62.0,1.2,10.0,62.0,49.27,38.74
2016,1,28,8,45,3.5,79.0,1.2,10.5,80.0,63.57,49.28
2016,1,28,9,0,7.0,96.0,1.2,11.0,98.0,78.64,62.06
2016,1,28,9,15,11.5,111.0,1.2,11.0,115.0,93.04,74.22
2016,1,28,9,30,16.0,126.0,1.2,11.0,132.0,108.17,86.93
2016,1,28,9,45,129.5,146.5,1.2,11.5,198.5,169.99,135.84
2016,1,28,10,0,243.0,167.0,1.2,12.0,265.0,246.45,197.39
2016,1,28,10,15,121.5,124.0,1.2,12.0,173.0,165.83,133.75
2016,1,28,10,30,0.0,81.0,1.2,12.0,81.0,67.25,51.89
2016,1,28,10,45,0.0,53.0,1.25,12.5,53.0,43.89,31.99
2016,1,28,11,0,0.0,25.0,1.3,13.0,25.0,20.65,12.06
2016,1,28,11,15,0.0,86.5,1.35,13.0,86.5,71.87,55.54
2016,1,28,11,30,0.0,148.0,1.4,13.0,148.0,126.66,101.16
2016,1,28,11,45,0.0,151.0,1.45,13.5,151.0,129.72,103.29
2016,1,28,12,0,0.0,154.0,1.5,14.0,154.0,132.85,105.62
2016,1,28,12,15,0.0,111.0,1.55,13.5,111.0,93.54,73.23
2016,1,28,12,30,0.0,68.0,1.6,13.0,68.0,56.43,42.29
2016,1,28,12,45,0.0,97.0,1.65,13.0,97.0,81.11,63.1
2016,1,28,13,0,0.0,126.0,1.7,13.0,126.0,107.88,85.48
2016,1,28,13,15,0.0,108.0,1.65,13.0,108.0,91.34,71.68
2016,1,28,13,30,0.0,90.0,1.6,13.0,90.0,75.0,58.05
2016,1,28,13,45,0.0,82.0,1.6,13.0,82.0,68.1,52.33
2016,1,28,14,0,0.0,74.0,1.6,13.0,74.0,61.41,46.75
2016,1,28,14,15,0.0,100.0,1.5,13.0,100.0,85.05,66.83
2016,1,28,14,30,0.0,126.0,1.4,13.0,126.0,112.18,89.71
2016,1,28,14,45,0.0,91.5,1.3,13.0,91.5,77.95,60.99
2016,1,28,15,0,0.0,57.0,1.2,13.0,57.0,47.19,34.96
2016,1,28,15,15,0.0,51.5,1.15,12.5,51.5,42.6,31.19
2016,1,28,15,30,0.0,46.0,1.1,12.0,46.0,38.02,27.35
2016,1,28,15,45,0.0,39.5,1.05,12.0,39.5,32.62,22.69
2016,1,28,16,0,0.0,33.0,1.0,12.0,33.0,27.23,17.98
2016,1,28,16,15,0.0,26.5,0.95,11.5,26.5,21.84,13.26
2016,1,28,16,30,0.0,20.0,0.9,11.0,20.0,16.46,8.48
2016,1,28,16,45,0.0,13.5,0.85,11.0,13.5,11.1,3.65
2016,1,28,17,0,0.0,7.0,0.8,11.0,7.0,5.74,0.0
2016,1,28,17,15,0.0,3.5,0.95,11.0,3.5,2.99,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.5,2.5,12.0,2.5,2.05,0.0
2016,1,29,8,0,0.0,5.0,2.6,12.0,5.0,4.1,0.0
2016,1,29,8,15,0.0,8.0,2.6,12.0,8.0,6.56,0.15
2016,1,29,8,30,0.0,11.0,2.6,12.0,11.0,9.03,2.46
2016,1,29,8,45,0.0,14.5,2.65,12.0,14.5,11.92,4.68
2016,1,29,9,0,0.0,18.0,2.7,12.0,18.0,14.81,7.22
2016,1,29,9,15,0.0,21.0,2.65,12.0,21.0,17.3,9.38
2016,1,29,9,30,0.0,24.0,2.6,12.0,24.0,19.78,11.53
2016,1,29,9,45,5.0,85.5,2.55,12.5,87.5,72.55,56.68
2016,1,29,10,0,10.0,147.0,2.5,13.0,151.0,127.14,102.46
2016,1,29,10,15,5.0,97.5,2.5,13.0,99.5,83.44,65.55
2016,1,29,10,30,0.0,48.0,2.5,13.0,48.0,39.72,28.39
2016,1,29,10,45,0.0,71.5,2.5,13.0,71.5,59.31,45.02
2016,1,29,11,0,0.0,95.0,2.5,13.0,95.0,79.22,61.75
2016,1,29,11,15,0.0,91.5,2.4,13.0,91.5,76.19,59.09
2016,1,29,11,30,0.0,88.0,2.3,13.0,88.0,73.14,56.47
2016,1,29,11,45,0.0,49.0,2.25,13.0,49.0,40.6,28.93
2016,1,29,12,0,0.0,10.0,2.2,13.0,10.0,8.26,1.4
2016,1,29,12,15,0.0,32.5,2.15,12.5,32.5,26.89,17.34
2016,1,29,12,30,0.0,55.0,2.1,12.0,55.0,45.6,33.31
2016,1,29,12,45,0.0,92.5,2.1,12.0,92.5,77.08,59.95
2016,1,29,13,0,0.0,130.0,2.1,12.0,130.0,111.57,88.91
2016,1,29,13,15,20.0,172.5,2.1,12.0,183.0,171.93,139.92
2016,1,29,13,30,40.0,215.0,2.1,12.0,236.0,256.46,209.74
2016,1,29,13,45,20.0,144.5,2.15,12.0,155.0,146.17,118.63
2016,1,29,14,0,0.0,74.0,2.2,12.0,74.0,61.41,46.86
2016,1,29,14,15,0.0,52.0,2.2,11.5,52.0,43.05,31.42
2016,1,29,14,30,0.0,30.0,2.2,11.0,30.0,24.78,15.81
2016,1,29,14,45,0.0,22.0,2.2,11.0,22.0,18.15,10.11
2016,1,29,15,0,0.0,14.0,2.2,11.0,14.0,11.53,4.38
2016,1,29,15,15,0.0,12.5,2.2,11.0,12.5,10.29,3.32
2016,1,29,15,30,0.0,11.0,2.2,11.0,11.0,9.05,2.24
2016,1,29,15,45,0.0,9.5,2.25,11.0,9.5,7.81,1.16
2016,1,29,16,0,0.0,8.0,2.3,11.0,8.0,6.57,0.07
2016,1,29,16,15,0.0,6.0,2.3,10.5,6.0,4.92,0.0
2016,1,29,16,30,0.0,4.0,2.3,10.0,4.0,3.28,0.0
2016,1,29,16,45,0.0,2.5,2.3,10.0,2.5,2.05,0.0
2016,1,29,17,0,0.0,1.0,2.3,10.0,1.0,0.82,0.0
2016,1,29,17,15,0.0,0.5,2.3,9.5,0.5,0.43,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,89.5,18.5,2.5,7.5,28.0,14.32,2.0
2016,1,30,8,0,179.0,37.0,2.5,8.0,56.0,28.37,18.9
2016,1,30,8,15,214.5,53.5,2.5,8.0,87.5,40.44,30.6
2016,1,30,8,30,250.0,70.0,2.5,8.0,119.0,52.63,42.11
2016,1,30,8,45,277.0,85.0,2.55,8.5,151.0,86.45,59.62
2016,1,30,9,0,304.0,100.0,2.6,9.0,183.0,122.95,87.16
2016,1,30,9,15,320.5,113.5,2.65,9.0,213.5,159.74,118.64
2016,1,30,9,30,337.0,127.0,2.7,9.0,244.0,198.58,153.3
2016,1,30,9,45,587.0,95.5,2.75,9.5,325.5,282.15,219.39
2016,1,30,10,0,837.0,64.0,2.8,10.0,407.0,384.88,303.74
2016,1,30,10,15,583.5,125.0,2.8,10.0,373.0,384.18,310.95
2016,1,30,10,30,330.0,186.0,2.8,10.0,339.0,341.34,280.07
2016,1,30,10,45,297.0,202.5,2.85,10.5,345.5,360.94,296.96
2016,1,30,11,0,264.0,219.0,2.9,11.0,352.0,377.01,309.95
2016,1,30,11,15,290.0,223.5,2.95,11.0,374.0,415.28,341.58
2016,1,30,11,30,316.0,228.0,3.0,11.0,396.0,455.24,374.18
2016,1,30,11,45,615.0,151.0,3.05,11.0,486.5,631.24,517.12
2016,1,30,12,0,914.0,74.0,3.1,11.0,577.0,793.84,641.73
2016,1,30,12,15,745.0,122.0,3.1,11.0,533.5,758.77,614.13
2016,1,30,12,30,576.0,170.0,3.1,11.0,490.0,689.84,561.32
2016,1,30,12,45,736.0,125.0,3.1,11.0,530.0,806.68,650.65
2016,1,30,13,0,896.0,80.0,3.1,11.0,570.0,902.18,719.74
2016,1,30,13,15,547.0,160.0,3.1,11.0,457.5,706.03,574.36
2016,1,30,13,30,198.0,240.0,3.1,11.0,345.0,451.75,371.01
2016,1,30,13,45,286.0,217.5,3.15,11.0,362.5,533.14,439.52
2016,1,30,14,0,374.0,195.0,3.2,11.0,380.0,594.89,490.66
2016,1,30,14,15,609.5,134.0,3.15,10.5,416.5,778.98,636.02
2016,1,30,14,30,845.0,73.0,3.1,10.0,453.0,923.65,743.48
2016,1,30,14,45,640.5,103.5,3.1,10.0,379.5,774.46,633.08
2016,1,30,15,0,436.0,134.0,3.1,10.0,306.0,608.99,507.54
2016,1,30,15,15,418.5,124.0,3.05,9.5,276.0,577.56,485.33
2016,1,30,15,30,401.0,114.0,3.0,9.0,246.0,544.74,460.55
2016,1,30,15,45,385.0,100.0,2.95,9.0,213.0,506.84,430.29
2016,1,30,16,0,369.0,86.0,2.9,9.0,180.0,467.87,398.17
2016,1,30,16,15,334.0,72.5,2.8,8.5,145.5,412.97,351.88
2016,1,30,16,30,299.0,59.0,2.7,8.0,111.0,358.98,304.48
2016,1,30,16,45,247.0,44.0,2.6,7.5,78.0,290.95,242.74
2016,1,30,17,0,195.0,29.0,2.5,7.0,45.0,226.27,170.44
2016,1,30,17,15,97.5,14.5,2.5,7.0,22.5,79.95,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,7,15,107.0,5.0,3.35,5.0,7.0,0.0,0.0
2016,1,31,7,30,214.0,10.0,3.4,5.0,14.0,8.54,0.0
2016,1,31,7,45,375.0,19.0,3.5,5.5,50.5,17.16,4.62
2016,1,31,8,0,536.0,28.0,3.6,6.0,87.0,25.38,16.56
2016,1,31,8,15,617.0,33.5,3.65,6.5,131.5,30.13,21.55
2016,1,31,8,30,698.0,39.0,3.7,7.0,176.0,35.67,26.9
2016,1,31,8,45,747.5,42.5,3.8,7.5,221.5,89.25,45.42
2016,1,31,9,0,797.0,46.0,3.9,8.0,267.0,150.98,89.27
2016,1,31,9,15,828.5,49.0,3.95,8.0,309.5,211.78,141.89
2016,1,31,9,30,860.0,52.0,4.0,8.0,352.0,275.59,200.95
2016,1,31,9,45,876.0,55.5,4.1,8.5,389.5,337.73,259.65
2016,1,31,10,0,892.0,59.0,4.2,9.0,427.0,400.5,318.06
2016,1,31,10,15,907.0,60.5,4.3,9.0,459.5,461.16,374.01
2016,1,31,10,30,922.0,62.0,4.4,9.0,492.0,521.72,428.42
2016,1,31,10,45,930.5,64.0,4.5,9.0,517.0,578.9,478.7
2016,1,31,11,0,939.0,66.0,4.6,9.0,542.0,634.75,526.62
2016,1,31,11,15,945.5,67.0,4.75,9.0,560.5,686.64,570.54
2016,1,31,11,30,952.0,68.0,4.9,9.0,579.0,736.47,611.86
2016,1,31,11,45,953.0,69.5,5.05,9.0,589.5,780.61,646.04
2016,1,31,12,0,954.0,71.0,5.2,9.0,600.0,821.84,677.94
2016,1,31,12,15,954.5,71.0,5.3,9.0,602.5,857.82,705.55
2016,1,31,12,30,955.0,71.0,5.4,9.0,605.0,890.48,730.7
2016,1,31,12,45,943.0,74.5,5.55,9.0,598.5,913.22,748.76
2016,1,31,13,0,931.0,78.0,5.7,9.0,592.0,931.88,763.97
2016,1,31,13,15,926.0,77.5,5.75,9.0,579.0,947.89,776.75
2016,1,31,13,30,921.0,77.0,5.8,9.0,566.0,960.05,786.83
2016,1,31,13,45,908.5,77.0,5.9,9.0,544.5,961.98,789.72
2016,1,31,14,0,896.0,77.0,6.0,9.0,523.0,959.98,789.86
2016,1,31,14,15,883.0,75.5,6.0,8.5,495.5,962.15,794.21
2016,1,31,14,30,870.0,74.0,6.0,8.0,468.0,950.11,787.84
2016,1,31,14,45,851.0,72.0,6.05,8.0,434.5,928.02,772.67
2016,1,31,15,0,832.0,70.0,6.1,8.0,401.0,902.5,754.76
2016,1,31,15,15,805.0,67.0,6.1,8.0,362.0,865.03,726.98
2016,1,31,15,30,778.0,64.0,6.1,8.0,323.0,824.86,696.52
2016,1,31,15,45,740.5,59.5,6.15,8.0,280.0,771.05,654.5
2016,1,31,16,0,703.0,55.0,6.2,8.0,237.0,715.73,609.76
2016,1,31,16,15,643.0,49.5,6.15,7.5,192.0,639.2,546.46
2016,1,31,16,30,583.0,44.0,6.1,7.0,147.0,572.49,488.3
2016,1,31,16,45,485.0,36.0,6.1,7.0,104.5,467.26,393.81
2016,1,31,17,0,387.0,28.0,6.1,7.0,62.0,368.4,287.23
2016,1,31,17,15,193.5,14.0,6.05,6.5,31.0,178.9,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,100.5,5.5,3.95,4.5,7.5,0.0,0.0
2016,2,1,7,30,201.0,11.0,3.9,5.0,15.0,9.39,0.0
2016,2,1,7,45,360.0,20.5,3.9,5.5,51.5,18.53,6.37
2016,2,1,8,0,519.0,30.0,3.9,6.0,88.0,27.16,18.21
2016,2,1,8,15,600.0,36.0,3.8,6.0,133.0,32.27,23.57
2016,2,1,8,30,681.0,42.0,3.7,6.0,178.0,37.88,29.06
2016,2,1,8,45,725.0,47.0,3.65,6.5,223.0,91.43,48.38
2016,2,1,9,0,769.0,52.0,3.6,7.0,268.0,150.33,90.3
2016,2,1,9,15,801.0,55.0,3.5,7.5,310.0,210.13,141.8
2016,2,1,9,30,833.0,58.0,3.4,8.0,352.0,273.16,199.53
2016,2,1,9,45,840.5,64.5,3.35,8.5,388.0,334.75,257.43
2016,2,1,10,0,848.0,71.0,3.3,9.0,424.0,396.2,314.08
2016,2,1,10,15,864.0,73.0,3.25,9.0,456.0,456.43,368.64
2016,2,1,10,30,880.0,75.0,3.2,9.0,488.0,516.79,421.7
2016,2,1,10,45,892.0,76.0,3.2,9.5,513.5,571.17,467.81
2016,2,1,11,0,904.0,77.0,3.2,10.0,539.0,626.41,513.05
2016,2,1,11,15,911.0,78.0,3.2,10.0,557.5,677.26,554.5
2016,2,1,11,30,918.0,79.0,3.2,10.0,576.0,726.2,593.48
2016,2,1,11,45,727.5,131.5,3.2,10.0,530.0,694.15,567.16
2016,2,1,12,0,537.0,184.0,3.2,10.0,484.0,628.17,514.57
2016,2,1,12,15,735.5,131.0,3.25,10.0,544.0,762.52,620.87
2016,2,1,12,30,934.0,78.0,3.3,10.0,604.0,882.43,708.88
2016,2,1,12,45,692.5,143.5,3.35,10.0,532.0,791.4,641.1
2016,2,1,13,0,451.0,209.0,3.4,10.0,460.0,661.68,540.69
2016,2,1,13,15,552.5,173.0,3.45,10.0,473.5,727.29,595.2
2016,2,1,13,30,654.0,137.0,3.5,10.0,487.0,802.06,652.3
2016,2,1,13,45,777.5,105.5,3.55,10.0,506.5,891.65,719.14
2016,2,1,14,0,901.0,74.0,3.6,10.0,526.0,962.1,771.02
2016,2,1,14,15,888.5,72.5,3.55,9.5,499.0,954.27,766.95
2016,2,1,14,30,876.0,71.0,3.5,9.0,472.0,942.71,760.95
2016,2,1,14,45,860.5,68.0,3.5,9.0,438.5,933.02,755.36
2016,2,1,15,0,845.0,65.0,3.5,9.0,405.0,909.36,739.44
2016,2,1,15,15,820.0,62.5,3.4,8.5,366.0,874.28,715.57
2016,2,1,15,30,795.0,60.0,3.3,8.0,327.0,836.45,689.11
2016,2,1,15,45,761.5,56.0,3.25,8.0,284.5,786.56,651.69
2016,2,1,16,0,728.0,52.0,3.2,8.0,242.0,734.99,611.65
2016,2,1,16,15,672.0,47.0,3.15,7.5,197.5,661.89,553.87
2016,2,1,16,30,616.0,42.0,3.1,7.0,153.0,589.22,493.47
2016,2,1,16,45,523.0,34.5,3.05,6.5,109.5,486.25,404.81
2016,2,1,17,0,430.0,27.0,3.0,6.0,66.0,388.05,304.74
2016,2,1,17,15,215.0,13.5,3.0,6.0,33.0,194.59,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
