Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.5,6.5,2.1,8.0,7.5,0.0,0.0
2016,2,2,7,30,77.0,13.0,2.1,8.0,15.0,11.1,0.0
2016,2,2,7,45,236.0,25.0,2.15,8.5,49.0,20.7,8.52
2016,2,2,8,0,395.0,37.0,2.2,9.0,83.0,30.58,21.04
2016,2,2,8,15,484.0,45.0,2.25,9.0,126.5,36.64,27.23
2016,2,2,8,30,573.0,53.0,2.3,9.0,170.0,42.92,33.29
2016,2,2,8,45,643.0,56.5,2.35,9.0,216.0,90.83,50.34
2016,2,2,9,0,713.0,60.0,2.4,9.0,262.0,149.96,91.73
2016,2,2,9,15,748.0,63.5,2.4,9.0,304.0,207.53,140.77
2016,2,2,9,30,783.0,67.0,2.4,9.0,346.0,268.81,196.33
2016,2,2,9,45,815.5,68.0,2.4,9.5,385.0,330.29,252.57
2016,2,2,10,0,848.0,69.0,2.4,10.0,424.0,394.41,310.23
2016,2,2,10,15,864.0,70.5,2.35,10.0,456.5,454.17,363.71
2016,2,2,10,30,880.0,72.0,2.3,10.0,489.0,512.34,414.31
2016,2,2,10,45,894.0,72.5,2.25,10.5,515.0,569.1,461.36
2016,2,2,11,0,908.0,73.0,2.2,11.0,541.0,625.11,506.13
2016,2,2,11,15,914.5,74.0,2.15,11.0,559.0,675.84,546.34
2016,2,2,11,30,921.0,75.0,2.1,11.0,577.0,724.59,583.95
2016,2,2,11,45,926.5,75.0,2.1,11.0,588.0,769.3,616.07
2016,2,2,12,0,932.0,75.0,2.1,11.0,599.0,811.48,645.97
2016,2,2,12,15,932.0,75.0,2.05,11.0,601.5,846.5,670.07
2016,2,2,12,30,932.0,75.0,2.0,11.0,604.0,878.25,691.74
2016,2,2,12,45,639.5,155.5,1.95,11.0,517.0,759.13,605.44
2016,2,2,13,0,347.0,236.0,1.9,11.0,430.0,581.82,469.15
2016,2,2,13,15,290.5,239.5,1.85,11.0,399.5,546.23,442.44
2016,2,2,13,30,234.0,243.0,1.8,11.0,369.0,487.87,397.07
2016,2,2,13,45,160.0,233.5,1.8,11.0,318.5,413.99,338.46
2016,2,2,14,0,86.0,224.0,1.8,11.0,268.0,317.92,260.89
2016,2,2,14,15,166.0,211.0,1.7,11.0,290.0,402.67,331.95
2016,2,2,14,30,246.0,198.0,1.6,11.0,312.0,487.72,400.61
2016,2,2,14,45,234.0,184.5,1.55,11.0,286.5,462.48,380.77
2016,2,2,15,0,222.0,171.0,1.5,11.0,261.0,436.23,360.78
2016,2,2,15,15,216.0,155.0,1.4,10.5,236.0,411.26,342.23
2016,2,2,15,30,210.0,139.0,1.3,10.0,211.0,385.35,322.55
2016,2,2,15,45,201.5,121.5,1.2,9.5,183.5,354.17,298.08
2016,2,2,16,0,193.0,104.0,1.1,9.0,156.0,322.3,272.35
2016,2,2,16,15,175.5,86.5,0.95,8.5,127.0,282.25,238.62
2016,2,2,16,30,158.0,69.0,0.8,8.0,98.0,242.28,203.87
2016,2,2,16,45,130.5,51.0,0.7,7.5,70.5,193.65,160.5
2016,2,2,17,0,103.0,33.0,0.6,7.0,43.0,145.22,113.12
2016,2,2,17,15,51.5,16.5,0.5,7.0,21.5,69.5,0.0
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.55,4.5,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,2.6,5.0,16.0,13.66,0.0
2016,2,3,7,45,192.5,26.5,2.65,5.5,49.5,20.61,9.35
2016,2,3,8,0,385.0,37.0,2.7,6.0,83.0,30.45,21.29
2016,2,3,8,15,468.0,45.5,2.7,6.0,125.5,36.91,27.84
2016,2,3,8,30,551.0,54.0,2.7,6.0,168.0,43.38,34.14
2016,2,3,8,45,597.5,61.0,2.75,6.5,210.5,91.26,52.89
2016,2,3,9,0,644.0,68.0,2.8,7.0,253.0,144.95,91.29
2016,2,3,9,15,322.0,86.0,2.8,7.0,178.5,138.92,101.57
2016,2,3,9,30,0.0,104.0,2.8,7.0,104.0,85.89,69.55
2016,2,3,9,45,283.0,112.0,2.85,7.5,232.0,196.23,156.77
2016,2,3,10,0,566.0,120.0,2.9,8.0,360.0,335.21,269.8
2016,2,3,10,15,412.5,162.0,2.9,8.0,344.0,339.3,277.98
2016,2,3,10,30,259.0,204.0,2.9,8.0,328.0,322.96,267.02
2016,2,3,10,45,269.0,214.5,2.9,8.0,349.0,356.7,295.82
2016,2,3,11,0,279.0,225.0,2.9,8.0,370.0,391.15,324.58
2016,2,3,11,15,309.0,228.0,2.9,8.0,393.5,431.5,358.04
2016,2,3,11,30,339.0,231.0,2.9,8.0,417.0,473.81,392.7
2016,2,3,11,45,190.0,233.5,2.95,8.5,338.0,372.65,309.01
2016,2,3,12,0,41.0,236.0,3.0,9.0,259.0,256.89,211.21
2016,2,3,12,15,21.0,203.0,3.0,9.0,214.5,196.3,161.08
2016,2,3,12,30,1.0,170.0,3.0,9.0,170.0,149.0,121.09
2016,2,3,12,45,5.5,182.5,3.0,9.0,185.5,165.72,135.36
2016,2,3,13,0,10.0,195.0,3.0,9.0,201.0,183.27,150.21
2016,2,3,13,15,15.5,201.0,2.95,8.5,209.5,195.92,161.32
2016,2,3,13,30,21.0,207.0,2.9,8.0,218.0,209.25,173.07
2016,2,3,13,45,17.5,196.5,2.85,8.0,206.0,196.91,162.82
2016,2,3,14,0,14.0,186.0,2.8,8.0,194.0,184.46,152.51
2016,2,3,14,15,7.0,158.0,2.75,8.0,162.0,149.65,123.17
2016,2,3,14,30,0.0,130.0,2.7,8.0,130.0,115.08,93.75
2016,2,3,14,45,0.0,87.0,2.7,8.0,87.0,73.06,57.9
2016,2,3,15,0,0.0,44.0,2.7,8.0,44.0,36.38,26.2
2016,2,3,15,15,0.0,39.5,2.6,8.0,39.5,32.63,23.0
2016,2,3,15,30,0.0,35.0,2.5,8.0,35.0,28.89,19.77
2016,2,3,15,45,0.0,30.5,2.45,8.0,30.5,25.16,16.51
2016,2,3,16,0,0.0,26.0,2.4,8.0,26.0,21.43,13.22
2016,2,3,16,15,0.0,21.0,2.35,7.5,21.0,17.29,9.56
2016,2,3,16,30,0.0,16.0,2.3,7.0,16.0,13.16,5.86
2016,2,3,16,45,0.0,11.5,2.25,7.0,11.5,9.45,2.49
2016,2,3,17,0,0.0,7.0,2.2,7.0,7.0,5.74,0.0
2016,2,3,17,15,0.0,3.5,2.2,7.0,3.5,2.87,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,69.0,7.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,138.0,14.0,2.5,5.0,18.0,11.95,0.0
2016,2,4,7,45,271.5,26.0,2.5,5.5,52.5,21.51,10.65
2016,2,4,8,0,405.0,38.0,2.5,6.0,87.0,31.31,22.14
2016,2,4,8,15,486.5,46.0,2.45,6.0,130.0,37.33,28.27
2016,2,4,8,30,568.0,54.0,2.4,6.0,173.0,43.34,34.13
2016,2,4,8,45,620.0,59.5,2.4,6.5,217.0,91.42,52.24
2016,2,4,9,0,672.0,65.0,2.4,7.0,261.0,146.0,90.88
2016,2,4,9,15,707.0,69.5,2.35,7.5,302.0,202.58,139.07
2016,2,4,9,30,742.0,74.0,2.3,8.0,343.0,264.87,195.09
2016,2,4,9,45,693.0,88.0,2.3,8.5,360.0,308.88,238.83
2016,2,4,10,0,644.0,102.0,2.3,9.0,377.0,348.36,277.2
2016,2,4,10,15,632.5,114.0,2.25,9.5,401.0,395.82,319.56
2016,2,4,10,30,621.0,126.0,2.2,10.0,425.0,441.03,358.43
2016,2,4,10,45,741.5,105.0,2.2,10.5,479.5,523.54,425.66
2016,2,4,11,0,862.0,84.0,2.2,11.0,534.0,614.13,497.52
2016,2,4,11,15,869.5,85.0,2.1,11.0,552.5,664.53,536.84
2016,2,4,11,30,877.0,86.0,2.0,11.0,571.0,713.16,573.92
2016,2,4,11,45,879.5,87.0,1.9,11.5,581.5,756.14,603.48
2016,2,4,12,0,882.0,88.0,1.8,12.0,592.0,796.48,629.87
2016,2,4,12,15,723.5,135.0,1.7,12.0,549.5,759.44,601.64
2016,2,4,12,30,565.0,182.0,1.6,12.0,507.0,696.34,553.69
2016,2,4,12,45,560.0,181.5,1.5,12.5,502.0,711.92,564.32
2016,2,4,13,0,555.0,181.0,1.4,13.0,497.0,724.95,572.12
2016,2,4,13,15,540.5,182.0,1.3,13.0,484.0,728.45,573.86
2016,2,4,13,30,526.0,183.0,1.2,13.0,471.0,729.1,573.64
2016,2,4,13,45,442.5,195.5,1.15,13.0,432.0,675.02,533.14
2016,2,4,14,0,359.0,208.0,1.1,13.0,393.0,597.62,475.92
2016,2,4,14,15,320.0,203.0,1.0,12.5,361.5,560.0,448.84
2016,2,4,14,30,281.0,198.0,0.9,12.0,330.0,520.94,419.87
2016,2,4,14,45,148.0,175.5,0.85,12.0,244.5,347.2,283.82
2016,2,4,15,0,15.0,153.0,0.8,12.0,159.0,159.01,128.84
2016,2,4,15,15,11.5,139.5,0.75,12.0,144.0,143.45,116.74
2016,2,4,15,30,8.0,126.0,0.7,12.0,129.0,128.05,103.96
2016,2,4,15,45,339.5,93.0,0.65,12.0,186.5,457.91,381.16
2016,2,4,16,0,671.0,60.0,0.6,12.0,244.0,706.06,563.86
2016,2,4,16,15,615.5,54.5,0.55,11.5,200.0,634.51,507.03
2016,2,4,16,30,560.0,49.0,0.5,11.0,156.0,563.86,452.61
2016,2,4,16,45,470.0,40.5,0.45,10.5,113.5,463.96,372.59
2016,2,4,17,0,380.0,32.0,0.4,10.0,71.0,369.5,288.48
2016,2,4,17,15,190.0,16.0,0.4,10.0,35.5,186.27,66.38
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,2.15,5.5,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,2.2,6.0,12.0,10.24,0.0
2016,2,5,7,45,48.0,29.0,2.25,6.5,35.0,22.99,12.28
2016,2,5,8,0,96.0,46.0,2.3,7.0,58.0,35.19,25.56
2016,2,5,8,15,117.0,65.0,2.25,7.5,86.0,49.67,39.23
2016,2,5,8,30,138.0,84.0,2.2,8.0,114.0,63.19,51.83
2016,2,5,8,45,155.0,102.5,2.2,8.5,142.5,90.26,67.43
2016,2,5,9,0,172.0,121.0,2.2,9.0,171.0,119.99,90.6
2016,2,5,9,15,184.5,136.5,2.15,9.5,198.0,149.05,114.98
2016,2,5,9,30,197.0,152.0,2.1,10.0,225.0,179.79,141.47
2016,2,5,9,45,314.5,151.5,2.1,10.5,281.5,235.88,186.52
2016,2,5,10,0,432.0,151.0,2.1,11.0,338.0,308.11,245.81
2016,2,5,10,15,485.5,151.5,2.05,11.0,375.5,361.71,291.36
2016,2,5,10,30,539.0,152.0,2.0,11.0,413.0,420.26,340.36
2016,2,5,10,45,689.5,126.0,2.0,11.5,478.0,516.4,417.53
2016,2,5,11,0,840.0,100.0,2.0,12.0,543.0,618.17,497.26
2016,2,5,11,15,847.5,101.5,1.8,12.0,561.0,668.46,535.19
2016,2,5,11,30,855.0,103.0,1.6,12.0,579.0,717.05,570.73
2016,2,5,11,45,684.5,151.0,1.4,12.0,537.0,685.19,543.87
2016,2,5,12,0,514.0,199.0,1.2,12.0,495.0,627.56,498.16
2016,2,5,12,15,523.0,197.0,0.95,12.0,499.0,656.11,518.0
2016,2,5,12,30,532.0,195.0,0.7,12.0,503.0,683.19,534.88
2016,2,5,12,45,490.5,206.5,0.45,12.5,489.0,679.33,526.94
2016,2,5,13,0,449.0,218.0,0.2,13.0,475.0,671.33,516.44
2016,2,5,13,15,495.5,198.5,0.15,13.0,476.5,706.4,542.21
2016,2,5,13,30,542.0,179.0,0.1,13.0,478.0,740.03,566.23
2016,2,5,13,45,715.0,130.0,0.1,13.0,510.0,866.9,652.52
2016,2,5,14,0,888.0,81.0,0.1,13.0,542.0,974.81,721.46
2016,2,5,14,15,770.5,98.0,0.25,13.0,483.5,889.29,667.64
2016,2,5,14,30,653.0,115.0,0.4,13.0,425.0,807.04,617.88
2016,2,5,14,45,585.0,122.0,0.55,13.0,385.0,749.57,583.2
2016,2,5,15,0,517.0,129.0,0.7,13.0,345.0,682.43,539.66
2016,2,5,15,15,491.5,122.5,0.6,12.5,312.5,646.73,515.31
2016,2,5,15,30,466.0,116.0,0.5,12.0,280.0,609.67,489.04
2016,2,5,15,45,439.5,104.5,0.45,12.0,244.0,564.06,455.51
2016,2,5,16,0,413.0,93.0,0.4,12.0,208.0,517.78,420.57
2016,2,5,16,15,374.5,80.5,0.5,11.5,170.5,459.69,377.12
2016,2,5,16,30,336.0,68.0,0.6,11.0,133.0,402.61,331.81
2016,2,5,16,45,286.0,52.5,0.7,11.0,97.5,333.58,273.61
2016,2,5,17,0,236.0,37.0,0.8,11.0,62.0,267.43,212.61
2016,2,5,17,15,118.0,18.5,1.0,10.5,31.0,135.8,61.66
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,9.39,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,18.78,0.0
2016,2,6,7,45,237.5,28.5,1.4,8.5,59.0,23.49,13.03
2016,2,6,8,0,475.0,35.0,1.4,9.0,96.0,28.78,19.81
2016,2,6,8,15,550.5,41.5,1.3,9.5,140.0,33.73,24.73
2016,2,6,8,30,626.0,48.0,1.2,10.0,184.0,42.1,32.53
2016,2,6,8,45,673.0,52.5,1.15,10.5,228.0,92.08,50.1
2016,2,6,9,0,720.0,57.0,1.1,11.0,272.0,148.06,88.88
2016,2,6,9,15,751.5,60.5,0.95,11.5,313.5,205.64,136.98
2016,2,6,9,30,783.0,64.0,0.8,12.0,355.0,266.48,190.53
2016,2,6,9,45,807.0,66.0,0.65,12.5,392.0,326.48,243.61
2016,2,6,10,0,831.0,68.0,0.5,13.0,429.0,388.19,296.49
2016,2,6,10,15,680.5,112.0,0.5,13.0,422.0,415.35,323.74
2016,2,6,10,30,530.0,156.0,0.5,13.0,415.0,419.74,330.89
2016,2,6,10,45,547.0,159.5,0.5,13.5,438.5,465.46,367.23
2016,2,6,11,0,564.0,163.0,0.5,14.0,462.0,511.67,402.44
2016,2,6,11,15,731.0,118.5,0.5,14.0,520.0,613.37,479.5
2016,2,6,11,30,898.0,74.0,0.5,14.0,578.0,711.02,551.4
2016,2,6,11,45,777.0,113.5,0.5,14.5,555.5,711.2,548.46
2016,2,6,12,0,656.0,153.0,0.5,15.0,533.0,697.4,536.49
2016,2,6,12,15,461.5,208.5,0.45,15.0,477.0,618.76,477.68
2016,2,6,12,30,267.0,264.0,0.4,15.0,421.0,518.34,402.06
2016,2,6,12,45,379.0,236.0,0.35,15.5,456.0,596.94,461.72
2016,2,6,13,0,491.0,208.0,0.3,16.0,491.0,698.65,533.03
2016,2,6,13,15,504.0,199.0,0.25,16.0,484.0,715.31,543.27
2016,2,6,13,30,517.0,190.0,0.2,16.0,477.0,729.92,553.39
2016,2,6,13,45,687.5,133.5,0.15,16.0,501.5,845.96,632.22
2016,2,6,14,0,858.0,77.0,0.1,16.0,526.0,931.68,686.11
2016,2,6,14,15,845.5,75.5,0.15,16.0,499.0,934.38,688.17
2016,2,6,14,30,833.0,74.0,0.2,16.0,472.0,922.83,682.79
2016,2,6,14,45,815.0,71.5,0.3,16.0,439.0,901.1,672.14
2016,2,6,15,0,797.0,69.0,0.4,16.0,406.0,876.06,659.4
2016,2,6,15,15,772.0,66.5,0.5,15.5,368.0,841.37,641.07
2016,2,6,15,30,747.0,64.0,0.6,15.0,330.0,804.08,620.29
2016,2,6,15,45,710.5,60.5,0.7,15.0,288.5,752.77,587.48
2016,2,6,16,0,674.0,57.0,0.8,15.0,247.0,700.02,552.11
2016,2,6,16,15,620.0,51.5,0.95,14.5,203.0,628.86,502.56
2016,2,6,16,30,566.0,46.0,1.1,14.0,159.0,566.0,455.86
2016,2,6,16,45,479.5,39.0,1.3,13.5,117.0,470.48,380.48
2016,2,6,17,0,393.0,32.0,1.5,13.0,75.0,380.09,301.84
2016,2,6,17,15,196.5,16.0,1.6,12.5,37.5,193.93,104.91
2016,2,6,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,139.0,7.0,0.8,10.5,13.0,5.97,0.0
2016,2,7,7,30,278.0,14.0,0.8,11.0,26.0,12.58,0.0
2016,2,7,7,45,409.5,22.5,0.8,11.5,64.5,20.21,10.61
2016,2,7,8,0,541.0,31.0,0.8,12.0,103.0,27.83,18.79
2016,2,7,8,15,612.5,36.5,0.75,12.0,148.0,32.49,23.42
2016,2,7,8,30,684.0,42.0,0.7,12.0,193.0,37.19,27.91
2016,2,7,8,45,729.0,45.5,0.7,12.5,238.0,89.87,45.83
2016,2,7,9,0,774.0,49.0,0.7,13.0,283.0,148.2,85.78
2016,2,7,9,15,804.0,52.0,0.7,13.5,325.5,210.41,137.45
2016,2,7,9,30,834.0,55.0,0.7,14.0,368.0,272.96,192.38
2016,2,7,9,45,852.0,58.0,0.7,14.5,405.5,334.31,246.98
2016,2,7,10,0,870.0,61.0,0.7,15.0,443.0,396.58,301.07
2016,2,7,10,15,884.5,62.5,0.65,15.0,475.5,456.43,351.88
2016,2,7,10,30,899.0,64.0,0.6,15.0,508.0,516.18,400.65
2016,2,7,10,45,909.5,65.5,0.55,15.5,533.5,573.35,444.78
2016,2,7,11,0,920.0,67.0,0.5,16.0,559.0,629.44,486.2
2016,2,7,11,15,926.5,67.5,0.5,16.0,577.5,680.49,524.06
2016,2,7,11,30,933.0,68.0,0.5,16.0,596.0,729.51,559.03
2016,2,7,11,45,937.5,68.0,0.5,16.5,607.0,774.24,587.47
2016,2,7,12,0,942.0,68.0,0.5,17.0,618.0,816.31,613.74
2016,2,7,12,15,943.0,68.0,0.5,17.0,621.0,852.69,637.1
2016,2,7,12,30,944.0,68.0,0.5,17.0,624.0,885.81,658.27
2016,2,7,12,45,944.0,67.5,0.5,17.5,619.5,914.04,674.98
2016,2,7,13,0,944.0,67.0,0.5,18.0,615.0,938.68,689.39
2016,2,7,13,15,939.5,66.5,0.5,18.0,602.5,955.49,700.18
2016,2,7,13,30,935.0,66.0,0.5,18.0,590.0,968.37,708.73
2016,2,7,13,45,928.0,65.0,0.5,18.0,570.0,974.29,713.06
2016,2,7,14,0,921.0,64.0,0.5,18.0,550.0,976.23,715.14
2016,2,7,14,15,910.0,62.5,0.5,17.5,523.0,969.7,713.39
2016,2,7,14,30,899.0,61.0,0.5,17.0,496.0,959.3,709.41
2016,2,7,14,45,884.0,59.5,0.5,17.0,462.5,941.36,699.34
2016,2,7,15,0,869.0,58.0,0.5,17.0,429.0,919.94,687.08
2016,2,7,15,15,847.0,55.5,0.5,16.5,390.5,887.24,668.51
2016,2,7,15,30,825.0,53.0,0.5,16.0,352.0,851.78,647.73
2016,2,7,15,45,793.0,50.5,0.5,16.0,309.0,804.88,617.24
2016,2,7,16,0,761.0,48.0,0.5,16.0,266.0,765.43,590.87
2016,2,7,16,15,713.0,44.0,0.5,15.5,220.5,699.21,545.01
2016,2,7,16,30,665.0,40.0,0.5,15.0,175.0,633.11,496.76
2016,2,7,16,45,584.5,34.0,0.5,14.5,130.5,539.46,424.78
2016,2,7,17,0,504.0,28.0,0.5,14.0,86.0,449.75,349.2
2016,2,7,17,15,355.5,19.0,0.5,13.5,50.5,306.67,182.14
2016,2,7,17,30,207.0,10.0,0.5,13.0,15.0,145.83,0.0
2016,2,7,17,45,103.5,5.0,0.55,13.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.5,8.5,2.65,10.5,13.5,7.26,0.0
2016,2,8,7,30,237.0,17.0,2.7,11.0,27.0,14.12,0.0
2016,2,8,7,45,373.0,26.5,2.75,11.5,66.0,21.88,12.21
2016,2,8,8,0,509.0,36.0,2.8,12.0,105.0,29.63,20.36
2016,2,8,8,15,584.5,42.5,2.7,12.0,151.0,37.66,27.99
2016,2,8,8,30,660.0,49.0,2.6,12.0,197.0,43.05,33.12
2016,2,8,8,45,706.0,53.5,2.55,12.5,242.5,95.33,51.29
2016,2,8,9,0,752.0,58.0,2.5,13.0,288.0,153.45,91.51
2016,2,8,9,15,783.5,61.0,2.45,13.5,331.0,212.76,141.24
2016,2,8,9,30,815.0,64.0,2.4,14.0,374.0,275.31,196.89
2016,2,8,9,45,843.0,65.0,2.35,15.0,413.0,337.75,252.62
2016,2,8,10,0,871.0,66.0,2.3,16.0,452.0,402.38,308.96
2016,2,8,10,15,886.0,68.0,2.3,16.0,484.5,463.22,362.17
2016,2,8,10,30,901.0,70.0,2.3,16.0,517.0,524.03,413.7
2016,2,8,10,45,910.0,71.5,2.3,16.5,543.0,580.7,459.64
2016,2,8,11,0,919.0,73.0,2.3,17.0,569.0,636.12,503.01
2016,2,8,11,15,926.0,74.0,2.25,17.0,587.5,688.19,543.23
2016,2,8,11,30,933.0,75.0,2.2,17.0,606.0,738.31,580.66
2016,2,8,11,45,936.0,75.5,2.2,17.5,617.0,782.72,610.47
2016,2,8,12,0,939.0,76.0,2.2,18.0,628.0,824.37,637.98
2016,2,8,12,15,939.5,76.0,2.15,18.0,631.0,860.46,662.14
2016,2,8,12,30,940.0,76.0,2.1,18.0,634.0,893.27,683.91
2016,2,8,12,45,941.5,74.5,2.1,18.5,629.5,921.71,701.82
2016,2,8,13,0,943.0,73.0,2.1,19.0,625.0,946.6,717.32
2016,2,8,13,15,938.5,72.5,2.05,19.0,612.5,963.54,728.34
2016,2,8,13,30,934.0,72.0,2.0,19.0,600.0,976.56,736.91
2016,2,8,13,45,926.5,71.0,2.0,19.0,579.5,982.14,741.31
2016,2,8,14,0,919.0,70.0,2.0,19.0,559.0,983.72,743.29
2016,2,8,14,15,908.0,68.5,1.95,18.5,531.5,977.32,740.92
2016,2,8,14,30,897.0,67.0,1.9,18.0,504.0,967.06,736.16
2016,2,8,14,45,881.0,65.5,1.9,18.0,470.5,948.28,724.97
2016,2,8,15,0,865.0,64.0,1.9,18.0,437.0,926.04,711.49
2016,2,8,15,15,842.5,61.5,1.85,17.5,398.0,893.04,691.19
2016,2,8,15,30,820.0,59.0,1.8,17.0,359.0,867.15,675.53
2016,2,8,15,45,787.5,56.0,1.75,16.5,315.5,818.65,643.22
2016,2,8,16,0,755.0,53.0,1.7,16.0,272.0,768.34,608.6
2016,2,8,16,15,706.0,48.5,1.7,15.5,226.0,700.49,559.83
2016,2,8,16,30,657.0,44.0,1.7,15.0,180.0,632.68,508.45
2016,2,8,16,45,575.5,37.5,1.7,14.5,135.0,537.42,432.81
2016,2,8,17,0,494.0,31.0,1.7,14.0,90.0,445.84,354.16
2016,2,8,17,15,341.5,21.5,1.7,13.5,53.0,300.92,195.04
2016,2,8,17,30,189.0,12.0,1.7,13.0,16.0,135.82,0.0
2016,2,8,17,45,94.5,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,9.0,12.5,10.67,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,19.41,0.0
2016,2,9,7,45,183.5,34.5,2.35,9.5,60.0,26.58,16.51
2016,2,9,8,0,367.0,44.0,2.5,10.0,95.0,35.89,26.14
2016,2,9,8,15,427.0,54.0,2.45,10.5,135.5,43.29,33.25
2016,2,9,8,30,487.0,64.0,2.4,11.0,176.0,50.54,40.0
2016,2,9,8,45,524.5,73.0,2.4,11.5,216.0,95.73,58.23
2016,2,9,9,0,562.0,82.0,2.4,12.0,256.0,145.8,93.89
2016,2,9,9,15,595.0,86.5,2.25,12.5,294.0,195.75,135.46
2016,2,9,9,30,628.0,91.0,2.1,13.0,332.0,249.4,182.58
2016,2,9,9,45,628.0,101.5,2.0,13.5,363.0,301.29,229.59
2016,2,9,10,0,628.0,112.0,1.9,14.0,394.0,352.57,274.98
2016,2,9,10,15,615.5,125.5,1.8,14.5,417.5,400.33,316.13
2016,2,9,10,30,603.0,139.0,1.7,15.0,441.0,445.75,353.73
2016,2,9,10,45,630.0,139.0,1.6,15.5,468.5,497.92,395.1
2016,2,9,11,0,657.0,139.0,1.5,16.0,496.0,551.3,435.97
2016,2,9,11,15,558.5,177.5,1.4,16.0,488.5,555.65,438.65
2016,2,9,11,30,460.0,216.0,1.3,16.0,481.0,555.66,437.37
2016,2,9,11,45,598.0,174.0,1.2,16.5,524.5,646.59,505.23
2016,2,9,12,0,736.0,132.0,1.1,17.0,568.0,739.67,571.46
2016,2,9,12,15,628.5,169.5,1.0,17.0,543.0,722.19,555.65
2016,2,9,12,30,521.0,207.0,0.9,17.0,518.0,688.77,529.61
2016,2,9,12,45,563.5,190.0,0.85,17.0,524.5,727.34,557.94
2016,2,9,13,0,606.0,173.0,0.8,17.0,531.0,772.92,589.65
2016,2,9,13,15,499.5,201.5,0.75,17.0,492.5,715.65,547.28
2016,2,9,13,30,393.0,230.0,0.7,17.0,454.0,640.6,493.27
2016,2,9,13,45,502.0,190.0,0.7,17.0,466.0,727.96,558.64
2016,2,9,14,0,611.0,150.0,0.7,17.0,478.0,802.9,610.96
2016,2,9,14,15,673.5,124.0,0.65,17.0,469.0,839.09,634.44
2016,2,9,14,30,736.0,98.0,0.6,17.0,460.0,869.66,654.53
2016,2,9,14,45,557.0,131.0,0.6,17.0,394.0,736.61,564.94
2016,2,9,15,0,378.0,164.0,0.6,17.0,328.0,574.43,450.81
2016,2,9,15,15,419.0,141.0,0.55,16.5,308.5,604.13,476.39
2016,2,9,15,30,460.0,118.0,0.5,16.0,289.0,608.65,481.37
2016,2,9,15,45,432.5,108.5,0.5,16.0,254.0,564.66,449.74
2016,2,9,16,0,405.0,99.0,0.5,16.0,219.0,520.14,417.3
2016,2,9,16,15,510.5,75.0,0.45,15.5,200.0,574.55,457.98
2016,2,9,16,30,616.0,51.0,0.4,15.0,181.0,616.38,485.79
2016,2,9,16,45,534.5,43.0,0.4,15.0,136.0,520.95,410.75
2016,2,9,17,0,453.0,35.0,0.4,15.0,91.0,429.99,335.53
2016,2,9,17,15,306.0,24.0,0.45,14.5,54.0,290.11,194.61
2016,2,9,17,30,159.0,13.0,0.5,14.0,17.0,116.92,0.0
2016,2,9,17,45,79.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.5,1.2,10.0,14.5,12.38,0.0
2016,2,10,7,30,0.0,29.0,1.1,10.0,29.0,22.11,0.0
2016,2,10,7,45,197.0,36.5,1.05,10.5,65.0,28.11,18.0
2016,2,10,8,0,394.0,44.0,1.0,11.0,101.0,35.88,26.12
2016,2,10,8,15,457.5,54.0,0.95,11.5,143.0,43.33,33.22
2016,2,10,8,30,521.0,64.0,0.9,12.0,185.0,50.69,40.03
2016,2,10,8,45,554.5,73.0,0.9,12.5,226.0,97.88,58.68
2016,2,10,9,0,588.0,82.0,0.9,13.0,267.0,149.4,95.06
2016,2,10,9,15,635.5,81.0,0.85,13.0,306.0,199.17,135.6
2016,2,10,9,30,683.0,80.0,0.8,13.0,345.0,254.14,183.25
2016,2,10,9,45,610.0,109.5,0.75,13.5,363.0,302.9,229.08
2016,2,10,10,0,537.0,139.0,0.7,14.0,381.0,338.07,261.84
2016,2,10,10,15,419.5,176.0,0.65,14.0,373.5,355.26,279.22
2016,2,10,10,30,302.0,213.0,0.6,14.0,366.0,351.88,278.54
2016,2,10,10,45,186.5,227.5,0.6,14.5,323.5,314.28,249.68
2016,2,10,11,0,71.0,242.0,0.6,15.0,281.0,262.29,208.11
2016,2,10,11,15,483.0,164.5,0.55,15.0,443.0,494.02,391.29
2016,2,10,11,30,895.0,87.0,0.5,15.0,605.0,726.92,561.3
2016,2,10,11,45,766.0,126.5,0.5,15.5,576.0,723.45,553.59
2016,2,10,12,0,637.0,166.0,0.5,16.0,547.0,698.58,534.06
2016,2,10,12,15,452.0,220.5,0.5,16.5,491.5,625.0,479.1
2016,2,10,12,30,267.0,275.0,0.5,17.0,436.0,530.11,407.83
2016,2,10,12,45,588.0,179.5,0.5,17.5,530.0,737.87,561.9
2016,2,10,13,0,909.0,84.0,0.5,18.0,624.0,931.97,687.32
2016,2,10,13,15,904.0,83.5,0.45,18.0,611.0,948.01,693.72
2016,2,10,13,30,899.0,83.0,0.4,18.0,598.0,960.22,700.7
2016,2,10,13,45,891.5,81.5,0.4,18.0,578.0,964.95,704.27
2016,2,10,14,0,884.0,80.0,0.4,18.0,558.0,965.8,705.67
2016,2,10,14,15,678.5,126.5,0.35,18.0,483.0,847.94,629.49
2016,2,10,14,30,473.0,173.0,0.3,18.0,408.0,697.62,529.29
2016,2,10,14,45,523.0,148.5,0.3,18.5,392.5,717.26,546.01
2016,2,10,15,0,573.0,124.0,0.3,19.0,377.0,741.8,562.64
2016,2,10,15,15,507.0,123.5,0.25,18.5,332.5,665.42,510.93
2016,2,10,15,30,441.0,123.0,0.2,18.0,288.0,597.96,465.49
2016,2,10,15,45,416.0,112.5,0.2,17.5,253.0,555.32,436.97
2016,2,10,16,0,391.0,102.0,0.2,17.0,218.0,512.06,406.55
2016,2,10,16,15,361.5,88.0,0.25,16.0,182.0,459.94,369.3
2016,2,10,16,30,332.0,74.0,0.3,15.0,146.0,408.15,330.26
2016,2,10,16,45,287.0,58.5,0.35,14.5,110.0,342.68,277.4
2016,2,10,17,0,242.0,43.0,0.4,14.0,74.0,279.61,223.3
2016,2,10,17,15,121.0,29.0,0.45,13.5,44.5,149.08,103.68
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,10.0,1.35,10.5,16.5,8.54,0.0
2016,2,11,7,30,242.0,20.0,1.3,11.0,33.0,16.61,0.0
2016,2,11,7,45,366.5,30.5,1.3,11.5,73.0,25.13,15.62
2016,2,11,8,0,491.0,41.0,1.3,12.0,113.0,33.58,24.03
2016,2,11,8,15,562.5,47.5,1.2,12.5,158.5,38.36,28.69
2016,2,11,8,30,634.0,54.0,1.1,13.0,204.0,43.42,33.39
2016,2,11,8,45,681.5,59.0,1.05,13.5,249.5,98.81,54.69
2016,2,11,9,0,729.0,64.0,1.0,14.0,295.0,156.32,94.21
2016,2,11,9,15,652.5,84.5,0.9,14.5,313.0,205.8,139.56
2016,2,11,9,30,576.0,105.0,0.8,15.0,331.0,248.53,180.84
2016,2,11,9,45,505.5,133.5,0.7,15.5,346.0,286.53,216.81
2016,2,11,10,0,435.0,162.0,0.6,16.0,361.0,319.35,246.53
2016,2,11,10,15,529.0,149.0,0.55,16.0,407.5,379.65,294.83
2016,2,11,10,30,623.0,136.0,0.5,16.0,454.0,453.76,352.72
2016,2,11,10,45,616.5,146.5,0.5,16.5,474.0,498.44,386.99
2016,2,11,11,0,610.0,157.0,0.5,17.0,494.0,541.14,418.81
2016,2,11,11,15,580.0,173.0,0.45,17.0,502.5,566.1,436.99
2016,2,11,11,30,550.0,189.0,0.4,17.0,511.0,592.67,455.63
2016,2,11,11,45,548.0,194.5,0.4,17.0,520.0,625.4,479.12
2016,2,11,12,0,546.0,200.0,0.4,17.0,529.0,656.26,500.8
2016,2,11,12,15,534.5,205.0,0.4,17.0,528.0,676.85,514.98
2016,2,11,12,30,523.0,210.0,0.4,17.0,527.0,694.73,527.26
2016,2,11,12,45,506.0,214.5,0.4,17.5,519.5,704.55,532.9
2016,2,11,13,0,489.0,219.0,0.4,18.0,512.0,711.42,536.59
2016,2,11,13,15,486.0,215.5,0.45,17.5,501.5,719.71,544.54
2016,2,11,13,30,483.0,212.0,0.5,17.0,491.0,725.6,550.93
2016,2,11,13,45,468.5,207.5,0.55,17.0,470.5,716.97,546.29
2016,2,11,14,0,454.0,203.0,0.6,17.0,450.0,705.73,540.04
2016,2,11,14,15,436.0,199.5,0.65,16.5,428.0,689.79,531.42
2016,2,11,14,30,418.0,196.0,0.7,16.0,406.0,671.61,521.15
2016,2,11,14,45,327.0,192.5,0.8,16.0,350.0,561.3,442.68
2016,2,11,15,0,236.0,189.0,0.9,16.0,294.0,471.62,376.6
2016,2,11,15,15,384.5,149.0,0.9,15.5,302.0,582.18,465.73
2016,2,11,15,30,533.0,109.0,0.9,15.0,310.0,665.55,529.41
2016,2,11,15,45,489.0,105.0,0.95,15.0,273.0,612.17,490.57
2016,2,11,16,0,445.0,101.0,1.0,15.0,236.0,558.89,452.11
2016,2,11,16,15,405.5,88.5,1.0,14.0,196.0,498.59,407.8
2016,2,11,16,30,366.0,76.0,1.0,13.0,156.0,439.17,361.71
2016,2,11,16,45,312.0,61.0,1.05,12.5,118.0,366.12,301.64
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,296.25,240.92
2016,2,11,17,15,129.0,31.5,1.1,12.0,48.5,161.15,116.97
2016,2,11,17,30,0.0,17.0,1.1,12.0,17.0,14.51,0.0
2016,2,11,17,45,0.0,8.5,1.15,12.0,8.5,7.26,0.0
2016,2,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,76.5,10.5,1.05,11.0,15.0,8.96,0.0
2016,2,12,7,30,153.0,21.0,1.0,11.0,30.0,16.36,1.18
2016,2,12,7,45,242.5,35.0,0.95,11.5,64.5,27.08,17.46
2016,2,12,8,0,332.0,49.0,0.9,12.0,99.0,37.63,27.67
2016,2,12,8,15,379.0,62.0,0.95,12.5,138.0,47.06,36.47
2016,2,12,8,30,426.0,75.0,1.0,13.0,177.0,56.58,45.15
2016,2,12,8,45,457.5,86.0,1.05,13.5,216.0,99.21,62.89
