Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,0,489.0,97.0,1.1,14.0,255.0,145.91,96.2
2016,2,12,9,15,516.0,105.5,1.15,14.0,292.0,193.63,135.7
2016,2,12,9,30,543.0,114.0,1.2,14.0,329.0,247.88,182.69
2016,2,12,9,45,537.0,129.0,1.25,14.5,358.5,293.08,223.23
2016,2,12,10,0,531.0,144.0,1.3,15.0,388.0,340.71,264.74
2016,2,12,10,15,531.5,155.0,1.35,15.0,414.0,386.47,304.0
2016,2,12,10,30,532.0,166.0,1.4,15.0,440.0,431.58,341.65
2016,2,12,10,45,536.5,173.5,1.5,15.5,461.5,474.83,376.44
2016,2,12,11,0,541.0,181.0,1.6,16.0,483.0,517.44,409.82
2016,2,12,11,15,598.0,168.5,1.7,16.0,512.5,579.65,458.49
2016,2,12,11,30,655.0,156.0,1.8,16.0,542.0,640.3,505.28
2016,2,12,11,45,647.5,162.5,1.9,16.0,549.5,674.22,530.97
2016,2,12,12,0,640.0,169.0,2.0,16.0,557.0,705.43,554.56
2016,2,12,12,15,595.5,185.0,2.1,16.0,547.5,706.25,555.45
2016,2,12,12,30,551.0,201.0,2.2,16.0,538.0,709.59,558.04
2016,2,12,12,45,546.0,201.0,2.3,16.0,533.0,725.84,570.89
2016,2,12,13,0,541.0,201.0,2.4,16.0,528.0,739.54,581.79
2016,2,12,13,15,518.5,205.0,2.45,16.0,513.0,738.88,581.65
2016,2,12,13,30,496.0,209.0,2.5,16.0,498.0,735.13,579.42
2016,2,12,13,45,490.5,203.0,2.55,16.0,481.0,733.55,579.45
2016,2,12,14,0,485.0,197.0,2.6,16.0,464.0,729.42,577.68
2016,2,12,14,15,645.5,145.5,2.6,15.5,482.5,839.71,661.37
2016,2,12,14,30,806.0,94.0,2.6,15.0,501.0,929.97,726.81
2016,2,12,14,45,792.0,90.5,2.65,15.0,468.5,910.92,714.36
2016,2,12,15,0,778.0,87.0,2.7,15.0,436.0,888.46,700.52
2016,2,12,15,15,614.5,106.0,2.65,14.5,367.0,756.36,607.17
2016,2,12,15,30,451.0,125.0,2.6,14.0,298.0,610.68,500.33
2016,2,12,15,45,423.5,116.0,2.55,14.0,263.0,567.42,468.35
2016,2,12,16,0,396.0,107.0,2.5,14.0,228.0,523.64,434.25
2016,2,12,16,15,365.5,93.0,2.45,13.5,191.0,470.5,392.5
2016,2,12,16,30,335.0,79.0,2.4,13.0,154.0,417.76,349.38
2016,2,12,16,45,378.5,60.0,2.4,13.0,125.5,417.23,346.87
2016,2,12,17,0,422.0,41.0,2.4,13.0,97.0,414.89,338.43
2016,2,12,17,15,287.0,29.0,2.4,12.5,60.0,287.53,216.5
2016,2,12,17,30,152.0,17.0,2.4,12.0,23.0,147.49,0.0
2016,2,12,17,45,76.0,8.5,2.4,12.0,11.5,54.81,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,185.5,10.0,2.45,7.5,21.5,8.54,0.0
2016,2,13,7,30,371.0,20.0,2.4,8.0,43.0,18.18,3.99
2016,2,13,7,45,490.0,27.5,2.35,9.0,86.5,24.78,15.79
2016,2,13,8,0,609.0,35.0,2.3,10.0,130.0,31.43,22.41
2016,2,13,8,15,673.0,40.5,2.15,10.5,178.0,36.06,26.9
2016,2,13,8,30,737.0,46.0,2.0,11.0,226.0,41.5,31.96
2016,2,13,8,45,779.0,49.0,1.95,11.5,273.0,97.68,50.5
2016,2,13,9,0,821.0,52.0,1.9,12.0,320.0,161.78,95.59
2016,2,13,9,15,847.5,54.5,1.8,12.5,363.5,223.82,148.02
2016,2,13,9,30,874.0,57.0,1.7,13.0,407.0,288.26,205.63
2016,2,13,9,45,896.5,57.5,1.65,13.5,446.0,351.65,262.83
2016,2,13,10,0,919.0,58.0,1.6,14.0,485.0,416.32,319.83
2016,2,13,10,15,931.0,59.5,1.65,14.0,517.5,478.33,374.05
2016,2,13,10,30,943.0,61.0,1.7,14.0,550.0,539.87,426.16
2016,2,13,10,45,951.5,62.0,1.8,14.5,576.0,598.19,473.58
2016,2,13,11,0,960.0,63.0,1.9,15.0,602.0,655.08,518.37
2016,2,13,11,15,965.0,63.5,1.95,15.0,620.5,707.45,559.2
2016,2,13,11,30,970.0,64.0,2.0,15.0,639.0,757.54,596.33
2016,2,13,11,45,970.0,66.0,2.05,15.5,650.0,803.1,627.2
2016,2,13,12,0,970.0,68.0,2.1,16.0,661.0,845.58,655.59
2016,2,13,12,15,970.0,68.0,2.2,16.0,663.5,882.47,681.63
2016,2,13,12,30,970.0,68.0,2.3,16.0,666.0,915.91,705.32
2016,2,13,12,45,952.5,75.0,2.45,16.0,658.0,938.76,722.29
2016,2,13,13,0,935.0,82.0,2.6,16.0,650.0,957.16,736.42
2016,2,13,13,15,929.0,81.0,2.9,16.0,636.5,972.21,749.78
2016,2,13,13,30,923.0,80.0,3.2,16.0,623.0,983.26,760.44
2016,2,13,13,45,912.0,80.0,3.5,16.0,601.0,986.78,765.92
2016,2,13,14,0,901.0,80.0,3.8,16.0,579.0,986.28,768.68
2016,2,13,14,15,889.0,78.5,3.9,15.5,551.5,978.96,766.83
2016,2,13,14,30,877.0,77.0,4.0,15.0,524.0,967.81,762.41
2016,2,13,14,45,855.5,76.5,4.15,15.0,488.5,955.95,756.43
2016,2,13,15,0,834.0,76.0,4.3,15.0,453.0,929.66,740.08
2016,2,13,15,15,667.5,97.0,4.2,14.5,382.5,796.48,644.48
2016,2,13,15,30,501.0,118.0,4.1,14.0,312.0,648.69,534.68
2016,2,13,15,45,472.5,109.5,4.1,13.5,275.5,603.96,502.42
2016,2,13,16,0,444.0,101.0,4.1,13.0,239.0,558.6,468.06
2016,2,13,16,15,532.5,77.0,4.05,12.5,217.0,599.06,500.99
2016,2,13,16,30,621.0,53.0,4.0,12.0,195.0,626.07,521.14
2016,2,13,16,45,541.5,46.0,4.0,12.0,149.0,532.74,443.22
2016,2,13,17,0,462.0,39.0,4.0,12.0,103.0,443.46,365.34
2016,2,13,17,15,231.0,32.5,3.9,11.5,64.5,251.1,193.53
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,35.41,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,11.1,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.4,10.0,6.0,5.12,0.0
2016,2,14,7,30,0.0,12.0,3.4,10.0,12.0,9.87,0.35
2016,2,14,7,45,0.0,23.5,3.4,10.5,23.5,19.39,11.13
2016,2,14,8,0,0.0,35.0,3.4,11.0,35.0,28.93,20.12
2016,2,14,8,15,0.0,48.0,3.35,11.5,48.0,39.53,29.91
2016,2,14,8,30,0.0,61.0,3.3,12.0,61.0,49.88,39.34
2016,2,14,8,45,0.0,74.0,3.25,12.5,74.0,60.47,46.55
2016,2,14,9,0,0.0,87.0,3.2,13.0,87.0,71.21,55.61
2016,2,14,9,15,0.0,99.5,3.15,13.5,99.5,81.7,64.31
2016,2,14,9,30,0.0,112.0,3.1,14.0,112.0,92.31,72.99
2016,2,14,9,45,290.0,122.5,3.05,15.0,258.5,207.55,161.41
2016,2,14,10,0,580.0,133.0,3.0,16.0,405.0,354.67,276.91
2016,2,14,10,15,721.5,105.0,2.95,16.0,467.0,430.33,339.11
2016,2,14,10,30,863.0,77.0,2.9,16.0,529.0,516.99,409.99
2016,2,14,10,45,870.0,80.0,2.9,16.5,554.5,572.6,455.12
2016,2,14,11,0,877.0,83.0,2.9,17.0,580.0,626.87,497.84
2016,2,14,11,15,885.0,84.0,2.9,17.0,599.5,678.15,538.05
2016,2,14,11,30,893.0,85.0,2.9,17.0,619.0,727.66,575.89
2016,2,14,11,45,779.5,124.5,2.9,17.0,596.5,734.86,580.02
2016,2,14,12,0,666.0,164.0,2.9,17.0,574.0,722.46,569.64
2016,2,14,12,15,620.5,180.0,2.9,17.0,563.5,730.05,575.01
2016,2,14,12,30,575.0,196.0,2.9,17.0,553.0,725.99,571.73
2016,2,14,12,45,459.5,230.5,2.9,17.5,514.5,682.01,536.42
2016,2,14,13,0,344.0,265.0,2.9,18.0,476.0,613.29,482.97
2016,2,14,13,15,413.0,241.5,2.9,18.0,489.5,662.62,522.36
2016,2,14,13,30,482.0,218.0,2.9,18.0,503.0,732.98,575.45
2016,2,14,13,45,467.0,213.5,2.95,18.0,482.5,723.88,569.17
2016,2,14,14,0,452.0,209.0,3.0,18.0,462.0,712.14,561.6
2016,2,14,14,15,482.5,190.5,3.1,17.5,448.5,726.29,575.62
2016,2,14,14,30,513.0,172.0,3.2,17.0,435.0,737.63,587.58
2016,2,14,14,45,549.5,149.5,3.3,17.0,415.0,746.68,596.12
2016,2,14,15,0,586.0,127.0,3.4,17.0,395.0,761.4,608.69
2016,2,14,15,15,555.0,121.0,3.4,16.5,357.5,718.79,579.33
2016,2,14,15,30,524.0,115.0,3.4,16.0,320.0,666.71,542.55
2016,2,14,15,45,496.0,107.5,3.4,15.5,283.5,623.18,511.46
2016,2,14,16,0,468.0,100.0,3.4,15.0,247.0,578.93,478.79
2016,2,14,16,15,435.0,87.5,3.35,14.5,207.5,523.18,435.63
2016,2,14,16,30,402.0,75.0,3.3,14.0,168.0,467.76,391.02
2016,2,14,16,45,357.0,61.0,3.3,14.0,129.5,401.41,334.77
2016,2,14,17,0,312.0,47.0,3.3,14.0,91.0,337.41,277.64
2016,2,14,17,15,156.0,35.5,3.25,13.5,57.5,202.09,155.61
2016,2,14,17,30,0.0,24.0,3.2,13.0,24.0,29.15,0.0
2016,2,14,17,45,0.0,12.0,3.2,13.0,12.0,10.24,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,182.5,11.0,1.35,12.5,23.5,9.39,0.0
2016,2,15,7,30,365.0,22.0,1.3,13.0,47.0,19.96,7.6
2016,2,15,7,45,476.5,30.0,1.3,13.5,90.5,26.93,17.55
2016,2,15,8,0,588.0,38.0,1.3,14.0,134.0,33.92,24.32
2016,2,15,8,15,650.5,43.0,1.25,14.0,181.0,37.99,28.29
2016,2,15,8,30,713.0,48.0,1.2,14.0,228.0,43.58,33.45
2016,2,15,8,45,754.5,51.5,1.15,14.5,274.5,98.8,51.45
2016,2,15,9,0,796.0,55.0,1.1,15.0,321.0,159.09,93.09
2016,2,15,9,15,822.5,57.5,1.1,15.5,364.0,222.66,146.0
2016,2,15,9,30,849.0,60.0,1.1,16.0,407.0,285.78,201.44
2016,2,15,9,45,868.5,62.0,1.1,16.5,445.5,348.33,256.83
2016,2,15,10,0,888.0,64.0,1.1,17.0,484.0,411.92,311.77
2016,2,15,10,15,901.0,65.5,1.15,17.0,517.0,472.86,363.87
2016,2,15,10,30,914.0,67.0,1.2,17.0,550.0,533.48,414.06
2016,2,15,10,45,923.0,68.0,1.25,17.5,576.0,590.78,459.33
2016,2,15,11,0,932.0,69.0,1.3,18.0,602.0,646.76,502.06
2016,2,15,11,15,937.5,70.0,1.3,18.0,620.5,698.87,541.2
2016,2,15,11,30,943.0,71.0,1.3,18.0,639.0,748.84,576.93
2016,2,15,11,45,945.5,71.5,1.3,18.0,649.5,793.62,607.02
2016,2,15,12,0,948.0,72.0,1.3,18.0,660.0,835.54,634.9
2016,2,15,12,15,948.5,72.5,1.3,18.0,663.0,872.78,659.41
2016,2,15,12,30,949.0,73.0,1.3,18.0,666.0,906.68,681.62
2016,2,15,12,45,940.0,76.0,1.35,18.5,660.0,931.68,697.34
2016,2,15,13,0,931.0,79.0,1.4,19.0,654.0,952.68,710.57
2016,2,15,13,15,926.5,78.5,1.45,19.0,641.0,969.6,722.63
2016,2,15,13,30,922.0,78.0,1.5,19.0,628.0,982.6,732.33
2016,2,15,13,45,912.0,77.5,1.55,19.0,607.0,986.37,736.2
2016,2,15,14,0,902.0,77.0,1.6,19.0,586.0,986.11,737.7
2016,2,15,14,15,891.0,76.0,1.6,19.0,558.5,980.3,735.02
2016,2,15,14,30,880.0,75.0,1.6,19.0,531.0,970.66,730.03
2016,2,15,14,45,863.0,73.5,1.6,19.0,497.0,950.83,718.38
2016,2,15,15,0,846.0,72.0,1.6,19.0,463.0,938.31,711.77
2016,2,15,15,15,824.0,69.5,1.6,18.5,423.5,905.43,692.57
2016,2,15,15,30,802.0,67.0,1.6,18.0,384.0,869.62,671.17
2016,2,15,15,45,772.0,63.5,1.6,18.0,340.5,822.5,640.03
2016,2,15,16,0,742.0,60.0,1.6,18.0,297.0,773.45,606.64
2016,2,15,16,15,697.0,55.5,1.6,17.5,250.5,708.56,561.47
2016,2,15,16,30,652.0,51.0,1.6,17.0,204.0,643.41,513.87
2016,2,15,16,45,583.0,44.5,1.65,16.5,158.5,556.97,447.55
2016,2,15,17,0,514.0,38.0,1.7,16.0,113.0,482.39,386.16
2016,2,15,17,15,257.0,35.0,1.7,16.0,72.5,272.67,210.05
2016,2,15,17,30,0.0,32.0,1.7,16.0,32.0,48.58,1.24
2016,2,15,17,45,0.0,16.0,1.7,16.0,16.0,13.66,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,206.5,11.0,1.05,12.5,26.0,9.39,0.0
2016,2,16,7,30,413.0,22.0,1.0,13.0,52.0,19.97,8.58
2016,2,16,7,45,516.0,29.5,0.95,13.5,96.5,26.53,17.31
2016,2,16,8,0,619.0,37.0,0.9,14.0,141.0,33.1,23.65
2016,2,16,8,15,679.0,41.5,0.85,14.5,188.5,36.81,27.22
2016,2,16,8,30,739.0,46.0,0.8,15.0,236.0,42.52,32.4
2016,2,16,8,45,622.5,72.5,0.75,15.5,253.0,103.49,59.76
2016,2,16,9,0,506.0,99.0,0.7,16.0,270.0,150.73,98.43
2016,2,16,9,15,516.0,111.5,0.65,16.0,306.0,199.53,139.02
2016,2,16,9,30,526.0,124.0,0.6,16.0,342.0,249.5,182.22
2016,2,16,9,45,537.0,135.0,0.55,16.5,375.0,299.51,224.93
2016,2,16,10,0,548.0,146.0,0.5,17.0,408.0,350.4,267.27
2016,2,16,10,15,554.5,155.0,0.45,17.5,435.5,398.19,305.88
2016,2,16,10,30,561.0,164.0,0.4,18.0,463.0,445.9,342.96
2016,2,16,10,45,585.5,165.0,0.35,18.5,490.0,495.87,380.41
2016,2,16,11,0,610.0,166.0,0.3,19.0,517.0,552.44,421.14
2016,2,16,11,15,657.5,157.0,0.3,19.0,546.5,610.53,463.4
2016,2,16,11,30,705.0,148.0,0.3,19.0,576.0,670.56,506.03
2016,2,16,11,45,827.0,112.5,0.3,19.0,623.0,756.81,566.17
2016,2,16,12,0,949.0,77.0,0.3,19.0,670.0,843.33,621.73
2016,2,16,12,15,950.0,77.5,0.3,19.0,673.0,881.15,644.62
2016,2,16,12,30,951.0,78.0,0.3,19.0,676.0,915.65,666.03
2016,2,16,12,45,789.5,129.0,0.35,19.0,623.5,868.78,636.51
2016,2,16,13,0,628.0,180.0,0.4,19.0,571.0,806.4,597.66
2016,2,16,13,15,631.0,173.5,0.45,19.0,560.0,819.85,608.78
2016,2,16,13,30,634.0,167.0,0.5,19.0,549.0,830.34,616.96
2016,2,16,13,45,782.0,119.5,0.55,19.0,574.5,930.3,683.59
2016,2,16,14,0,930.0,72.0,0.6,19.0,600.0,1008.3,733.6
2016,2,16,14,15,802.5,99.0,0.6,19.0,539.0,935.1,686.91
2016,2,16,14,30,675.0,126.0,0.6,19.0,478.0,852.62,635.45
2016,2,16,14,45,644.0,124.5,0.6,19.0,443.5,820.08,616.27
2016,2,16,15,0,613.0,123.0,0.6,19.0,409.0,784.73,594.25
2016,2,16,15,15,535.5,127.5,0.55,18.5,362.0,700.91,538.64
2016,2,16,15,30,458.0,132.0,0.5,18.0,315.0,627.75,489.48
2016,2,16,15,45,438.5,120.0,0.5,17.5,279.0,587.6,463.26
2016,2,16,16,0,419.0,108.0,0.5,17.0,243.0,546.38,434.87
2016,2,16,16,15,397.0,93.5,0.45,16.5,206.0,498.88,400.18
2016,2,16,16,30,375.0,79.0,0.4,16.0,169.0,451.03,363.75
2016,2,16,16,45,331.0,64.5,0.4,15.5,131.0,385.65,311.94
2016,2,16,17,0,287.0,50.0,0.4,15.0,93.0,322.53,259.35
2016,2,16,17,15,213.0,35.0,0.4,14.5,60.0,240.17,185.83
2016,2,16,17,30,139.0,20.0,0.4,14.0,27.0,147.02,39.55
2016,2,16,17,45,69.5,10.0,0.4,14.0,13.5,52.2,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.3,13.0,0.5,0.43,0.0
2016,2,17,7,30,0.0,1.0,3.3,13.0,1.0,0.82,0.0
2016,2,17,7,45,0.0,2.5,3.3,13.0,2.5,2.05,0.0
2016,2,17,8,0,0.0,4.0,3.3,13.0,4.0,3.28,0.0
2016,2,17,8,15,0.0,6.0,3.4,13.0,6.0,4.92,0.0
2016,2,17,8,30,0.0,8.0,3.5,13.0,8.0,6.57,0.28
2016,2,17,8,45,0.0,9.5,3.65,13.5,9.5,7.81,1.09
2016,2,17,9,0,0.0,11.0,3.8,14.0,11.0,9.05,2.15
2016,2,17,9,15,0.0,22.0,3.8,14.0,22.0,18.14,9.95
2016,2,17,9,30,0.0,33.0,3.8,14.0,33.0,27.25,17.72
2016,2,17,9,45,0.0,38.5,3.8,14.0,38.5,31.83,21.57
2016,2,17,10,0,0.0,44.0,3.8,14.0,44.0,36.41,25.4
2016,2,17,10,15,0.0,39.5,3.7,14.0,39.5,32.69,22.18
2016,2,17,10,30,0.0,35.0,3.6,14.0,35.0,28.96,18.97
2016,2,17,10,45,0.0,56.5,3.5,14.0,56.5,46.85,34.04
2016,2,17,11,0,0.0,78.0,3.4,14.0,78.0,64.81,49.06
2016,2,17,11,15,0.0,60.0,3.3,14.0,60.0,49.8,36.39
2016,2,17,11,30,0.0,42.0,3.2,14.0,42.0,34.82,23.77
2016,2,17,11,45,0.0,35.0,3.15,14.0,35.0,29.01,18.86
2016,2,17,12,0,0.0,28.0,3.1,14.0,28.0,23.2,13.95
2016,2,17,12,15,0.0,57.0,3.15,14.0,57.0,47.33,34.24
2016,2,17,12,30,0.0,86.0,3.2,14.0,86.0,71.55,54.48
2016,2,17,12,45,0.0,89.0,3.25,14.0,89.0,74.06,56.56
2016,2,17,13,0,0.0,92.0,3.3,14.0,92.0,76.57,58.67
2016,2,17,13,15,0.0,62.5,3.35,13.5,62.5,51.9,38.17
2016,2,17,13,30,0.0,33.0,3.4,13.0,33.0,27.34,17.55
2016,2,17,13,45,0.0,32.0,3.5,13.0,32.0,26.5,16.87
2016,2,17,14,0,0.0,31.0,3.6,13.0,31.0,25.66,16.19
2016,2,17,14,15,0.0,27.0,3.6,13.0,27.0,22.33,13.39
2016,2,17,14,30,0.0,23.0,3.6,13.0,23.0,19.01,10.59
2016,2,17,14,45,25.5,109.5,3.6,13.0,121.5,128.06,104.15
2016,2,17,15,0,51.0,196.0,3.6,13.0,220.0,258.36,212.97
2016,2,17,15,15,58.0,182.0,3.55,12.5,207.5,251.78,208.46
2016,2,17,15,30,65.0,168.0,3.5,12.0,195.0,244.97,204.05
2016,2,17,15,45,59.0,150.0,3.45,12.0,172.5,220.16,183.67
2016,2,17,16,0,53.0,132.0,3.4,12.0,150.0,195.37,163.05
2016,2,17,16,15,45.0,112.5,3.4,11.5,126.5,166.6,138.91
2016,2,17,16,30,37.0,93.0,3.4,11.0,103.0,137.87,114.28
2016,2,17,16,45,27.0,73.5,3.45,11.0,80.0,107.5,87.48
2016,2,17,17,0,17.0,54.0,3.5,11.0,57.0,76.93,60.19
2016,2,17,17,15,8.5,35.5,3.55,10.5,37.0,41.88,28.98
2016,2,17,17,30,0.0,17.0,3.6,10.0,17.0,14.04,0.41
2016,2,17,17,45,0.0,8.5,3.7,10.0,8.5,7.26,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,38.0,18.0,3.8,9.0,21.5,15.36,0.0
2016,2,18,7,30,76.0,36.0,3.8,9.0,43.0,27.75,16.17
2016,2,18,7,45,187.5,53.5,3.85,9.5,83.5,40.72,30.22
2016,2,18,8,0,299.0,71.0,3.9,10.0,124.0,53.41,42.24
2016,2,18,8,15,373.5,82.5,3.9,10.0,168.5,61.5,49.97
2016,2,18,8,30,448.0,94.0,3.9,10.0,213.0,71.5,59.2
2016,2,18,8,45,502.5,102.0,3.9,10.5,258.5,115.88,75.85
2016,2,18,9,0,557.0,110.0,3.9,11.0,304.0,167.11,112.41
2016,2,18,9,15,278.5,93.0,3.85,11.0,190.0,136.44,99.78
2016,2,18,9,30,0.0,76.0,3.8,11.0,76.0,63.06,48.74
2016,2,18,9,45,21.5,138.0,3.8,11.0,148.5,122.9,99.06
2016,2,18,10,0,43.0,200.0,3.8,11.0,221.0,186.32,151.77
2016,2,18,10,15,72.5,223.0,3.75,11.0,261.0,224.56,183.21
2016,2,18,10,30,102.0,246.0,3.7,11.0,301.0,266.89,218.07
2016,2,18,10,45,51.0,183.0,3.7,11.5,210.5,189.0,153.72
2016,2,18,11,0,0.0,120.0,3.7,12.0,120.0,100.45,79.27
2016,2,18,11,15,7.5,170.0,3.65,12.0,175.0,149.27,120.06
2016,2,18,11,30,15.0,220.0,3.6,12.0,230.0,200.63,162.3
2016,2,18,11,45,14.5,224.5,3.55,12.0,234.0,205.93,166.42
2016,2,18,12,0,14.0,229.0,3.5,12.0,238.0,211.25,170.67
2016,2,18,12,15,7.0,130.0,3.45,12.0,134.5,115.63,91.82
2016,2,18,12,30,0.0,31.0,3.4,12.0,31.0,25.69,16.17
2016,2,18,12,45,0.0,67.0,3.4,12.0,67.0,55.67,41.55
2016,2,18,13,0,0.0,103.0,3.4,12.0,103.0,86.18,67.19
2016,2,18,13,15,0.0,86.5,3.3,11.5,86.5,71.96,55.38
2016,2,18,13,30,0.0,70.0,3.2,11.0,70.0,58.15,43.89
2016,2,18,13,45,0.5,120.5,3.15,11.0,121.0,102.79,81.63
2016,2,18,14,0,1.0,171.0,3.1,11.0,172.0,152.32,123.09
2016,2,18,14,15,0.5,97.5,3.05,11.0,98.0,82.12,64.35
2016,2,18,14,30,0.0,24.0,3.0,11.0,24.0,19.84,11.41
2016,2,18,14,45,18.0,107.5,2.95,11.0,116.0,118.49,96.44
2016,2,18,15,0,36.0,191.0,2.9,11.0,208.0,236.53,195.59
2016,2,18,15,15,18.0,130.5,2.8,10.5,139.0,134.31,110.06
2016,2,18,15,30,0.0,70.0,2.7,10.0,70.0,58.04,44.65
2016,2,18,15,45,0.0,62.0,2.65,10.0,62.0,51.36,39.04
2016,2,18,16,0,0.0,54.0,2.6,10.0,54.0,44.69,33.33
2016,2,18,16,15,0.0,45.5,2.55,9.5,45.5,37.61,27.26
2016,2,18,16,30,0.0,37.0,2.5,9.0,37.0,30.55,21.1
2016,2,18,16,45,0.0,29.0,2.45,9.0,29.0,23.91,15.18
2016,2,18,17,0,0.0,21.0,2.4,9.0,21.0,17.29,9.23
2016,2,18,17,15,0.0,13.5,2.4,9.0,13.5,11.1,3.58
2016,2,18,17,30,0.0,6.0,2.4,9.0,6.0,4.92,0.0
2016,2,18,17,45,0.0,3.0,2.4,9.0,3.0,2.56,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,8.0,4.55,10.0,8.0,6.83,0.0
2016,2,19,7,30,0.0,16.0,4.6,10.0,16.0,13.18,4.97
2016,2,19,7,45,0.0,28.5,4.65,10.0,28.5,23.54,15.13
2016,2,19,8,0,0.0,41.0,4.7,10.0,41.0,33.92,24.85
2016,2,19,8,15,0.0,55.5,4.6,10.0,55.5,45.45,35.55
2016,2,19,8,30,0.0,70.0,4.5,10.0,70.0,56.88,46.03
2016,2,19,8,45,0.0,83.5,4.45,10.5,83.5,67.93,53.36
2016,2,19,9,0,0.0,97.0,4.4,11.0,97.0,79.13,62.81
2016,2,19,9,15,0.0,68.0,4.2,11.0,68.0,56.37,43.13
2016,2,19,9,30,0.0,39.0,4.0,11.0,39.0,32.23,22.25
2016,2,19,9,45,0.0,90.5,3.8,11.0,90.5,75.09,58.94
2016,2,19,10,0,0.0,142.0,3.6,11.0,142.0,117.95,95.06
2016,2,19,10,15,0.0,150.0,3.45,11.0,150.0,125.19,100.86
2016,2,19,10,30,0.0,158.0,3.3,11.0,158.0,132.47,106.73
2016,2,19,10,45,0.5,165.5,3.15,11.0,166.0,139.69,112.54
2016,2,19,11,0,1.0,173.0,3.0,11.0,174.0,147.03,118.45
2016,2,19,11,15,13.5,208.0,2.9,11.0,217.0,187.09,151.64
2016,2,19,11,30,26.0,243.0,2.8,11.0,260.0,229.48,186.37
2016,2,19,11,45,61.5,271.0,2.75,11.0,311.0,298.7,243.01
2016,2,19,12,0,97.0,299.0,2.7,11.0,362.0,361.19,293.42
2016,2,19,12,15,103.0,302.0,2.7,11.0,369.0,376.24,305.33
2016,2,19,12,30,109.0,305.0,2.7,11.0,376.0,391.58,317.67
2016,2,19,12,45,112.0,303.0,2.7,11.0,375.0,398.89,323.68
2016,2,19,13,0,115.0,301.0,2.7,11.0,374.0,406.05,329.66
2016,2,19,13,15,94.0,289.5,2.65,11.0,348.5,379.44,308.28
2016,2,19,13,30,73.0,278.0,2.6,11.0,323.0,351.48,285.83
2016,2,19,13,45,65.0,265.0,2.55,11.0,304.0,333.3,271.56
2016,2,19,14,0,57.0,252.0,2.5,11.0,285.0,314.56,256.75
2016,2,19,14,15,66.5,244.5,2.45,10.5,281.5,319.44,262.04
2016,2,19,14,30,76.0,237.0,2.4,10.0,278.0,324.38,267.35
2016,2,19,14,45,68.0,220.0,2.35,10.0,255.0,299.79,247.73
2016,2,19,15,0,60.0,203.0,2.3,10.0,232.0,274.92,227.84
2016,2,19,15,15,119.0,189.5,2.25,9.5,241.0,339.02,283.48
2016,2,19,15,30,178.0,176.0,2.2,9.0,250.0,380.62,320.25
2016,2,19,15,45,160.0,160.5,2.15,9.0,221.5,345.51,291.57
2016,2,19,16,0,142.0,145.0,2.1,9.0,193.0,310.79,263.1
2016,2,19,16,15,129.5,124.5,2.0,8.5,163.5,273.71,232.7
2016,2,19,16,30,117.0,104.0,1.9,8.0,134.0,236.61,201.44
2016,2,19,16,45,97.5,83.0,1.85,8.0,104.5,193.01,163.24
2016,2,19,17,0,78.0,62.0,1.8,8.0,75.0,149.67,124.42
2016,2,19,17,15,42.5,42.5,1.75,7.5,49.5,97.62,76.97
2016,2,19,17,30,7.0,23.0,1.7,7.0,24.0,31.35,13.34
2016,2,19,17,45,3.5,11.5,1.65,7.0,12.0,12.02,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,15.5,1.8,5.0,28.0,12.65,0.0
2016,2,20,7,30,274.0,31.0,1.8,5.0,56.0,25.61,15.82
2016,2,20,7,45,344.0,45.0,1.8,5.5,96.0,36.72,27.39
2016,2,20,8,0,414.0,59.0,1.8,6.0,136.0,47.51,37.72
2016,2,20,8,15,469.0,69.0,1.75,6.5,179.5,54.49,44.37
2016,2,20,8,30,524.0,79.0,1.7,7.0,223.0,64.5,53.56
2016,2,20,8,45,550.5,89.5,1.7,8.0,265.0,113.3,72.2
2016,2,20,9,0,577.0,100.0,1.7,9.0,307.0,165.63,110.67
2016,2,20,9,15,623.5,97.5,1.6,9.0,346.0,214.45,151.45
2016,2,20,9,30,670.0,95.0,1.5,9.0,385.0,268.46,199.24
2016,2,20,9,45,678.5,103.5,1.4,9.5,419.5,324.47,249.73
2016,2,20,10,0,687.0,112.0,1.3,10.0,454.0,380.79,299.09
2016,2,20,10,15,775.0,103.5,1.15,10.0,513.0,458.05,362.79
2016,2,20,10,30,863.0,95.0,1.0,10.0,572.0,542.13,429.7
2016,2,20,10,45,777.0,120.5,0.9,10.5,564.5,569.32,450.99
2016,2,20,11,0,691.0,146.0,0.8,11.0,557.0,586.19,463.26
2016,2,20,11,15,611.5,179.5,0.65,11.0,551.5,604.16,475.19
2016,2,20,11,30,532.0,213.0,0.5,11.0,546.0,608.33,476.04
2016,2,20,11,45,463.0,241.5,0.4,11.0,535.0,612.7,477.22
2016,2,20,12,0,394.0,270.0,0.3,11.0,524.0,596.65,463.61
2016,2,20,12,15,429.5,260.5,0.3,11.0,538.0,650.92,503.4
2016,2,20,12,30,465.0,251.0,0.3,11.0,552.0,692.14,532.79
2016,2,20,12,45,388.5,269.5,0.35,11.5,520.0,645.18,498.01
2016,2,20,13,0,312.0,288.0,0.4,12.0,488.0,610.2,472.04
2016,2,20,13,15,370.0,267.5,0.55,12.0,500.5,653.32,507.32
2016,2,20,13,30,428.0,247.0,0.7,12.0,513.0,715.89,554.8
2016,2,20,13,45,317.0,259.5,0.85,12.0,453.0,613.16,480.94
2016,2,20,14,0,206.0,272.0,1.0,12.0,393.0,505.62,401.95
2016,2,20,14,15,304.0,241.5,1.1,12.0,411.0,592.19,471.78
2016,2,20,14,30,402.0,211.0,1.2,12.0,429.0,655.66,522.33
2016,2,20,14,45,620.5,146.5,1.35,12.0,458.5,825.52,649.6
2016,2,20,15,0,839.0,82.0,1.5,12.0,488.0,950.43,737.93
2016,2,20,15,15,818.0,79.0,1.55,12.0,448.0,917.62,716.07
2016,2,20,15,30,797.0,76.0,1.6,12.0,408.0,881.8,693.8
2016,2,20,15,45,774.0,71.0,1.7,12.0,364.5,838.87,666.47
2016,2,20,16,0,751.0,66.0,1.8,12.0,321.0,793.66,636.5
2016,2,20,16,15,708.0,61.0,1.8,11.5,273.5,729.04,590.99
2016,2,20,16,30,665.0,56.0,1.8,11.0,226.0,663.99,543.11
2016,2,20,16,45,601.0,49.5,1.85,10.5,178.5,588.19,484.44
2016,2,20,17,0,537.0,43.0,1.9,10.0,131.0,508.16,418.75
2016,2,20,17,15,421.5,33.0,1.9,9.5,88.0,390.07,317.12
2016,2,20,17,30,306.0,23.0,1.9,9.0,45.0,273.78,172.91
2016,2,20,17,45,153.0,11.5,1.95,9.0,22.5,106.28,0.0
2016,2,20,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,1.75,6.5,34.0,11.79,0.0
2016,2,21,7,30,407.0,29.0,1.7,7.0,68.0,24.07,14.72
2016,2,21,7,45,508.0,37.0,1.7,7.5,114.5,30.34,21.54
2016,2,21,8,0,609.0,45.0,1.7,8.0,161.0,39.87,30.57
2016,2,21,8,15,667.5,50.5,1.7,8.5,210.0,44.2,34.71
2016,2,21,8,30,726.0,56.0,1.7,9.0,259.0,53.25,42.97
2016,2,21,8,45,766.0,59.5,1.7,9.5,307.5,109.82,60.51
2016,2,21,9,0,806.0,63.0,1.7,10.0,356.0,171.32,104.69
2016,2,21,9,15,831.5,66.0,1.65,10.5,400.0,234.01,158.33
2016,2,21,9,30,857.0,69.0,1.6,11.0,444.0,299.17,216.77
2016,2,21,9,45,876.5,71.0,1.6,11.5,483.5,364.8,275.82
2016,2,21,10,0,896.0,73.0,1.6,12.0,523.0,429.51,332.81
2016,2,21,10,15,908.5,75.0,1.6,12.0,556.0,491.78,386.81
2016,2,21,10,30,921.0,77.0,1.6,12.0,589.0,553.66,438.66
2016,2,21,10,45,929.5,78.0,1.6,12.5,615.5,611.61,484.94
2016,2,21,11,0,938.0,79.0,1.6,13.0,642.0,668.15,528.46
2016,2,21,11,15,943.0,80.0,1.65,13.0,660.5,720.71,569.04
2016,2,21,11,30,948.0,81.0,1.7,13.0,679.0,771.01,606.13
2016,2,21,11,45,949.0,82.5,1.8,13.5,689.5,816.37,637.17
2016,2,21,12,0,950.0,84.0,1.9,14.0,700.0,858.73,665.88
2016,2,21,12,15,949.5,84.0,1.95,14.0,702.0,895.01,690.96
2016,2,21,12,30,949.0,84.0,2.0,14.0,704.0,927.83,713.68
2016,2,21,12,45,943.0,85.0,2.15,14.0,698.0,953.28,732.55
2016,2,21,13,0,937.0,86.0,2.3,14.0,692.0,974.78,748.92
2016,2,21,13,15,931.5,85.5,2.4,14.0,678.0,991.0,761.32
2016,2,21,13,30,926.0,85.0,2.5,14.0,664.0,1003.19,771.19
2016,2,21,13,45,917.5,84.0,2.65,14.0,642.0,1007.81,776.63
2016,2,21,14,0,909.0,83.0,2.8,14.0,620.0,1008.37,779.48
2016,2,21,14,15,897.0,81.5,2.85,13.5,591.5,1000.84,777.41
2016,2,21,14,30,885.0,80.0,2.9,13.0,563.0,989.4,772.82
2016,2,21,14,45,870.0,78.0,3.0,13.0,528.0,970.59,762.18
2016,2,21,15,0,855.0,76.0,3.1,13.0,493.0,959.2,756.82
2016,2,21,15,15,832.5,73.0,3.1,12.5,452.0,924.67,735.42
2016,2,21,15,30,810.0,70.0,3.1,12.0,411.0,887.17,711.68
2016,2,21,15,45,783.5,66.0,3.1,12.0,367.0,841.97,680.47
2016,2,21,16,0,757.0,62.0,3.1,12.0,323.0,794.67,646.93
2016,2,21,16,15,714.0,57.5,3.0,11.5,275.5,730.56,600.08
2016,2,21,16,30,671.0,53.0,2.9,11.0,228.0,666.11,551.12
2016,2,21,16,45,612.5,46.5,2.85,11.0,181.0,586.88,487.35
2016,2,21,17,0,554.0,40.0,2.8,11.0,134.0,509.61,421.97
2016,2,21,17,15,444.0,31.5,2.75,10.5,90.5,404.31,330.16
2016,2,21,17,30,334.0,23.0,2.7,10.0,47.0,294.87,198.36
2016,2,21,17,45,167.0,11.5,2.65,10.0,23.5,115.18,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,14.5,1.85,7.5,37.0,11.76,0.0
2016,2,22,7,30,448.0,29.0,1.8,8.0,74.0,26.27,16.78
2016,2,22,7,45,542.0,37.0,1.8,8.5,121.5,33.1,23.97
2016,2,22,8,0,636.0,45.0,1.8,9.0,169.0,39.92,30.53
2016,2,22,8,15,692.5,50.5,1.65,9.5,219.0,44.28,34.67
2016,2,22,8,30,749.0,56.0,1.5,10.0,269.0,54.18,43.66
2016,2,22,8,45,786.0,60.0,1.4,10.5,317.5,112.53,61.62
2016,2,22,9,0,823.0,64.0,1.3,11.0,366.0,175.44,106.82
2016,2,22,9,15,848.5,66.5,1.15,11.5,411.0,238.87,160.66
2016,2,22,9,30,874.0,69.0,1.0,12.0,456.0,306.71,220.52
2016,2,22,9,45,891.0,71.5,0.85,12.5,495.5,371.16,277.4
2016,2,22,10,0,908.0,74.0,0.7,13.0,535.0,436.3,332.85
2016,2,22,10,15,920.5,76.0,0.65,13.5,568.5,499.35,384.89
2016,2,22,10,30,933.0,78.0,0.6,14.0,602.0,561.98,434.29
2016,2,22,10,45,941.0,79.5,0.55,14.5,628.0,620.88,478.75
2016,2,22,11,0,949.0,81.0,0.5,15.0,654.0,678.3,520.19
2016,2,22,11,15,954.0,82.0,0.5,15.0,673.0,731.47,558.75
2016,2,22,11,30,959.0,83.0,0.5,15.0,692.0,782.36,593.73
2016,2,22,11,45,961.0,83.5,0.5,15.5,703.0,827.93,622.07
2016,2,22,12,0,963.0,84.0,0.5,16.0,714.0,870.51,648.06
2016,2,22,12,15,964.0,84.0,0.55,16.0,717.0,908.53,673.07
2016,2,22,12,30,965.0,84.0,0.6,16.0,720.0,943.13,695.88
2016,2,22,12,45,960.0,85.5,0.65,16.0,714.0,970.51,714.14
2016,2,22,13,0,955.0,87.0,0.7,16.0,708.0,993.95,730.08
2016,2,22,13,15,951.0,86.5,0.75,16.0,695.0,1011.97,742.76
2016,2,22,13,30,947.0,86.0,0.8,16.0,682.0,1025.93,753.13
2016,2,22,13,45,937.0,86.0,0.85,16.0,660.0,1030.59,757.82
2016,2,22,14,0,927.0,86.0,0.9,16.0,638.0,1031.08,760.18
2016,2,22,14,15,917.0,84.5,0.9,16.0,609.5,1025.63,757.87
2016,2,22,14,30,907.0,83.0,0.9,16.0,581.0,1016.17,753.24
2016,2,22,14,45,775.5,102.5,0.95,16.0,510.0,920.37,693.24
2016,2,22,15,0,644.0,122.0,1.0,16.0,439.0,818.56,628.1
2016,2,22,15,15,738.0,98.5,1.0,15.5,434.0,873.7,669.96
