Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,30,832.0,75.0,1.0,15.0,429.0,915.55,700.46
2016,2,22,15,45,801.0,72.0,1.05,15.0,383.0,866.9,669.18
2016,2,22,16,0,770.0,69.0,1.1,15.0,337.0,816.16,636.66
2016,2,22,16,15,727.5,64.0,1.15,14.5,288.5,751.17,593.68
2016,2,22,16,30,685.0,59.0,1.2,14.0,240.0,685.61,548.06
2016,2,22,16,45,616.0,53.0,1.3,13.5,190.5,605.79,489.22
2016,2,22,17,0,547.0,47.0,1.4,13.0,141.0,521.46,422.93
2016,2,22,17,15,432.0,37.0,1.4,12.5,96.0,402.7,324.14
2016,2,22,17,30,317.0,27.0,1.4,12.0,51.0,289.47,200.74
2016,2,22,17,45,158.5,13.5,1.45,12.0,25.5,111.59,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,1.0,10.0,38.0,12.98,0.0
2016,2,23,7,30,424.0,32.0,1.0,10.0,76.0,26.55,17.11
2016,2,23,7,45,523.0,40.0,1.0,10.5,124.0,32.75,23.54
2016,2,23,8,0,622.0,48.0,1.0,11.0,172.0,42.45,32.6
2016,2,23,8,15,679.5,53.5,1.05,11.5,222.5,46.71,36.59
2016,2,23,8,30,737.0,59.0,1.1,12.0,273.0,57.17,45.99
2016,2,23,8,45,777.5,62.5,1.2,12.5,322.0,114.71,63.07
2016,2,23,9,0,818.0,66.0,1.3,13.0,371.0,177.27,107.7
2016,2,23,9,15,843.5,69.5,1.25,13.0,416.0,241.38,162.13
2016,2,23,9,30,869.0,73.0,1.2,13.0,461.0,307.98,221.31
2016,2,23,9,45,887.0,75.0,1.2,13.5,501.0,374.06,279.88
2016,2,23,10,0,905.0,77.0,1.2,14.0,541.0,439.05,336.13
2016,2,23,10,15,917.5,79.0,1.2,14.5,574.5,502.03,388.95
2016,2,23,10,30,930.0,81.0,1.2,15.0,608.0,564.61,439.36
2016,2,23,10,45,935.5,83.5,1.2,15.5,634.0,623.01,484.72
2016,2,23,11,0,941.0,86.0,1.2,16.0,660.0,679.72,527.11
2016,2,23,11,15,946.5,87.0,1.2,16.0,679.0,732.96,566.62
2016,2,23,11,30,952.0,88.0,1.2,16.0,698.0,783.98,602.69
2016,2,23,11,45,952.5,89.5,1.2,16.0,708.0,829.28,632.81
2016,2,23,12,0,953.0,91.0,1.2,16.0,718.0,871.53,660.61
2016,2,23,12,15,953.0,91.0,1.15,16.0,721.0,908.49,683.89
2016,2,23,12,30,953.0,91.0,1.1,16.0,724.0,942.0,704.69
2016,2,23,12,45,940.5,95.5,1.1,16.5,716.0,965.77,718.59
2016,2,23,13,0,928.0,100.0,1.1,17.0,708.0,985.31,729.89
2016,2,23,13,15,720.0,162.0,1.05,17.0,628.5,898.04,671.98
2016,2,23,13,30,512.0,224.0,1.0,17.0,549.0,773.29,586.69
2016,2,23,13,45,704.5,161.0,0.95,17.0,592.5,910.64,682.9
2016,2,23,14,0,897.0,98.0,0.9,17.0,636.0,1028.98,757.65
2016,2,23,14,15,885.5,96.0,0.9,17.0,607.0,1021.49,752.2
2016,2,23,14,30,874.0,94.0,0.9,17.0,578.0,1009.97,746.28
2016,2,23,14,45,667.0,134.5,0.9,17.0,491.0,860.35,649.64
2016,2,23,15,0,460.0,175.0,0.9,17.0,404.0,693.24,536.54
2016,2,23,15,15,496.0,152.0,0.9,16.5,380.5,696.86,544.61
2016,2,23,15,30,532.0,129.0,0.9,16.0,357.0,696.24,546.48
2016,2,23,15,45,486.5,125.5,0.9,15.5,317.5,640.88,508.7
2016,2,23,16,0,441.0,122.0,0.9,15.0,278.0,585.58,470.2
2016,2,23,16,15,523.5,96.0,0.9,14.0,255.0,613.5,494.13
2016,2,23,16,30,606.0,70.0,0.9,13.0,232.0,641.17,515.85
2016,2,23,16,45,523.0,63.0,0.95,12.5,183.0,543.44,441.72
2016,2,23,17,0,440.0,56.0,1.0,12.0,134.0,449.25,367.41
2016,2,23,17,15,328.5,43.0,1.0,11.5,91.0,333.6,270.47
2016,2,23,17,30,217.0,30.0,1.0,11.0,48.0,227.29,163.01
2016,2,23,17,45,108.5,15.0,1.0,11.0,24.0,81.35,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,172.5,17.5,0.75,11.0,36.0,14.13,1.26
2016,2,24,7,30,345.0,35.0,0.7,11.0,72.0,28.84,19.19
2016,2,24,7,45,443.0,44.0,0.65,11.5,117.5,35.68,26.1
2016,2,24,8,0,541.0,53.0,0.6,12.0,163.0,42.5,32.56
2016,2,24,8,15,599.0,59.5,0.6,12.0,211.0,46.99,36.81
2016,2,24,8,30,657.0,66.0,0.6,12.0,259.0,57.87,46.64
2016,2,24,8,45,701.0,69.5,0.6,12.5,306.5,111.23,62.75
2016,2,24,9,0,745.0,73.0,0.6,13.0,354.0,173.38,107.36
2016,2,24,9,15,772.0,76.5,0.55,13.5,397.0,233.3,157.34
2016,2,24,9,30,799.0,80.0,0.5,14.0,440.0,295.99,211.67
2016,2,24,9,45,819.5,82.0,0.45,14.5,479.0,357.57,264.98
2016,2,24,10,0,840.0,84.0,0.4,15.0,518.0,420.45,317.73
2016,2,24,10,15,663.5,144.5,0.35,15.0,500.5,447.36,343.24
2016,2,24,10,30,487.0,205.0,0.3,15.0,483.0,448.87,346.88
2016,2,24,10,45,557.5,190.0,0.3,15.0,522.0,507.94,392.71
2016,2,24,11,0,628.0,175.0,0.3,15.0,561.0,577.49,444.5
2016,2,24,11,15,764.5,133.5,0.25,15.0,617.0,665.43,508.28
2016,2,24,11,30,901.0,92.0,0.2,15.0,673.0,752.85,569.43
2016,2,24,11,45,624.0,192.0,0.2,15.5,598.0,694.55,523.93
2016,2,24,12,0,347.0,292.0,0.2,16.0,523.0,582.46,441.27
2016,2,24,12,15,368.0,288.5,0.2,16.0,533.5,614.68,466.13
2016,2,24,12,30,389.0,285.0,0.2,16.0,544.0,646.77,488.78
2016,2,24,12,45,385.5,283.0,0.2,16.0,538.5,658.0,496.46
2016,2,24,13,0,382.0,281.0,0.2,16.0,533.0,667.38,503.16
2016,2,24,13,15,466.0,246.5,0.25,16.0,548.0,741.19,556.49
2016,2,24,13,30,550.0,212.0,0.3,16.0,563.0,797.25,596.73
2016,2,24,13,45,521.0,215.0,0.35,16.0,539.5,783.37,587.64
2016,2,24,14,0,492.0,218.0,0.4,16.0,516.0,766.41,577.55
2016,2,24,14,15,668.5,154.5,0.45,16.0,539.5,883.67,660.0
2016,2,24,14,30,845.0,91.0,0.5,16.0,563.0,978.49,721.86
2016,2,24,14,45,827.5,89.5,0.6,16.0,528.5,957.83,710.7
2016,2,24,15,0,810.0,88.0,0.7,16.0,494.0,933.67,699.03
2016,2,24,15,15,788.5,85.0,0.75,15.5,454.0,900.45,681.37
2016,2,24,15,30,767.0,82.0,0.8,15.0,414.0,864.33,661.41
2016,2,24,15,45,737.5,77.5,0.9,15.0,370.0,816.29,632.24
2016,2,24,16,0,708.0,73.0,1.0,15.0,326.0,772.77,605.19
2016,2,24,16,15,665.0,68.0,1.05,14.5,279.0,709.42,562.9
2016,2,24,16,30,622.0,63.0,1.1,14.0,232.0,646.05,518.59
2016,2,24,16,45,559.5,55.5,1.2,13.5,185.0,564.05,457.87
2016,2,24,17,0,497.0,48.0,1.3,13.0,138.0,484.76,395.44
2016,2,24,17,15,390.0,38.0,1.35,12.5,95.0,373.63,303.23
2016,2,24,17,30,283.0,28.0,1.4,12.0,52.0,271.78,200.31
2016,2,24,17,45,141.5,14.0,1.5,12.0,26.0,101.39,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,156.5,19.5,0.75,10.5,37.5,15.2,3.4
2016,2,25,7,30,313.0,39.0,0.7,11.0,75.0,32.17,22.22
2016,2,25,7,45,404.5,50.0,0.7,11.5,119.5,40.54,30.46
2016,2,25,8,0,496.0,61.0,0.7,12.0,164.0,48.78,38.19
2016,2,25,8,15,555.5,68.5,0.7,12.0,211.5,53.78,42.9
2016,2,25,8,30,615.0,76.0,0.7,12.0,259.0,65.56,46.06
2016,2,25,8,45,636.0,79.5,0.7,12.5,296.5,114.47,67.78
2016,2,25,9,0,657.0,83.0,0.7,13.0,334.0,165.92,105.12
2016,2,25,9,15,516.0,128.0,0.65,13.5,339.0,216.56,154.17
2016,2,25,9,30,375.0,173.0,0.6,14.0,344.0,248.9,187.78
2016,2,25,9,45,342.5,196.0,0.6,14.5,362.5,284.7,219.25
2016,2,25,10,0,310.0,219.0,0.6,15.0,381.0,316.79,246.51
2016,2,25,10,15,318.0,233.0,0.6,15.5,408.0,356.09,277.84
2016,2,25,10,30,326.0,247.0,0.6,16.0,435.0,396.1,308.81
2016,2,25,10,45,599.5,172.5,0.65,16.5,537.0,521.34,404.2
2016,2,25,11,0,873.0,98.0,0.7,17.0,639.0,655.5,503.29
2016,2,25,11,15,879.0,99.5,0.7,17.0,657.5,707.48,540.07
2016,2,25,11,30,885.0,101.0,0.7,17.0,676.0,751.82,571.51
2016,2,25,11,45,889.0,101.0,0.7,17.0,687.0,795.57,600.23
2016,2,25,12,0,893.0,101.0,0.7,17.0,698.0,836.7,626.89
2016,2,25,12,15,670.5,185.0,0.65,17.0,634.0,786.23,590.8
2016,2,25,12,30,448.0,269.0,0.6,17.0,570.0,697.83,526.09
2016,2,25,12,45,507.5,243.5,0.6,17.5,582.5,744.31,560.02
2016,2,25,13,0,567.0,218.0,0.6,18.0,595.0,790.33,591.42
2016,2,25,13,15,724.0,159.5,0.6,17.5,631.0,901.0,666.8
2016,2,25,13,30,881.0,101.0,0.6,17.0,667.0,994.98,727.25
2016,2,25,13,45,868.0,102.0,0.65,17.0,645.5,997.46,729.21
2016,2,25,14,0,855.0,103.0,0.7,17.0,624.0,995.86,730.26
2016,2,25,14,15,664.0,153.5,0.75,16.5,547.5,878.9,657.75
2016,2,25,14,30,473.0,204.0,0.8,16.0,471.0,740.97,567.08
2016,2,25,14,45,558.0,165.5,0.85,16.0,461.5,780.62,600.13
2016,2,25,15,0,643.0,127.0,0.9,16.0,452.0,825.61,632.68
2016,2,25,15,15,547.0,138.0,0.9,15.5,399.0,729.31,567.68
2016,2,25,15,30,451.0,149.0,0.9,15.0,346.0,644.91,510.09
2016,2,25,15,45,352.5,145.5,0.95,15.0,290.0,520.44,419.28
2016,2,25,16,0,254.0,142.0,1.0,15.0,234.0,422.57,344.44
2016,2,25,16,15,231.5,125.5,1.05,14.5,200.5,377.93,311.21
2016,2,25,16,30,209.0,109.0,1.1,14.0,167.0,333.81,276.66
2016,2,25,16,45,346.5,80.5,1.15,13.5,154.5,419.36,347.42
2016,2,25,17,0,484.0,52.0,1.2,13.0,142.0,479.73,392.68
2016,2,25,17,15,380.5,41.0,1.2,13.0,98.5,370.17,300.04
2016,2,25,17,30,277.0,30.0,1.2,13.0,55.0,269.45,201.58
2016,2,25,17,45,138.5,15.0,1.3,13.0,27.5,129.34,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,10.0,9.0,7.68,0.0
2016,2,26,7,15,91.0,26.0,1.25,10.0,37.0,20.39,8.03
2016,2,26,7,30,182.0,43.0,1.2,10.0,65.0,32.8,22.99
2016,2,26,7,45,230.0,61.0,1.15,10.5,101.5,45.85,35.35
2016,2,26,8,0,278.0,79.0,1.1,11.0,138.0,58.51,47.07
2016,2,26,8,15,310.0,95.5,1.1,11.0,177.0,69.6,57.24
2016,2,26,8,30,342.0,112.0,1.1,11.0,216.0,85.15,64.92
2016,2,26,8,45,376.5,122.5,1.1,11.5,254.0,123.68,85.74
2016,2,26,9,0,411.0,133.0,1.1,12.0,292.0,166.7,117.3
2016,2,26,9,15,313.0,166.0,1.1,12.0,295.5,201.71,151.48
2016,2,26,9,30,215.0,199.0,1.1,12.0,299.0,223.18,174.21
2016,2,26,9,45,190.5,219.0,1.15,12.5,313.0,248.67,196.6
2016,2,26,10,0,166.0,239.0,1.2,13.0,327.0,271.46,215.95
2016,2,26,10,15,261.5,241.0,1.2,13.0,389.0,337.13,268.2
2016,2,26,10,30,357.0,243.0,1.2,13.0,451.0,408.8,324.82
2016,2,26,10,45,462.0,221.0,1.25,13.5,502.0,482.45,382.13
2016,2,26,11,0,567.0,199.0,1.3,14.0,553.0,558.08,440.2
2016,2,26,11,15,531.5,219.5,1.3,14.0,559.0,587.14,461.65
2016,2,26,11,30,496.0,240.0,1.3,14.0,565.0,611.68,479.5
2016,2,26,11,45,537.5,229.0,1.35,14.0,586.5,660.42,516.49
2016,2,26,12,0,579.0,218.0,1.4,14.0,608.0,710.1,553.49
2016,2,26,12,15,726.0,161.0,1.45,14.0,651.5,809.39,626.57
2016,2,26,12,30,873.0,104.0,1.5,14.0,695.0,890.35,681.86
2016,2,26,12,45,871.5,102.5,1.55,14.0,689.5,915.11,698.49
2016,2,26,13,0,870.0,101.0,1.6,14.0,684.0,936.33,713.51
2016,2,26,13,15,579.5,198.5,1.65,13.5,583.5,797.82,619.58
2016,2,26,13,30,289.0,296.0,1.7,13.0,483.0,619.25,486.93
2016,2,26,13,45,240.5,292.5,1.75,13.0,445.0,555.26,441.15
2016,2,26,14,0,192.0,289.0,1.8,13.0,407.0,510.1,407.18
2016,2,26,14,15,96.0,189.5,1.85,12.5,248.5,300.83,244.75
2016,2,26,14,30,0.0,90.0,1.9,12.0,90.0,74.84,57.67
2016,2,26,14,45,0.0,61.0,1.95,12.0,61.0,50.59,37.55
2016,2,26,15,0,0.0,32.0,2.0,12.0,32.0,26.46,17.07
2016,2,26,15,15,0.0,64.0,1.95,11.5,64.0,53.05,39.98
2016,2,26,15,30,0.0,96.0,1.9,11.0,96.0,81.72,64.66
2016,2,26,15,45,0.0,54.0,1.85,11.0,54.0,44.69,33.05
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,9.88,2.95
2016,2,26,16,15,0.0,10.5,1.7,11.0,10.5,8.64,1.89
2016,2,26,16,30,0.0,9.0,1.6,11.0,9.0,7.4,0.81
2016,2,26,16,45,0.0,7.0,1.55,11.0,7.0,5.75,0.0
2016,2,26,17,0,0.0,5.0,1.5,11.0,5.0,4.1,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.5,3.5,2.87,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.64,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.82,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,1.75,8.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,1.7,9.0,15.0,12.8,0.0
2016,2,27,7,15,219.0,25.0,1.7,9.0,52.0,20.55,9.32
2016,2,27,7,30,438.0,35.0,1.7,9.0,89.0,28.77,19.67
2016,2,27,7,45,520.0,43.0,1.7,9.5,136.0,34.86,25.71
2016,2,27,8,0,602.0,51.0,1.7,10.0,183.0,40.9,31.45
2016,2,27,8,15,417.5,86.5,1.65,10.0,188.5,63.98,52.46
2016,2,27,8,30,233.0,122.0,1.6,10.0,194.0,91.69,71.58
2016,2,27,8,45,246.0,139.5,1.6,10.5,226.5,125.67,92.81
2016,2,27,9,0,259.0,157.0,1.6,11.0,259.0,161.65,120.5
2016,2,27,9,15,320.0,167.0,1.55,11.5,306.5,204.3,153.93
2016,2,27,9,30,381.0,177.0,1.5,12.0,354.0,254.5,194.9
2016,2,27,9,45,625.0,128.0,1.5,12.5,447.5,332.65,255.04
2016,2,27,10,0,869.0,79.0,1.5,13.0,541.0,431.18,333.36
2016,2,27,10,15,882.0,80.5,1.45,13.0,574.0,492.02,385.11
2016,2,27,10,30,895.0,82.0,1.4,13.0,607.0,552.53,434.97
2016,2,27,10,45,907.5,82.0,1.35,13.5,634.0,610.7,480.39
2016,2,27,11,0,920.0,82.0,1.3,14.0,661.0,667.88,523.27
2016,2,27,11,15,718.5,157.5,1.25,14.0,618.0,661.03,516.45
2016,2,27,11,30,517.0,233.0,1.2,14.0,575.0,620.76,484.83
2016,2,27,11,45,501.5,243.5,1.2,14.5,579.5,647.48,503.94
2016,2,27,12,0,486.0,254.0,1.2,15.0,584.0,671.4,519.93
2016,2,27,12,15,403.0,282.0,1.2,15.0,556.0,637.95,494.62
2016,2,27,12,30,320.0,310.0,1.2,15.0,528.0,613.37,475.48
2016,2,27,12,45,278.0,315.5,1.2,15.0,504.0,596.24,462.69
2016,2,27,13,0,236.0,321.0,1.2,15.0,480.0,556.69,433.69
2016,2,27,13,15,259.0,310.5,1.2,15.0,482.0,596.72,464.03
2016,2,27,13,30,282.0,300.0,1.2,15.0,484.0,616.93,479.52
2016,2,27,13,45,428.5,246.5,1.25,15.5,516.5,728.49,563.08
2016,2,27,14,0,575.0,193.0,1.3,16.0,549.0,821.57,630.94
2016,2,27,14,15,715.5,143.5,1.3,15.5,566.0,920.31,699.3
2016,2,27,14,30,856.0,94.0,1.3,15.0,583.0,996.18,751.15
2016,2,27,14,45,850.5,88.0,1.35,15.0,550.0,981.51,742.74
2016,2,27,15,0,845.0,82.0,1.4,15.0,517.0,962.97,733.04
2016,2,27,15,15,639.5,119.0,1.45,14.5,433.5,807.19,629.8
2016,2,27,15,30,434.0,156.0,1.5,14.0,350.0,637.58,510.62
2016,2,27,15,45,598.0,111.5,1.55,14.0,349.0,736.87,588.36
2016,2,27,16,0,762.0,67.0,1.6,14.0,348.0,809.66,641.69
2016,2,27,16,15,722.5,62.5,1.6,13.5,300.0,747.86,598.32
2016,2,27,16,30,683.0,58.0,1.6,13.0,252.0,685.48,554.13
2016,2,27,16,45,620.0,52.5,1.65,13.0,203.0,609.4,496.57
2016,2,27,17,0,557.0,47.0,1.7,13.0,154.0,530.01,433.27
2016,2,27,17,15,456.0,38.5,1.75,12.5,108.5,422.3,344.54
2016,2,27,17,30,355.0,30.0,1.8,12.0,63.0,322.75,250.25
2016,2,27,17,45,177.5,15.0,1.85,11.5,31.5,156.65,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,0.95,8.5,3.5,0.0,0.0
2016,2,28,7,0,0.0,7.0,0.9,9.0,7.0,5.97,0.0
2016,2,28,7,15,1.0,25.0,0.85,9.0,25.0,20.35,10.02
2016,2,28,7,30,2.0,43.0,0.8,9.0,43.0,34.34,24.71
2016,2,28,7,45,13.5,63.0,0.8,9.5,66.0,49.62,39.01
2016,2,28,8,0,25.0,83.0,0.8,10.0,89.0,63.46,51.78
2016,2,28,8,15,33.5,103.5,0.8,10.0,113.0,78.03,65.05
2016,2,28,8,30,42.0,124.0,0.8,10.0,137.0,93.54,74.9
2016,2,28,8,45,49.0,142.5,0.85,10.5,160.5,113.42,90.0
2016,2,28,9,0,56.0,161.0,0.9,11.0,184.0,134.53,106.72
2016,2,28,9,15,35.5,166.5,0.95,11.0,182.0,141.28,113.12
2016,2,28,9,30,15.0,172.0,1.0,11.0,180.0,144.29,116.28
2016,2,28,9,45,50.5,205.0,1.05,11.5,232.5,186.88,150.23
2016,2,28,10,0,86.0,238.0,1.1,12.0,285.0,234.44,188.04
2016,2,28,10,15,107.0,256.5,1.1,12.0,318.0,268.3,215.13
2016,2,28,10,30,128.0,275.0,1.1,12.0,351.0,311.31,249.32
2016,2,28,10,45,134.5,288.0,1.15,12.5,371.0,338.56,270.37
2016,2,28,11,0,141.0,301.0,1.2,13.0,391.0,366.54,291.79
2016,2,28,11,15,277.5,288.0,1.25,13.0,470.5,469.53,372.88
2016,2,28,11,30,414.0,275.0,1.3,13.0,550.0,574.62,453.45
2016,2,28,11,45,268.0,301.5,1.4,13.0,481.0,512.15,404.43
2016,2,28,12,0,122.0,328.0,1.5,13.0,412.0,422.74,334.64
2016,2,28,12,15,178.0,328.5,1.6,13.0,451.0,480.12,380.77
2016,2,28,12,30,234.0,329.0,1.7,13.0,490.0,540.74,427.93
2016,2,28,12,45,163.5,324.0,1.8,13.5,436.5,483.05,382.35
2016,2,28,13,0,93.0,319.0,1.9,14.0,383.0,401.63,318.73
2016,2,28,13,15,215.0,304.5,1.95,14.0,447.5,527.63,419.23
2016,2,28,13,30,337.0,290.0,2.0,14.0,512.0,658.85,519.28
2016,2,28,13,45,317.5,284.5,2.1,14.0,488.0,642.59,507.13
2016,2,28,14,0,298.0,279.0,2.2,14.0,464.0,624.38,494.7
2016,2,28,14,15,318.0,261.5,2.25,13.5,451.0,629.5,501.53
2016,2,28,14,30,338.0,244.0,2.3,13.0,438.0,632.78,506.93
2016,2,28,14,45,392.0,216.0,2.35,13.0,428.5,654.75,526.59
2016,2,28,15,0,446.0,188.0,2.4,13.0,419.0,696.13,560.06
2016,2,28,15,15,532.0,151.0,2.45,13.0,405.5,731.96,589.93
2016,2,28,15,30,618.0,114.0,2.5,13.0,392.0,771.45,620.71
2016,2,28,15,45,468.5,127.0,2.55,13.0,325.5,626.73,513.28
2016,2,28,16,0,319.0,140.0,2.6,13.0,259.0,477.61,396.83
2016,2,28,16,15,291.5,126.0,2.55,12.5,223.5,429.89,360.32
2016,2,28,16,30,264.0,112.0,2.5,12.0,188.0,382.99,322.7
2016,2,28,16,45,417.5,81.0,2.5,11.5,175.0,476.93,401.43
2016,2,28,17,0,571.0,50.0,2.5,11.0,162.0,544.87,452.71
2016,2,28,17,15,470.5,41.0,2.55,10.5,115.0,435.98,360.63
2016,2,28,17,30,370.0,32.0,2.6,10.0,68.0,334.95,265.32
2016,2,28,17,45,185.0,16.0,2.65,9.5,34.0,164.1,8.03
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,80.5,7.0,1.65,9.5,10.0,5.97,0.0
2016,2,29,7,0,161.0,14.0,1.6,10.0,20.0,11.95,0.0
2016,2,29,7,15,305.5,26.0,1.55,10.5,59.0,21.29,11.72
2016,2,29,7,30,450.0,38.0,1.5,11.0,98.0,31.06,21.77
2016,2,29,7,45,534.5,45.5,1.5,11.5,146.0,36.69,27.26
2016,2,29,8,0,619.0,53.0,1.5,12.0,194.0,42.32,32.53
2016,2,29,8,15,669.5,58.5,1.5,12.5,243.5,50.2,39.64
2016,2,29,8,30,720.0,64.0,1.5,13.0,293.0,66.33,42.59
2016,2,29,8,45,748.0,69.5,1.5,13.5,340.0,123.98,70.23
2016,2,29,9,0,776.0,75.0,1.5,14.0,387.0,185.1,115.45
2016,2,29,9,15,799.5,78.5,1.4,14.5,430.5,246.69,167.72
2016,2,29,9,30,823.0,82.0,1.3,15.0,474.0,310.56,223.79
2016,2,29,9,45,839.5,84.5,1.25,15.5,512.5,373.1,278.64
2016,2,29,10,0,856.0,87.0,1.2,16.0,551.0,436.41,332.53
2016,2,29,10,15,868.0,89.0,1.1,16.0,583.5,497.65,383.3
2016,2,29,10,30,880.0,91.0,1.0,16.0,616.0,557.06,430.65
2016,2,29,10,45,898.0,88.0,0.95,16.5,643.5,615.0,474.6
2016,2,29,11,0,916.0,85.0,0.9,17.0,671.0,672.39,516.38
2016,2,29,11,15,921.0,86.0,0.85,17.0,689.0,724.14,553.49
2016,2,29,11,30,926.0,87.0,0.8,17.0,707.0,773.67,586.72
2016,2,29,11,45,933.0,85.5,0.75,17.5,718.5,819.66,614.79
2016,2,29,12,0,940.0,84.0,0.7,18.0,730.0,863.05,640.58
2016,2,29,12,15,646.5,195.5,0.7,18.0,641.0,780.62,583.94
2016,2,29,12,30,353.0,307.0,0.7,18.0,552.0,639.4,482.36
2016,2,29,12,45,483.0,259.0,0.7,18.0,591.0,740.57,557.12
2016,2,29,13,0,613.0,211.0,0.7,18.0,630.0,835.64,623.14
2016,2,29,13,15,553.5,227.0,0.7,18.0,600.0,806.69,602.0
2016,2,29,13,30,494.0,243.0,0.7,18.0,570.0,779.85,583.67
2016,2,29,13,45,677.5,173.5,0.7,18.0,607.0,903.7,669.64
2016,2,29,14,0,861.0,104.0,0.7,18.0,644.0,1008.12,735.65
2016,2,29,14,15,728.5,137.0,0.7,18.0,580.0,927.83,683.78
2016,2,29,14,30,596.0,170.0,0.7,18.0,516.0,834.73,625.01
2016,2,29,14,45,698.0,134.0,0.7,18.0,516.0,895.37,667.84
2016,2,29,15,0,800.0,98.0,0.7,18.0,516.0,940.96,698.23
2016,2,29,15,15,618.0,128.5,0.65,17.5,436.5,798.93,605.18
2016,2,29,15,30,436.0,159.0,0.6,17.0,357.0,643.41,499.52
2016,2,29,15,45,397.0,147.5,0.6,16.5,314.0,585.61,461.53
2016,2,29,16,0,358.0,136.0,0.6,16.0,271.0,527.8,421.0
2016,2,29,16,15,325.0,123.5,0.6,15.5,233.5,454.96,368.23
2016,2,29,16,30,292.0,111.0,0.6,15.0,196.0,404.08,330.03
2016,2,29,16,45,262.0,93.0,0.6,14.5,158.5,348.9,286.86
2016,2,29,17,0,232.0,75.0,0.6,14.0,121.0,294.95,242.8
2016,2,29,17,15,182.0,56.5,0.6,13.5,86.0,227.04,185.18
2016,2,29,17,30,132.0,38.0,0.6,13.0,51.0,162.38,127.04
2016,2,29,17,45,66.0,19.0,0.6,13.0,25.5,78.77,24.58
2016,2,29,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,8.54,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,15.97,0.0
2016,3,1,7,15,170.0,32.0,0.9,10.5,55.5,24.65,14.88
2016,3,1,7,30,340.0,44.0,0.9,11.0,91.0,35.67,25.93
2016,3,1,7,45,405.0,56.0,0.9,11.5,134.5,44.64,34.42
2016,3,1,8,0,470.0,68.0,0.9,12.0,178.0,53.35,42.45
2016,3,1,8,15,510.0,78.5,1.0,12.5,222.5,60.4,48.77
2016,3,1,8,30,550.0,89.0,1.1,13.0,267.0,77.9,53.99
2016,3,1,8,45,595.5,91.5,1.2,13.5,310.5,124.46,76.41
2016,3,1,9,0,641.0,94.0,1.3,14.0,354.0,176.83,114.5
2016,3,1,9,15,739.0,86.0,1.4,14.0,417.5,240.8,165.72
2016,3,1,9,30,837.0,78.0,1.5,14.0,481.0,312.12,225.9
2016,3,1,9,45,624.0,144.5,1.6,14.0,458.5,349.33,266.68
2016,3,1,10,0,411.0,211.0,1.7,14.0,436.0,357.37,280.21
2016,3,1,10,15,661.5,144.5,1.7,14.0,531.5,452.02,355.39
2016,3,1,10,30,912.0,78.0,1.7,14.0,627.0,562.8,442.89
2016,3,1,10,45,617.5,182.0,1.75,14.0,560.5,544.66,430.06
2016,3,1,11,0,323.0,286.0,1.8,14.0,494.0,477.01,377.65
2016,3,1,11,15,228.5,305.5,1.75,14.0,454.5,442.04,350.66
2016,3,1,11,30,134.0,325.0,1.7,14.0,415.0,407.32,322.54
2016,3,1,11,45,69.0,255.5,1.7,14.0,302.0,286.29,228.14
2016,3,1,12,0,4.0,186.0,1.7,14.0,189.0,162.16,127.96
2016,3,1,12,15,10.5,218.0,1.7,14.0,225.5,197.52,156.94
2016,3,1,12,30,17.0,250.0,1.7,14.0,262.0,234.44,186.49
2016,3,1,12,45,9.0,209.5,1.7,14.0,216.0,190.39,151.02
2016,3,1,13,0,1.0,169.0,1.7,14.0,170.0,146.14,115.18
2016,3,1,13,15,0.5,166.0,1.75,14.0,167.0,143.34,113.08
2016,3,1,13,30,0.0,163.0,1.8,14.0,164.0,140.52,110.88
2016,3,1,13,45,0.0,162.5,1.85,14.0,163.0,140.54,111.05
2016,3,1,14,0,0.0,162.0,1.9,14.0,162.0,140.66,111.31
2016,3,1,14,15,13.0,194.5,1.9,13.5,202.5,186.47,149.69
2016,3,1,14,30,26.0,227.0,1.9,13.0,243.0,235.16,190.09
2016,3,1,14,45,20.5,209.0,1.9,13.0,221.0,212.89,172.1
2016,3,1,15,0,15.0,191.0,1.9,13.0,199.0,190.54,154.14
2016,3,1,15,15,13.5,177.5,1.85,13.0,184.5,177.03,143.45
2016,3,1,15,30,12.0,164.0,1.8,13.0,170.0,163.59,132.71
2016,3,1,15,45,6.0,127.5,1.75,13.0,130.5,120.41,96.89
2016,3,1,16,0,0.0,91.0,1.7,13.0,91.0,78.3,61.42
2016,3,1,16,15,0.0,78.5,1.6,12.5,78.5,66.96,52.05
2016,3,1,16,30,0.0,66.0,1.5,12.0,66.0,55.59,42.46
2016,3,1,16,45,277.0,57.5,1.45,12.0,113.5,326.94,278.05
2016,3,1,17,0,554.0,49.0,1.4,12.0,161.0,530.36,437.37
2016,3,1,17,15,460.0,40.5,1.3,12.0,116.0,427.4,349.8
2016,3,1,17,30,366.0,32.0,1.2,12.0,71.0,331.95,264.07
2016,3,1,17,45,183.0,16.0,1.1,12.0,35.5,166.19,74.54
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,6,45,107.5,8.0,1.2,11.5,13.0,6.83,0.0
2016,3,2,7,0,215.0,16.0,1.2,12.0,26.0,13.08,0.0
2016,3,2,7,15,350.0,26.5,1.2,12.0,66.0,21.65,12.54
2016,3,2,7,30,485.0,37.0,1.2,12.0,106.0,30.14,21.02
2016,3,2,7,45,563.0,43.5,1.3,12.5,154.5,38.13,28.51
2016,3,2,8,0,641.0,50.0,1.4,13.0,203.0,43.43,33.42
2016,3,2,8,15,387.0,93.0,1.4,13.0,191.5,67.84,55.32
2016,3,2,8,30,133.0,136.0,1.4,13.0,180.0,102.2,79.95
2016,3,2,8,45,138.5,156.0,1.4,13.5,208.0,130.02,99.19
2016,3,2,9,0,144.0,176.0,1.4,14.0,236.0,158.99,121.79
2016,3,2,9,15,163.5,195.5,1.4,14.0,270.5,191.85,148.28
2016,3,2,9,30,183.0,215.0,1.4,14.0,305.0,227.55,177.56
2016,3,2,9,45,143.0,232.5,1.45,14.5,306.0,243.59,192.11
2016,3,2,10,0,103.0,250.0,1.5,15.0,307.0,251.21,199.06
2016,3,2,10,15,234.0,252.0,1.55,15.0,391.5,329.17,260.6
2016,3,2,10,30,365.0,254.0,1.6,15.0,476.0,424.34,335.16
2016,3,2,10,45,362.5,267.0,1.65,15.0,495.0,460.14,363.23
2016,3,2,11,0,360.0,280.0,1.7,15.0,514.0,495.15,390.49
2016,3,2,11,15,337.5,294.5,1.7,15.0,518.5,517.05,406.96
2016,3,2,11,30,315.0,309.0,1.7,15.0,523.0,536.25,421.1
2016,3,2,11,45,161.5,261.0,1.75,15.0,371.0,376.27,298.66
2016,3,2,12,0,8.0,213.0,1.8,15.0,219.0,189.71,149.4
2016,3,2,12,15,107.5,277.0,1.8,15.0,352.5,366.07,291.54
2016,3,2,12,30,207.0,341.0,1.8,15.0,486.0,528.85,415.9
2016,3,2,12,45,126.5,320.5,1.85,15.0,409.0,444.21,349.79
2016,3,2,13,0,46.0,300.0,1.9,15.0,332.0,334.8,264.5
2016,3,2,13,15,44.0,295.5,1.9,14.5,326.0,332.29,263.73
2016,3,2,13,30,42.0,291.0,1.9,14.0,320.0,329.57,262.32
2016,3,2,13,45,37.0,274.0,1.9,14.0,299.0,309.44,246.8
2016,3,2,14,0,32.0,257.0,1.9,14.0,278.0,288.77,230.85
2016,3,2,14,15,28.0,241.5,1.9,13.5,259.5,270.42,217.08
2016,3,2,14,30,24.0,226.0,1.9,13.0,241.0,231.73,186.88
2016,3,2,14,45,49.0,229.0,1.95,13.0,256.0,284.12,230.58
2016,3,2,15,0,74.0,232.0,2.0,13.0,271.0,317.15,258.32
2016,3,2,15,15,114.0,217.5,2.0,13.0,272.5,363.17,296.87
2016,3,2,15,30,154.0,203.0,2.0,13.0,274.0,386.38,317.33
2016,3,2,15,45,77.0,156.0,2.0,13.0,191.5,234.84,193.96
2016,3,2,16,0,0.0,109.0,2.0,13.0,109.0,96.97,77.05
2016,3,2,16,15,0.0,94.0,1.95,12.5,94.0,83.15,65.83
2016,3,2,16,30,0.0,79.0,1.9,12.0,79.0,69.28,54.18
2016,3,2,16,45,0.0,65.0,1.9,12.0,65.0,56.43,43.12
2016,3,2,17,0,0.0,51.0,1.9,12.0,51.0,43.48,31.79
2016,3,2,17,15,0.0,36.5,1.95,11.5,36.5,30.18,20.11
2016,3,2,17,30,0.0,22.0,2.0,11.0,22.0,18.14,9.4
2016,3,2,17,45,0.0,11.0,2.05,11.0,11.0,9.05,0.0
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.35,11.0,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,0.3,11.0,15.0,12.38,0.0
2016,3,3,7,15,22.5,34.5,0.25,11.0,37.5,27.66,18.01
2016,3,3,7,30,45.0,54.0,0.2,11.0,60.0,42.37,32.09
2016,3,3,7,45,60.5,75.0,0.15,11.5,87.5,57.77,46.27
2016,3,3,8,0,76.0,96.0,0.1,12.0,115.0,71.35,58.53
2016,3,3,8,15,85.5,117.5,0.1,12.0,143.0,85.85,71.41
2016,3,3,8,30,95.0,139.0,0.1,12.0,171.0,103.32,81.3
2016,3,3,8,45,103.5,158.5,0.15,12.5,198.0,128.65,99.25
2016,3,3,9,0,112.0,178.0,0.2,13.0,225.0,155.5,119.94
2016,3,3,9,15,169.0,196.0,0.25,13.0,275.5,193.7,148.88
2016,3,3,9,30,226.0,214.0,0.3,13.0,326.0,239.46,184.72
2016,3,3,9,45,189.0,235.0,0.4,13.0,333.5,261.84,204.78
2016,3,3,10,0,152.0,256.0,0.5,13.0,341.0,279.99,220.75
2016,3,3,10,15,232.5,262.5,0.5,13.0,400.5,337.46,265.72
2016,3,3,10,30,313.0,269.0,0.5,13.0,460.0,410.21,321.81
2016,3,3,10,45,250.0,291.0,0.55,13.0,447.5,416.12,326.37
2016,3,3,11,0,187.0,313.0,0.6,13.0,435.0,406.16,318.91
2016,3,3,11,15,272.0,307.0,0.7,13.0,490.5,483.97,379.36
2016,3,3,11,30,357.0,301.0,0.8,13.0,546.0,559.44,436.61
2016,3,3,11,45,357.5,305.5,0.9,13.0,554.0,585.7,456.15
2016,3,3,12,0,358.0,310.0,1.0,13.0,562.0,610.86,475.27
2016,3,3,12,15,227.5,323.5,0.9,13.0,484.0,516.1,402.91
2016,3,3,12,30,97.0,337.0,0.8,13.0,406.0,409.7,320.8
2016,3,3,12,45,72.0,320.0,0.75,13.0,371.0,375.17,294.91
2016,3,3,13,0,47.0,303.0,0.7,13.0,336.0,338.56,266.53
2016,3,3,13,15,47.0,297.5,0.55,13.0,330.0,336.93,265.2
2016,3,3,13,30,47.0,292.0,0.4,13.0,324.0,335.1,263.42
2016,3,3,13,45,41.0,277.0,0.3,13.0,304.5,316.33,248.8
2016,3,3,14,0,35.0,262.0,0.2,13.0,285.0,297.03,233.9
2016,3,3,14,15,48.5,261.0,0.25,12.5,291.0,313.33,248.22
2016,3,3,14,30,62.0,260.0,0.3,12.0,297.0,330.04,262.65
2016,3,3,14,45,106.0,251.5,0.4,12.0,310.5,368.29,294.75
2016,3,3,15,0,150.0,243.0,0.5,12.0,324.0,427.08,341.89
2016,3,3,15,15,172.0,223.0,0.5,12.0,309.0,426.45,342.63
2016,3,3,15,30,194.0,203.0,0.5,12.0,294.0,424.17,342.73
2016,3,3,15,45,253.5,175.5,0.5,12.0,282.0,465.32,376.85
2016,3,3,16,0,313.0,148.0,0.5,12.0,270.0,481.1,391.3
2016,3,3,16,15,290.5,133.0,0.45,12.0,234.5,436.41,356.88
2016,3,3,16,30,268.0,118.0,0.4,12.0,199.0,392.1,322.5
2016,3,3,16,45,419.0,86.0,0.35,12.0,186.5,483.64,395.73
2016,3,3,17,0,570.0,54.0,0.3,12.0,174.0,549.25,441.83
2016,3,3,17,15,475.5,45.0,0.25,11.5,126.5,444.2,357.37
2016,3,3,17,30,381.0,36.0,0.2,11.0,79.0,346.32,274.03
2016,3,3,17,45,190.5,18.0,0.2,11.0,39.5,176.58,102.54
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
