Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,9.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,1.6,10.0,19.0,15.58,1.45
2016,3,4,7,15,37.0,38.0,1.65,10.0,43.5,30.23,20.42
2016,3,4,7,30,74.0,57.0,1.7,10.0,68.0,43.94,33.59
2016,3,4,7,45,88.5,78.0,1.8,10.5,96.5,58.93,47.46
2016,3,4,8,0,103.0,99.0,1.9,11.0,125.0,73.55,60.75
2016,3,4,8,15,116.0,119.0,1.95,11.0,154.0,87.17,73.02
2016,3,4,8,30,129.0,139.0,2.0,11.0,183.0,104.72,82.52
2016,3,4,8,45,64.5,134.5,2.15,11.0,156.5,110.89,86.99
2016,3,4,9,0,0.0,130.0,2.3,11.0,130.0,105.09,84.5
2016,3,4,9,15,45.5,174.0,2.3,11.0,196.5,149.56,119.86
2016,3,4,9,30,91.0,218.0,2.3,11.0,263.0,202.19,162.1
2016,3,4,9,45,48.5,200.0,2.35,11.5,224.5,182.2,146.62
2016,3,4,10,0,6.0,182.0,2.4,12.0,186.0,153.02,122.91
2016,3,4,10,15,19.5,215.5,2.4,12.0,227.5,188.53,151.89
2016,3,4,10,30,33.0,249.0,2.4,12.0,269.0,231.55,186.66
2016,3,4,10,45,24.0,241.5,2.45,12.0,256.5,217.87,175.3
2016,3,4,11,0,15.0,234.0,2.5,12.0,244.0,207.99,167.09
2016,3,4,11,15,9.0,205.5,2.5,12.0,211.5,180.51,144.57
2016,3,4,11,30,3.0,177.0,2.5,12.0,179.0,152.08,121.17
2016,3,4,11,45,1.5,159.5,2.55,12.5,160.5,136.06,107.77
2016,3,4,12,0,0.0,142.0,2.6,13.0,142.0,119.82,94.18
2016,3,4,12,15,2.0,162.5,2.65,13.0,164.0,139.84,110.68
2016,3,4,12,30,4.0,183.0,2.7,13.0,186.0,160.46,127.55
2016,3,4,12,45,9.0,212.0,2.75,13.0,219.0,192.38,153.66
2016,3,4,13,0,14.0,241.0,2.8,13.0,252.0,225.66,180.69
2016,3,4,13,15,13.5,236.5,2.8,13.0,247.0,222.27,178.01
2016,3,4,13,30,13.0,232.0,2.8,13.0,242.0,218.84,175.4
2016,3,4,13,45,7.0,201.0,2.85,13.0,206.5,183.91,147.12
2016,3,4,14,0,1.0,170.0,2.9,13.0,171.0,148.96,118.58
2016,3,4,14,15,0.5,151.5,2.85,12.5,152.0,131.49,104.63
2016,3,4,14,30,0.0,133.0,2.8,12.0,133.0,114.04,90.52
2016,3,4,14,45,37.5,185.0,2.8,12.0,205.5,219.98,180.03
2016,3,4,15,0,75.0,237.0,2.8,12.0,278.0,323.12,265.06
2016,3,4,15,15,37.5,188.5,2.75,12.0,209.0,229.71,188.23
2016,3,4,15,30,0.0,140.0,2.7,12.0,140.0,125.09,100.55
2016,3,4,15,45,42.0,152.0,2.65,12.0,168.5,195.8,162.03
2016,3,4,16,0,84.0,164.0,2.6,12.0,197.0,255.04,212.87
2016,3,4,16,15,74.0,144.0,2.65,12.0,170.5,223.62,186.82
2016,3,4,16,30,64.0,124.0,2.7,12.0,144.0,192.45,160.78
2016,3,4,16,45,54.0,102.5,2.75,12.0,117.5,159.28,132.5
2016,3,4,17,0,44.0,81.0,2.8,12.0,91.0,126.18,103.7
2016,3,4,17,15,26.5,60.5,2.8,12.0,66.0,89.13,70.84
2016,3,4,17,30,9.0,40.0,2.8,12.0,41.0,45.63,32.5
2016,3,4,17,45,4.5,20.0,2.8,12.0,20.5,19.38,7.2
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,3.5,12.0,1.0,0.85,0.0
2016,3,5,7,0,0.0,2.0,3.6,12.0,2.0,1.64,0.0
2016,3,5,7,15,0.0,5.0,3.75,12.0,5.0,4.1,0.0
2016,3,5,7,30,0.0,8.0,3.9,12.0,8.0,6.56,0.18
2016,3,5,7,45,0.0,11.5,4.05,12.5,11.5,9.45,2.84
2016,3,5,8,0,0.0,15.0,4.2,13.0,15.0,12.34,5.48
2016,3,5,8,15,0.0,18.5,4.3,13.0,18.5,15.23,8.1
2016,3,5,8,30,0.0,22.0,4.4,13.0,22.0,18.13,10.02
2016,3,5,8,45,0.5,82.0,4.55,13.0,82.0,67.68,52.45
2016,3,5,9,0,1.0,142.0,4.7,13.0,142.0,114.32,91.72
2016,3,5,9,15,0.5,75.5,4.65,13.0,75.5,62.77,47.92
2016,3,5,9,30,0.0,9.0,4.6,13.0,9.0,7.43,0.69
2016,3,5,9,45,0.0,18.5,4.55,13.0,18.5,15.29,7.4
2016,3,5,10,0,0.0,28.0,4.5,13.0,28.0,23.17,14.07
2016,3,5,10,15,0.0,65.5,4.45,13.0,65.5,54.39,40.42
2016,3,5,10,30,0.0,103.0,4.4,13.0,103.0,85.77,66.62
2016,3,5,10,45,3.0,150.5,4.4,13.0,152.5,127.7,101.35
2016,3,5,11,0,6.0,198.0,4.4,13.0,202.0,170.89,136.75
2016,3,5,11,15,7.0,204.5,4.55,13.0,209.5,178.19,142.57
2016,3,5,11,30,8.0,211.0,4.7,13.0,217.0,185.64,148.6
2016,3,5,11,45,6.5,201.0,4.9,13.5,206.0,176.56,140.85
2016,3,5,12,0,5.0,191.0,5.1,14.0,195.0,167.2,132.91
2016,3,5,12,15,2.5,145.0,5.25,14.0,147.0,124.77,98.1
2016,3,5,12,30,0.0,99.0,5.4,14.0,99.0,82.66,63.31
2016,3,5,12,45,2.5,144.0,5.6,14.0,146.0,124.43,97.95
2016,3,5,13,0,5.0,189.0,5.8,14.0,193.0,168.02,133.83
2016,3,5,13,15,4.5,186.0,5.85,14.0,189.5,165.42,131.74
2016,3,5,13,30,4.0,183.0,5.9,14.0,186.0,162.79,129.69
2016,3,5,13,45,2.0,129.5,6.0,14.0,131.0,111.86,87.82
2016,3,5,14,0,0.0,76.0,6.1,14.0,76.0,63.21,47.41
2016,3,5,14,15,0.0,94.0,6.2,14.0,94.0,78.28,60.11
2016,3,5,14,30,0.0,112.0,6.3,14.0,112.0,94.53,73.8
2016,3,5,14,45,0.0,61.5,6.45,14.0,61.5,51.03,37.47
2016,3,5,15,0,0.0,11.0,6.6,14.0,11.0,9.09,2.06
2016,3,5,15,15,0.0,11.0,6.65,13.5,11.0,9.08,2.09
2016,3,5,15,30,0.0,11.0,6.7,13.0,11.0,9.07,2.12
2016,3,5,15,45,0.0,49.5,6.8,13.0,49.5,40.96,29.48
2016,3,5,16,0,0.0,88.0,6.9,13.0,88.0,74.8,58.5
2016,3,5,16,15,0.0,76.5,6.7,13.0,76.5,64.46,49.79
2016,3,5,16,30,0.0,65.0,6.5,13.0,65.0,54.11,40.99
2016,3,5,16,45,0.0,52.5,6.35,13.0,52.5,43.45,31.81
2016,3,5,17,0,0.0,40.0,6.2,13.0,40.0,33.05,22.75
2016,3,5,17,15,0.0,29.0,6.05,13.0,29.0,23.92,14.71
2016,3,5,17,30,0.0,18.0,5.9,13.0,18.0,14.82,6.66
2016,3,5,17,45,0.0,10.0,5.75,13.0,10.0,8.22,0.02
2016,3,5,18,0,0.0,2.0,5.6,13.0,2.0,1.71,0.0
2016,3,5,18,15,0.0,1.0,5.4,12.5,1.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,47.0,14.0,2.75,8.5,17.0,11.95,0.0
2016,3,6,7,0,94.0,28.0,2.8,9.0,34.0,21.81,8.88
2016,3,6,7,15,211.5,44.5,2.85,9.0,74.5,34.03,24.14
2016,3,6,7,30,329.0,61.0,2.9,9.0,115.0,46.32,35.97
2016,3,6,7,45,402.5,73.5,2.95,9.5,162.0,55.29,44.45
2016,3,6,8,0,476.0,86.0,3.0,10.0,209.0,64.09,52.53
2016,3,6,8,15,531.5,94.0,3.0,10.0,258.0,71.97,59.67
2016,3,6,8,30,587.0,102.0,3.0,10.0,307.0,92.59,64.09
2016,3,6,8,45,619.5,110.0,3.05,10.5,353.5,145.21,93.14
2016,3,6,9,0,652.0,118.0,3.1,11.0,400.0,202.12,136.75
2016,3,6,9,15,326.0,105.0,3.1,11.0,246.0,161.47,118.89
2016,3,6,9,30,0.0,92.0,3.1,11.0,92.0,76.35,59.65
2016,3,6,9,45,47.5,175.5,3.1,11.0,203.0,162.31,130.8
2016,3,6,10,0,95.0,259.0,3.1,11.0,314.0,255.28,206.6
2016,3,6,10,15,124.5,278.0,3.1,11.0,354.0,299.29,242.2
2016,3,6,10,30,154.0,297.0,3.1,11.0,394.0,343.59,278.04
2016,3,6,10,45,78.0,235.0,3.1,11.5,284.5,249.9,202.26
2016,3,6,11,0,2.0,173.0,3.1,12.0,175.0,146.75,116.9
2016,3,6,11,15,30.5,243.5,3.25,12.0,265.0,237.06,191.22
2016,3,6,11,30,59.0,314.0,3.4,12.0,355.0,328.49,264.66
2016,3,6,11,45,34.5,269.0,3.55,12.0,293.0,271.52,218.55
2016,3,6,12,0,10.0,224.0,3.7,12.0,231.0,200.94,161.08
2016,3,6,12,15,10.0,225.5,3.8,12.0,233.0,203.44,163.26
2016,3,6,12,30,10.0,227.0,3.9,12.0,235.0,205.94,165.33
2016,3,6,12,45,6.5,200.5,4.0,12.0,205.5,179.23,143.54
2016,3,6,13,0,3.0,174.0,4.1,12.0,176.0,152.27,121.45
2016,3,6,13,15,2.5,171.0,4.15,11.5,172.5,149.52,119.52
2016,3,6,13,30,2.0,168.0,4.2,11.0,169.0,146.74,117.54
2016,3,6,13,45,1.0,127.0,4.3,11.0,127.5,108.58,85.94
2016,3,6,14,0,0.0,86.0,4.4,11.0,86.0,71.58,55.01
2016,3,6,14,15,5.0,144.5,4.45,10.5,147.5,129.27,103.98
2016,3,6,14,30,10.0,203.0,4.5,10.0,209.0,192.49,157.22
2016,3,6,14,45,5.0,157.5,4.6,10.0,160.5,143.14,116.11
2016,3,6,15,0,0.0,112.0,4.7,10.0,112.0,95.09,75.65
2016,3,6,15,15,0.0,99.0,4.75,10.0,99.0,83.34,65.89
2016,3,6,15,30,0.0,86.0,4.8,10.0,86.0,71.61,56.06
2016,3,6,15,45,0.0,51.5,4.85,10.0,51.5,42.63,31.28
2016,3,6,16,0,0.0,17.0,4.9,10.0,17.0,14.01,6.55
2016,3,6,16,15,0.0,14.5,4.95,9.5,14.5,11.94,4.79
2016,3,6,16,30,0.0,12.0,5.0,9.0,12.0,9.87,3.01
2016,3,6,16,45,0.0,9.5,5.05,9.0,9.5,7.81,1.19
2016,3,6,17,0,0.0,7.0,5.1,9.0,7.0,5.75,0.0
2016,3,6,17,15,0.0,5.0,5.05,9.0,5.0,4.1,0.0
2016,3,6,17,30,0.0,3.0,5.0,9.0,3.0,2.46,0.0
2016,3,6,17,45,0.0,1.5,5.0,9.5,1.5,1.23,0.0
2016,3,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,3.5,7.0,8.5,7.26,0.0
2016,3,7,7,0,0.0,17.0,3.6,7.0,17.0,14.02,4.61
2016,3,7,7,15,0.0,34.5,3.7,7.0,34.5,28.17,19.31
2016,3,7,7,30,0.0,52.0,3.8,7.0,52.0,41.86,32.3
2016,3,7,7,45,0.5,72.0,3.9,7.0,72.0,57.15,46.62
2016,3,7,8,0,1.0,92.0,4.0,7.0,92.0,72.27,60.61
2016,3,7,8,15,6.5,110.0,4.1,7.0,112.0,85.94,73.07
2016,3,7,8,30,12.0,128.0,4.2,7.0,132.0,100.39,81.97
2016,3,7,8,45,76.0,159.0,4.35,7.5,191.5,129.15,103.34
2016,3,7,9,0,140.0,190.0,4.5,8.0,251.0,169.31,133.89
2016,3,7,9,15,160.0,210.0,4.6,8.0,286.5,202.71,161.73
2016,3,7,9,30,180.0,230.0,4.7,8.0,322.0,239.03,192.6
2016,3,7,9,45,241.0,240.5,4.8,8.5,374.0,287.98,232.94
2016,3,7,10,0,302.0,251.0,4.9,9.0,426.0,342.85,278.53
2016,3,7,10,15,425.5,229.0,4.95,9.0,490.0,412.62,336.72
2016,3,7,10,30,549.0,207.0,5.0,9.0,554.0,490.73,402.03
2016,3,7,10,45,740.5,147.5,5.1,9.5,635.5,590.56,484.35
2016,3,7,11,0,932.0,88.0,5.2,10.0,717.0,695.02,569.62
2016,3,7,11,15,937.5,89.0,5.2,10.0,735.5,747.91,612.21
2016,3,7,11,30,943.0,90.0,5.2,10.0,754.0,798.55,650.67
2016,3,7,11,45,803.0,150.5,5.25,10.0,721.5,799.69,651.08
2016,3,7,12,0,663.0,211.0,5.3,10.0,689.0,785.47,638.28
2016,3,7,12,15,513.5,267.5,5.3,10.0,638.5,736.85,598.46
2016,3,7,12,30,364.0,324.0,5.3,10.0,588.0,667.49,542.16
2016,3,7,12,45,467.5,283.0,5.35,10.5,619.5,753.43,610.51
2016,3,7,13,0,571.0,242.0,5.4,11.0,651.0,826.28,667.67
2016,3,7,13,15,737.5,174.5,5.4,11.0,692.5,940.25,754.66
2016,3,7,13,30,904.0,107.0,5.4,11.0,734.0,1025.29,816.76
2016,3,7,13,45,552.0,210.5,5.45,11.0,590.0,814.43,660.47
2016,3,7,14,0,200.0,314.0,5.5,11.0,446.0,543.02,443.15
2016,3,7,14,15,538.5,206.5,5.5,11.0,540.0,809.87,661.58
2016,3,7,14,30,877.0,99.0,5.5,11.0,634.0,1031.22,827.34
2016,3,7,14,45,867.0,95.5,5.5,11.0,599.0,1014.55,815.41
2016,3,7,15,0,857.0,92.0,5.5,11.0,564.0,994.08,802.29
2016,3,7,15,15,838.0,89.0,5.45,11.0,522.5,961.75,780.09
2016,3,7,15,30,819.0,86.0,5.4,11.0,481.0,926.26,755.5
2016,3,7,15,45,797.0,81.0,5.35,11.0,435.5,882.57,724.47
2016,3,7,16,0,775.0,76.0,5.3,11.0,390.0,836.46,691.18
2016,3,7,16,15,738.0,72.0,5.3,10.5,340.0,776.2,647.67
2016,3,7,16,30,701.0,68.0,5.3,10.0,290.0,721.44,607.08
2016,3,7,16,45,648.5,61.5,5.3,10.0,239.5,644.89,546.18
2016,3,7,17,0,596.0,55.0,5.3,10.0,189.0,570.08,484.23
2016,3,7,17,15,506.0,47.0,5.25,9.5,140.5,468.22,397.74
2016,3,7,17,30,416.0,39.0,5.2,9.0,92.0,372.91,311.81
2016,3,7,17,45,261.0,26.5,5.2,8.5,54.5,238.38,175.94
2016,3,7,18,0,106.0,14.0,5.2,8.0,17.0,73.75,0.0
2016,3,7,18,15,53.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,13.0,13.0,2.7,6.5,14.0,11.1,0.0
2016,3,8,7,0,26.0,26.0,2.7,7.0,28.0,21.13,10.73
2016,3,8,7,15,57.5,46.0,2.65,7.0,55.0,35.81,26.2
2016,3,8,7,30,89.0,66.0,2.6,7.0,82.0,50.45,40.14
2016,3,8,7,45,102.5,88.0,2.55,7.5,111.5,65.92,54.52
2016,3,8,8,0,116.0,110.0,2.5,8.0,141.0,80.97,68.25
2016,3,8,8,15,131.5,129.5,2.3,8.0,171.5,94.18,80.17
2016,3,8,8,30,147.0,149.0,2.1,8.0,202.0,113.06,89.73
2016,3,8,8,45,225.5,163.0,1.95,8.5,256.5,143.61,108.59
2016,3,8,9,0,304.0,177.0,1.8,9.0,311.0,187.25,140.44
2016,3,8,9,15,322.5,193.5,1.65,9.0,348.5,228.98,175.53
2016,3,8,9,30,341.0,210.0,1.5,9.0,386.0,273.21,213.33
2016,3,8,9,45,413.0,209.0,1.4,9.5,438.5,328.05,258.06
2016,3,8,10,0,485.0,208.0,1.3,10.0,491.0,389.17,307.58
2016,3,8,10,15,242.5,143.0,1.25,10.0,284.5,250.96,202.13
2016,3,8,10,30,0.0,78.0,1.2,10.0,78.0,64.87,49.39
2016,3,8,10,45,13.0,171.5,1.15,10.0,180.5,151.38,121.84
2016,3,8,11,0,26.0,265.0,1.1,10.0,283.0,241.78,194.83
2016,3,8,11,15,49.0,296.0,1.05,9.5,330.5,298.08,239.71
2016,3,8,11,30,72.0,327.0,1.0,9.0,378.0,350.02,280.75
2016,3,8,11,45,121.5,342.0,1.0,9.0,429.5,423.43,338.09
2016,3,8,12,0,171.0,357.0,1.0,9.0,481.0,489.38,388.63
2016,3,8,12,15,97.5,319.5,1.0,9.0,390.5,383.49,306.27
2016,3,8,12,30,24.0,282.0,1.0,9.0,300.0,269.75,216.12
2016,3,8,12,45,25.0,282.5,1.0,9.0,301.0,273.29,219.7
2016,3,8,13,0,26.0,283.0,1.0,9.0,302.0,276.88,222.69
2016,3,8,13,15,29.5,283.5,0.95,8.5,305.0,302.69,243.64
2016,3,8,13,30,33.0,284.0,0.9,8.0,308.0,310.19,250.08
2016,3,8,13,45,23.5,256.5,0.9,8.0,273.0,254.39,205.78
2016,3,8,14,0,14.0,229.0,0.9,8.0,238.0,219.06,177.57
2016,3,8,14,15,10.0,210.5,1.0,8.0,217.5,198.04,160.91
2016,3,8,14,30,6.0,192.0,1.1,8.0,197.0,176.89,143.85
2016,3,8,14,45,3.0,123.0,1.25,8.0,125.5,107.87,86.66
2016,3,8,15,0,0.0,54.0,1.4,8.0,54.0,44.77,33.08
2016,3,8,15,15,0.0,59.5,1.5,8.0,59.5,49.33,37.17
2016,3,8,15,30,0.0,65.0,1.6,8.0,65.0,53.89,41.22
2016,3,8,15,45,0.0,80.0,1.75,8.0,80.0,66.41,52.17
2016,3,8,16,0,0.0,95.0,1.9,8.0,95.0,81.43,65.29
2016,3,8,16,15,0.0,82.5,1.95,8.0,82.5,70.13,55.66
2016,3,8,16,30,0.0,70.0,2.0,8.0,70.0,58.82,45.94
2016,3,8,16,45,0.0,58.0,2.1,8.0,58.0,48.04,36.55
2016,3,8,17,0,0.0,46.0,2.2,8.0,46.0,38.05,27.71
2016,3,8,17,15,0.0,34.0,2.25,7.5,34.0,28.08,18.82
2016,3,8,17,30,0.0,22.0,2.3,7.0,22.0,18.13,9.89
2016,3,8,17,45,0.0,13.0,2.35,7.0,13.0,10.69,2.65
2016,3,8,18,0,0.0,4.0,2.4,7.0,4.0,3.41,0.0
2016,3,8,18,15,0.0,2.0,2.4,7.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,14.5,2.3,8.5,23.0,12.38,0.0
2016,3,9,7,0,216.0,29.0,2.3,9.0,46.0,22.54,12.39
2016,3,9,7,15,327.0,41.0,2.3,9.0,89.0,33.26,23.84
2016,3,9,7,30,438.0,53.0,2.3,9.0,132.0,42.52,32.76
2016,3,9,7,45,219.0,63.0,2.35,9.0,102.5,46.35,36.57
2016,3,9,8,0,0.0,73.0,2.4,9.0,73.0,59.21,48.37
2016,3,9,8,15,0.0,89.0,2.4,9.0,89.0,71.64,59.59
2016,3,9,8,30,0.0,105.0,2.4,9.0,105.0,84.25,67.62
2016,3,9,8,45,0.0,102.0,2.4,9.5,102.0,83.18,66.39
2016,3,9,9,0,0.0,99.0,2.4,10.0,99.0,81.49,64.62
2016,3,9,9,15,0.0,106.0,2.4,10.0,106.0,87.43,69.48
2016,3,9,9,30,0.0,113.0,2.4,10.0,113.0,93.38,74.32
2016,3,9,9,45,7.0,160.5,2.45,10.0,165.0,134.69,108.71
2016,3,9,10,0,14.0,208.0,2.5,10.0,217.0,177.53,143.95
2016,3,9,10,15,7.0,182.5,2.5,10.0,187.0,155.06,125.11
2016,3,9,10,30,0.0,157.0,2.5,10.0,157.0,130.98,104.94
2016,3,9,10,45,0.0,154.0,2.55,10.5,154.0,128.82,102.83
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,126.58,100.65
2016,3,9,11,15,5.0,186.5,2.65,11.0,190.0,160.93,128.97
2016,3,9,11,30,10.0,222.0,2.7,11.0,229.0,196.56,158.03
2016,3,9,11,45,10.0,224.5,2.75,11.5,232.0,199.97,160.36
2016,3,9,12,0,10.0,227.0,2.8,12.0,235.0,203.37,162.78
2016,3,9,12,15,9.0,219.0,2.85,12.0,226.0,196.36,157.08
2016,3,9,12,30,8.0,211.0,2.9,12.0,217.0,189.14,151.25
2016,3,9,12,45,18.5,250.0,2.95,12.5,263.5,236.12,189.31
2016,3,9,13,0,29.0,289.0,3.0,13.0,310.0,304.2,243.45
2016,3,9,13,15,21.0,262.5,3.0,13.0,277.5,253.84,203.18
2016,3,9,13,30,13.0,236.0,3.0,13.0,245.0,221.79,177.51
2016,3,9,13,45,18.5,246.0,3.05,13.5,259.0,238.64,191.26
2016,3,9,14,0,24.0,256.0,3.1,14.0,273.0,256.18,205.41
2016,3,9,14,15,31.0,255.0,3.1,13.5,275.5,285.7,229.96
2016,3,9,14,30,38.0,254.0,3.1,13.0,278.0,295.23,238.65
2016,3,9,14,45,33.5,236.5,3.1,13.0,256.5,273.77,221.78
2016,3,9,15,0,29.0,219.0,3.1,13.0,235.0,252.07,204.71
2016,3,9,15,15,14.5,180.5,3.05,13.0,188.5,178.57,144.65
2016,3,9,15,30,0.0,142.0,3.0,13.0,142.0,126.07,100.95
2016,3,9,15,45,0.0,110.5,3.0,13.0,110.5,95.58,75.73
2016,3,9,16,0,0.0,79.0,3.0,13.0,79.0,65.78,50.71
2016,3,9,16,15,0.0,69.0,2.95,12.5,69.0,57.2,43.64
2016,3,9,16,30,0.0,59.0,2.9,12.0,59.0,48.86,36.64
2016,3,9,16,45,0.0,48.5,2.85,12.0,48.5,40.11,29.11
2016,3,9,17,0,0.0,38.0,2.8,12.0,38.0,31.38,21.5
2016,3,9,17,15,0.0,28.5,2.75,11.5,28.5,23.5,14.57
2016,3,9,17,30,0.0,19.0,2.7,11.0,19.0,15.64,7.59
2016,3,9,17,45,0.0,11.5,2.7,11.0,11.5,9.45,1.71
2016,3,9,18,0,0.0,4.0,2.7,11.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,2.75,11.0,2.0,1.71,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.0,2.3,12.0,1.0,0.82,0.0
2016,3,10,7,30,0.0,2.0,2.2,12.0,2.0,1.64,0.0
2016,3,10,7,45,0.0,3.0,2.15,12.0,3.0,2.46,0.0
2016,3,10,8,0,0.0,4.0,2.1,12.0,4.0,3.29,0.0
2016,3,10,8,15,0.0,5.0,2.0,12.0,5.0,4.11,0.0
2016,3,10,8,30,0.0,6.0,1.9,12.0,6.0,4.94,0.0
2016,3,10,8,45,0.0,10.5,1.85,12.0,10.5,8.65,1.84
2016,3,10,9,0,0.0,15.0,1.8,12.0,15.0,12.37,5.03
2016,3,10,9,15,0.0,67.0,1.7,12.0,67.0,55.57,41.99
2016,3,10,9,30,0.0,119.0,1.6,12.0,119.0,98.22,77.8
2016,3,10,9,45,0.0,107.5,1.55,12.0,107.5,89.18,69.94
2016,3,10,10,0,0.0,96.0,1.5,12.0,96.0,79.84,61.97
2016,3,10,10,15,0.0,57.0,1.3,12.0,57.0,47.32,34.53
2016,3,10,10,30,0.0,18.0,1.1,12.0,18.0,14.91,7.05
2016,3,10,10,45,0.0,21.0,0.95,12.5,21.0,17.41,9.14
2016,3,10,11,0,0.0,24.0,0.8,13.0,24.0,19.91,11.21
2016,3,10,11,15,4.5,123.0,0.65,13.0,126.5,106.07,83.06
2016,3,10,11,30,9.0,222.0,0.5,13.0,229.0,195.74,155.0
2016,3,10,11,45,10.0,224.5,0.4,13.0,232.5,199.89,157.56
2016,3,10,12,0,11.0,227.0,0.3,13.0,236.0,204.11,160.64
2016,3,10,12,15,5.5,174.5,0.3,13.0,179.0,153.3,120.18
2016,3,10,12,30,0.0,122.0,0.3,13.0,122.0,102.58,79.33
2016,3,10,12,45,5.0,174.0,0.35,13.0,178.0,153.45,120.93
2016,3,10,13,0,10.0,226.0,0.4,13.0,234.0,206.73,163.33
2016,3,10,13,15,5.0,182.5,0.4,13.0,186.5,162.26,127.65
2016,3,10,13,30,0.0,139.0,0.4,13.0,139.0,118.1,92.17
2016,3,10,13,45,0.0,104.5,0.4,13.0,104.5,87.51,67.42
2016,3,10,14,0,0.0,70.0,0.4,13.0,70.0,58.21,43.34
2016,3,10,14,15,0.0,74.5,0.4,13.0,74.5,61.95,46.6
2016,3,10,14,30,0.0,79.0,0.4,13.0,79.0,65.69,49.8
2016,3,10,14,45,0.0,74.0,0.45,13.0,74.0,61.48,46.39
2016,3,10,15,0,0.0,69.0,0.5,13.0,69.0,57.28,42.99
2016,3,10,15,15,0.0,56.5,0.5,13.0,56.5,46.84,34.29
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,36.42,25.55
2016,3,10,15,45,0.0,37.5,0.55,13.0,37.5,31.0,21.02
2016,3,10,16,0,0.0,31.0,0.6,13.0,31.0,25.6,16.45
2016,3,10,16,15,0.0,27.0,0.45,12.5,27.0,22.27,13.69
2016,3,10,16,30,0.0,23.0,0.3,12.0,23.0,18.95,10.89
2016,3,10,16,45,0.0,19.0,0.2,12.0,19.0,15.64,8.02
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,12.33,5.12
2016,3,10,17,15,0.0,11.0,0.15,12.0,11.0,9.03,2.17
2016,3,10,17,30,0.0,7.0,0.2,12.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,0.25,12.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,0.3,12.0,1.0,0.82,0.0
2016,3,10,18,15,0.0,0.5,0.3,12.0,0.5,0.43,0.0
2016,3,10,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,4.51,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,6.57,0.27
2016,3,11,7,45,0.0,11.0,5.5,10.0,11.0,9.04,2.57
2016,3,11,8,0,0.0,14.0,5.5,10.0,14.0,11.52,4.85
2016,3,11,8,15,0.0,16.5,5.1,9.5,16.5,13.59,6.76
2016,3,11,8,30,0.0,19.0,4.7,9.0,19.0,15.66,8.05
2016,3,11,8,45,0.0,23.5,4.35,9.0,23.5,19.39,11.28
2016,3,11,9,0,0.0,28.0,4.0,9.0,28.0,23.13,14.48
2016,3,11,9,15,0.0,27.0,3.9,9.0,27.0,22.31,13.72
2016,3,11,9,30,0.0,26.0,3.8,9.0,26.0,21.5,12.96
2016,3,11,9,45,0.0,20.5,3.75,9.0,20.5,16.95,9.0
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,12.41,5.05
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,13.66,6.1
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,14.91,7.16
2016,3,11,10,45,0.0,66.0,3.15,9.5,66.0,54.88,41.18
2016,3,11,11,0,0.0,114.0,3.0,10.0,114.0,95.18,74.92
2016,3,11,11,15,0.0,131.0,2.85,10.0,131.0,109.73,86.92
2016,3,11,11,30,0.0,148.0,2.7,10.0,148.0,124.48,99.07
2016,3,11,11,45,11.5,215.5,2.55,10.0,224.5,192.99,155.65
2016,3,11,12,0,23.0,283.0,2.4,10.0,301.0,264.98,213.85
2016,3,11,12,15,32.5,301.0,2.2,10.0,325.5,307.83,247.84
2016,3,11,12,30,42.0,319.0,2.0,10.0,350.0,338.71,272.08
2016,3,11,12,45,130.5,339.0,1.8,10.0,435.0,464.6,372.03
2016,3,11,13,0,219.0,359.0,1.6,10.0,520.0,578.58,458.8
2016,3,11,13,15,109.5,237.0,1.7,10.0,317.5,349.2,282.08
2016,3,11,13,30,0.0,115.0,1.8,10.0,115.0,96.71,75.61
2016,3,11,13,45,248.0,181.0,1.9,10.0,348.5,453.9,373.41
2016,3,11,14,0,496.0,247.0,2.0,10.0,582.0,807.45,639.74
2016,3,11,14,15,323.5,272.0,2.2,10.0,487.0,644.86,515.8
2016,3,11,14,30,151.0,297.0,2.4,10.0,392.0,481.82,389.62
2016,3,11,14,45,75.5,192.5,2.65,10.0,240.0,264.59,217.95
2016,3,11,15,0,0.0,88.0,2.9,10.0,88.0,73.17,56.8
2016,3,11,15,15,112.5,152.5,3.0,9.5,209.0,277.28,233.14
2016,3,11,15,30,225.0,217.0,3.1,9.0,330.0,467.38,390.64
2016,3,11,15,45,490.5,149.0,3.25,9.0,364.0,674.07,560.86
2016,3,11,16,0,756.0,81.0,3.4,9.0,398.0,825.43,677.53
2016,3,11,16,15,720.0,76.5,3.45,9.0,348.5,771.54,637.45
2016,3,11,16,30,684.0,72.0,3.5,9.0,299.0,711.6,593.13
2016,3,11,16,45,617.0,68.0,3.55,9.0,247.5,626.85,527.53
2016,3,11,17,0,550.0,64.0,3.6,9.0,196.0,544.68,461.36
2016,3,11,17,15,464.0,55.0,3.65,8.5,147.5,445.94,379.12
2016,3,11,17,30,378.0,46.0,3.7,8.0,99.0,353.21,296.93
2016,3,11,17,45,226.0,32.0,3.75,8.0,60.0,220.05,173.37
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,76.28,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,27.31,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,4.0,9.0,2.0,1.64,0.0
2016,3,12,7,0,0.0,4.0,4.1,9.0,4.0,3.28,0.0
2016,3,12,7,15,0.0,7.5,4.2,9.0,7.5,6.15,0.0
2016,3,12,7,30,0.0,11.0,4.3,9.0,11.0,9.04,2.55
2016,3,12,7,45,0.0,14.5,4.4,9.5,14.5,11.92,5.23
2016,3,12,8,0,0.0,18.0,4.5,10.0,18.0,14.82,7.87
2016,3,12,8,15,0.0,22.0,4.55,10.0,22.0,18.13,10.88
2016,3,12,8,30,0.0,26.0,4.6,10.0,26.0,21.45,13.04
2016,3,12,8,45,0.0,32.5,4.65,10.0,32.5,26.84,17.68
2016,3,12,9,0,0.0,39.0,4.7,10.0,39.0,32.25,22.28
2016,3,12,9,15,0.0,47.5,4.65,10.0,47.5,39.33,28.3
2016,3,12,9,30,0.0,56.0,4.6,10.0,56.0,46.42,34.29
2016,3,12,9,45,0.0,66.0,4.55,10.0,66.0,54.78,41.32
2016,3,12,10,0,0.0,76.0,4.5,10.0,76.0,63.16,48.34
2016,3,12,10,15,0.0,66.0,4.4,10.0,66.0,54.83,41.16
2016,3,12,10,30,0.0,56.0,4.3,10.0,56.0,46.52,34.02
2016,3,12,10,45,4.0,133.5,4.25,10.5,136.0,113.89,90.6
2016,3,12,11,0,8.0,211.0,4.2,11.0,216.0,183.04,147.45
2016,3,12,11,15,4.0,138.5,4.1,11.0,141.0,118.92,94.28
2016,3,12,11,30,0.0,66.0,4.0,11.0,66.0,54.94,40.75
2016,3,12,11,45,0.0,72.5,3.95,11.0,72.5,60.39,45.33
2016,3,12,12,0,0.0,79.0,3.9,11.0,79.0,65.84,49.87
2016,3,12,12,15,0.0,57.0,3.75,11.0,57.0,47.44,34.42
2016,3,12,12,30,0.0,35.0,3.6,11.0,35.0,29.09,18.97
2016,3,12,12,45,0.0,78.5,3.45,11.0,78.5,65.42,49.54
2016,3,12,13,0,0.0,122.0,3.3,11.0,122.0,102.73,80.68
2016,3,12,13,15,4.0,165.5,3.2,11.0,168.5,145.62,116.36
2016,3,12,13,30,8.0,209.0,3.1,11.0,215.0,190.51,153.34
2016,3,12,13,45,21.0,243.0,3.05,11.0,258.0,237.53,192.19
2016,3,12,14,0,34.0,277.0,3.0,11.0,301.0,308.82,250.06
2016,3,12,14,15,61.0,283.0,2.9,11.0,322.5,346.87,281.56
2016,3,12,14,30,88.0,289.0,2.8,11.0,344.0,385.74,313.62
2016,3,12,14,45,128.5,276.0,2.7,11.0,352.0,437.26,355.92
2016,3,12,15,0,169.0,263.0,2.6,11.0,360.0,465.59,379.98
2016,3,12,15,15,84.5,207.5,2.45,10.5,256.0,295.03,243.24
2016,3,12,15,30,0.0,152.0,2.3,10.0,152.0,135.77,109.83
2016,3,12,15,45,0.0,123.0,2.2,10.0,123.0,107.72,86.78
2016,3,12,16,0,0.0,94.0,2.1,10.0,94.0,80.02,63.47
2016,3,12,16,15,0.0,82.0,2.0,10.0,82.0,69.23,54.41
2016,3,12,16,30,0.0,70.0,1.9,10.0,70.0,58.44,45.23
2016,3,12,16,45,0.0,57.5,1.85,10.0,57.5,47.62,35.89
2016,3,12,17,0,0.0,45.0,1.8,10.0,45.0,37.21,26.79
2016,3,12,17,15,0.0,33.5,1.7,9.5,33.5,27.65,18.38
2016,3,12,17,30,0.0,22.0,1.6,9.0,22.0,18.12,9.9
2016,3,12,17,45,0.0,13.0,1.55,9.0,13.0,10.69,3.06
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.65,10.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,3.8,11.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,1.5,3.85,11.0,1.5,1.23,0.0
2016,3,13,7,30,0.0,2.0,3.9,11.0,2.0,1.64,0.0
2016,3,13,7,45,0.0,3.0,3.95,11.0,3.0,2.46,0.0
2016,3,13,8,0,0.0,4.0,4.0,11.0,4.0,3.29,0.0
2016,3,13,8,15,0.0,5.0,3.95,11.0,5.0,4.11,0.0
2016,3,13,8,30,0.0,6.0,3.9,11.0,6.0,4.94,0.0
2016,3,13,8,45,0.0,34.0,3.9,11.0,34.0,28.09,18.68
2016,3,13,9,0,0.0,62.0,3.9,11.0,62.0,51.38,38.62
2016,3,13,9,15,0.0,58.5,3.95,11.0,58.5,48.49,36.0
2016,3,13,9,30,0.0,55.0,4.0,11.0,55.0,45.6,33.42
2016,3,13,9,45,0.0,79.0,4.05,11.0,79.0,65.65,50.36
2016,3,13,10,0,0.0,103.0,4.1,11.0,103.0,85.64,67.09
2016,3,13,10,15,0.0,89.0,4.05,11.0,89.0,74.07,57.2
2016,3,13,10,30,0.0,75.0,4.0,11.0,75.0,62.38,47.26
2016,3,13,10,45,0.0,104.0,4.0,11.0,104.0,86.7,67.6
2016,3,13,11,0,0.0,133.0,4.0,11.0,133.0,111.25,87.96
2016,3,13,11,15,0.0,93.5,3.95,11.0,93.5,77.95,60.07
2016,3,13,11,30,0.0,54.0,3.9,11.0,54.0,44.92,32.33
2016,3,13,11,45,0.0,78.5,3.9,11.5,78.5,65.41,49.44
2016,3,13,12,0,0.0,103.0,3.9,12.0,103.0,86.1,66.53
2016,3,13,12,15,0.0,93.5,3.8,12.0,93.5,78.01,59.77
2016,3,13,12,30,0.0,84.0,3.7,12.0,84.0,70.03,53.14
2016,3,13,12,45,0.0,60.0,3.6,12.0,60.0,49.95,36.38
2016,3,13,13,0,0.0,36.0,3.5,12.0,36.0,29.92,19.59
2016,3,13,13,15,1.5,107.0,3.45,12.0,108.5,91.14,70.89
2016,3,13,13,30,3.0,178.0,3.4,12.0,181.0,156.49,124.89
2016,3,13,13,45,1.5,144.0,3.4,12.0,145.5,124.25,98.34
2016,3,13,14,0,0.0,110.0,3.4,12.0,110.0,92.38,72.01
2016,3,13,14,15,0.0,113.0,3.4,12.0,113.0,95.12,74.45
2016,3,13,14,30,0.0,116.0,3.4,12.0,116.0,97.96,76.95
2016,3,13,14,45,0.0,133.5,3.45,12.0,133.5,114.38,90.83
2016,3,13,15,0,0.0,151.0,3.5,12.0,151.0,131.81,105.56
2016,3,13,15,15,0.0,90.0,3.45,12.0,90.0,74.88,58.05
2016,3,13,15,30,0.0,29.0,3.4,12.0,29.0,23.97,14.92
2016,3,13,15,45,0.0,30.5,3.35,12.0,30.5,25.2,16.04
2016,3,13,16,0,0.0,32.0,3.3,12.0,32.0,26.43,17.17
2016,3,13,16,15,0.0,28.0,3.25,11.5,28.0,23.1,14.39
2016,3,13,16,30,0.0,24.0,3.2,11.0,24.0,19.78,11.58
2016,3,13,16,45,0.0,20.0,3.15,11.0,20.0,16.47,8.71
2016,3,13,17,0,0.0,16.0,3.1,11.0,16.0,13.16,5.8
2016,3,13,17,15,0.0,12.0,3.0,11.0,12.0,9.86,2.88
2016,3,13,17,30,0.0,8.0,2.9,11.0,8.0,6.56,0.0
2016,3,13,17,45,0.0,5.0,2.85,11.0,5.0,4.1,0.0
2016,3,13,18,0,0.0,2.0,2.8,11.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,2.75,10.5,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,21.0,2.8,7.5,28.0,16.62,2.57
2016,3,14,7,0,141.0,42.0,2.8,8.0,56.0,32.37,22.51
2016,3,14,7,15,208.0,60.0,2.75,8.0,95.5,45.74,35.49
2016,3,14,7,30,275.0,78.0,2.7,8.0,135.0,57.83,46.96
2016,3,14,7,45,324.5,94.0,2.7,8.5,178.5,68.66,56.96
2016,3,14,8,0,374.0,110.0,2.7,9.0,222.0,79.15,66.38
2016,3,14,8,15,428.5,115.0,2.65,9.0,265.5,81.92,68.78
2016,3,14,8,30,483.0,120.0,2.6,9.0,309.0,105.51,73.77
2016,3,14,8,45,611.5,103.5,2.6,9.5,373.5,146.0,93.01
2016,3,14,9,0,740.0,87.0,2.6,10.0,438.0,204.36,135.1
2016,3,14,9,15,599.0,142.5,2.55,10.0,443.5,263.08,193.19
2016,3,14,9,30,458.0,198.0,2.5,10.0,449.0,304.01,235.17
2016,3,14,9,45,307.5,242.0,2.5,10.0,416.0,315.22,250.51
2016,3,14,10,0,157.0,286.0,2.5,10.0,383.0,306.95,247.18
2016,3,14,10,15,381.5,244.0,2.5,10.0,494.5,401.45,323.15
2016,3,14,10,30,606.0,202.0,2.5,10.0,606.0,525.76,422.26
2016,3,14,10,45,745.5,159.5,2.5,10.5,675.0,611.25,489.5
2016,3,14,11,0,885.0,117.0,2.5,11.0,744.0,705.04,561.93
