Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,15,481.0,231.0,2.45,11.0,573.0,572.42,458.09
2016,3,14,11,30,77.0,345.0,2.4,11.0,402.0,369.29,294.91
2016,3,14,11,45,257.0,327.5,2.4,11.5,520.5,528.64,422.31
2016,3,14,12,0,437.0,310.0,2.4,12.0,639.0,691.25,545.34
2016,3,14,12,15,230.5,300.5,2.45,12.0,474.5,510.03,406.01
2016,3,14,12,30,24.0,291.0,2.5,12.0,310.0,277.13,220.81
2016,3,14,12,45,167.5,319.5,2.6,12.0,445.0,477.64,382.9
2016,3,14,13,0,311.0,348.0,2.7,12.0,580.0,673.07,532.29
2016,3,14,13,15,322.0,338.0,2.75,12.0,574.5,685.09,540.88
2016,3,14,13,30,333.0,328.0,2.8,12.0,569.0,695.65,549.84
2016,3,14,13,45,448.0,277.0,2.9,12.0,591.0,783.78,618.75
2016,3,14,14,0,563.0,226.0,3.0,12.0,613.0,852.27,672.55
2016,3,14,14,15,688.5,177.0,3.05,11.5,630.5,939.48,737.96
2016,3,14,14,30,814.0,128.0,3.1,11.0,648.0,1004.42,785.97
2016,3,14,14,45,796.5,126.0,3.15,11.0,611.5,981.88,771.5
2016,3,14,15,0,779.0,124.0,3.2,11.0,575.0,963.86,761.09
2016,3,14,15,15,514.0,171.5,3.2,11.0,460.5,739.58,599.06
2016,3,14,15,30,249.0,219.0,3.2,11.0,346.0,512.36,420.97
2016,3,14,15,45,462.5,163.5,3.2,11.0,372.0,664.34,547.38
2016,3,14,16,0,676.0,108.0,3.2,11.0,398.0,791.58,645.79
2016,3,14,16,15,636.5,101.5,3.2,10.5,349.0,728.41,599.82
2016,3,14,16,30,597.0,95.0,3.2,10.0,300.0,664.93,553.63
2016,3,14,16,45,545.5,86.0,3.2,9.5,250.0,589.02,495.76
2016,3,14,17,0,494.0,77.0,3.2,9.0,200.0,514.75,436.76
2016,3,14,17,15,410.0,66.0,3.15,8.5,152.0,414.73,352.76
2016,3,14,17,30,326.0,55.0,3.1,8.0,104.0,326.4,274.89
2016,3,14,17,45,163.0,40.5,3.05,8.0,65.0,177.57,142.35
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,29.79,3.87
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,11.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,6,45,180.5,17.5,2.3,7.5,37.5,14.06,2.95
2016,3,15,7,0,361.0,35.0,2.3,8.0,75.0,28.68,19.49
2016,3,15,7,15,457.5,44.0,2.25,8.5,122.5,35.5,26.34
2016,3,15,7,30,554.0,53.0,2.2,9.0,170.0,42.28,32.8
2016,3,15,7,45,618.0,59.0,2.2,9.5,221.5,46.4,36.65
2016,3,15,8,0,682.0,65.0,2.2,10.0,273.0,50.52,40.33
2016,3,15,8,15,721.0,69.5,2.2,10.5,324.0,58.01,46.94
2016,3,15,8,30,760.0,74.0,2.2,11.0,375.0,91.72,54.05
2016,3,15,8,45,789.5,77.0,2.2,11.5,423.5,151.09,88.71
2016,3,15,9,0,819.0,80.0,2.2,12.0,472.0,213.97,138.46
2016,3,15,9,15,838.5,82.5,2.2,12.0,516.0,277.23,194.42
2016,3,15,9,30,858.0,85.0,2.2,12.0,560.0,342.12,253.13
2016,3,15,9,45,873.0,87.0,2.2,12.5,599.0,408.02,311.6
2016,3,15,10,0,888.0,89.0,2.2,13.0,638.0,471.69,366.66
2016,3,15,10,15,898.0,90.5,2.2,13.0,670.0,532.56,418.47
2016,3,15,10,30,908.0,92.0,2.2,13.0,702.0,592.67,467.97
2016,3,15,10,45,915.0,93.5,2.25,13.5,727.0,649.95,513.05
2016,3,15,11,0,922.0,95.0,2.3,14.0,752.0,705.61,555.46
2016,3,15,11,15,926.0,95.5,2.3,14.0,769.5,756.33,593.82
2016,3,15,11,30,930.0,96.0,2.3,14.0,787.0,804.64,627.71
2016,3,15,11,45,931.5,97.0,2.35,14.0,796.5,848.84,658.5
2016,3,15,12,0,933.0,98.0,2.4,14.0,806.0,890.03,687.03
2016,3,15,12,15,933.0,98.0,2.45,14.0,807.5,925.69,711.64
2016,3,15,12,30,933.0,98.0,2.5,14.0,809.0,957.87,733.89
2016,3,15,12,45,932.0,97.5,2.6,14.5,802.5,984.98,751.82
2016,3,15,13,0,931.0,97.0,2.7,15.0,796.0,1008.31,767.26
2016,3,15,13,15,927.0,96.5,2.8,15.0,781.5,1024.82,779.66
2016,3,15,13,30,923.0,96.0,2.9,15.0,767.0,1037.3,789.56
2016,3,15,13,45,916.5,95.0,3.0,15.0,745.0,1042.62,794.84
2016,3,15,14,0,910.0,94.0,3.1,15.0,723.0,1043.82,797.56
2016,3,15,14,15,900.5,92.5,3.15,14.5,693.5,1037.32,796.28
2016,3,15,14,30,891.0,91.0,3.2,14.0,664.0,1026.82,792.46
2016,3,15,14,45,879.0,89.0,3.25,14.0,628.0,1009.32,782.48
2016,3,15,15,0,867.0,87.0,3.3,14.0,592.0,988.14,770.05
2016,3,15,15,15,850.5,84.5,3.3,14.0,550.5,969.67,759.18
2016,3,15,15,30,834.0,82.0,3.3,14.0,509.0,936.43,737.84
2016,3,15,15,45,810.0,79.0,3.35,14.0,463.0,892.49,709.05
2016,3,15,16,0,786.0,76.0,3.4,14.0,417.0,846.24,678.11
2016,3,15,16,15,753.5,72.0,3.4,13.5,367.5,789.22,639.34
2016,3,15,16,30,721.0,68.0,3.4,13.0,318.0,731.16,598.58
2016,3,15,16,45,671.5,63.0,3.45,12.5,266.5,663.0,548.55
2016,3,15,17,0,622.0,58.0,3.5,12.0,215.0,591.24,493.32
2016,3,15,17,15,546.0,50.5,3.5,11.5,165.5,498.83,418.4
2016,3,15,17,30,470.0,43.0,3.5,11.0,116.0,411.7,343.4
2016,3,15,17,45,337.5,31.5,3.5,10.5,74.0,290.45,234.23
2016,3,15,18,0,205.0,20.0,3.5,10.0,32.0,170.58,67.72
2016,3,15,18,15,102.5,10.0,3.45,10.0,16.0,62.54,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,195.0,17.0,1.65,9.0,39.5,13.59,3.72
2016,3,16,7,0,390.0,34.0,1.6,10.0,79.0,27.78,18.67
2016,3,16,7,15,482.0,42.5,1.55,10.5,127.0,34.25,25.06
2016,3,16,7,30,574.0,51.0,1.5,11.0,175.0,40.68,31.13
2016,3,16,7,45,631.0,57.0,1.45,11.5,226.0,44.84,34.97
2016,3,16,8,0,688.0,63.0,1.4,12.0,277.0,53.31,42.52
2016,3,16,8,15,726.0,67.5,1.35,12.5,328.0,56.34,45.06
2016,3,16,8,30,764.0,72.0,1.3,13.0,379.0,91.56,52.73
2016,3,16,8,45,791.0,75.5,1.3,13.5,427.0,151.31,87.81
2016,3,16,9,0,818.0,79.0,1.3,14.0,475.0,214.27,137.29
2016,3,16,9,15,837.5,81.5,1.25,14.5,519.0,277.45,191.98
2016,3,16,9,30,857.0,84.0,1.2,15.0,563.0,344.97,250.98
2016,3,16,9,45,871.0,86.0,1.2,15.5,601.5,407.77,305.54
2016,3,16,10,0,885.0,88.0,1.2,16.0,640.0,470.85,358.58
2016,3,16,10,15,895.5,90.0,1.15,16.0,672.5,532.19,408.82
2016,3,16,10,30,906.0,92.0,1.1,16.0,705.0,592.86,456.58
2016,3,16,10,45,913.5,93.0,1.1,16.5,730.0,649.82,499.4
2016,3,16,11,0,921.0,94.0,1.1,17.0,755.0,705.2,539.54
2016,3,16,11,15,925.5,95.0,1.1,17.0,773.0,756.65,576.64
2016,3,16,11,30,930.0,96.0,1.1,17.0,791.0,805.74,609.34
2016,3,16,11,45,933.0,96.5,1.1,17.5,801.0,850.58,637.4
2016,3,16,12,0,936.0,97.0,1.1,18.0,811.0,892.5,663.16
2016,3,16,12,15,936.5,97.0,1.1,18.0,812.5,928.62,686.14
2016,3,16,12,30,937.0,97.0,1.1,18.0,814.0,961.28,706.83
2016,3,16,12,45,937.0,95.5,1.1,18.0,808.0,988.26,723.87
2016,3,16,13,0,937.0,94.0,1.1,18.0,802.0,1011.45,738.59
2016,3,16,13,15,933.5,93.5,1.1,18.0,788.0,1028.44,749.51
2016,3,16,13,30,930.0,93.0,1.1,18.0,774.0,1041.38,758.07
2016,3,16,13,45,923.5,92.0,1.15,18.0,751.5,1046.65,763.01
2016,3,16,14,0,917.0,91.0,1.2,18.0,729.0,1047.76,765.62
2016,3,16,14,15,908.5,89.5,1.2,18.0,699.5,1042.16,763.2
2016,3,16,14,30,900.0,88.0,1.2,18.0,670.0,1032.53,758.48
2016,3,16,14,45,887.5,86.5,1.25,18.0,634.0,1014.95,749.79
2016,3,16,15,0,875.0,85.0,1.3,18.0,598.0,993.68,738.82
2016,3,16,15,15,858.5,82.5,1.3,17.5,556.5,963.72,722.66
2016,3,16,15,30,842.0,80.0,1.3,17.0,515.0,941.45,711.57
2016,3,16,15,45,819.0,77.0,1.35,17.0,468.5,898.21,685.53
2016,3,16,16,0,796.0,74.0,1.4,17.0,422.0,852.61,657.5
2016,3,16,16,15,764.0,70.0,1.5,16.5,372.5,795.7,622.44
2016,3,16,16,30,732.0,66.0,1.6,16.0,323.0,737.73,585.11
2016,3,16,16,45,683.5,61.0,1.7,16.0,271.5,664.4,533.43
2016,3,16,17,0,635.0,56.0,1.8,16.0,220.0,598.01,484.45
2016,3,16,17,15,561.0,49.0,1.9,15.0,170.0,507.2,415.17
2016,3,16,17,30,487.0,42.0,2.0,14.0,120.0,421.54,345.07
2016,3,16,17,45,355.5,31.5,2.15,13.5,77.0,301.29,240.14
2016,3,16,18,0,224.0,21.0,2.3,13.0,34.0,183.78,87.54
2016,3,16,18,15,112.0,10.5,2.25,12.5,17.0,67.86,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,64.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,129.0,10.0,1.1,11.0,13.0,8.54,0.0
2016,3,17,6,45,293.0,21.5,1.2,11.5,51.0,17.58,7.33
2016,3,17,7,0,457.0,33.0,1.3,12.0,89.0,27.05,17.99
2016,3,17,7,15,546.0,41.0,1.25,12.5,139.0,33.24,24.0
2016,3,17,7,30,635.0,49.0,1.2,13.0,189.0,42.85,32.84
2016,3,17,7,45,689.5,54.0,1.2,13.5,242.0,46.65,36.3
2016,3,17,8,0,744.0,59.0,1.2,14.0,295.0,50.45,39.63
2016,3,17,8,15,780.0,63.0,1.1,14.5,346.5,53.26,41.96
2016,3,17,8,30,816.0,67.0,1.0,15.0,398.0,91.57,50.31
2016,3,17,8,45,841.0,70.0,0.9,15.5,447.0,154.08,86.98
2016,3,17,9,0,866.0,73.0,0.8,16.0,496.0,223.89,141.54
2016,3,17,9,15,884.0,75.0,0.7,16.5,540.5,288.59,196.74
2016,3,17,9,30,902.0,77.0,0.6,17.0,585.0,354.55,253.5
2016,3,17,9,45,915.0,79.0,0.55,17.5,624.0,419.61,308.52
2016,3,17,10,0,928.0,81.0,0.5,18.0,663.0,484.77,361.46
2016,3,17,10,15,937.0,82.5,0.45,18.0,695.5,547.3,410.91
2016,3,17,10,30,946.0,84.0,0.4,18.0,728.0,608.87,457.56
2016,3,17,10,45,952.5,85.0,0.35,18.0,753.5,667.22,500.03
2016,3,17,11,0,959.0,86.0,0.3,18.0,779.0,723.78,539.62
2016,3,17,11,15,963.0,86.5,0.35,18.0,796.5,776.05,576.33
2016,3,17,11,30,967.0,87.0,0.4,18.0,814.0,825.8,608.73
2016,3,17,11,45,969.0,87.5,0.45,18.5,823.5,871.19,636.86
2016,3,17,12,0,971.0,88.0,0.5,19.0,833.0,913.48,662.76
2016,3,17,12,15,971.0,88.0,0.55,19.0,834.5,950.18,686.26
2016,3,17,12,30,971.0,88.0,0.6,19.0,836.0,983.26,707.55
2016,3,17,12,45,967.5,88.5,0.65,19.0,829.0,1009.88,724.9
2016,3,17,13,0,964.0,89.0,0.7,19.0,822.0,1032.47,739.94
2016,3,17,13,15,960.0,88.5,0.75,19.0,806.5,1049.34,751.65
2016,3,17,13,30,956.0,88.0,0.8,19.0,791.0,1062.03,761.02
2016,3,17,13,45,949.5,87.0,0.9,19.0,768.5,1067.42,767.28
2016,3,17,14,0,943.0,86.0,1.0,19.0,746.0,1068.56,771.12
2016,3,17,14,15,934.5,84.5,1.0,18.5,716.0,1062.85,770.17
2016,3,17,14,30,926.0,83.0,1.0,18.0,686.0,1053.01,766.88
2016,3,17,14,45,913.0,81.5,1.05,18.0,649.0,1034.6,757.97
2016,3,17,15,0,900.0,80.0,1.1,18.0,612.0,1012.4,746.76
2016,3,17,15,15,884.0,78.0,1.1,17.5,569.5,983.04,731.32
2016,3,17,15,30,868.0,76.0,1.1,17.0,527.0,950.43,713.67
2016,3,17,15,45,845.5,73.0,1.1,17.0,480.0,917.74,694.43
2016,3,17,16,0,823.0,70.0,1.1,17.0,433.0,871.85,665.95
2016,3,17,16,15,792.0,66.5,1.05,16.5,382.5,815.64,630.26
2016,3,17,16,30,761.0,63.0,1.0,16.0,332.0,758.26,592.72
2016,3,17,16,45,715.0,58.5,1.0,16.0,280.0,686.58,542.93
2016,3,17,17,0,669.0,54.0,1.0,16.0,228.0,615.77,491.59
2016,3,17,17,15,597.0,47.5,1.05,15.5,177.0,524.95,423.46
2016,3,17,17,30,525.0,41.0,1.1,15.0,126.0,445.56,359.64
2016,3,17,17,45,399.0,31.0,1.2,14.5,82.0,327.52,259.03
2016,3,17,18,0,273.0,21.0,1.3,14.0,38.0,213.28,115.17
2016,3,17,18,15,136.5,10.5,1.35,13.5,19.0,80.61,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,12.8,0.0
2016,3,18,6,45,209.0,26.5,2.15,9.5,53.0,20.63,10.47
2016,3,18,7,0,418.0,38.0,2.2,10.0,91.0,31.08,21.77
2016,3,18,7,15,508.0,46.5,2.15,10.5,141.0,37.47,28.02
2016,3,18,7,30,598.0,55.0,2.1,11.0,191.0,43.82,33.99
2016,3,18,7,45,340.5,93.5,2.1,11.5,175.0,67.99,55.77
2016,3,18,8,0,83.0,132.0,2.1,12.0,159.0,98.01,82.35
2016,3,18,8,15,91.0,152.5,2.1,12.0,186.5,112.11,94.6
2016,3,18,8,30,99.0,173.0,2.1,12.0,214.0,132.84,104.81
2016,3,18,8,45,144.0,195.0,2.1,12.5,262.5,161.54,124.54
2016,3,18,9,0,189.0,217.0,2.1,13.0,311.0,199.99,153.5
2016,3,18,9,15,132.5,234.0,2.05,13.0,302.5,215.8,169.16
2016,3,18,9,30,76.0,251.0,2.0,13.0,294.0,224.04,178.03
2016,3,18,9,45,106.5,274.5,2.0,13.5,339.5,262.52,208.29
2016,3,18,10,0,137.0,298.0,2.0,14.0,385.0,307.97,243.9
2016,3,18,10,15,520.5,202.0,1.95,14.0,555.5,442.15,348.59
2016,3,18,10,30,904.0,106.0,1.9,14.0,726.0,606.88,475.73
2016,3,18,10,45,912.0,107.0,1.9,14.5,751.5,664.23,518.99
2016,3,18,11,0,920.0,108.0,1.9,15.0,777.0,720.05,560.44
2016,3,18,11,15,924.5,108.5,1.85,15.0,794.5,771.12,597.89
2016,3,18,11,30,929.0,109.0,1.8,15.0,812.0,819.81,631.08
2016,3,18,11,45,932.5,109.0,1.8,15.0,822.0,864.63,661.18
2016,3,18,12,0,936.0,109.0,1.8,15.0,832.0,906.55,689.05
2016,3,18,12,15,936.0,109.0,1.8,15.0,833.5,942.32,712.61
2016,3,18,12,30,936.0,109.0,1.8,15.0,835.0,974.6,733.79
2016,3,18,12,45,934.0,108.5,1.85,15.0,827.5,1000.86,751.68
2016,3,18,13,0,932.0,108.0,1.9,15.0,820.0,1023.26,767.17
2016,3,18,13,15,927.5,107.5,1.95,15.0,805.0,1039.27,778.62
2016,3,18,13,30,923.0,107.0,2.0,15.0,790.0,1051.21,787.63
2016,3,18,13,45,916.0,105.5,2.05,15.0,767.0,1055.41,791.78
2016,3,18,14,0,909.0,104.0,2.1,15.0,744.0,1055.47,793.46
2016,3,18,14,15,899.0,102.5,2.1,14.5,713.5,1048.38,791.45
2016,3,18,14,30,889.0,101.0,2.1,14.0,683.0,1037.3,787.0
2016,3,18,14,45,873.5,99.5,2.1,14.0,645.5,1028.95,783.11
2016,3,18,15,0,858.0,98.0,2.1,14.0,608.0,1004.59,768.54
2016,3,18,15,15,839.0,95.5,2.05,13.5,565.5,972.03,749.34
2016,3,18,15,30,820.0,93.0,2.0,13.0,523.0,936.33,727.89
2016,3,18,15,45,791.0,90.5,2.0,13.0,475.0,888.3,696.78
2016,3,18,16,0,762.0,88.0,2.0,13.0,427.0,838.17,663.72
2016,3,18,16,15,726.5,83.5,1.95,12.5,376.5,784.35,627.93
2016,3,18,16,30,691.0,79.0,1.9,12.0,326.0,724.13,586.31
2016,3,18,16,45,638.0,73.0,1.85,12.0,274.0,647.51,529.74
2016,3,18,17,0,585.0,67.0,1.8,12.0,222.0,572.62,472.39
2016,3,18,17,15,508.5,58.5,1.75,11.5,172.0,479.86,398.99
2016,3,18,17,30,432.0,50.0,1.7,11.0,122.0,392.29,325.0
2016,3,18,17,45,310.5,37.0,1.65,10.5,79.5,277.97,225.04
2016,3,18,18,0,189.0,24.0,1.6,10.0,37.0,167.0,99.67
2016,3,18,18,15,94.5,12.0,1.55,10.0,18.5,59.76,0.0
2016,3,18,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,3,19,6,30,0.0,16.0,0.8,10.0,16.0,13.66,0.0
2016,3,19,6,45,182.5,28.5,0.8,10.5,53.0,22.06,12.17
2016,3,19,7,0,365.0,41.0,0.8,11.0,90.0,33.33,23.79
2016,3,19,7,15,451.0,50.5,0.85,11.0,137.5,40.36,30.64
2016,3,19,7,30,537.0,60.0,0.9,11.0,185.0,47.3,37.18
2016,3,19,7,45,594.5,66.0,0.95,11.0,235.5,51.15,40.76
2016,3,19,8,0,652.0,72.0,1.0,11.0,286.0,55.0,44.2
2016,3,19,8,15,689.5,77.0,1.0,11.0,335.5,57.86,46.67
2016,3,19,8,30,727.0,82.0,1.0,11.0,385.0,101.19,60.56
2016,3,19,8,45,504.5,145.5,1.0,11.5,367.5,167.23,113.62
2016,3,19,9,0,282.0,209.0,1.0,12.0,350.0,210.75,158.12
2016,3,19,9,15,555.5,151.0,1.0,12.0,459.0,262.93,191.96
2016,3,19,9,30,829.0,93.0,1.0,12.0,568.0,345.09,254.5
2016,3,19,9,45,848.5,93.0,1.0,12.5,607.0,407.48,308.61
2016,3,19,10,0,868.0,93.0,1.0,13.0,646.0,471.68,362.5
2016,3,19,10,15,523.0,213.0,1.05,13.0,551.0,453.23,353.69
2016,3,19,10,30,178.0,333.0,1.1,13.0,456.0,387.05,304.05
2016,3,19,10,45,156.5,345.0,1.2,13.5,456.0,399.83,314.21
2016,3,19,11,0,135.0,357.0,1.3,14.0,456.0,410.2,321.59
2016,3,19,11,15,181.5,364.5,1.35,14.0,501.0,462.67,362.11
2016,3,19,11,30,228.0,372.0,1.4,14.0,546.0,519.16,404.93
2016,3,19,11,45,200.5,379.5,1.45,14.5,533.5,519.91,404.1
2016,3,19,12,0,173.0,387.0,1.5,15.0,521.0,517.89,401.55
2016,3,19,12,15,275.5,367.5,1.5,15.0,581.5,615.91,475.59
2016,3,19,12,30,378.0,348.0,1.5,15.0,642.0,704.65,540.74
2016,3,19,12,45,232.0,357.0,1.55,15.0,537.5,575.75,445.28
2016,3,19,13,0,86.0,366.0,1.6,15.0,433.0,436.35,339.76
2016,3,19,13,15,511.5,228.5,1.6,15.0,610.5,773.08,598.19
2016,3,19,13,30,937.0,91.0,1.6,15.0,788.0,1047.52,782.57
2016,3,19,13,45,543.5,217.0,1.6,15.0,618.5,814.82,622.75
2016,3,19,14,0,150.0,343.0,1.6,15.0,449.0,519.82,403.81
2016,3,19,14,15,246.0,314.5,1.6,14.5,480.5,612.26,478.48
2016,3,19,14,30,342.0,286.0,1.6,14.0,512.0,680.95,532.26
2016,3,19,14,45,615.5,184.5,1.65,14.0,563.5,873.32,675.6
2016,3,19,15,0,889.0,83.0,1.7,14.0,615.0,1005.1,765.21
2016,3,19,15,15,873.5,80.5,1.7,13.5,573.0,975.63,746.97
2016,3,19,15,30,858.0,78.0,1.7,13.0,531.0,942.94,728.42
2016,3,19,15,45,554.5,131.5,1.7,13.0,414.5,720.28,573.14
2016,3,19,16,0,251.0,185.0,1.7,13.0,298.0,463.98,377.9
2016,3,19,16,15,157.0,165.0,1.6,12.5,233.0,332.37,274.92
2016,3,19,16,30,63.0,145.0,1.5,12.0,168.0,209.11,173.14
2016,3,19,16,45,365.0,100.0,1.45,11.5,200.5,450.51,378.01
2016,3,19,17,0,667.0,55.0,1.4,11.0,233.0,614.47,505.76
2016,3,19,17,15,596.0,48.5,1.3,10.5,182.0,530.12,437.44
2016,3,19,17,30,525.0,42.0,1.2,10.0,131.0,445.58,367.51
2016,3,19,17,45,403.0,32.5,1.15,10.0,86.5,330.68,267.44
2016,3,19,18,0,281.0,23.0,1.1,10.0,42.0,222.3,142.36
2016,3,19,18,15,140.5,11.5,1.05,9.5,21.0,83.3,0.0
2016,3,19,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,3.15,10.0,5.0,4.27,0.0
2016,3,20,6,30,0.0,10.0,3.2,10.0,10.0,8.23,0.0
2016,3,20,6,45,10.5,28.5,3.25,10.0,30.0,23.15,13.49
2016,3,20,7,0,21.0,47.0,3.3,10.0,50.0,37.29,27.41
2016,3,20,7,15,35.5,68.5,3.35,10.0,76.0,53.16,42.23
2016,3,20,7,30,50.0,90.0,3.4,10.0,102.0,68.74,56.62
2016,3,20,7,45,59.0,112.0,3.5,10.5,129.0,84.29,70.61
2016,3,20,8,0,68.0,134.0,3.6,11.0,156.0,99.53,84.03
2016,3,20,8,15,74.0,155.0,3.65,11.0,183.0,113.84,96.54
2016,3,20,8,30,80.0,176.0,3.7,11.0,210.0,134.45,107.06
2016,3,20,8,45,41.5,169.0,3.75,11.5,186.5,135.21,107.64
2016,3,20,9,0,3.0,162.0,3.8,12.0,163.0,130.8,105.13
2016,3,20,9,15,1.5,88.0,3.8,12.0,88.5,73.53,56.86
2016,3,20,9,30,0.0,14.0,3.8,12.0,14.0,11.58,4.23
2016,3,20,9,45,0.0,58.0,3.8,12.0,58.0,48.14,35.27
2016,3,20,10,0,0.0,102.0,3.8,12.0,102.0,84.86,66.01
2016,3,20,10,15,0.0,128.0,3.7,12.0,128.0,106.47,83.85
2016,3,20,10,30,0.0,154.0,3.6,12.0,154.0,128.34,101.76
2016,3,20,10,45,0.0,88.5,3.55,12.5,88.5,73.75,56.22
2016,3,20,11,0,0.0,23.0,3.5,13.0,23.0,19.1,10.42
2016,3,20,11,15,0.0,78.0,3.45,13.0,78.0,65.01,48.79
2016,3,20,11,30,0.0,133.0,3.4,13.0,133.0,111.55,87.18
2016,3,20,11,45,1.0,145.5,3.35,13.0,146.5,123.24,96.69
2016,3,20,12,0,2.0,158.0,3.3,13.0,160.0,135.15,106.41
2016,3,20,12,15,3.5,169.0,3.15,13.0,172.0,146.42,115.61
2016,3,20,12,30,5.0,180.0,3.0,13.0,184.0,157.93,125.0
2016,3,20,12,45,2.5,153.5,2.95,13.0,155.5,132.56,104.26
2016,3,20,13,0,0.0,127.0,2.9,13.0,127.0,107.08,83.36
2016,3,20,13,15,9.5,199.0,2.75,13.0,206.5,181.15,144.26
2016,3,20,13,30,19.0,271.0,2.6,13.0,286.0,259.63,207.41
2016,3,20,13,45,10.5,221.0,2.5,13.0,230.0,204.38,162.88
2016,3,20,14,0,2.0,171.0,2.4,13.0,174.0,149.52,118.41
2016,3,20,14,15,4.5,186.5,2.35,13.0,190.5,167.22,133.24
2016,3,20,14,30,7.0,202.0,2.3,13.0,207.0,185.66,148.53
2016,3,20,14,45,437.5,147.5,2.25,13.0,411.0,639.29,517.66
2016,3,20,15,0,868.0,93.0,2.2,13.0,615.0,1008.12,779.19
2016,3,20,15,15,852.0,90.5,2.15,13.0,574.0,978.22,755.74
2016,3,20,15,30,836.0,88.0,2.1,13.0,533.0,945.07,734.65
2016,3,20,15,45,814.0,85.0,2.05,13.0,486.5,902.62,706.93
2016,3,20,16,0,792.0,82.0,2.0,13.0,440.0,857.73,677.21
2016,3,20,16,15,760.5,78.0,1.9,12.5,390.0,801.07,639.14
2016,3,20,16,30,729.0,74.0,1.8,12.0,340.0,743.27,599.28
2016,3,20,16,45,677.5,69.5,1.75,12.0,287.5,673.95,548.77
2016,3,20,17,0,626.0,65.0,1.7,12.0,235.0,600.67,493.3
2016,3,20,17,15,552.5,57.5,1.6,11.5,183.5,509.64,421.92
2016,3,20,17,30,479.0,50.0,1.5,11.0,132.0,423.42,349.92
2016,3,20,17,45,359.0,38.0,1.45,10.5,87.5,308.78,250.8
2016,3,20,18,0,239.0,26.0,1.4,10.0,43.0,202.12,135.91
2016,3,20,18,15,119.5,13.0,1.35,10.0,21.5,73.47,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,3.2,10.0,4.5,3.84,0.0
2016,3,21,6,30,0.0,9.0,3.3,10.0,9.0,7.4,0.0
2016,3,21,6,45,0.0,26.5,3.45,10.5,26.5,21.79,12.65
2016,3,21,7,0,0.0,44.0,3.6,11.0,44.0,35.55,25.84
2016,3,21,7,15,6.0,65.5,3.65,11.0,67.0,51.99,41.07
2016,3,21,7,30,12.0,87.0,3.7,11.0,90.0,68.24,55.98
2016,3,21,7,45,22.5,107.5,3.75,11.0,114.5,81.46,67.95
2016,3,21,8,0,33.0,128.0,3.8,11.0,139.0,95.85,80.74
2016,3,21,8,15,16.5,99.0,3.8,11.0,104.5,80.19,66.58
2016,3,21,8,30,0.0,70.0,3.8,11.0,70.0,58.04,44.44
2016,3,21,8,45,13.0,132.5,3.8,11.5,139.5,108.53,86.51
2016,3,21,9,0,26.0,195.0,3.8,12.0,209.0,159.55,128.09
2016,3,21,9,15,17.0,193.0,3.8,12.0,202.5,159.67,128.25
2016,3,21,9,30,8.0,191.0,3.8,12.0,196.0,157.96,126.89
2016,3,21,9,45,4.0,111.0,3.8,12.0,113.5,93.66,73.36
2016,3,21,10,0,0.0,31.0,3.8,12.0,31.0,25.7,16.16
2016,3,21,10,15,0.0,35.5,3.8,12.0,35.5,29.46,19.31
2016,3,21,10,30,0.0,40.0,3.8,12.0,40.0,33.22,22.45
2016,3,21,10,45,0.0,85.5,3.85,12.5,85.5,71.25,54.18
2016,3,21,11,0,0.0,131.0,3.9,13.0,131.0,109.53,85.66
2016,3,21,11,15,0.0,101.0,3.9,13.0,101.0,84.33,64.73
2016,3,21,11,30,0.0,71.0,3.9,13.0,71.0,59.17,43.84
2016,3,21,11,45,0.0,54.5,3.95,13.0,54.5,45.39,32.35
2016,3,21,12,0,0.0,38.0,4.0,13.0,38.0,31.62,20.86
2016,3,21,12,15,0.0,38.0,4.0,13.0,38.0,31.63,20.86
2016,3,21,12,30,0.0,38.0,4.0,13.0,38.0,31.63,20.86
2016,3,21,12,45,146.0,205.5,4.0,13.0,319.0,354.65,288.7
2016,3,21,13,0,292.0,373.0,4.0,13.0,600.0,679.5,538.52
2016,3,21,13,15,296.5,362.5,4.0,12.5,589.5,684.56,542.17
2016,3,21,13,30,301.0,352.0,4.0,12.0,579.0,687.97,546.56
2016,3,21,13,45,221.5,349.5,4.0,12.0,513.5,592.26,473.38
2016,3,21,14,0,142.0,347.0,4.0,12.0,448.0,515.09,412.95
2016,3,21,14,15,102.5,321.5,3.95,12.0,393.0,428.67,345.87
2016,3,21,14,30,63.0,296.0,3.9,12.0,338.0,363.12,293.75
2016,3,21,14,45,54.0,274.5,3.9,12.0,309.5,332.8,270.19
2016,3,21,15,0,45.0,253.0,3.9,12.0,281.0,302.15,246.02
2016,3,21,15,15,22.5,138.0,3.85,11.5,152.0,152.66,124.08
2016,3,21,15,30,0.0,23.0,3.8,11.0,23.0,19.01,10.67
2016,3,21,15,45,161.5,100.5,3.8,11.0,174.0,275.65,233.9
2016,3,21,16,0,323.0,178.0,3.8,11.0,325.0,519.73,434.71
2016,3,21,16,15,195.5,163.0,3.7,10.5,249.5,362.43,305.4
2016,3,21,16,30,68.0,148.0,3.6,10.0,174.0,215.95,181.38
2016,3,21,16,45,305.5,113.5,3.55,10.0,201.0,399.41,341.49
2016,3,21,17,0,543.0,79.0,3.5,10.0,228.0,552.42,467.86
2016,3,21,17,15,465.5,69.5,3.4,9.5,178.0,459.04,389.58
2016,3,21,17,30,388.0,60.0,3.3,9.0,128.0,370.03,312.61
2016,3,21,17,45,269.0,45.5,3.25,9.0,85.0,259.28,213.97
2016,3,21,18,0,150.0,31.0,3.2,9.0,42.0,158.45,110.57
2016,3,21,18,15,75.0,15.5,3.15,9.0,21.0,52.3,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,2.55,7.0,13.0,8.54,0.0
2016,3,22,6,30,137.0,20.0,2.6,7.0,26.0,15.58,0.0
2016,3,22,6,45,277.5,33.0,2.65,7.5,67.0,27.04,17.6
2016,3,22,7,0,418.0,46.0,2.7,8.0,108.0,37.41,27.93
2016,3,22,7,15,502.0,54.5,2.7,8.0,158.0,43.53,33.97
2016,3,22,7,30,586.0,63.0,2.7,8.0,208.0,49.62,39.76
2016,3,22,7,45,486.5,88.5,2.75,8.5,227.5,65.39,54.07
2016,3,22,8,0,387.0,114.0,2.8,9.0,247.0,80.92,67.91
2016,3,22,8,15,579.0,98.5,2.75,9.0,332.0,71.87,59.59
2016,3,22,8,30,771.0,83.0,2.7,9.0,417.0,108.2,64.11
2016,3,22,8,45,802.0,85.0,2.7,9.5,466.5,168.04,102.03
2016,3,22,9,0,833.0,87.0,2.7,10.0,516.0,231.55,153.83
2016,3,22,9,15,581.5,167.5,2.7,10.0,479.0,282.33,209.88
2016,3,22,9,30,330.0,248.0,2.7,10.0,442.0,304.4,238.86
2016,3,22,9,45,225.0,277.0,2.7,10.5,413.5,311.75,248.46
2016,3,22,10,0,120.0,306.0,2.7,11.0,385.0,306.86,246.13
2016,3,22,10,15,523.0,201.0,2.7,11.0,567.0,444.83,356.11
2016,3,22,10,30,926.0,96.0,2.7,11.0,749.0,615.07,490.62
2016,3,22,10,45,660.5,210.0,2.75,11.5,683.5,610.44,485.61
2016,3,22,11,0,395.0,324.0,2.8,12.0,618.0,562.22,446.38
2016,3,22,11,15,675.0,210.0,2.85,12.0,727.0,699.57,555.32
2016,3,22,11,30,955.0,96.0,2.9,12.0,836.0,830.87,654.62
2016,3,22,11,45,647.5,230.0,2.95,12.0,734.5,767.56,604.68
2016,3,22,12,0,340.0,364.0,3.0,12.0,633.0,649.74,512.16
2016,3,22,12,15,246.5,379.5,3.1,12.0,574.5,601.68,475.52
2016,3,22,12,30,153.0,395.0,3.2,12.0,516.0,530.1,419.94
2016,3,22,12,45,219.5,383.5,3.3,12.0,556.0,590.64,468.64
2016,3,22,13,0,286.0,372.0,3.4,12.0,596.0,672.33,531.6
2016,3,22,13,15,438.5,311.5,3.45,12.0,647.0,787.75,621.04
2016,3,22,13,30,591.0,251.0,3.5,12.0,698.0,889.01,698.58
2016,3,22,13,45,344.5,295.5,3.6,12.0,554.5,677.62,539.2
2016,3,22,14,0,98.0,340.0,3.7,12.0,411.0,439.95,352.65
2016,3,22,14,15,52.0,270.0,3.7,12.0,308.0,318.35,257.2
2016,3,22,14,30,6.0,200.0,3.7,12.0,205.0,182.38,146.36
2016,3,22,14,45,459.0,140.5,3.75,12.0,421.0,664.91,543.98
2016,3,22,15,0,912.0,81.0,3.8,12.0,637.0,1025.17,807.28
2016,3,22,15,15,690.5,134.5,3.75,12.0,539.0,878.37,700.55
2016,3,22,15,30,469.0,188.0,3.7,12.0,441.0,705.01,572.56
2016,3,22,15,45,655.5,129.5,3.7,12.0,449.0,812.39,657.94
2016,3,22,16,0,842.0,71.0,3.7,12.0,457.0,888.54,715.47
2016,3,22,16,15,813.0,67.5,3.65,11.5,406.0,833.24,677.02
2016,3,22,16,30,784.0,64.0,3.6,11.0,355.0,776.61,637.54
2016,3,22,16,45,742.0,59.5,3.55,10.5,302.0,707.16,586.78
2016,3,22,17,0,700.0,55.0,3.5,10.0,249.0,638.27,534.38
2016,3,22,17,15,633.5,49.0,3.4,9.5,197.0,550.74,464.28
2016,3,22,17,30,567.0,43.0,3.3,9.0,145.0,473.3,398.62
2016,3,22,17,45,452.5,34.0,3.25,9.0,98.0,361.67,299.23
2016,3,22,18,0,338.0,25.0,3.2,9.0,51.0,260.52,189.8
2016,3,22,18,15,169.0,12.5,3.15,8.5,25.5,98.54,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,13.23,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,23.69,3.83
2016,3,23,6,45,241.0,37.0,2.2,7.0,74.0,28.57,19.2
2016,3,23,7,0,482.0,43.0,2.2,8.0,117.0,34.97,25.82
2016,3,23,7,15,560.5,51.0,2.1,8.5,168.5,40.86,31.54
2016,3,23,7,30,639.0,59.0,2.0,9.0,220.0,46.7,36.98
2016,3,23,7,45,688.5,64.5,1.9,9.5,273.5,50.31,40.23
2016,3,23,8,0,738.0,70.0,1.8,10.0,327.0,58.69,47.66
2016,3,23,8,15,771.5,74.5,1.75,10.5,379.0,61.55,49.99
2016,3,23,8,30,805.0,79.0,1.7,11.0,431.0,108.45,62.19
2016,3,23,8,45,829.5,82.0,1.7,11.5,480.0,170.48,101.75
2016,3,23,9,0,854.0,85.0,1.7,12.0,529.0,235.32,154.44
2016,3,23,9,15,871.0,88.0,1.65,12.5,573.5,300.74,212.0
2016,3,23,9,30,888.0,91.0,1.6,13.0,618.0,370.19,273.23
2016,3,23,9,45,901.0,93.0,1.6,13.5,656.5,434.53,329.42
2016,3,23,10,0,914.0,95.0,1.6,14.0,695.0,498.93,383.83
2016,3,23,10,15,923.5,96.5,1.65,14.0,727.5,560.91,435.44
2016,3,23,10,30,933.0,98.0,1.7,14.0,760.0,621.99,484.68
2016,3,23,10,45,937.0,100.5,1.75,14.5,784.5,679.4,528.71
2016,3,23,11,0,941.0,103.0,1.8,15.0,809.0,734.83,569.84
2016,3,23,11,15,945.0,104.0,1.9,15.0,826.5,786.64,608.77
2016,3,23,11,30,949.0,105.0,2.0,15.0,844.0,835.97,643.19
2016,3,23,11,45,948.5,106.5,2.15,15.0,852.5,879.46,673.85
2016,3,23,12,0,948.0,108.0,2.3,15.0,861.0,919.72,702.27
2016,3,23,12,15,948.0,108.0,2.4,15.0,862.0,955.52,727.14
2016,3,23,12,30,948.0,108.0,2.5,15.0,863.0,987.77,749.66
2016,3,23,12,45,933.0,115.0,2.65,15.0,852.5,1009.55,765.72
2016,3,23,13,0,918.0,122.0,2.8,15.0,842.0,1026.95,779.05
2016,3,23,13,15,913.5,121.0,2.9,15.0,826.0,1041.99,790.48
2016,3,23,13,30,909.0,120.0,3.0,15.0,810.0,1052.98,799.37
2016,3,23,13,45,897.0,121.0,3.1,15.0,785.5,1054.52,802.1
2016,3,23,14,0,885.0,122.0,3.2,15.0,761.0,1065.22,811.27
2016,3,23,14,15,875.0,120.0,3.25,14.5,730.5,1057.32,808.99
2016,3,23,14,30,865.0,118.0,3.3,14.0,700.0,1045.38,804.26
2016,3,23,14,45,848.0,116.5,3.35,14.0,662.0,1023.01,790.99
2016,3,23,15,0,831.0,115.0,3.4,14.0,624.0,996.99,775.28
2016,3,23,15,15,702.5,135.5,3.4,14.0,545.5,891.01,702.41
2016,3,23,15,30,574.0,156.0,3.4,14.0,467.0,777.26,622.27
2016,3,23,15,45,654.5,129.5,3.4,14.0,454.5,810.98,649.84
2016,3,23,16,0,735.0,103.0,3.4,14.0,442.0,836.02,669.95
2016,3,23,16,15,615.0,106.0,3.4,13.5,368.5,710.92,579.48
2016,3,23,16,30,495.0,109.0,3.4,13.0,295.0,582.48,483.54
2016,3,23,16,45,528.0,94.0,3.4,12.5,265.5,579.96,484.12
2016,3,23,17,0,561.0,79.0,3.4,12.0,236.0,565.27,473.49
2016,3,23,17,15,486.5,69.5,3.35,11.5,185.5,473.45,398.7
2016,3,23,17,30,412.0,60.0,3.3,11.0,135.0,386.46,324.41
2016,3,23,17,45,293.0,46.0,3.25,11.0,90.5,273.19,224.85
2016,3,23,18,0,174.0,32.0,3.2,11.0,46.0,174.94,128.14
2016,3,23,18,15,87.0,16.0,3.15,10.5,23.0,58.8,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,69.5,11.0,2.6,8.5,15.0,9.39,0.0
2016,3,24,6,30,139.0,22.0,2.6,9.0,30.0,17.09,3.63
2016,3,24,6,45,232.5,39.5,2.65,9.5,69.0,30.39,20.74
2016,3,24,7,0,326.0,57.0,2.7,10.0,108.0,43.41,33.17
2016,3,24,7,15,405.0,69.0,2.7,10.5,157.0,52.1,41.39
2016,3,24,7,30,484.0,81.0,2.7,11.0,206.0,63.23,51.55
2016,3,24,7,45,514.5,96.0,2.75,11.5,254.5,70.65,58.14
2016,3,24,8,0,545.0,111.0,2.8,12.0,303.0,80.28,66.52
2016,3,24,8,15,586.0,119.0,2.8,12.0,353.5,87.0,72.3
2016,3,24,8,30,627.0,127.0,2.8,12.0,404.0,129.2,84.54
2016,3,24,8,45,652.0,135.0,2.8,12.5,451.0,184.59,120.94
2016,3,24,9,0,677.0,143.0,2.8,13.0,498.0,243.22,168.22
2016,3,24,9,15,700.0,148.0,2.75,13.0,541.5,301.92,219.37
2016,3,24,9,30,723.0,153.0,2.7,13.0,585.0,363.01,273.23
2016,3,24,9,45,752.5,151.0,2.7,13.5,626.0,422.93,325.06
2016,3,24,10,0,782.0,149.0,2.7,14.0,667.0,485.14,377.46
2016,3,24,10,15,794.5,152.0,2.7,14.0,699.0,545.0,427.35
2016,3,24,10,30,807.0,155.0,2.7,14.0,731.0,604.53,475.49
2016,3,24,10,45,734.5,188.0,2.75,14.5,726.0,638.27,501.53
2016,3,24,11,0,662.0,221.0,2.8,15.0,721.0,662.5,519.32
2016,3,24,11,15,742.0,195.0,2.85,15.0,767.0,735.16,574.96
2016,3,24,11,30,822.0,169.0,2.9,15.0,813.0,807.17,629.03
2016,3,24,11,45,828.5,168.0,2.95,15.5,823.0,850.68,658.91
2016,3,24,12,0,835.0,167.0,3.0,16.0,833.0,891.78,686.21
2016,3,24,12,15,835.0,167.0,3.05,16.0,834.0,925.45,709.49
2016,3,24,12,30,835.0,167.0,3.1,16.0,835.0,955.86,730.57
2016,3,24,12,45,867.0,147.0,3.15,16.0,836.0,992.8,756.16
2016,3,24,13,0,899.0,127.0,3.2,16.0,837.0,1014.11,771.07
2016,3,24,13,15,895.0,126.5,3.25,16.0,821.5,1029.8,782.43
2016,3,24,13,30,891.0,126.0,3.3,16.0,806.0,1041.55,791.33
2016,3,24,13,45,881.0,126.0,3.35,16.0,782.5,1057.14,803.03
