Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,14,0,871.0,126.0,3.4,16.0,759.0,1055.53,803.24
2016,3,24,14,15,861.5,124.0,3.45,16.0,729.0,1048.06,799.81
2016,3,24,14,30,852.0,122.0,3.5,16.0,699.0,1036.6,793.85
2016,3,24,14,45,828.5,123.5,3.6,16.0,660.5,1011.07,778.74
2016,3,24,15,0,805.0,125.0,3.7,16.0,622.0,981.99,761.2
2016,3,24,15,15,787.0,121.5,3.75,15.5,579.5,956.97,747.49
2016,3,24,15,30,769.0,118.0,3.8,15.0,537.0,921.75,726.33
2016,3,24,15,45,748.5,111.5,3.85,15.0,490.5,877.74,697.25
2016,3,24,16,0,728.0,105.0,3.9,15.0,444.0,831.48,666.08
2016,3,24,16,15,695.0,99.0,3.95,14.5,393.5,772.83,626.19
2016,3,24,16,30,662.0,93.0,4.0,14.0,343.0,713.44,584.56
2016,3,24,16,45,631.0,83.0,4.05,13.5,293.0,650.59,538.72
2016,3,24,17,0,600.0,73.0,4.1,13.0,243.0,587.84,491.02
2016,3,24,17,15,532.5,64.0,4.05,12.5,192.0,500.33,420.8
2016,3,24,17,30,465.0,55.0,4.0,12.0,141.0,417.19,349.81
2016,3,24,17,45,365.0,42.5,4.0,12.0,96.5,315.28,259.72
2016,3,24,18,0,265.0,30.0,4.0,12.0,52.0,223.77,167.78
2016,3,24,18,15,132.5,15.0,3.95,11.5,26.0,81.41,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,12.5,4.0,8.0,18.0,10.67,0.0
2016,3,25,6,30,174.0,25.0,4.1,8.0,36.0,19.44,6.89
2016,3,25,6,45,313.0,36.5,4.25,8.5,79.5,29.77,20.43
2016,3,25,7,0,452.0,48.0,4.4,9.0,123.0,38.8,29.23
2016,3,25,7,15,528.0,56.5,4.45,9.5,173.5,44.89,35.07
2016,3,25,7,30,604.0,65.0,4.5,10.0,224.0,50.91,40.63
2016,3,25,7,45,661.5,69.0,4.6,10.5,277.0,53.23,42.67
2016,3,25,8,0,719.0,73.0,4.7,11.0,330.0,60.66,49.19
2016,3,25,8,15,753.0,77.0,4.7,11.5,381.5,63.03,51.07
2016,3,25,8,30,787.0,81.0,4.7,12.0,433.0,111.48,64.12
2016,3,25,8,45,811.0,84.5,4.7,12.5,481.5,172.7,104.23
2016,3,25,9,0,835.0,88.0,4.7,13.0,530.0,236.68,157.01
2016,3,25,9,15,853.0,91.0,4.65,13.0,574.5,301.14,214.95
2016,3,25,9,30,871.0,94.0,4.6,13.0,619.0,367.01,275.0
2016,3,25,9,45,878.5,98.5,4.6,13.5,656.5,432.94,334.0
2016,3,25,10,0,886.0,103.0,4.6,14.0,694.0,495.63,388.75
2016,3,25,10,15,895.5,105.0,4.55,14.5,726.0,556.44,440.08
2016,3,25,10,30,905.0,107.0,4.5,15.0,758.0,616.41,488.92
2016,3,25,10,45,910.5,109.0,4.5,15.5,782.5,672.8,533.55
2016,3,25,11,0,916.0,111.0,4.5,16.0,807.0,727.4,575.44
2016,3,25,11,15,920.0,111.5,4.45,16.0,823.5,777.51,613.74
2016,3,25,11,30,924.0,112.0,4.4,16.0,840.0,825.2,647.62
2016,3,25,11,45,928.0,111.0,4.35,16.0,849.0,868.81,677.98
2016,3,25,12,0,932.0,110.0,4.3,16.0,858.0,909.52,706.02
2016,3,25,12,15,931.5,110.0,4.3,16.0,858.5,944.18,730.05
2016,3,25,12,30,931.0,110.0,4.3,16.0,859.0,975.33,751.6
2016,3,25,12,45,933.0,107.0,4.35,16.5,852.0,1002.04,769.08
2016,3,25,13,0,935.0,104.0,4.4,17.0,845.0,1025.0,784.03
2016,3,25,13,15,930.5,103.5,4.45,16.5,829.0,1040.4,796.98
2016,3,25,13,30,926.0,103.0,4.5,16.0,813.0,1051.72,807.39
2016,3,25,13,45,918.5,102.0,4.55,16.0,789.5,1055.34,811.15
2016,3,25,14,0,911.0,101.0,4.6,16.0,766.0,1054.82,812.3
2016,3,25,14,15,901.5,99.5,4.65,16.0,735.5,1047.59,809.0
2016,3,25,14,30,892.0,98.0,4.7,16.0,705.0,1036.37,803.11
2016,3,25,14,45,874.5,98.0,4.8,16.0,666.5,1014.98,790.67
2016,3,25,15,0,857.0,98.0,4.9,16.0,628.0,1001.98,784.25
2016,3,25,15,15,840.0,95.0,4.95,15.5,586.0,970.3,765.53
2016,3,25,15,30,823.0,92.0,5.0,15.0,544.0,935.45,744.41
2016,3,25,15,45,797.0,89.5,5.05,15.0,496.0,889.83,713.64
2016,3,25,16,0,771.0,87.0,5.1,15.0,448.0,842.04,680.83
2016,3,25,16,15,739.0,83.0,5.1,14.5,398.0,785.33,641.55
2016,3,25,16,30,707.0,79.0,5.1,14.0,348.0,733.28,604.83
2016,3,25,16,45,662.5,73.0,5.1,13.5,296.5,662.84,552.39
2016,3,25,17,0,618.0,67.0,5.1,13.0,245.0,593.54,498.91
2016,3,25,17,15,550.5,59.5,5.1,12.5,194.0,507.3,429.22
2016,3,25,17,30,483.0,52.0,5.1,12.0,143.0,425.48,358.91
2016,3,25,17,45,378.0,41.0,5.1,12.0,98.5,321.37,266.29
2016,3,25,18,0,273.0,30.0,5.1,12.0,54.0,227.96,173.96
2016,3,25,18,15,136.5,15.0,5.05,11.5,27.0,107.24,0.0
2016,3,25,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,137.0,11.0,3.15,9.5,20.0,9.39,0.0
2016,3,26,6,30,274.0,22.0,3.2,10.0,40.0,18.04,7.15
2016,3,26,6,45,389.0,31.5,3.25,10.5,83.0,25.58,16.73
2016,3,26,7,0,504.0,41.0,3.3,11.0,126.0,33.07,23.94
2016,3,26,7,15,572.5,47.5,3.25,11.5,176.0,37.82,28.48
2016,3,26,7,30,641.0,54.0,3.2,12.0,226.0,46.28,36.17
2016,3,26,7,45,685.0,59.0,3.2,12.5,277.5,49.9,39.35
2016,3,26,8,0,729.0,64.0,3.2,13.0,329.0,53.48,42.39
2016,3,26,8,15,759.5,67.5,3.2,13.5,378.5,55.7,44.15
2016,3,26,8,30,790.0,71.0,3.2,14.0,428.0,105.25,57.73
2016,3,26,8,45,812.0,73.5,3.25,14.5,475.0,165.44,97.11
2016,3,26,9,0,834.0,76.0,3.3,15.0,522.0,232.87,152.44
2016,3,26,9,15,717.0,125.5,3.35,15.0,531.0,290.52,208.7
2016,3,26,9,30,600.0,175.0,3.4,15.0,540.0,342.07,258.53
2016,3,26,9,45,610.0,186.0,3.45,15.5,576.5,397.63,306.27
2016,3,26,10,0,620.0,197.0,3.5,16.0,613.0,453.75,353.22
2016,3,26,10,15,763.0,142.5,3.55,16.0,678.5,523.4,410.33
2016,3,26,10,30,906.0,88.0,3.6,16.0,744.0,601.08,473.53
2016,3,26,10,45,904.5,93.5,3.65,16.5,766.5,656.01,516.6
2016,3,26,11,0,903.0,99.0,3.7,17.0,789.0,708.54,556.6
2016,3,26,11,15,907.5,100.0,3.75,17.0,806.0,758.56,594.76
2016,3,26,11,30,912.0,101.0,3.8,17.0,823.0,806.26,628.65
2016,3,26,11,45,699.5,207.5,3.85,17.0,765.0,790.23,614.96
2016,3,26,12,0,487.0,314.0,3.9,17.0,707.0,739.04,573.68
2016,3,26,12,15,690.0,215.0,3.9,16.5,772.5,852.21,662.14
2016,3,26,12,30,893.0,116.0,3.9,16.0,838.0,947.1,730.17
2016,3,26,12,45,863.0,131.5,3.9,16.0,824.0,961.48,739.63
2016,3,26,13,0,833.0,147.0,3.9,16.0,810.0,984.41,755.76
2016,3,26,13,15,829.0,146.0,3.9,16.0,795.5,998.88,766.06
2016,3,26,13,30,825.0,145.0,3.9,16.0,781.0,1009.52,773.93
2016,3,26,13,45,819.0,142.5,3.9,16.0,759.0,1012.66,776.82
2016,3,26,14,0,813.0,140.0,3.9,16.0,737.0,1011.88,777.25
2016,3,26,14,15,678.5,184.5,3.85,16.0,669.0,936.98,725.89
2016,3,26,14,30,544.0,229.0,3.8,16.0,601.0,841.28,657.98
2016,3,26,14,45,416.0,252.5,3.8,16.0,528.5,736.74,580.9
2016,3,26,15,0,288.0,276.0,3.8,16.0,456.0,613.57,488.05
2016,3,26,15,15,368.0,238.0,3.75,15.5,452.0,646.55,518.37
2016,3,26,15,30,448.0,200.0,3.7,15.0,448.0,696.3,559.89
2016,3,26,15,45,429.5,184.5,3.65,15.0,405.5,652.02,527.5
2016,3,26,16,0,411.0,169.0,3.6,15.0,363.0,606.56,494.32
2016,3,26,16,15,452.0,141.5,3.55,14.5,333.0,598.57,491.93
2016,3,26,16,30,493.0,114.0,3.5,14.0,303.0,585.02,484.43
2016,3,26,16,45,449.5,104.5,3.5,13.5,258.0,520.28,434.63
2016,3,26,17,0,406.0,95.0,3.5,13.0,213.0,457.54,384.66
2016,3,26,17,15,359.5,80.0,3.4,12.5,169.5,388.03,327.17
2016,3,26,17,30,313.0,65.0,3.3,12.0,126.0,321.85,270.21
2016,3,26,17,45,230.5,49.0,3.25,12.0,86.5,235.71,193.99
2016,3,26,18,0,148.0,33.0,3.2,12.0,47.0,158.18,120.35
2016,3,26,18,15,74.0,16.5,3.15,12.0,23.5,74.96,0.0
2016,3,26,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,117.0,13.0,3.35,8.5,22.0,11.1,0.0
2016,3,27,6,30,234.0,26.0,3.4,9.0,44.0,21.38,10.59
2016,3,27,6,45,356.0,38.0,3.45,9.5,88.5,30.93,21.6
2016,3,27,7,0,478.0,50.0,3.5,10.0,133.0,40.32,30.59
2016,3,27,7,15,551.0,58.0,3.55,10.0,185.0,45.98,36.05
2016,3,27,7,30,624.0,66.0,3.6,10.0,237.0,51.57,41.26
2016,3,27,7,45,671.5,72.0,3.65,10.5,290.0,55.33,44.57
2016,3,27,8,0,719.0,78.0,3.7,11.0,343.0,59.03,47.71
2016,3,27,8,15,752.5,82.5,3.8,11.5,395.0,67.03,54.62
2016,3,27,8,30,786.0,87.0,3.9,12.0,447.0,118.67,69.2
2016,3,27,8,45,808.0,91.5,4.0,12.5,495.5,180.42,110.46
2016,3,27,9,0,830.0,96.0,4.1,13.0,544.0,244.7,163.66
2016,3,27,9,15,593.0,175.5,4.1,13.0,508.5,295.47,218.74
2016,3,27,9,30,356.0,255.0,4.1,13.0,473.0,320.07,249.03
2016,3,27,9,45,538.0,208.0,4.2,13.0,560.0,385.02,301.08
2016,3,27,10,0,720.0,161.0,4.3,13.0,647.0,469.94,370.64
2016,3,27,10,15,681.5,188.0,4.35,13.0,665.5,520.54,413.92
2016,3,27,10,30,643.0,215.0,4.4,13.0,684.0,565.71,451.45
2016,3,27,10,45,603.5,241.0,4.45,13.5,692.0,603.97,481.47
2016,3,27,11,0,564.0,267.0,4.5,14.0,700.0,635.08,505.01
2016,3,27,11,15,608.5,256.5,4.5,14.0,733.0,694.48,551.22
2016,3,27,11,30,653.0,246.0,4.5,14.0,766.0,754.05,596.78
2016,3,27,11,45,649.0,251.5,4.5,14.0,773.0,789.8,623.33
2016,3,27,12,0,645.0,257.0,4.5,14.0,780.0,822.95,647.76
2016,3,27,12,15,622.5,268.0,4.55,14.0,773.0,841.91,661.61
2016,3,27,12,30,600.0,279.0,4.6,14.0,766.0,854.51,670.91
2016,3,27,12,45,589.5,280.0,4.65,14.0,755.0,867.89,681.16
2016,3,27,13,0,579.0,281.0,4.7,14.0,744.0,878.08,689.13
2016,3,27,13,15,562.5,279.0,4.75,14.0,722.0,876.1,688.38
2016,3,27,13,30,546.0,277.0,4.8,14.0,700.0,870.76,685.33
2016,3,27,13,45,546.0,266.0,4.9,14.0,679.0,869.4,686.14
2016,3,27,14,0,546.0,255.0,5.0,14.0,658.0,865.02,684.82
2016,3,27,14,15,563.5,236.5,5.0,13.5,637.5,867.26,689.7
2016,3,27,14,30,581.0,218.0,5.0,13.0,617.0,866.19,692.27
2016,3,27,14,45,515.0,228.0,5.0,12.5,568.0,809.48,651.27
2016,3,27,15,0,449.0,238.0,5.0,12.0,519.0,751.16,608.61
2016,3,27,15,15,358.0,239.5,4.95,11.5,454.0,637.81,522.64
2016,3,27,15,30,267.0,241.0,4.9,11.0,389.0,548.38,452.7
2016,3,27,15,45,247.0,221.5,4.9,11.0,349.5,503.17,418.12
2016,3,27,16,0,227.0,202.0,4.9,11.0,310.0,438.09,367.11
2016,3,27,16,15,242.5,177.0,4.9,10.5,281.0,436.62,368.27
2016,3,27,16,30,258.0,152.0,4.9,10.0,252.0,413.1,351.28
2016,3,27,16,45,229.0,135.5,4.9,10.0,215.0,362.32,309.22
2016,3,27,17,0,200.0,119.0,4.9,10.0,178.0,313.21,267.63
2016,3,27,17,15,174.0,97.5,4.95,9.5,141.5,261.12,223.04
2016,3,27,17,30,148.0,76.0,5.0,9.0,105.0,210.55,178.41
2016,3,27,17,45,111.0,55.0,5.05,9.0,73.0,155.45,128.35
2016,3,27,18,0,74.0,34.0,5.1,9.0,41.0,102.6,78.08
2016,3,27,18,15,37.0,17.0,5.1,9.0,20.5,41.67,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,170.5,12.5,4.7,6.0,26.0,10.67,0.0
2016,3,28,6,30,341.0,25.0,4.7,6.0,52.0,20.62,10.87
2016,3,28,6,45,459.0,34.0,4.75,6.5,99.0,27.77,19.16
2016,3,28,7,0,577.0,43.0,4.8,7.0,146.0,37.99,28.9
2016,3,28,7,15,644.0,49.0,4.8,7.0,199.5,42.75,33.55
2016,3,28,7,30,711.0,55.0,4.8,7.0,253.0,47.5,38.03
2016,3,28,7,45,755.5,59.0,4.8,7.5,307.5,50.4,40.59
2016,3,28,8,0,800.0,63.0,4.8,8.0,362.0,53.31,43.06
2016,3,28,8,15,829.5,66.5,4.8,8.5,414.5,55.64,44.95
2016,3,28,8,30,859.0,70.0,4.8,9.0,467.0,118.21,66.69
2016,3,28,8,45,881.0,72.5,4.8,9.5,516.5,182.39,110.12
2016,3,28,9,0,903.0,75.0,4.8,10.0,566.0,248.8,166.18
2016,3,28,9,15,918.0,77.0,4.75,10.0,610.5,314.93,226.82
2016,3,28,9,30,933.0,79.0,4.7,10.0,655.0,381.85,288.97
2016,3,28,9,45,945.0,80.5,4.7,10.5,694.0,447.69,348.88
2016,3,28,10,0,957.0,82.0,4.7,11.0,733.0,513.37,406.91
2016,3,28,10,15,964.5,83.5,4.7,11.0,765.0,576.32,461.71
2016,3,28,10,30,972.0,85.0,4.7,11.0,797.0,638.03,513.83
2016,3,28,10,45,977.5,86.0,4.75,11.0,822.0,696.53,562.16
2016,3,28,11,0,983.0,87.0,4.8,11.0,847.0,753.03,607.71
2016,3,28,11,15,986.0,88.0,4.8,11.0,863.5,805.49,647.97
2016,3,28,11,30,989.0,89.0,4.8,11.0,880.0,855.24,684.12
2016,3,28,11,45,989.0,90.0,4.8,11.5,888.5,899.64,714.7
2016,3,28,12,0,989.0,91.0,4.8,12.0,897.0,940.68,742.55
2016,3,28,12,15,988.5,91.0,4.8,12.0,897.0,976.73,768.06
2016,3,28,12,30,988.0,91.0,4.8,12.0,897.0,1009.05,790.88
2016,3,28,12,45,970.5,99.0,4.8,12.0,885.0,1029.98,805.67
2016,3,28,13,0,953.0,107.0,4.8,12.0,873.0,1046.31,817.4
2016,3,28,13,15,948.5,106.0,4.75,12.0,857.0,1061.31,827.88
2016,3,28,13,30,944.0,105.0,4.7,12.0,841.0,1072.13,835.55
2016,3,28,13,45,935.0,105.5,4.7,12.0,816.0,1075.87,838.96
2016,3,28,14,0,926.0,106.0,4.7,12.0,791.0,1075.43,839.68
2016,3,28,14,15,917.0,104.0,4.65,12.0,760.0,1068.01,835.21
2016,3,28,14,30,908.0,102.0,4.6,12.0,729.0,1056.52,828.11
2016,3,28,14,45,894.5,100.5,4.6,12.0,691.5,1037.11,816.09
2016,3,28,15,0,881.0,99.0,4.6,12.0,654.0,1025.92,810.08
2016,3,28,15,15,864.5,96.5,4.6,11.5,610.5,994.79,791.36
2016,3,28,15,30,848.0,94.0,4.6,11.0,567.0,960.4,770.25
2016,3,28,15,45,826.5,90.0,4.6,11.0,519.0,916.44,740.42
2016,3,28,16,0,805.0,86.0,4.6,11.0,471.0,870.02,708.42
2016,3,28,16,15,774.5,82.0,4.6,10.5,420.0,813.52,669.48
2016,3,28,16,30,744.0,78.0,4.6,10.0,369.0,755.83,628.58
2016,3,28,16,45,700.5,72.5,4.6,10.0,315.5,690.55,579.27
2016,3,28,17,0,657.0,67.0,4.6,10.0,262.0,621.1,524.96
2016,3,28,17,15,591.0,60.0,4.55,9.5,209.5,534.93,455.55
2016,3,28,17,30,525.0,53.0,4.5,9.0,157.0,452.94,385.4
2016,3,28,17,45,416.5,43.0,4.5,8.5,110.0,345.84,290.77
2016,3,28,18,0,308.0,33.0,4.5,8.0,63.0,249.29,198.82
2016,3,28,18,15,154.0,16.5,4.45,8.0,31.5,120.22,4.47
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,186.0,12.5,2.4,6.5,28.0,10.67,0.0
2016,3,29,6,30,372.0,25.0,2.4,7.0,56.0,20.6,11.32
2016,3,29,6,45,487.5,33.0,2.4,7.5,104.5,29.34,20.58
2016,3,29,7,0,603.0,41.0,2.4,8.0,153.0,36.25,27.28
2016,3,29,7,15,666.5,47.0,2.35,8.5,206.5,41.1,31.9
2016,3,29,7,30,730.0,53.0,2.3,9.0,260.0,45.92,36.32
2016,3,29,7,45,772.0,57.0,2.25,9.5,314.5,48.9,38.92
2016,3,29,8,0,814.0,61.0,2.2,10.0,369.0,51.86,41.42
2016,3,29,8,15,841.5,64.0,2.15,10.0,421.0,60.5,49.05
2016,3,29,8,30,869.0,67.0,2.1,10.0,473.0,118.23,65.49
2016,3,29,8,45,887.5,70.0,2.05,10.5,522.0,182.85,109.25
2016,3,29,9,0,906.0,73.0,2.0,11.0,571.0,249.27,164.76
2016,3,29,9,15,920.5,75.0,1.9,11.5,615.0,315.36,223.76
2016,3,29,9,30,935.0,77.0,1.8,12.0,659.0,382.18,283.52
2016,3,29,9,45,944.0,79.5,1.7,12.5,697.0,447.72,340.87
2016,3,29,10,0,953.0,82.0,1.6,13.0,735.0,512.78,395.6
2016,3,29,10,15,960.5,83.5,1.55,13.0,766.5,575.42,447.21
2016,3,29,10,30,968.0,85.0,1.5,13.0,798.0,636.83,495.89
2016,3,29,10,45,971.5,86.5,1.45,13.0,822.0,694.25,539.86
2016,3,29,11,0,975.0,88.0,1.4,13.0,846.0,749.5,580.7
2016,3,29,11,15,978.0,89.0,1.4,13.0,862.5,801.5,617.65
2016,3,29,11,30,981.0,90.0,1.4,13.0,879.0,850.81,650.64
2016,3,29,11,45,980.5,91.5,1.4,13.5,887.0,894.89,678.45
2016,3,29,12,0,980.0,93.0,1.4,14.0,895.0,935.62,703.69
2016,3,29,12,15,979.5,93.0,1.45,14.0,895.5,971.3,727.47
2016,3,29,12,30,979.0,93.0,1.5,14.0,896.0,1003.28,748.85
2016,3,29,12,45,972.5,95.0,1.6,14.0,886.5,1027.89,766.31
2016,3,29,13,0,966.0,97.0,1.7,14.0,877.0,1048.35,781.25
2016,3,29,13,15,962.0,96.5,1.75,14.0,861.0,1064.36,792.69
2016,3,29,13,30,958.0,96.0,1.8,14.0,845.0,1076.17,801.61
2016,3,29,13,45,948.0,96.5,1.9,14.0,820.0,1078.82,805.58
2016,3,29,14,0,938.0,97.0,2.0,14.0,795.0,1077.22,807.0
2016,3,29,14,15,929.0,95.5,2.05,14.0,764.0,1070.16,804.3
2016,3,29,14,30,920.0,94.0,2.1,14.0,733.0,1058.99,799.09
2016,3,29,14,45,903.5,94.0,2.15,14.0,694.0,1038.05,787.51
2016,3,29,15,0,887.0,94.0,2.2,14.0,655.0,1013.49,773.61
2016,3,29,15,15,606.5,164.0,2.25,13.5,536.0,825.74,647.28
2016,3,29,15,30,326.0,234.0,2.3,13.0,417.0,595.4,477.59
2016,3,29,15,45,233.0,222.0,2.35,13.0,347.5,489.05,397.26
2016,3,29,16,0,140.0,210.0,2.4,13.0,278.0,367.04,300.89
2016,3,29,16,15,439.0,144.0,2.35,12.5,323.0,587.93,484.3
2016,3,29,16,30,738.0,78.0,2.3,12.0,368.0,749.97,609.19
2016,3,29,16,45,689.0,73.5,2.3,12.0,314.5,681.67,557.76
2016,3,29,17,0,640.0,69.0,2.3,12.0,261.0,609.75,503.78
2016,3,29,17,15,574.0,62.0,2.25,11.5,209.0,524.32,437.43
2016,3,29,17,30,508.0,55.0,2.2,11.0,157.0,443.07,370.01
2016,3,29,17,45,397.0,44.5,2.2,10.5,110.0,334.7,277.11
2016,3,29,18,0,286.0,34.0,2.2,10.0,63.0,237.19,187.71
2016,3,29,18,15,143.0,17.0,2.15,9.5,31.5,115.86,21.9
2016,3,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,6,15,121.0,16.0,1.05,8.0,26.5,12.49,0.0
2016,3,30,6,30,242.0,32.0,1.0,8.0,53.0,24.85,15.22
2016,3,30,6,45,354.5,43.5,0.95,8.5,98.5,35.24,25.86
2016,3,30,7,0,467.0,55.0,0.9,9.0,144.0,44.01,34.25
2016,3,30,7,15,535.5,63.0,0.85,9.5,195.0,49.48,39.42
2016,3,30,7,30,604.0,71.0,0.8,10.0,246.0,54.88,44.31
2016,3,30,7,45,652.0,77.0,0.8,10.5,298.5,58.48,47.42
2016,3,30,8,0,700.0,83.0,0.8,11.0,351.0,62.03,50.37
2016,3,30,8,15,732.5,87.5,0.8,11.5,402.0,64.26,52.09
2016,3,30,8,30,765.0,92.0,0.8,12.0,453.0,124.75,73.46
2016,3,30,8,45,790.0,95.0,0.8,12.5,501.5,184.38,113.39
2016,3,30,9,0,815.0,98.0,0.8,13.0,550.0,246.9,164.27
2016,3,30,9,15,832.5,101.0,0.85,13.0,593.5,309.98,219.46
2016,3,30,9,30,850.0,104.0,0.9,13.0,637.0,374.41,276.1
2016,3,30,9,45,863.0,106.5,0.95,13.5,674.5,437.68,330.33
2016,3,30,10,0,876.0,109.0,1.0,14.0,712.0,501.66,383.29
2016,3,30,10,15,885.5,110.5,1.1,14.0,744.0,561.27,432.33
2016,3,30,10,30,895.0,112.0,1.2,14.0,776.0,620.01,479.27
2016,3,30,10,45,901.5,113.5,1.3,14.0,800.0,675.75,522.73
2016,3,30,11,0,908.0,115.0,1.4,14.0,824.0,729.8,563.88
2016,3,30,11,15,912.5,116.0,1.45,14.0,841.0,780.03,600.91
2016,3,30,11,30,917.0,117.0,1.5,14.0,858.0,827.91,633.84
2016,3,30,11,45,919.0,117.5,1.55,14.5,866.5,870.72,661.66
2016,3,30,12,0,921.0,118.0,1.6,15.0,875.0,910.56,687.26
2016,3,30,12,15,921.0,118.0,1.65,15.0,875.5,944.99,710.39
2016,3,30,12,30,921.0,118.0,1.7,15.0,876.0,975.97,731.28
2016,3,30,12,45,920.0,117.0,1.75,15.0,869.0,1001.41,748.58
2016,3,30,13,0,919.0,116.0,1.8,15.0,862.0,1023.08,763.54
2016,3,30,13,15,915.0,115.5,1.85,15.0,846.0,1038.44,774.55
2016,3,30,13,30,911.0,115.0,1.9,15.0,830.0,1049.8,783.16
2016,3,30,13,45,905.5,113.0,1.95,15.0,807.0,1053.98,787.29
2016,3,30,14,0,900.0,111.0,2.0,15.0,784.0,1054.07,789.0
2016,3,30,14,15,891.0,109.5,2.05,14.5,753.5,1047.1,787.73
2016,3,30,14,30,882.0,108.0,2.1,14.0,723.0,1036.17,784.04
2016,3,30,14,45,869.5,105.5,2.15,14.0,686.0,1029.08,781.61
2016,3,30,15,0,857.0,103.0,2.2,14.0,649.0,1005.69,768.27
2016,3,30,15,15,840.5,100.5,2.25,13.5,606.0,974.81,751.36
2016,3,30,15,30,824.0,98.0,2.3,13.0,563.0,940.77,732.08
2016,3,30,15,45,801.0,94.5,2.35,13.0,515.5,896.47,703.95
2016,3,30,16,0,778.0,91.0,2.4,13.0,468.0,849.87,673.74
2016,3,30,16,15,748.0,86.5,2.4,12.5,417.5,793.94,636.85
2016,3,30,16,30,718.0,82.0,2.4,12.0,367.0,742.44,602.24
2016,3,30,16,45,674.5,76.5,2.45,11.5,314.5,672.97,553.0
2016,3,30,17,0,631.0,71.0,2.5,11.0,262.0,604.52,502.54
2016,3,30,17,15,567.0,63.5,2.45,10.5,210.5,520.29,436.67
2016,3,30,17,30,503.0,56.0,2.4,10.0,159.0,440.12,369.64
2016,3,30,17,45,401.5,45.5,2.4,10.0,112.5,337.96,280.92
2016,3,30,18,0,300.0,35.0,2.4,10.0,66.0,245.6,195.66
2016,3,30,18,15,150.0,17.5,2.3,9.5,33.0,120.77,37.73
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,155.0,15.5,1.65,8.5,30.0,12.57,0.0
2016,3,31,6,30,310.0,31.0,1.7,9.0,60.0,25.47,15.97
2016,3,31,6,45,418.5,41.0,1.75,9.5,107.0,33.2,23.98
2016,3,31,7,0,527.0,51.0,1.8,10.0,154.0,40.87,31.29
2016,3,31,7,15,339.0,84.5,1.8,10.5,158.5,62.22,50.71
2016,3,31,7,30,151.0,118.0,1.8,11.0,163.0,86.86,72.75
2016,3,31,7,45,166.0,139.0,1.8,11.5,196.5,100.9,84.98
2016,3,31,8,0,181.0,160.0,1.8,12.0,230.0,114.57,96.61
2016,3,31,8,15,495.0,121.0,1.75,12.5,349.0,84.34,69.55
2016,3,31,8,30,809.0,82.0,1.7,13.0,468.0,121.58,68.64
2016,3,31,8,45,831.5,85.0,1.7,13.5,516.0,183.64,110.85
2016,3,31,9,0,854.0,88.0,1.7,14.0,564.0,248.19,164.08
2016,3,31,9,15,870.0,90.5,1.7,14.0,608.0,316.68,224.31
2016,3,31,9,30,886.0,93.0,1.7,14.0,652.0,381.45,281.92
2016,3,31,9,45,897.5,95.0,1.7,14.5,689.5,444.71,336.79
2016,3,31,10,0,909.0,97.0,1.7,15.0,727.0,507.83,389.68
2016,3,31,10,15,917.5,98.5,1.75,15.0,758.5,568.55,439.86
2016,3,31,10,30,926.0,100.0,1.8,15.0,790.0,628.23,487.63
2016,3,31,10,45,932.5,100.5,1.85,15.5,814.5,684.46,530.47
2016,3,31,11,0,939.0,101.0,1.9,16.0,839.0,738.88,570.65
2016,3,31,11,15,942.5,102.0,1.95,16.0,855.5,789.55,607.72
2016,3,31,11,30,946.0,103.0,2.0,16.0,872.0,837.69,640.72
2016,3,31,11,45,948.0,103.0,2.05,16.0,880.5,880.9,670.09
2016,3,31,12,0,950.0,103.0,2.1,16.0,889.0,921.01,697.23
2016,3,31,12,15,950.0,103.0,2.2,16.0,889.0,956.09,721.44
2016,3,31,12,30,950.0,103.0,2.3,16.0,889.0,987.61,743.33
2016,3,31,12,45,952.0,100.5,2.4,16.0,882.0,1014.72,762.37
2016,3,31,13,0,954.0,98.0,2.5,16.0,875.0,1038.01,779.0
2016,3,31,13,15,950.5,97.5,2.55,15.5,859.5,1054.12,791.97
2016,3,31,13,30,947.0,97.0,2.6,15.0,844.0,1066.1,802.47
2016,3,31,13,45,940.5,96.0,2.65,15.0,820.5,1070.32,806.54
2016,3,31,14,0,934.0,95.0,2.7,15.0,797.0,1070.34,808.08
2016,3,31,14,15,926.0,94.0,2.7,14.5,766.5,1064.67,806.99
2016,3,31,14,30,918.0,93.0,2.7,14.0,736.0,1054.94,803.39
2016,3,31,14,45,907.0,91.0,2.75,14.0,699.0,1037.01,793.46
2016,3,31,15,0,896.0,89.0,2.8,14.0,662.0,1015.3,781.08
2016,3,31,15,15,881.5,87.0,2.8,13.5,619.5,986.55,764.83
2016,3,31,15,30,867.0,85.0,2.8,13.0,577.0,954.55,746.23
2016,3,31,15,45,846.5,82.0,2.85,13.0,529.5,922.99,726.84
2016,3,31,16,0,826.0,79.0,2.9,13.0,482.0,878.12,697.62
2016,3,31,16,15,799.0,75.5,2.85,12.5,431.5,824.69,662.2
2016,3,31,16,30,772.0,72.0,2.8,12.0,381.0,769.85,624.87
2016,3,31,16,45,732.5,67.5,2.8,12.0,328.0,702.64,576.15
2016,3,31,17,0,693.0,63.0,2.8,12.0,275.0,635.81,526.07
2016,3,31,17,15,633.5,57.0,2.65,11.5,222.5,559.01,466.3
2016,3,31,17,30,574.0,51.0,2.5,11.0,170.0,480.99,401.89
2016,3,31,17,45,474.5,42.0,2.45,10.5,121.5,378.59,313.99
2016,3,31,18,0,375.0,33.0,2.4,10.0,73.0,285.72,228.76
2016,3,31,18,15,187.5,16.5,2.3,9.5,36.5,139.14,57.51
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,2.05,8.5,33.0,12.52,0.0
2016,4,1,6,30,352.0,31.0,2.1,9.0,66.0,25.46,16.2
2016,4,1,6,45,453.5,40.5,2.15,9.5,113.5,32.81,23.69
2016,4,1,7,0,555.0,50.0,2.2,10.0,161.0,40.09,30.62
2016,4,1,7,15,617.0,56.5,2.15,10.5,213.0,44.63,34.88
2016,4,1,7,30,679.0,63.0,2.1,11.0,265.0,49.14,38.93
2016,4,1,7,45,719.5,67.5,2.1,11.5,318.0,56.51,45.41
2016,4,1,8,0,760.0,72.0,2.1,12.0,371.0,59.47,47.84
2016,4,1,8,15,788.5,76.0,2.05,12.0,422.5,61.86,49.81
2016,4,1,8,30,817.0,80.0,2.0,12.0,474.0,121.96,68.57
2016,4,1,8,45,838.5,82.5,1.95,12.5,522.0,183.96,111.22
2016,4,1,9,0,860.0,85.0,1.9,13.0,570.0,253.14,168.66
2016,4,1,9,15,875.5,87.5,1.85,13.0,613.5,317.07,225.57
2016,4,1,9,30,891.0,90.0,1.8,13.0,657.0,381.91,283.52
2016,4,1,9,45,902.5,92.0,1.75,13.5,694.5,445.35,338.69
2016,4,1,10,0,914.0,94.0,1.7,14.0,732.0,508.65,391.76
2016,4,1,10,15,922.5,95.5,1.65,14.0,763.5,569.53,441.72
2016,4,1,10,30,931.0,97.0,1.6,14.0,795.0,629.36,489.04
2016,4,1,10,45,936.5,98.0,1.55,14.5,819.0,685.54,531.03
2016,4,1,11,0,942.0,99.0,1.5,15.0,843.0,739.83,570.04
2016,4,1,11,15,946.0,100.0,1.5,15.0,859.5,790.88,606.53
2016,4,1,11,30,950.0,101.0,1.5,15.0,876.0,839.44,638.99
2016,4,1,11,45,951.5,101.5,1.5,15.5,884.5,882.77,666.31
2016,4,1,12,0,953.0,102.0,1.5,16.0,893.0,922.97,691.22
2016,4,1,12,15,953.5,102.0,1.55,16.0,893.5,958.48,714.85
2016,4,1,12,30,954.0,102.0,1.6,16.0,894.0,990.46,736.18
2016,4,1,12,45,951.5,102.0,1.65,16.0,886.0,1015.93,753.33
2016,4,1,13,0,949.0,102.0,1.7,16.0,878.0,1037.46,768.09
2016,4,1,13,15,945.5,101.5,1.75,15.5,862.5,1053.46,780.89
2016,4,1,13,30,942.0,101.0,1.8,15.0,847.0,1065.35,791.29
2016,4,1,13,45,935.5,100.0,1.9,15.0,823.5,1069.51,796.19
2016,4,1,14,0,929.0,99.0,2.0,15.0,800.0,1069.49,798.58
2016,4,1,14,15,920.5,97.5,2.05,15.0,769.5,1062.71,796.02
2016,4,1,14,30,912.0,96.0,2.1,15.0,739.0,1051.87,791.0
2016,4,1,14,45,900.0,94.5,2.2,15.0,701.5,1033.55,781.8
2016,4,1,15,0,888.0,93.0,2.3,15.0,664.0,1011.52,770.14
2016,4,1,15,15,873.0,90.5,2.3,14.5,621.0,981.79,753.49
2016,4,1,15,30,858.0,88.0,2.3,14.0,578.0,959.72,742.07
2016,4,1,15,45,837.0,85.5,2.3,13.5,530.5,917.69,716.56
2016,4,1,16,0,816.0,83.0,2.3,13.0,483.0,873.2,689.02
2016,4,1,16,15,788.0,79.0,2.25,12.5,432.5,818.51,653.06
2016,4,1,16,30,760.0,75.0,2.2,12.0,382.0,762.52,615.27
2016,4,1,16,45,719.5,70.5,2.2,12.0,329.0,694.89,566.8
2016,4,1,17,0,679.0,66.0,2.2,12.0,276.0,632.95,521.01
2016,4,1,17,15,619.5,59.5,2.15,11.5,223.5,551.29,458.36
2016,4,1,17,30,560.0,53.0,2.1,11.0,171.0,473.22,394.54
2016,4,1,17,45,462.0,43.5,2.05,10.5,123.0,371.86,308.04
2016,4,1,18,0,364.0,34.0,2.0,10.0,75.0,279.89,224.61
2016,4,1,18,15,182.0,17.0,1.95,9.5,37.5,137.57,67.07
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,174.5,16.5,1.4,8.5,34.5,13.3,0.18
2016,4,2,6,30,349.0,33.0,1.3,9.0,69.0,27.07,17.81
2016,4,2,6,45,446.5,43.0,1.2,10.0,116.5,34.77,25.47
2016,4,2,7,0,544.0,53.0,1.1,11.0,164.0,42.36,32.59
2016,4,2,7,15,367.0,87.0,1.05,11.0,171.5,64.02,52.28
2016,4,2,7,30,190.0,121.0,1.0,11.0,179.0,86.8,72.66
2016,4,2,7,45,204.0,141.0,0.95,11.5,213.5,99.42,83.54
2016,4,2,8,0,218.0,161.0,0.9,12.0,248.0,111.55,93.77
2016,4,2,8,15,430.0,137.5,0.85,12.5,337.5,94.37,78.23
2016,4,2,8,30,642.0,114.0,0.8,13.0,427.0,128.94,79.83
2016,4,2,8,45,730.5,108.5,0.8,13.5,498.0,184.46,115.39
2016,4,2,9,0,819.0,103.0,0.8,14.0,569.0,255.2,170.25
2016,4,2,9,15,836.0,106.0,0.85,14.0,612.0,318.37,225.27
2016,4,2,9,30,853.0,109.0,0.9,14.0,655.0,382.8,281.58
2016,4,2,9,45,861.5,113.5,0.95,14.5,692.0,446.08,335.44
2016,4,2,10,0,870.0,118.0,1.0,15.0,729.0,509.05,387.23
2016,4,2,10,15,756.5,172.0,1.05,15.0,720.0,549.6,421.25
2016,4,2,10,30,643.0,226.0,1.1,15.0,711.0,577.62,443.91
2016,4,2,10,45,773.0,174.5,1.15,15.0,775.5,655.71,503.69
2016,4,2,11,0,903.0,123.0,1.2,15.0,840.0,735.53,563.53
2016,4,2,11,15,907.0,124.0,1.2,15.0,856.0,785.03,598.7
2016,4,2,11,30,911.0,125.0,1.2,15.0,872.0,832.14,630.2
2016,4,2,11,45,918.5,122.0,1.3,15.5,882.0,875.8,658.92
2016,4,2,12,0,926.0,119.0,1.4,16.0,892.0,916.79,685.67
2016,4,2,12,15,926.0,119.0,1.4,16.0,892.0,951.14,707.76
2016,4,2,12,30,926.0,119.0,1.4,16.0,892.0,982.03,727.57
2016,4,2,12,45,929.0,116.0,1.4,16.0,885.5,1009.12,744.92
2016,4,2,13,0,932.0,113.0,1.4,16.0,879.0,1032.51,759.96
2016,4,2,13,15,806.0,171.5,1.4,15.5,825.5,1001.86,741.74
2016,4,2,13,30,680.0,230.0,1.4,15.0,772.0,960.95,717.37
2016,4,2,13,45,686.0,218.0,1.4,15.0,751.5,965.71,721.8
2016,4,2,14,0,692.0,206.0,1.4,15.0,731.0,966.84,723.39
2016,4,2,14,15,794.5,155.0,1.4,15.0,735.0,1010.78,753.27
2016,4,2,14,30,897.0,104.0,1.4,15.0,739.0,1045.36,776.42
2016,4,2,14,45,884.0,103.0,1.4,15.0,701.5,1026.77,765.37
2016,4,2,15,0,871.0,102.0,1.4,15.0,664.0,1016.52,760.61
2016,4,2,15,15,855.5,99.0,1.4,14.5,621.5,985.64,743.63
2016,4,2,15,30,840.0,96.0,1.4,14.0,579.0,951.52,724.58
2016,4,2,15,45,813.5,94.5,1.45,14.0,530.5,905.87,696.87
2016,4,2,16,0,787.0,93.0,1.5,14.0,482.0,858.04,667.17
2016,4,2,16,15,757.5,89.0,1.5,13.5,431.0,802.79,632.07
2016,4,2,16,30,728.0,85.0,1.5,13.0,380.0,752.0,599.21
2016,4,2,16,45,682.0,80.5,1.55,13.0,327.0,681.38,549.85
2016,4,2,17,0,636.0,76.0,1.6,13.0,274.0,611.85,499.48
2016,4,2,17,15,574.5,68.0,1.6,12.5,222.0,528.59,436.43
2016,4,2,17,30,513.0,60.0,1.6,12.0,170.0,449.09,371.98
2016,4,2,17,45,414.5,49.5,1.6,11.5,122.0,348.37,287.07
2016,4,2,18,0,316.0,39.0,1.6,11.0,74.0,256.81,205.57
2016,4,2,18,15,158.0,19.5,1.6,10.5,37.0,125.02,67.6
2016,4,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,171.0,18.0,1.65,8.5,36.5,14.51,2.61
2016,4,3,6,30,342.0,36.0,1.6,9.0,73.0,29.56,20.12
2016,4,3,6,45,441.0,46.5,1.55,9.5,121.5,37.59,28.09
2016,4,3,7,0,540.0,57.0,1.5,10.0,170.0,45.49,35.57
2016,4,3,7,15,602.5,64.0,1.45,10.5,223.5,50.2,39.94
2016,4,3,7,30,665.0,71.0,1.4,11.0,277.0,54.86,44.09
2016,4,3,7,45,709.0,76.0,1.35,11.5,331.0,57.78,46.54
2016,4,3,8,0,753.0,81.0,1.3,12.0,385.0,66.19,53.8
2016,4,3,8,15,469.0,147.5,1.25,12.5,344.5,102.12,85.15
2016,4,3,8,30,185.0,214.0,1.2,13.0,304.0,166.87,127.6
2016,4,3,8,45,293.0,217.5,1.2,13.5,377.5,199.77,147.17
2016,4,3,9,0,401.0,221.0,1.2,14.0,451.0,250.49,183.62
2016,4,3,9,15,645.5,160.5,1.2,14.0,562.5,305.4,221.91
2016,4,3,9,30,890.0,100.0,1.2,14.0,674.0,391.86,288.85
2016,4,3,9,45,901.0,102.5,1.25,14.5,712.0,455.52,343.34
2016,4,3,10,0,912.0,105.0,1.3,15.0,750.0,518.96,395.96
2016,4,3,10,15,921.0,106.5,1.3,15.0,781.5,580.04,445.43
2016,4,3,10,30,930.0,108.0,1.3,15.0,813.0,640.1,492.4
2016,4,3,10,45,932.0,111.5,1.35,15.0,836.5,696.24,535.38
2016,4,3,11,0,934.0,115.0,1.4,15.0,860.0,750.19,575.6
2016,4,3,11,15,938.0,116.0,1.45,15.0,876.5,800.96,612.58
2016,4,3,11,30,942.0,117.0,1.5,15.0,893.0,849.24,645.29
2016,4,3,11,45,934.0,123.0,1.6,15.5,899.0,889.71,671.84
2016,4,3,12,0,926.0,129.0,1.7,16.0,905.0,926.5,695.83
2016,4,3,12,15,926.0,129.0,1.75,16.0,905.0,960.95,718.87
2016,4,3,12,30,926.0,129.0,1.8,16.0,905.0,991.92,739.63
2016,4,3,12,45,920.0,130.5,1.9,16.0,896.0,1015.11,756.04
2016,4,3,13,0,914.0,132.0,2.0,16.0,887.0,1034.35,770.06
2016,4,3,13,15,909.0,131.0,2.05,15.5,870.0,1048.06,781.42
2016,4,3,13,30,904.0,130.0,2.1,15.0,853.0,1057.73,790.4
2016,4,3,13,45,707.0,204.0,2.2,15.0,759.5,972.05,735.39
2016,4,3,14,0,510.0,278.0,2.3,15.0,666.0,849.73,651.0
2016,4,3,14,15,688.5,201.5,2.35,15.0,703.5,961.99,734.45
2016,4,3,14,30,867.0,125.0,2.4,15.0,741.0,1051.21,795.18
2016,4,3,14,45,847.5,125.0,2.45,15.0,702.0,1027.28,780.26
2016,4,3,15,0,828.0,125.0,2.5,15.0,663.0,999.76,764.15
2016,4,3,15,15,810.0,122.0,2.5,14.5,619.5,967.04,745.3
2016,4,3,15,30,792.0,119.0,2.5,14.0,576.0,931.23,724.15
2016,4,3,15,45,755.5,119.0,2.55,14.0,526.0,886.08,695.27
2016,4,3,16,0,719.0,119.0,2.6,14.0,476.0,832.48,659.85
2016,4,3,16,15,685.5,113.0,2.6,13.5,425.0,773.36,620.45
2016,4,3,16,30,652.0,107.0,2.6,13.0,374.0,713.56,579.42
