Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,45,599.5,101.0,2.6,12.5,320.5,638.13,525.02
2016,4,3,17,0,547.0,95.0,2.6,12.0,267.0,564.24,469.52
2016,4,3,17,15,482.5,84.5,2.55,11.5,216.0,475.63,398.92
2016,4,3,17,30,418.0,74.0,2.5,11.0,165.0,397.47,333.72
2016,4,3,17,45,328.5,59.5,2.5,11.0,119.0,304.21,252.95
2016,4,3,18,0,239.0,45.0,2.5,11.0,73.0,220.2,177.19
2016,4,3,18,15,119.5,22.5,2.45,11.0,36.5,111.1,64.69
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,172.5,19.5,3.75,8.5,39.0,15.72,4.69
2016,4,4,6,30,345.0,39.0,3.8,9.0,78.0,32.08,22.43
2016,4,4,6,45,447.5,49.0,3.85,9.5,128.0,39.61,29.91
2016,4,4,7,0,550.0,59.0,3.9,10.0,178.0,47.06,36.97
2016,4,4,7,15,613.0,66.0,3.95,10.0,231.5,51.73,41.38
2016,4,4,7,30,676.0,73.0,4.0,10.0,285.0,56.35,45.58
2016,4,4,7,45,714.0,79.5,4.1,10.5,338.5,60.28,48.94
2016,4,4,8,0,752.0,86.0,4.2,11.0,392.0,64.07,52.1
2016,4,4,8,15,781.5,90.0,4.2,11.5,444.5,75.57,62.05
2016,4,4,8,30,811.0,94.0,4.2,12.0,497.0,135.95,79.5
2016,4,4,8,45,832.0,97.5,4.2,12.5,545.0,198.37,123.63
2016,4,4,9,0,853.0,101.0,4.2,13.0,593.0,263.11,178.21
2016,4,4,9,15,869.0,104.0,4.1,13.0,637.0,328.08,236.61
2016,4,4,9,30,885.0,107.0,4.0,13.0,681.0,394.13,296.25
2016,4,4,9,45,898.0,108.5,3.9,13.5,719.0,460.14,354.26
2016,4,4,10,0,911.0,110.0,3.8,14.0,757.0,523.55,408.42
2016,4,4,10,15,919.0,111.5,3.75,14.5,788.5,584.06,458.57
2016,4,4,10,30,927.0,113.0,3.7,15.0,820.0,643.44,506.04
2016,4,4,10,45,930.0,116.0,3.65,15.5,843.0,699.59,549.38
2016,4,4,11,0,933.0,119.0,3.6,16.0,866.0,753.64,589.73
2016,4,4,11,15,936.5,119.5,3.5,16.0,882.5,803.52,626.8
2016,4,4,11,30,940.0,120.0,3.4,16.0,899.0,850.85,659.22
2016,4,4,11,45,935.5,124.0,3.35,16.0,905.0,892.16,687.32
2016,4,4,12,0,931.0,128.0,3.3,16.0,911.0,930.03,712.82
2016,4,4,12,15,930.0,128.0,3.35,16.0,910.5,963.64,735.98
2016,4,4,12,30,929.0,128.0,3.4,16.0,910.0,993.71,756.73
2016,4,4,12,45,928.0,127.0,3.45,16.0,902.0,1019.13,774.37
2016,4,4,13,0,927.0,126.0,3.5,16.0,894.0,1040.74,789.55
2016,4,4,13,15,922.0,125.0,3.75,16.0,877.0,1054.49,801.15
2016,4,4,13,30,917.0,124.0,4.0,16.0,860.0,1064.17,810.13
2016,4,4,13,45,908.0,123.5,4.25,16.0,835.0,1066.23,814.06
2016,4,4,14,0,899.0,123.0,4.5,16.0,810.0,1064.19,815.96
2016,4,4,14,15,889.0,121.0,4.65,15.5,778.5,1055.47,814.25
2016,4,4,14,30,879.0,119.0,4.8,15.0,747.0,1055.88,819.02
2016,4,4,14,45,870.0,115.0,5.0,15.0,709.5,1037.77,809.71
2016,4,4,15,0,861.0,111.0,5.2,15.0,672.0,1015.84,797.71
2016,4,4,15,15,843.5,108.0,5.15,14.5,628.0,983.08,777.4
2016,4,4,15,30,826.0,105.0,5.1,14.0,584.0,947.16,754.72
2016,4,4,15,45,805.0,100.5,5.1,14.0,536.0,903.31,724.93
2016,4,4,16,0,784.0,96.0,5.1,14.0,488.0,857.07,693.03
2016,4,4,16,15,753.5,91.5,4.95,13.5,436.5,805.78,657.26
2016,4,4,16,30,723.0,87.0,4.8,13.0,385.0,748.36,616.09
2016,4,4,16,45,680.5,81.5,4.7,13.0,332.0,679.48,564.12
2016,4,4,17,0,638.0,76.0,4.6,13.0,279.0,611.5,511.46
2016,4,4,17,15,576.0,68.5,4.5,12.5,226.5,528.51,445.54
2016,4,4,17,30,514.0,61.0,4.4,12.0,174.0,449.33,378.82
2016,4,4,17,45,426.0,50.0,4.3,11.5,126.5,354.72,296.61
2016,4,4,18,0,338.0,39.0,4.2,11.0,79.0,268.37,218.15
2016,4,4,18,15,190.5,24.5,4.15,11.0,45.0,150.94,95.5
2016,4,4,18,30,43.0,10.0,4.1,11.0,11.0,27.89,0.0
2016,4,4,18,45,21.5,5.0,4.1,11.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,30.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,61.0,10.0,2.2,8.0,11.0,8.54,0.0
2016,4,5,6,15,217.5,23.5,2.15,8.5,46.5,19.22,8.21
2016,4,5,6,30,374.0,37.0,2.1,9.0,82.0,30.26,20.98
2016,4,5,6,45,469.5,46.5,2.05,10.0,131.0,37.45,28.0
2016,4,5,7,0,565.0,56.0,2.0,11.0,180.0,44.56,34.63
2016,4,5,7,15,623.0,62.0,1.95,11.5,233.0,48.54,38.29
2016,4,5,7,30,681.0,68.0,1.9,12.0,286.0,52.5,41.77
2016,4,5,7,45,717.5,74.0,1.9,12.5,338.5,61.24,49.42
2016,4,5,8,0,754.0,80.0,1.9,13.0,391.0,65.15,52.62
2016,4,5,8,15,781.5,83.5,1.95,13.5,442.0,71.83,58.23
2016,4,5,8,30,809.0,87.0,2.0,14.0,493.0,131.6,74.84
2016,4,5,8,45,827.0,91.0,2.05,14.5,540.0,193.72,118.61
2016,4,5,9,0,845.0,95.0,2.1,15.0,587.0,257.74,172.02
2016,4,5,9,15,860.5,97.5,2.05,15.5,630.0,321.5,227.99
2016,4,5,9,30,876.0,100.0,2.0,16.0,673.0,389.22,286.96
2016,4,5,9,45,886.0,103.0,2.0,16.5,710.0,451.87,340.83
2016,4,5,10,0,896.0,106.0,2.0,17.0,747.0,514.21,392.65
2016,4,5,10,15,904.5,107.5,1.9,17.0,777.5,573.95,441.01
2016,4,5,10,30,913.0,109.0,1.8,17.0,808.0,632.66,486.75
2016,4,5,10,45,918.5,110.0,1.75,17.5,831.5,687.74,527.53
2016,4,5,11,0,924.0,111.0,1.7,18.0,855.0,740.96,565.48
2016,4,5,11,15,927.5,111.5,1.65,18.0,870.5,790.17,600.23
2016,4,5,11,30,931.0,112.0,1.6,18.0,886.0,836.87,630.71
2016,4,5,11,45,933.5,111.5,1.55,18.5,894.0,879.09,656.51
2016,4,5,12,0,936.0,111.0,1.5,19.0,902.0,918.29,679.9
2016,4,5,12,15,935.5,111.0,1.5,19.0,902.0,952.12,701.49
2016,4,5,12,30,935.0,111.0,1.5,19.0,902.0,982.43,720.77
2016,4,5,12,45,934.5,109.5,1.5,19.0,894.0,1007.54,736.74
2016,4,5,13,0,934.0,108.0,1.5,19.0,886.0,1028.84,750.36
2016,4,5,13,15,930.0,107.5,1.5,19.0,869.5,1043.82,760.1
2016,4,5,13,30,926.0,107.0,1.5,19.0,853.0,1054.75,767.47
2016,4,5,13,45,919.5,105.5,1.55,19.0,829.0,1057.98,771.01
2016,4,5,14,0,913.0,104.0,1.6,19.0,805.0,1057.07,772.18
2016,4,5,14,15,904.5,102.5,1.6,19.0,774.0,1050.06,768.85
2016,4,5,14,30,896.0,101.0,1.6,19.0,743.0,1039.06,763.19
2016,4,5,14,45,883.5,99.5,1.65,19.0,705.5,1020.15,753.39
2016,4,5,15,0,871.0,98.0,1.7,19.0,668.0,997.62,741.32
2016,4,5,15,15,855.5,95.0,1.75,19.0,625.5,978.28,731.36
2016,4,5,15,30,840.0,92.0,1.8,19.0,583.0,944.01,711.38
2016,4,5,15,45,818.5,89.5,1.85,19.0,535.5,901.78,685.9
2016,4,5,16,0,797.0,87.0,1.9,19.0,488.0,857.19,658.38
2016,4,5,16,15,769.0,83.0,1.9,18.5,437.0,803.02,624.25
2016,4,5,16,30,741.0,79.0,1.9,18.0,386.0,747.61,588.33
2016,4,5,16,45,700.5,74.0,1.95,17.5,333.5,684.82,546.11
2016,4,5,17,0,660.0,69.0,2.0,17.0,281.0,618.39,499.38
2016,4,5,17,15,602.0,62.5,2.0,16.0,229.0,538.78,440.84
2016,4,5,17,30,544.0,56.0,2.0,15.0,177.0,462.66,380.58
2016,4,5,17,45,450.0,46.5,2.05,14.5,129.0,364.87,298.96
2016,4,5,18,0,356.0,37.0,2.1,14.0,81.0,275.96,220.92
2016,4,5,18,15,210.5,23.5,2.05,13.5,46.0,163.11,106.97
2016,4,5,18,30,65.0,10.0,2.0,13.0,11.0,37.71,0.0
2016,4,5,18,45,32.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,5.5,1.55,11.5,6.5,0.0,0.0
2016,4,6,6,0,86.0,11.0,1.6,12.0,13.0,9.39,0.0
2016,4,6,6,15,238.5,24.5,1.65,12.5,49.5,20.04,9.47
2016,4,6,6,30,391.0,38.0,1.7,13.0,86.0,31.05,21.41
2016,4,6,6,45,482.5,47.0,1.75,13.5,135.5,37.81,27.95
2016,4,6,7,0,574.0,56.0,1.8,14.0,185.0,44.5,34.17
2016,4,6,7,15,632.5,62.5,1.75,14.0,239.0,48.89,38.22
2016,4,6,7,30,691.0,69.0,1.7,14.0,293.0,53.23,42.08
2016,4,6,7,45,730.0,74.5,1.7,14.5,346.5,61.66,49.37
2016,4,6,8,0,769.0,80.0,1.7,15.0,400.0,65.2,52.23
2016,4,6,8,15,797.0,84.0,1.65,15.5,452.0,73.72,59.39
2016,4,6,8,30,825.0,88.0,1.6,16.0,504.0,134.93,76.02
2016,4,6,8,45,845.5,91.0,1.6,17.0,552.5,197.68,119.65
2016,4,6,9,0,866.0,94.0,1.6,18.0,601.0,262.62,172.76
2016,4,6,9,15,881.0,96.5,1.6,18.0,645.0,331.47,232.38
2016,4,6,9,30,896.0,99.0,1.6,18.0,689.0,396.36,288.96
2016,4,6,9,45,907.5,101.0,1.65,18.5,727.0,459.94,342.98
2016,4,6,10,0,919.0,103.0,1.7,19.0,765.0,523.33,395.06
2016,4,6,10,15,927.5,105.0,1.7,19.5,796.0,584.69,443.51
2016,4,6,10,30,936.0,107.0,1.7,20.0,827.0,644.98,489.3
2016,4,6,10,45,942.0,108.0,1.7,20.5,851.5,701.48,530.72
2016,4,6,11,0,948.0,109.0,1.7,21.0,876.0,756.1,569.41
2016,4,6,11,15,951.5,109.5,1.7,21.0,892.0,806.33,604.61
2016,4,6,11,30,955.0,110.0,1.7,21.0,908.0,853.97,635.78
2016,4,6,11,45,956.5,110.5,1.7,21.5,916.0,897.18,662.43
2016,4,6,12,0,958.0,111.0,1.7,22.0,924.0,937.25,686.7
2016,4,6,12,15,957.5,111.0,1.65,22.0,923.5,971.75,707.83
2016,4,6,12,30,957.0,111.0,1.6,22.0,923.0,1002.63,726.53
2016,4,6,12,45,958.5,108.0,1.6,22.5,915.5,1028.6,741.38
2016,4,6,13,0,960.0,105.0,1.6,23.0,908.0,1050.69,753.83
2016,4,6,13,15,956.0,104.5,1.5,23.0,891.0,1066.01,761.95
2016,4,6,13,30,952.0,104.0,1.4,23.0,874.0,1077.17,767.55
2016,4,6,13,45,944.5,103.5,1.35,23.5,849.5,1080.61,767.92
2016,4,6,14,0,937.0,103.0,1.3,24.0,825.0,1079.84,765.93
2016,4,6,14,15,928.0,101.5,1.2,24.0,793.0,1072.26,760.48
2016,4,6,14,30,919.0,100.0,1.1,24.0,761.0,1060.6,752.72
2016,4,6,14,45,906.0,98.5,1.05,24.0,723.0,1040.94,741.22
2016,4,6,15,0,893.0,97.0,1.0,24.0,685.0,1017.58,727.63
2016,4,6,15,15,877.5,94.5,0.9,24.0,641.5,987.07,708.68
2016,4,6,15,30,862.0,92.0,0.8,24.0,598.0,964.25,694.65
2016,4,6,15,45,839.5,89.5,0.7,24.5,549.5,920.53,665.99
2016,4,6,16,0,817.0,87.0,0.6,25.0,501.0,874.42,635.97
2016,4,6,16,15,789.0,83.0,0.5,24.5,449.5,819.61,602.41
2016,4,6,16,30,761.0,79.0,0.4,24.0,398.0,763.49,567.36
2016,4,6,16,45,718.5,75.0,0.35,23.5,344.0,699.55,526.8
2016,4,6,17,0,676.0,71.0,0.3,23.0,290.0,632.13,482.34
2016,4,6,17,15,617.5,64.5,0.3,22.5,237.0,551.43,426.9
2016,4,6,17,30,559.0,58.0,0.3,22.0,184.0,474.18,369.7
2016,4,6,17,45,461.0,49.0,0.3,21.5,134.5,373.74,291.55
2016,4,6,18,0,363.0,40.0,0.3,21.0,85.0,282.29,216.5
2016,4,6,18,15,181.5,26.5,0.25,20.5,49.0,150.28,97.82
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,11.1,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,11.0,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,10.24,0.0
2016,4,7,6,15,168.5,29.0,1.45,11.5,48.5,22.42,12.02
2016,4,7,6,30,291.0,46.0,1.5,12.0,84.0,35.34,25.35
2016,4,7,6,45,381.0,58.0,1.55,12.5,131.5,44.26,33.84
2016,4,7,7,0,471.0,70.0,1.6,13.0,179.0,55.19,43.87
2016,4,7,7,15,453.5,90.5,1.6,13.5,216.5,66.75,54.22
2016,4,7,7,30,436.0,111.0,1.6,14.0,254.0,79.75,65.59
2016,4,7,7,45,494.0,113.0,1.6,14.5,301.0,80.57,66.01
2016,4,7,8,0,552.0,115.0,1.6,15.0,348.0,82.16,67.08
2016,4,7,8,15,372.0,169.0,1.55,15.0,334.5,116.65,96.79
2016,4,7,8,30,192.0,223.0,1.5,15.0,321.0,174.64,132.29
2016,4,7,8,45,129.5,239.5,1.5,15.5,308.5,194.52,148.96
2016,4,7,9,0,67.0,256.0,1.5,16.0,296.0,209.41,163.07
2016,4,7,9,15,81.5,280.5,1.45,16.0,332.0,239.71,186.63
2016,4,7,9,30,96.0,305.0,1.4,16.0,368.0,272.41,212.05
2016,4,7,9,45,233.5,308.5,1.4,16.5,474.5,342.04,263.97
2016,4,7,10,0,371.0,312.0,1.4,17.0,581.0,429.89,330.04
2016,4,7,10,15,239.5,343.0,1.35,17.0,519.5,413.68,318.75
2016,4,7,10,30,108.0,374.0,1.3,17.0,458.0,375.34,289.69
2016,4,7,10,45,85.0,373.5,1.3,17.0,441.0,370.91,286.47
2016,4,7,11,0,62.0,373.0,1.3,17.0,424.0,363.56,280.6
2016,4,7,11,15,184.5,387.0,1.3,16.5,541.0,481.6,371.21
2016,4,7,11,30,307.0,401.0,1.3,16.0,658.0,613.55,468.51
2016,4,7,11,45,309.5,402.0,1.3,16.0,664.0,636.91,484.15
2016,4,7,12,0,312.0,403.0,1.3,16.0,670.0,659.22,499.95
2016,4,7,12,15,465.5,346.5,1.3,16.0,744.0,772.54,582.28
2016,4,7,12,30,619.0,290.0,1.3,16.0,818.0,882.98,659.53
2016,4,7,12,45,560.5,308.5,1.3,16.0,783.0,866.26,646.21
2016,4,7,13,0,502.0,327.0,1.3,16.0,748.0,846.14,632.04
2016,4,7,13,15,678.5,238.0,1.3,15.5,796.0,951.29,708.85
2016,4,7,13,30,855.0,149.0,1.3,15.0,844.0,1040.86,767.62
2016,4,7,13,45,722.5,203.5,1.35,15.0,779.5,985.1,731.95
2016,4,7,14,0,590.0,258.0,1.4,15.0,715.0,907.48,681.52
2016,4,7,14,15,527.5,266.5,1.35,14.5,663.0,857.0,648.77
2016,4,7,14,30,465.0,275.0,1.3,14.0,611.0,803.9,613.3
2016,4,7,14,45,626.0,206.5,1.3,14.0,634.5,898.52,683.9
2016,4,7,15,0,787.0,138.0,1.3,14.0,658.0,970.02,732.05
2016,4,7,15,15,768.5,134.0,1.25,14.0,615.0,943.94,714.61
2016,4,7,15,30,750.0,130.0,1.2,14.0,572.0,907.34,691.43
2016,4,7,15,45,724.5,126.0,1.2,14.0,525.0,861.62,662.74
2016,4,7,16,0,699.0,122.0,1.2,14.0,478.0,814.01,632.36
2016,4,7,16,15,677.0,105.5,1.15,13.5,421.5,753.15,592.42
2016,4,7,16,30,655.0,89.0,1.1,13.0,365.0,690.58,550.29
2016,4,7,16,45,601.0,92.0,1.1,13.0,320.0,625.54,504.53
2016,4,7,17,0,547.0,95.0,1.1,13.0,275.0,561.17,457.3
2016,4,7,17,15,485.5,85.5,1.05,12.5,224.0,475.16,391.08
2016,4,7,17,30,424.0,76.0,1.0,12.0,173.0,400.25,330.69
2016,4,7,17,45,337.5,62.0,0.95,11.5,127.0,309.4,254.69
2016,4,7,18,0,251.0,48.0,0.9,11.0,81.0,227.32,183.17
2016,4,7,18,15,125.5,30.0,0.85,11.0,46.5,116.38,80.63
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,10.24,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,10.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,0.8,11.0,10.0,8.54,0.0
2016,4,8,6,15,26.5,29.0,0.85,11.0,32.5,23.45,13.43
2016,4,8,6,30,53.0,48.0,0.9,11.0,55.0,37.39,27.38
2016,4,8,6,45,77.0,69.5,0.95,11.5,85.0,52.96,41.8
2016,4,8,7,0,101.0,91.0,1.0,12.0,115.0,68.17,55.66
2016,4,8,7,15,120.5,112.0,0.95,12.0,147.5,82.69,68.71
2016,4,8,7,30,140.0,133.0,0.9,12.0,180.0,96.85,81.18
2016,4,8,7,45,164.0,155.5,0.9,12.5,219.5,111.56,93.71
2016,4,8,8,0,188.0,178.0,0.9,13.0,259.0,125.85,105.63
2016,4,8,8,15,188.0,202.0,0.85,13.5,290.5,143.17,112.96
2016,4,8,8,30,188.0,226.0,0.8,14.0,322.0,176.49,133.86
2016,4,8,8,45,139.0,246.0,0.8,14.5,320.5,200.31,153.14
2016,4,8,9,0,90.0,266.0,0.8,15.0,319.0,221.28,171.45
2016,4,8,9,15,139.5,290.0,0.8,15.0,379.0,260.58,200.95
2016,4,8,9,30,189.0,314.0,0.8,15.0,439.0,309.91,238.64
2016,4,8,9,45,140.5,327.5,0.8,15.5,424.0,318.11,245.89
2016,4,8,10,0,92.0,341.0,0.8,16.0,409.0,319.28,247.06
2016,4,8,10,15,82.5,351.0,0.85,16.0,414.0,332.34,257.27
2016,4,8,10,30,73.0,361.0,0.9,16.0,419.0,344.2,266.28
2016,4,8,10,45,86.0,379.0,0.95,16.0,449.0,376.01,290.38
2016,4,8,11,0,99.0,397.0,1.0,16.0,479.0,409.48,315.41
2016,4,8,11,15,152.0,410.0,1.0,16.0,537.5,477.72,366.27
2016,4,8,11,30,205.0,423.0,1.0,16.0,596.0,543.93,414.58
2016,4,8,11,45,241.5,421.0,1.05,16.0,626.0,587.03,446.05
2016,4,8,12,0,278.0,419.0,1.1,16.0,656.0,644.76,487.56
2016,4,8,12,15,280.0,418.0,1.1,15.5,657.5,662.69,500.7
2016,4,8,12,30,282.0,417.0,1.1,15.0,659.0,679.37,513.41
2016,4,8,12,45,251.0,419.0,1.15,15.0,633.0,666.49,504.27
2016,4,8,13,0,220.0,421.0,1.2,15.0,607.0,632.69,480.91
2016,4,8,13,15,362.5,366.0,1.2,15.0,665.5,744.99,564.25
2016,4,8,13,30,505.0,311.0,1.2,15.0,724.0,859.54,645.1
2016,4,8,13,45,503.5,300.0,1.2,15.0,701.5,856.24,642.39
2016,4,8,14,0,502.0,289.0,1.2,15.0,679.0,850.03,639.35
2016,4,8,14,15,482.5,283.0,1.2,15.0,646.5,827.93,625.21
2016,4,8,14,30,463.0,277.0,1.2,15.0,614.0,803.26,609.48
2016,4,8,14,45,470.0,259.5,1.25,15.0,586.5,790.72,603.5
2016,4,8,15,0,477.0,242.0,1.3,15.0,559.0,775.35,595.41
2016,4,8,15,15,490.0,220.5,1.3,14.5,528.0,758.58,587.11
2016,4,8,15,30,503.0,199.0,1.3,14.0,497.0,738.59,576.49
2016,4,8,15,45,408.0,203.0,1.3,14.0,432.5,643.25,507.68
2016,4,8,16,0,313.0,207.0,1.3,14.0,368.0,532.44,426.19
2016,4,8,16,15,278.5,196.5,1.25,13.5,328.5,482.74,390.4
2016,4,8,16,30,244.0,186.0,1.2,13.0,289.0,434.55,354.34
2016,4,8,16,45,223.0,164.0,1.2,13.0,249.0,384.4,315.96
2016,4,8,17,0,202.0,142.0,1.2,13.0,209.0,320.02,265.31
2016,4,8,17,15,171.5,120.0,1.15,12.5,170.0,266.1,221.57
2016,4,8,17,30,141.0,98.0,1.1,12.0,131.0,214.36,178.17
2016,4,8,17,45,105.5,74.5,1.05,12.0,95.5,159.48,130.61
2016,4,8,18,0,70.0,51.0,1.0,12.0,60.0,106.92,84.27
2016,4,8,18,15,35.0,29.5,0.95,12.0,34.0,59.56,39.62
2016,4,8,18,30,0.0,8.0,0.9,12.0,8.0,6.83,0.0
2016,4,8,18,45,0.0,4.0,0.85,12.0,4.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,1.35,11.0,1.5,1.23,0.0
2016,4,9,6,30,0.0,3.0,1.3,11.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,4.5,1.3,11.0,4.5,3.69,0.0
2016,4,9,7,0,0.0,6.0,1.3,11.0,6.0,4.93,0.0
2016,4,9,7,15,0.0,8.0,1.25,11.0,8.0,6.58,0.34
2016,4,9,7,30,0.0,10.0,1.2,11.0,10.0,8.23,1.85
2016,4,9,7,45,7.0,82.0,1.2,11.5,85.0,67.53,55.25
2016,4,9,8,0,14.0,154.0,1.2,12.0,160.0,119.32,100.5
2016,4,9,8,15,51.5,189.5,1.2,12.0,215.5,138.67,111.15
2016,4,9,8,30,89.0,225.0,1.2,12.0,271.0,172.18,135.36
2016,4,9,8,45,44.5,126.5,1.2,12.0,149.5,108.2,83.63
2016,4,9,9,0,0.0,28.0,1.2,12.0,28.0,23.19,14.11
2016,4,9,9,15,7.5,130.5,1.2,12.0,136.0,109.65,86.45
2016,4,9,9,30,15.0,233.0,1.2,12.0,244.0,193.57,154.36
2016,4,9,9,45,8.5,199.0,1.2,12.0,205.5,166.6,132.21
2016,4,9,10,0,2.0,165.0,1.2,12.0,167.0,137.44,108.48
2016,4,9,10,15,1.0,128.5,1.15,12.0,129.5,107.46,83.88
2016,4,9,10,30,0.0,92.0,1.1,12.0,92.0,76.78,58.55
2016,4,9,10,45,0.0,82.0,1.1,12.0,82.0,68.44,51.62
2016,4,9,11,0,0.0,72.0,1.1,12.0,72.0,60.09,44.66
2016,4,9,11,15,0.0,49.5,1.1,12.0,49.5,41.28,28.98
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,22.5,13.26
2016,4,9,11,45,0.0,30.0,1.1,12.5,30.0,25.01,15.33
2016,4,9,12,0,0.0,33.0,1.1,13.0,33.0,27.52,17.38
2016,4,9,12,15,1.0,90.5,1.1,13.0,91.5,76.63,58.1
2016,4,9,12,30,2.0,148.0,1.1,13.0,150.0,126.88,99.02
2016,4,9,12,45,9.5,219.0,1.15,13.0,227.5,196.66,155.14
2016,4,9,13,0,17.0,290.0,1.2,13.0,305.0,269.3,212.28
2016,4,9,13,15,9.5,221.0,1.2,13.0,229.5,199.91,157.4
2016,4,9,13,30,2.0,152.0,1.2,13.0,154.0,131.11,102.39
2016,4,9,13,45,9.0,207.5,1.2,13.0,215.0,188.4,149.08
2016,4,9,14,0,16.0,263.0,1.2,13.0,276.0,248.25,196.71
2016,4,9,14,15,19.5,268.5,1.2,13.0,283.5,258.44,204.87
2016,4,9,14,30,23.0,274.0,1.2,13.0,291.0,268.95,213.57
2016,4,9,14,45,15.5,239.0,1.2,13.0,250.5,228.32,181.62
2016,4,9,15,0,8.0,204.0,1.2,13.0,210.0,187.8,149.5
2016,4,9,15,15,4.0,141.5,1.2,13.0,144.5,125.14,98.93
2016,4,9,15,30,0.0,79.0,1.2,13.0,79.0,65.66,49.81
2016,4,9,15,45,0.0,91.0,1.2,13.0,91.0,75.73,58.5
2016,4,9,16,0,0.0,103.0,1.2,13.0,103.0,86.89,68.05
2016,4,9,16,15,9.0,129.0,1.15,12.5,133.0,120.59,97.03
2016,4,9,16,30,18.0,155.0,1.1,12.0,163.0,157.37,128.43
2016,4,9,16,45,12.5,136.0,1.1,12.0,141.0,135.07,109.86
2016,4,9,17,0,7.0,117.0,1.1,12.0,119.0,113.12,91.5
2016,4,9,17,15,3.5,96.5,1.05,12.0,97.5,91.24,72.93
2016,4,9,17,30,0.0,76.0,1.0,12.0,76.0,69.44,54.13
2016,4,9,17,45,0.0,56.0,0.95,12.0,56.0,50.36,37.49
2016,4,9,18,0,0.0,36.0,0.9,12.0,36.0,30.74,20.27
2016,4,9,18,15,0.0,21.0,0.85,11.5,21.0,17.34,7.79
2016,4,9,18,30,0.0,6.0,0.8,11.0,6.0,5.12,0.0
2016,4,9,18,45,0.0,3.0,0.8,11.0,3.0,2.56,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.65,9.5,5.0,4.27,0.0
2016,4,10,6,0,0.0,10.0,1.7,10.0,10.0,8.23,0.0
2016,4,10,6,15,0.0,28.0,1.7,10.0,28.0,22.91,13.69
2016,4,10,6,30,0.0,46.0,1.7,10.0,46.0,36.99,27.27
2016,4,10,6,45,8.0,67.0,1.75,10.5,69.0,53.06,42.14
2016,4,10,7,0,16.0,88.0,1.8,11.0,92.0,69.0,56.67
2016,4,10,7,15,25.0,108.5,1.8,11.0,116.5,82.19,68.58
2016,4,10,7,30,34.0,129.0,1.8,11.0,141.0,96.61,81.33
2016,4,10,7,45,17.0,99.0,1.8,11.5,105.0,80.29,66.48
2016,4,10,8,0,0.0,69.0,1.8,12.0,69.0,57.21,45.67
2016,4,10,8,15,0.0,95.0,1.8,12.0,95.0,78.23,61.23
2016,4,10,8,30,0.0,121.0,1.8,12.0,121.0,98.53,78.06
2016,4,10,8,45,11.0,172.5,1.8,12.5,179.0,139.67,111.26
2016,4,10,9,0,22.0,224.0,1.8,13.0,237.0,182.38,145.1
2016,4,10,9,15,21.5,237.0,1.85,13.0,251.0,195.56,155.48
2016,4,10,9,30,21.0,250.0,1.9,13.0,265.0,208.69,165.87
2016,4,10,9,45,15.0,235.0,1.95,13.5,246.0,197.69,156.66
2016,4,10,10,0,9.0,220.0,2.0,14.0,227.0,185.12,146.21
2016,4,10,10,15,4.5,178.5,2.05,14.0,182.0,150.39,118.14
2016,4,10,10,30,0.0,137.0,2.1,14.0,137.0,114.16,88.65
2016,4,10,10,45,6.5,194.0,2.15,14.0,199.5,166.03,130.68
2016,4,10,11,0,13.0,251.0,2.2,14.0,262.0,219.33,173.11
2016,4,10,11,15,14.0,264.5,2.25,14.0,276.5,233.14,183.82
2016,4,10,11,30,15.0,278.0,2.3,14.0,291.0,247.21,194.83
2016,4,10,11,45,12.5,252.5,2.4,14.0,263.5,224.66,176.99
2016,4,10,12,0,10.0,227.0,2.5,14.0,236.0,201.52,158.68
2016,4,10,12,15,10.0,225.0,2.55,13.5,234.0,200.72,158.43
2016,4,10,12,30,10.0,223.0,2.6,13.0,232.0,199.83,158.08
2016,4,10,12,45,9.5,216.0,2.7,13.0,224.5,193.94,153.45
2016,4,10,13,0,9.0,209.0,2.8,13.0,217.0,187.91,148.72
2016,4,10,13,15,6.0,182.5,2.8,13.0,188.0,161.84,127.73
2016,4,10,13,30,3.0,156.0,2.8,13.0,159.0,135.63,106.51
2016,4,10,13,45,9.0,208.0,2.85,13.0,215.5,188.79,149.99
2016,4,10,14,0,15.0,260.0,2.9,13.0,272.0,244.22,194.71
2016,4,10,14,15,7.5,204.5,2.85,13.0,210.5,185.22,147.23
2016,4,10,14,30,0.0,149.0,2.8,13.0,149.0,127.07,99.93
2016,4,10,14,45,9.5,195.0,2.8,13.0,201.5,179.66,143.61
2016,4,10,15,0,19.0,241.0,2.8,13.0,254.0,235.08,189.02
2016,4,10,15,15,44.0,250.5,2.8,12.5,278.0,291.16,235.76
2016,4,10,15,30,69.0,260.0,2.8,12.0,302.0,329.16,267.94
2016,4,10,15,45,34.5,196.5,2.8,12.0,217.5,225.55,183.86
2016,4,10,16,0,0.0,133.0,2.8,12.0,133.0,115.26,92.0
2016,4,10,16,15,11.0,146.0,2.75,12.0,150.5,139.34,113.13
2016,4,10,16,30,22.0,159.0,2.7,12.0,168.0,164.77,135.14
2016,4,10,16,45,16.5,139.0,2.7,12.0,145.5,141.26,115.55
2016,4,10,17,0,11.0,119.0,2.7,12.0,123.0,118.07,96.03
2016,4,10,17,15,5.5,99.0,2.65,11.5,101.0,95.21,76.63
2016,4,10,17,30,0.0,79.0,2.6,11.0,79.0,72.64,57.14
2016,4,10,17,45,0.0,58.5,2.55,11.0,58.5,53.04,39.95
2016,4,10,18,0,0.0,38.0,2.5,11.0,38.0,32.88,22.18
2016,4,10,18,15,0.0,22.5,2.45,10.5,22.5,18.58,8.98
2016,4,10,18,30,0.0,7.0,2.4,10.0,7.0,5.75,0.0
2016,4,10,18,45,0.0,3.5,2.35,10.0,3.5,2.99,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,62.0,9.5,0.45,9.5,12.5,8.11,0.0
2016,4,11,6,0,124.0,19.0,0.4,10.0,25.0,14.79,0.0
2016,4,11,6,15,248.5,32.5,0.3,10.0,63.0,25.22,15.96
2016,4,11,6,30,373.0,46.0,0.2,10.0,101.0,37.2,27.65
2016,4,11,6,45,454.0,55.0,0.15,10.5,149.0,43.65,33.87
2016,4,11,7,0,535.0,64.0,0.1,11.0,197.0,50.01,39.77
2016,4,11,7,15,275.0,94.0,0.1,11.5,163.5,70.16,57.75
2016,4,11,7,30,15.0,124.0,0.1,12.0,130.0,96.58,80.77
2016,4,11,7,45,9.5,135.0,0.15,12.5,139.5,105.43,88.01
2016,4,11,8,0,4.0,146.0,0.2,13.0,149.0,114.15,95.08
2016,4,11,8,15,13.5,171.5,0.25,13.0,179.0,133.2,106.05
2016,4,11,8,30,23.0,197.0,0.3,13.0,209.0,155.2,122.82
2016,4,11,8,45,26.0,216.0,0.35,13.5,231.0,173.31,136.47
2016,4,11,9,0,29.0,235.0,0.4,14.0,253.0,187.34,146.96
2016,4,11,9,15,70.0,276.0,0.45,14.0,322.5,233.79,182.21
2016,4,11,9,30,111.0,317.0,0.5,14.0,392.0,286.61,222.35
2016,4,11,9,45,78.0,316.5,0.55,14.5,370.5,284.56,221.07
2016,4,11,10,0,45.0,316.0,0.6,15.0,349.0,277.75,215.92
2016,4,11,10,15,38.0,317.0,0.6,15.0,346.5,281.47,218.75
2016,4,11,10,30,31.0,318.0,0.6,15.0,344.0,284.04,220.53
2016,4,11,10,45,21.5,284.0,0.65,15.0,302.5,250.51,194.78
2016,4,11,11,0,12.0,250.0,0.7,15.0,261.0,217.77,169.49
2016,4,11,11,15,52.0,332.5,0.7,15.0,377.5,326.87,254.02
2016,4,11,11,30,92.0,415.0,0.7,15.0,494.0,437.99,336.25
2016,4,11,11,45,133.0,426.5,0.75,15.0,541.5,502.1,382.96
2016,4,11,12,0,174.0,438.0,0.8,15.0,589.0,559.46,424.73
2016,4,11,12,15,93.5,350.0,0.85,15.0,431.5,415.77,319.56
2016,4,11,12,30,13.0,262.0,0.9,15.0,274.0,237.22,183.94
2016,4,11,12,45,6.5,171.0,0.95,15.0,177.0,151.38,117.48
2016,4,11,13,0,0.0,80.0,1.0,15.0,80.0,66.85,49.44
2016,4,11,13,15,0.0,92.0,1.05,14.5,92.0,76.99,58.0
2016,4,11,13,30,0.0,104.0,1.1,14.0,104.0,87.25,66.55
2016,4,11,13,45,0.0,107.0,1.15,14.0,107.0,89.81,68.7
2016,4,11,14,0,0.0,110.0,1.2,14.0,110.0,92.38,70.9
2016,4,11,14,15,0.0,115.0,1.2,14.0,115.0,96.73,74.56
2016,4,11,14,30,0.0,120.0,1.2,14.0,120.0,101.14,78.3
2016,4,11,14,45,0.0,116.0,1.25,14.0,116.0,97.65,75.59
2016,4,11,15,0,0.0,112.0,1.3,14.0,112.0,94.16,72.91
2016,4,11,15,15,0.0,105.5,1.3,13.5,105.5,88.45,68.52
2016,4,11,15,30,0.0,99.0,1.3,13.0,99.0,82.74,64.11
2016,4,11,15,45,0.0,90.5,1.35,13.0,90.5,75.27,58.06
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,68.11,52.25
2016,4,11,16,15,0.0,73.5,1.4,12.5,73.5,60.98,46.51
2016,4,11,16,30,0.0,65.0,1.4,12.0,65.0,53.87,40.71
2016,4,11,16,45,0.0,56.5,1.45,12.0,56.5,46.77,34.76
2016,4,11,17,0,0.0,48.0,1.5,12.0,48.0,39.69,28.75
2016,4,11,17,15,232.5,60.0,1.55,11.5,116.0,257.35,219.16
2016,4,11,17,30,465.0,72.0,1.6,11.0,184.0,423.15,354.71
2016,4,11,17,45,383.5,60.0,1.65,11.0,137.5,331.08,275.35
2016,4,11,18,0,302.0,48.0,1.7,11.0,91.0,251.96,205.62
2016,4,11,18,15,185.5,32.0,1.7,11.0,55.0,158.67,119.42
2016,4,11,18,30,69.0,16.0,1.7,11.0,19.0,55.73,0.0
2016,4,11,18,45,34.5,8.0,1.75,11.0,9.5,20.15,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,9.5,6.0,5.12,0.0
2016,4,12,6,0,0.0,12.0,2.9,10.0,12.0,9.88,0.0
2016,4,12,6,15,0.0,30.0,2.95,10.0,30.0,24.56,15.48
2016,4,12,6,30,0.0,48.0,3.0,10.0,48.0,38.64,28.85
2016,4,12,6,45,7.0,69.0,3.1,10.5,71.0,54.72,43.69
2016,4,12,7,0,14.0,90.0,3.2,11.0,94.0,70.65,58.18
2016,4,12,7,15,22.0,110.5,3.25,11.0,118.0,86.13,72.12
2016,4,12,7,30,30.0,131.0,3.3,11.0,142.0,98.11,82.7
2016,4,12,7,45,21.0,143.5,3.35,11.5,151.5,111.35,94.03
2016,4,12,8,0,12.0,156.0,3.4,12.0,161.0,121.06,102.07
2016,4,12,8,15,13.0,171.5,3.45,12.5,177.5,133.37,107.15
2016,4,12,8,30,14.0,187.0,3.5,13.0,194.0,147.66,118.05
2016,4,12,8,45,408.0,147.0,3.55,13.5,395.5,169.97,118.18
2016,4,12,9,0,802.0,107.0,3.6,14.0,597.0,264.55,181.02
2016,4,12,9,15,705.0,154.0,3.65,14.0,606.5,323.2,237.07
2016,4,12,9,30,608.0,201.0,3.7,14.0,616.0,374.46,285.44
2016,4,12,9,45,461.0,269.0,3.8,14.5,593.5,406.88,316.46
2016,4,12,10,0,314.0,337.0,3.9,15.0,571.0,422.61,331.37
2016,4,12,10,15,401.0,318.5,3.95,15.0,629.0,479.37,376.86
2016,4,12,10,30,488.0,300.0,4.0,15.0,687.0,548.0,431.2
2016,4,12,10,45,497.0,303.0,4.05,15.0,707.0,589.48,463.87
2016,4,12,11,0,506.0,306.0,4.1,15.0,727.0,630.58,495.82
2016,4,12,11,15,439.5,346.5,4.1,15.0,717.0,647.54,507.63
2016,4,12,11,30,373.0,387.0,4.1,15.0,707.0,650.72,508.93
2016,4,12,11,45,415.5,371.0,4.15,15.0,730.0,702.73,548.64
2016,4,12,12,0,458.0,355.0,4.2,15.0,753.0,748.65,583.44
2016,4,12,12,15,682.5,241.0,4.2,15.0,833.5,868.7,676.1
2016,4,12,12,30,907.0,127.0,4.2,15.0,914.0,971.02,748.84
2016,4,12,12,45,879.0,142.5,4.25,15.0,899.0,985.51,758.65
2016,4,12,13,0,851.0,158.0,4.3,15.0,884.0,1009.79,776.06
2016,4,12,13,15,847.0,157.0,4.25,14.5,868.5,1023.44,786.97
2016,4,12,13,30,843.0,156.0,4.2,14.0,853.0,1033.21,795.43
2016,4,12,13,45,630.5,241.5,4.2,14.0,755.0,927.36,721.34
2016,4,12,14,0,418.0,327.0,4.2,14.0,657.0,800.71,626.14
2016,4,12,14,15,535.5,269.0,4.2,14.0,674.5,863.99,677.48
2016,4,12,14,30,653.0,211.0,4.2,14.0,692.0,929.53,727.97
2016,4,12,14,45,563.0,229.0,4.2,14.0,629.5,847.72,668.79
2016,4,12,15,0,473.0,247.0,4.2,14.0,567.0,773.42,614.16
2016,4,12,15,15,326.0,261.5,4.1,13.5,475.5,619.8,498.56
2016,4,12,15,30,179.0,276.0,4.0,13.0,384.0,472.2,383.18
2016,4,12,15,45,227.5,247.0,3.95,13.0,373.5,482.75,394.91
2016,4,12,16,0,276.0,218.0,3.9,13.0,363.0,508.7,417.68
2016,4,12,16,15,413.0,169.0,3.8,12.5,361.0,582.79,481.0
2016,4,12,16,30,550.0,120.0,3.7,12.0,359.0,634.11,525.58
2016,4,12,16,45,486.5,120.5,3.65,12.0,312.0,554.98,463.32
2016,4,12,17,0,423.0,121.0,3.6,12.0,265.0,487.79,409.26
2016,4,12,17,15,378.0,105.5,3.55,11.5,218.5,418.82,353.51
2016,4,12,17,30,333.0,90.0,3.5,11.0,172.0,352.95,298.31
2016,4,12,17,45,260.0,73.5,3.45,10.5,128.0,272.5,228.73
2016,4,12,18,0,187.0,57.0,3.4,10.0,84.0,188.29,154.6
2016,4,12,18,15,93.5,37.0,3.3,10.0,50.5,108.35,81.45
2016,4,12,18,30,0.0,17.0,3.2,10.0,17.0,14.85,0.0
2016,4,12,18,45,0.0,8.5,3.15,10.0,8.5,7.26,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.5,11.5,1.95,8.5,14.5,9.82,0.0
2016,4,13,6,0,113.0,23.0,2.0,9.0,29.0,17.81,3.88
2016,4,13,6,15,231.0,38.5,2.0,9.0,69.0,29.64,20.12
2016,4,13,6,30,349.0,54.0,2.0,9.0,109.0,41.32,31.45
2016,4,13,6,45,432.5,64.5,2.05,9.5,158.5,51.2,40.76
2016,4,13,7,0,516.0,75.0,2.1,10.0,208.0,58.5,47.49
2016,4,13,7,15,570.0,83.0,2.1,10.5,260.0,63.39,51.84
2016,4,13,7,30,624.0,91.0,2.1,11.0,312.0,68.16,55.93
2016,4,13,7,45,667.0,95.5,2.15,11.5,365.0,70.1,57.39
2016,4,13,8,0,710.0,100.0,2.2,12.0,418.0,72.05,58.81
2016,4,13,8,15,737.0,104.5,2.15,12.0,468.0,88.34,59.15
2016,4,13,8,30,764.0,109.0,2.1,12.0,518.0,146.6,87.38
2016,4,13,8,45,785.0,112.5,2.05,12.5,565.0,211.87,135.9
2016,4,13,9,0,806.0,116.0,2.0,13.0,612.0,273.33,187.66
2016,4,13,9,15,821.5,119.0,1.95,13.0,654.0,334.83,242.18
2016,4,13,9,30,837.0,122.0,1.9,13.0,696.0,397.37,297.44
2016,4,13,9,45,853.0,122.0,1.85,13.5,733.5,458.42,349.73
2016,4,13,10,0,869.0,122.0,1.8,14.0,771.0,519.91,400.55
2016,4,13,10,15,877.5,124.0,1.75,14.0,801.0,578.33,448.01
2016,4,13,10,30,886.0,126.0,1.7,14.0,831.0,635.49,492.87
2016,4,13,10,45,888.0,129.5,1.7,14.0,853.0,688.52,533.54
2016,4,13,11,0,890.0,133.0,1.7,14.0,875.0,739.47,571.54
2016,4,13,11,15,894.0,133.5,1.65,14.0,890.5,787.04,605.76
2016,4,13,11,30,898.0,134.0,1.6,14.0,906.0,832.25,636.09
2016,4,13,11,45,894.0,138.5,1.6,14.5,912.0,871.9,661.21
2016,4,13,12,0,890.0,143.0,1.6,15.0,918.0,908.32,683.92
2016,4,13,12,15,890.0,143.0,1.6,15.0,918.0,940.87,705.17
2016,4,13,12,30,890.0,143.0,1.6,15.0,918.0,970.12,724.19
2016,4,13,12,45,886.0,143.5,1.6,15.0,909.0,992.61,738.81
2016,4,13,13,0,882.0,144.0,1.6,15.0,900.0,1011.39,751.14
2016,4,13,13,15,878.5,143.0,1.6,14.5,884.5,1039.31,770.95
2016,4,13,13,30,875.0,142.0,1.6,14.0,869.0,1049.76,779.44
2016,4,13,13,45,861.0,145.0,1.6,14.0,843.5,1049.93,780.2
2016,4,13,14,0,847.0,148.0,1.6,14.0,818.0,1046.0,778.61
2016,4,13,14,15,838.0,145.5,1.65,14.0,787.5,1037.29,774.91
2016,4,13,14,30,829.0,143.0,1.7,14.0,757.0,1024.7,768.82
2016,4,13,14,45,814.5,141.5,1.75,14.0,719.5,1003.91,757.41
2016,4,13,15,0,800.0,140.0,1.8,14.0,682.0,979.6,743.73
2016,4,13,15,15,783.0,136.0,1.85,13.5,639.5,954.38,730.76
2016,4,13,15,30,766.0,132.0,1.9,13.0,597.0,918.78,710.49
2016,4,13,15,45,560.0,168.5,1.95,13.0,494.5,741.14,587.39
2016,4,13,16,0,354.0,205.0,2.0,13.0,392.0,562.67,454.12
2016,4,13,16,15,320.5,188.5,2.05,12.5,345.0,505.12,413.09
2016,4,13,16,30,287.0,172.0,2.1,12.0,298.0,448.54,370.65
2016,4,13,16,45,250.5,158.0,2.2,11.5,258.0,394.17,328.65
2016,4,13,17,0,214.0,144.0,2.3,11.0,218.0,342.14,287.18
2016,4,13,17,15,190.5,122.0,2.25,10.5,179.5,291.51,245.79
2016,4,13,17,30,167.0,100.0,2.2,10.0,141.0,229.59,193.77
2016,4,13,17,45,125.0,78.5,2.2,10.0,105.0,172.6,143.8
2016,4,13,18,0,83.0,57.0,2.2,10.0,69.0,119.12,96.1
2016,4,13,18,15,41.5,36.0,2.15,9.5,42.0,69.8,51.13
2016,4,13,18,30,0.0,15.0,2.1,9.0,15.0,12.38,0.0
2016,4,13,18,45,0.0,7.5,2.1,9.0,7.5,6.4,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
