Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,43.0,13.0,2.0,7.5,16.0,11.1,0.0
2016,4,14,6,0,86.0,26.0,2.0,8.0,32.0,20.34,7.18
2016,4,14,6,15,200.5,43.0,2.05,8.0,72.0,32.88,23.19
2016,4,14,6,30,315.0,60.0,2.1,8.0,112.0,45.53,35.41
2016,4,14,6,45,174.0,80.0,2.2,8.5,110.0,59.63,48.57
2016,4,14,7,0,33.0,100.0,2.3,9.0,108.0,75.81,63.32
2016,4,14,7,15,46.0,121.0,2.35,9.5,135.5,90.68,76.59
2016,4,14,7,30,59.0,142.0,2.4,10.0,163.0,105.31,89.35
2016,4,14,7,45,183.5,159.0,2.45,10.5,239.5,114.52,97.07
2016,4,14,8,0,308.0,176.0,2.5,11.0,316.0,121.19,102.42
2016,4,14,8,15,379.5,183.0,2.55,11.0,374.5,134.93,103.3
2016,4,14,8,30,451.0,190.0,2.6,11.0,433.0,171.95,121.2
2016,4,14,8,45,321.5,237.0,2.65,11.5,418.0,221.3,164.73
2016,4,14,9,0,192.0,284.0,2.7,12.0,403.0,253.78,196.78
2016,4,14,9,15,128.5,295.0,2.7,12.0,377.0,261.53,206.01
2016,4,14,9,30,65.0,306.0,2.7,12.0,351.0,262.72,208.98
2016,4,14,9,45,137.0,333.5,2.75,12.0,435.0,321.04,254.66
2016,4,14,10,0,209.0,361.0,2.8,12.0,519.0,390.31,309.03
2016,4,14,10,15,183.5,378.0,2.85,12.0,520.5,408.54,323.72
2016,4,14,10,30,158.0,395.0,2.9,12.0,522.0,423.96,335.9
2016,4,14,10,45,112.0,392.0,2.95,12.0,483.0,407.23,322.77
2016,4,14,11,0,66.0,389.0,3.0,12.0,444.0,378.55,300.02
2016,4,14,11,15,39.0,321.5,3.05,12.0,354.5,307.13,244.12
2016,4,14,11,30,12.0,254.0,3.1,12.0,265.0,223.99,177.84
2016,4,14,11,45,12.5,255.5,3.2,12.5,267.0,227.05,180.18
2016,4,14,12,0,13.0,257.0,3.3,13.0,269.0,230.1,182.3
2016,4,14,12,15,262.5,301.5,3.35,13.0,531.5,532.1,424.42
2016,4,14,12,30,512.0,346.0,3.4,13.0,794.0,832.96,648.43
2016,4,14,12,45,389.5,383.5,3.5,13.0,722.5,758.7,590.91
2016,4,14,13,0,267.0,421.0,3.6,13.0,651.0,692.51,540.45
2016,4,14,13,15,166.5,403.5,3.65,13.0,546.0,567.65,446.63
2016,4,14,13,30,66.0,386.0,3.7,13.0,441.0,436.0,344.69
2016,4,14,13,45,68.0,376.5,3.75,13.0,432.0,432.42,343.07
2016,4,14,14,0,70.0,367.0,3.8,13.0,423.0,428.43,340.66
2016,4,14,14,15,259.5,328.0,3.8,12.5,523.0,624.8,498.25
2016,4,14,14,30,449.0,289.0,3.8,12.0,623.0,796.87,631.69
2016,4,14,14,45,385.5,293.5,3.85,12.0,570.0,717.18,571.99
2016,4,14,15,0,322.0,298.0,3.9,12.0,517.0,658.0,527.76
2016,4,14,15,15,238.5,288.5,3.9,12.0,445.5,542.82,439.63
2016,4,14,15,30,155.0,279.0,3.9,12.0,374.0,451.22,367.34
2016,4,14,15,45,305.5,231.0,3.9,12.0,399.0,554.7,454.58
2016,4,14,16,0,456.0,183.0,3.9,12.0,424.0,648.23,531.59
2016,4,14,16,15,291.5,185.0,3.85,11.5,333.5,474.75,394.19
2016,4,14,16,30,127.0,187.0,3.8,11.0,243.0,315.44,263.22
2016,4,14,16,45,367.5,139.0,3.8,11.0,273.0,480.38,404.62
2016,4,14,17,0,608.0,91.0,3.8,11.0,303.0,596.61,501.39
2016,4,14,17,15,550.5,83.0,3.7,10.5,250.5,517.87,437.41
2016,4,14,17,30,493.0,75.0,3.6,10.0,198.0,442.45,374.74
2016,4,14,17,45,409.0,64.0,3.5,10.0,149.5,349.07,294.15
2016,4,14,18,0,325.0,53.0,3.4,10.0,101.0,268.77,222.24
2016,4,14,18,15,204.0,37.0,3.35,9.5,63.0,172.55,134.6
2016,4,14,18,30,83.0,21.0,3.3,9.0,25.0,70.08,9.49
2016,4,14,18,45,41.5,10.5,3.3,9.0,12.5,24.81,0.0
2016,4,14,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,12.5,3.1,5.5,19.5,10.67,0.0
2016,4,15,6,0,213.0,25.0,3.1,6.0,39.0,20.62,8.82
2016,4,15,6,15,336.5,37.0,3.0,6.5,82.5,30.2,21.09
2016,4,15,6,30,460.0,49.0,2.9,7.0,126.0,39.61,30.26
2016,4,15,6,45,532.5,58.0,2.85,7.5,177.5,46.07,36.47
2016,4,15,7,0,605.0,67.0,2.8,8.0,229.0,52.41,42.35
2016,4,15,7,15,655.0,73.5,2.7,8.5,283.0,56.48,45.98
2016,4,15,7,30,705.0,80.0,2.6,9.0,337.0,60.48,49.42
2016,4,15,7,45,739.5,85.0,2.55,10.0,390.5,63.13,51.45
2016,4,15,8,0,774.0,90.0,2.5,11.0,444.0,71.76,58.76
2016,4,15,8,15,799.5,94.0,2.4,11.5,495.0,91.3,59.46
2016,4,15,8,30,825.0,98.0,2.3,12.0,546.0,152.26,89.22
2016,4,15,8,45,847.0,99.5,2.25,12.5,594.5,213.83,134.77
2016,4,15,9,0,869.0,101.0,2.2,13.0,643.0,277.69,188.98
2016,4,15,9,15,883.0,103.5,2.1,13.0,685.5,346.06,249.49
2016,4,15,9,30,897.0,106.0,2.0,13.0,728.0,410.14,306.33
2016,4,15,9,45,912.5,105.5,1.95,13.5,766.0,472.85,360.24
2016,4,15,10,0,928.0,105.0,1.9,14.0,804.0,535.7,412.35
2016,4,15,10,15,935.0,106.5,1.95,14.0,834.0,595.55,461.56
2016,4,15,10,30,942.0,108.0,2.0,14.0,864.0,654.1,508.26
2016,4,15,10,45,947.0,108.5,2.05,14.5,887.0,708.98,549.9
2016,4,15,11,0,952.0,109.0,2.1,15.0,910.0,761.83,588.8
2016,4,15,11,15,955.0,110.0,2.2,15.0,925.0,811.42,625.29
2016,4,15,11,30,958.0,111.0,2.3,15.0,940.0,858.38,657.99
2016,4,15,11,45,959.0,111.0,2.45,15.5,947.0,899.96,685.97
2016,4,15,12,0,960.0,111.0,2.6,16.0,954.0,938.35,711.65
2016,4,15,12,15,959.0,111.0,2.7,16.0,952.5,971.6,734.68
2016,4,15,12,30,958.0,111.0,2.8,16.0,951.0,1001.23,755.33
2016,4,15,12,45,955.5,110.5,2.9,16.0,941.5,1025.2,772.28
2016,4,15,13,0,953.0,110.0,3.0,16.0,932.0,1045.23,786.74
2016,4,15,13,15,948.5,109.5,3.05,16.0,915.0,1059.27,796.91
2016,4,15,13,30,944.0,109.0,3.1,16.0,898.0,1069.2,804.53
2016,4,15,13,45,936.5,108.5,3.15,16.0,872.5,1071.98,807.58
2016,4,15,14,0,929.0,108.0,3.2,16.0,847.0,1070.6,808.09
2016,4,15,14,15,920.0,106.5,3.25,16.0,815.5,1062.52,804.29
2016,4,15,14,30,911.0,105.0,3.3,16.0,784.0,1050.42,797.97
2016,4,15,14,45,898.0,103.5,3.35,16.0,745.5,1030.43,786.43
2016,4,15,15,0,885.0,102.0,3.4,16.0,707.0,1006.8,772.49
2016,4,15,15,15,870.0,99.5,3.45,15.5,663.5,976.63,755.45
2016,4,15,15,30,855.0,97.0,3.5,15.0,620.0,954.14,743.69
2016,4,15,15,45,834.5,94.0,3.55,15.0,572.0,911.68,716.21
2016,4,15,16,0,814.0,91.0,3.6,15.0,524.0,866.8,686.75
2016,4,15,16,15,788.0,87.5,3.65,14.5,472.5,814.45,652.53
2016,4,15,16,30,762.0,84.0,3.7,14.0,421.0,760.71,616.4
2016,4,15,16,45,725.5,79.0,3.75,14.0,368.0,695.86,569.64
2016,4,15,17,0,689.0,74.0,3.8,14.0,315.0,635.99,525.38
2016,4,15,17,15,637.5,67.5,3.75,13.5,262.5,560.15,467.32
2016,4,15,17,30,586.0,61.0,3.7,13.0,210.0,487.14,407.72
2016,4,15,17,45,508.5,52.5,3.7,12.5,160.0,399.36,333.42
2016,4,15,18,0,431.0,44.0,3.7,12.0,110.0,318.38,261.9
2016,4,15,18,15,304.0,31.5,3.65,11.5,69.5,216.4,169.42
2016,4,15,18,30,177.0,19.0,3.6,11.0,29.0,118.62,33.72
2016,4,15,18,45,88.5,9.5,3.55,10.5,14.5,41.79,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,12.5,0.75,10.5,20.5,10.67,0.0
2016,4,16,6,0,227.0,25.0,0.7,11.0,41.0,20.53,9.5
2016,4,16,6,15,340.0,37.0,0.7,11.5,84.0,30.08,20.69
2016,4,16,6,30,453.0,49.0,0.7,12.0,127.0,39.44,29.59
2016,4,16,6,45,526.0,57.5,0.7,13.0,178.0,45.49,35.22
2016,4,16,7,0,599.0,66.0,0.7,14.0,229.0,51.45,40.52
2016,4,16,7,15,647.0,72.5,0.65,14.5,282.0,55.53,44.06
2016,4,16,7,30,695.0,79.0,0.6,15.0,335.0,59.52,47.4
2016,4,16,7,45,725.5,85.0,0.55,15.5,387.5,62.84,50.06
2016,4,16,8,0,756.0,91.0,0.5,16.0,440.0,72.14,57.89
2016,4,16,8,15,781.0,95.5,0.5,16.0,490.5,92.73,59.13
2016,4,16,8,30,806.0,100.0,0.5,16.0,541.0,152.78,88.36
2016,4,16,8,45,820.0,105.0,0.55,16.5,587.0,214.42,133.24
2016,4,16,9,0,834.0,110.0,0.6,17.0,633.0,277.44,185.27
2016,4,16,9,15,848.5,112.5,0.6,17.5,675.0,339.74,238.31
2016,4,16,9,30,863.0,115.0,0.6,18.0,717.0,402.89,291.44
2016,4,16,9,45,881.0,113.5,0.65,18.5,755.0,466.59,343.71
2016,4,16,10,0,899.0,112.0,0.7,19.0,793.0,528.06,392.68
2016,4,16,10,15,906.0,113.5,0.7,19.0,822.5,586.27,437.98
2016,4,16,10,30,913.0,115.0,0.7,19.0,852.0,643.25,480.78
2016,4,16,10,45,924.0,112.5,0.75,19.5,875.5,697.91,520.27
2016,4,16,11,0,935.0,110.0,0.8,20.0,899.0,751.1,557.55
2016,4,16,11,15,938.0,110.5,0.85,20.0,914.0,799.36,591.04
2016,4,16,11,30,941.0,111.0,0.9,20.0,929.0,845.03,620.89
2016,4,16,11,45,943.5,110.5,1.0,20.0,936.5,886.59,648.68
2016,4,16,12,0,946.0,110.0,1.1,20.0,944.0,925.12,674.47
2016,4,16,12,15,945.5,110.0,1.15,20.0,943.0,958.24,695.97
2016,4,16,12,30,945.0,110.0,1.2,20.0,942.0,987.83,715.27
2016,4,16,12,45,944.0,109.0,1.3,20.0,933.0,1012.27,732.27
2016,4,16,13,0,943.0,108.0,1.4,20.0,924.0,1032.89,747.01
2016,4,16,13,15,939.0,107.5,1.45,20.0,907.5,1047.14,757.05
2016,4,16,13,30,935.0,107.0,1.5,20.0,891.0,1057.33,764.76
2016,4,16,13,45,927.5,106.5,1.55,20.0,866.0,1059.92,767.88
2016,4,16,14,0,920.0,106.0,1.6,20.0,841.0,1058.4,768.64
2016,4,16,14,15,911.5,105.0,1.6,19.5,810.0,1051.29,766.7
2016,4,16,14,30,903.0,104.0,1.6,19.0,779.0,1040.21,762.44
2016,4,16,14,45,881.5,107.0,1.65,19.0,739.5,1016.82,749.71
2016,4,16,15,0,860.0,110.0,1.7,19.0,700.0,1002.12,742.77
2016,4,16,15,15,845.0,107.5,1.65,19.0,657.5,972.0,724.24
2016,4,16,15,30,830.0,105.0,1.6,19.0,615.0,938.73,703.77
2016,4,16,15,45,790.5,109.0,1.6,19.0,564.5,887.31,671.64
2016,4,16,16,0,751.0,113.0,1.6,19.0,514.0,840.45,642.28
2016,4,16,16,15,662.5,115.0,1.55,18.5,443.5,742.39,576.91
2016,4,16,16,30,574.0,117.0,1.5,18.0,373.0,647.08,511.63
2016,4,16,16,45,504.5,119.5,1.45,18.0,324.5,564.12,451.42
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,494.26,398.37
2016,4,16,17,15,397.5,106.5,1.3,17.5,229.5,430.21,349.41
2016,4,16,17,30,360.0,91.0,1.2,17.0,183.0,368.48,300.35
2016,4,16,17,45,299.0,74.5,1.1,17.0,139.5,294.14,238.66
2016,4,16,18,0,238.0,58.0,1.0,17.0,96.0,225.63,180.02
2016,4,16,18,15,155.0,39.5,1.0,17.0,60.5,138.78,105.07
2016,4,16,18,30,72.0,21.0,1.0,17.0,25.0,64.93,21.45
2016,4,16,18,45,36.0,10.5,1.0,17.0,12.5,22.61,0.0
2016,4,16,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,13.5,0.65,12.5,21.5,11.52,0.0
2016,4,17,6,0,208.0,27.0,0.7,13.0,43.0,21.01,10.46
2016,4,17,6,15,315.0,40.0,0.75,13.0,85.5,32.48,22.71
2016,4,17,6,30,422.0,53.0,0.8,13.0,128.0,42.55,32.25
2016,4,17,6,45,499.0,61.5,0.9,13.5,178.5,48.46,37.79
2016,4,17,7,0,576.0,70.0,1.0,14.0,229.0,54.29,43.05
2016,4,17,7,15,625.0,77.0,1.0,14.5,282.0,58.61,46.78
2016,4,17,7,30,674.0,84.0,1.0,15.0,335.0,62.83,50.3
2016,4,17,7,45,712.0,88.5,1.0,15.5,388.0,65.01,51.95
2016,4,17,8,0,750.0,93.0,1.0,16.0,441.0,67.16,53.53
2016,4,17,8,15,775.5,97.0,1.0,16.0,492.0,94.57,60.2
2016,4,17,8,30,801.0,101.0,1.0,16.0,543.0,153.91,89.48
2016,4,17,8,45,820.0,104.5,1.05,16.5,590.0,214.87,134.07
2016,4,17,9,0,839.0,108.0,1.1,17.0,637.0,277.79,186.32
2016,4,17,9,15,853.5,110.5,1.15,17.5,679.0,340.31,240.22
2016,4,17,9,30,868.0,113.0,1.2,18.0,721.0,403.66,294.39
2016,4,17,9,45,883.5,113.0,1.25,18.5,759.0,467.8,347.73
2016,4,17,10,0,899.0,113.0,1.3,19.0,797.0,529.32,397.44
2016,4,17,10,15,907.0,114.5,1.3,19.0,827.0,587.98,443.88
2016,4,17,10,30,915.0,116.0,1.3,19.0,857.0,645.52,487.91
2016,4,17,10,45,920.0,117.5,1.35,19.5,880.0,699.75,527.64
2016,4,17,11,0,925.0,119.0,1.4,20.0,903.0,752.07,564.81
2016,4,17,11,15,928.5,120.0,1.45,20.0,918.0,800.72,599.4
2016,4,17,11,30,932.0,121.0,1.5,20.0,933.0,846.87,630.07
2016,4,17,11,45,932.5,122.0,1.55,20.5,940.0,887.88,655.86
2016,4,17,12,0,933.0,123.0,1.6,21.0,947.0,925.79,679.44
2016,4,17,12,15,933.0,122.5,1.55,21.0,946.0,958.6,699.55
2016,4,17,12,30,933.0,122.0,1.5,21.0,945.0,987.93,717.33
2016,4,17,12,45,930.0,122.0,1.5,21.0,936.0,1011.31,732.04
2016,4,17,13,0,927.0,122.0,1.5,21.0,927.0,1030.86,744.44
2016,4,17,13,15,923.0,121.0,1.4,21.0,910.0,1044.5,751.58
2016,4,17,13,30,919.0,120.0,1.3,21.0,893.0,1054.13,756.25
2016,4,17,13,45,913.5,118.0,1.25,21.0,869.0,1057.17,757.85
2016,4,17,14,0,908.0,116.0,1.2,21.0,845.0,1056.13,757.13
2016,4,17,14,15,899.5,114.5,1.1,21.0,813.0,1048.57,751.55
2016,4,17,14,30,891.0,113.0,1.0,21.0,781.0,1037.09,743.71
2016,4,17,14,45,881.5,109.5,0.95,21.0,744.0,1018.56,732.68
2016,4,17,15,0,872.0,106.0,0.9,21.0,707.0,996.33,719.53
2016,4,17,15,15,857.5,103.5,0.8,21.0,664.0,978.26,708.08
2016,4,17,15,30,843.0,101.0,0.7,21.0,621.0,945.19,687.13
2016,4,17,15,45,826.0,96.5,0.65,21.0,573.5,904.46,662.44
2016,4,17,16,0,809.0,92.0,0.6,21.0,526.0,861.16,635.95
2016,4,17,16,15,783.5,88.0,0.55,20.5,475.5,808.84,604.29
2016,4,17,16,30,758.0,84.0,0.5,20.0,425.0,755.13,571.05
2016,4,17,16,45,725.0,79.0,0.45,20.0,372.5,693.31,530.25
2016,4,17,17,0,692.0,74.0,0.4,20.0,320.0,635.97,491.5
2016,4,17,17,15,643.0,67.5,0.45,19.5,267.5,561.89,440.96
2016,4,17,17,30,594.0,61.0,0.5,19.0,215.0,490.4,388.39
2016,4,17,17,45,520.5,52.5,0.55,18.5,165.0,404.85,321.91
2016,4,17,18,0,447.0,44.0,0.6,18.0,115.0,325.7,256.98
2016,4,17,18,15,330.5,32.0,0.65,17.5,74.0,228.75,174.26
2016,4,17,18,30,214.0,20.0,0.7,17.0,33.0,136.97,60.71
2016,4,17,18,45,107.0,10.0,0.8,17.0,16.5,48.97,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,132.5,13.5,0.6,14.0,24.5,11.52,0.0
2016,4,18,6,0,265.0,27.0,0.6,14.0,49.0,22.17,11.85
2016,4,18,6,15,374.0,39.0,0.55,14.5,93.5,31.7,21.98
2016,4,18,6,30,483.0,51.0,0.5,15.0,138.0,41.03,30.71
2016,4,18,6,45,549.5,59.5,0.5,15.5,189.5,47.03,36.26
2016,4,18,7,0,616.0,68.0,0.5,16.0,241.0,52.92,41.5
2016,4,18,7,15,663.0,74.5,0.5,16.5,294.5,56.96,44.95
2016,4,18,7,30,710.0,81.0,0.5,17.0,348.0,60.91,48.2
2016,4,18,7,45,740.0,87.0,0.5,18.0,401.0,64.18,50.68
2016,4,18,8,0,770.0,93.0,0.5,19.0,454.0,73.58,58.37
2016,4,18,8,15,795.0,97.0,0.5,19.5,505.0,96.22,59.7
2016,4,18,8,30,820.0,101.0,0.5,20.0,556.0,156.74,89.17
2016,4,18,8,45,837.0,104.5,0.55,21.0,603.0,218.52,133.34
2016,4,18,9,0,854.0,108.0,0.6,22.0,650.0,282.01,184.52
2016,4,18,9,15,868.0,110.5,0.6,22.0,692.0,345.25,237.82
2016,4,18,9,30,882.0,113.0,0.6,22.0,734.0,409.23,291.27
2016,4,18,9,45,896.5,112.5,0.65,22.0,771.5,473.37,343.75
2016,4,18,10,0,911.0,112.0,0.7,22.0,809.0,534.67,392.66
2016,4,18,10,15,918.5,113.5,0.7,21.5,838.5,593.64,438.74
2016,4,18,10,30,926.0,115.0,0.7,21.0,868.0,651.39,482.5
2016,4,18,10,45,931.5,116.0,0.75,21.0,890.5,705.98,522.45
2016,4,18,11,0,937.0,117.0,0.8,21.0,913.0,758.65,560.03
2016,4,18,11,15,939.5,117.5,0.8,21.0,928.0,806.55,592.5
2016,4,18,11,30,942.0,118.0,0.8,21.0,943.0,851.81,621.04
2016,4,18,11,45,942.0,119.5,0.85,21.0,949.5,893.12,647.62
2016,4,18,12,0,942.0,121.0,0.9,21.0,956.0,931.28,672.11
2016,4,18,12,15,941.0,121.0,0.85,21.0,955.0,963.84,691.11
2016,4,18,12,30,940.0,121.0,0.8,21.0,954.0,992.85,707.78
2016,4,18,12,45,929.5,125.5,0.8,21.0,942.5,1013.6,720.38
2016,4,18,13,0,919.0,130.0,0.8,21.0,931.0,1030.3,730.65
2016,4,18,13,15,915.0,129.0,0.8,21.0,914.0,1043.88,739.18
2016,4,18,13,30,911.0,128.0,0.8,21.0,897.0,1053.48,745.45
2016,4,18,13,45,898.0,130.5,0.85,21.0,871.0,1053.63,747.28
2016,4,18,14,0,885.0,133.0,0.9,21.0,845.0,1049.78,746.94
2016,4,18,14,15,876.0,131.0,0.9,20.5,813.5,1055.05,752.73
2016,4,18,14,30,867.0,129.0,0.9,20.0,782.0,1042.58,747.6
2016,4,18,14,45,849.0,129.5,0.9,20.0,743.5,1020.06,735.16
2016,4,18,15,0,831.0,130.0,0.9,20.0,705.0,994.04,720.68
2016,4,18,15,15,815.5,127.0,0.9,19.5,662.0,963.31,704.55
2016,4,18,15,30,800.0,124.0,0.9,19.0,619.0,929.48,686.3
2016,4,18,15,45,778.0,120.0,0.95,19.0,571.0,892.03,665.07
2016,4,18,16,0,756.0,116.0,1.0,19.0,523.0,846.19,637.85
2016,4,18,16,15,728.0,111.0,1.0,18.5,472.5,792.14,604.89
2016,4,18,16,30,700.0,106.0,1.0,18.0,422.0,737.06,570.33
2016,4,18,16,45,523.5,115.5,1.05,18.0,335.5,572.28,453.88
2016,4,18,17,0,347.0,125.0,1.1,18.0,249.0,430.09,346.38
2016,4,18,17,15,300.5,113.0,1.15,17.0,208.0,352.81,288.27
2016,4,18,17,30,254.0,101.0,1.2,16.0,167.0,296.26,243.33
2016,4,18,17,45,217.5,80.5,1.25,15.5,128.5,238.46,195.28
2016,4,18,18,0,181.0,60.0,1.3,15.0,90.0,183.6,148.04
2016,4,18,18,15,118.0,41.0,1.3,14.5,58.0,120.99,92.86
2016,4,18,18,30,55.0,22.0,1.3,14.0,26.0,58.98,27.31
2016,4,18,18,45,27.5,11.0,1.35,14.0,13.0,19.75,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,0.9,13.0,25.0,12.1,0.0
2016,4,19,6,0,230.0,31.0,0.9,13.0,50.0,24.08,13.85
2016,4,19,6,15,337.0,44.0,0.85,13.0,94.5,35.79,25.75
2016,4,19,6,30,444.0,57.0,0.8,13.0,139.0,45.79,35.21
2016,4,19,6,45,523.5,64.5,0.75,13.5,191.0,50.81,39.93
2016,4,19,7,0,603.0,72.0,0.7,14.0,243.0,55.83,44.43
2016,4,19,7,15,650.0,78.5,0.65,14.5,296.5,59.74,47.77
2016,4,19,7,30,697.0,85.0,0.6,15.0,350.0,63.56,50.92
2016,4,19,7,45,737.0,88.0,0.6,16.0,404.0,64.73,51.56
2016,4,19,8,0,777.0,91.0,0.6,17.0,458.0,72.04,57.5
2016,4,19,8,15,801.0,95.0,0.65,17.5,509.0,95.89,59.26
2016,4,19,8,30,825.0,99.0,0.7,18.0,560.0,156.62,89.51
2016,4,19,8,45,842.0,102.5,0.75,18.5,606.5,218.64,134.76
2016,4,19,9,0,859.0,106.0,0.8,19.0,653.0,282.34,187.23
2016,4,19,9,15,872.0,108.5,0.85,19.0,695.5,345.49,241.53
2016,4,19,9,30,885.0,111.0,0.9,19.0,738.0,412.25,298.21
2016,4,19,9,45,889.0,116.5,0.95,19.5,773.0,473.79,349.18
2016,4,19,10,0,893.0,122.0,1.0,20.0,808.0,534.33,397.58
2016,4,19,10,15,900.5,124.0,1.0,20.0,837.5,592.73,443.11
2016,4,19,10,30,908.0,126.0,1.0,20.0,867.0,649.97,486.21
2016,4,19,10,45,908.5,130.0,1.05,20.0,888.0,702.96,525.45
2016,4,19,11,0,909.0,134.0,1.1,20.0,909.0,753.67,562.06
2016,4,19,11,15,912.0,135.0,1.05,20.0,924.0,801.23,594.48
2016,4,19,11,30,915.0,136.0,1.0,20.0,939.0,846.31,622.94
2016,4,19,11,45,723.0,243.5,1.0,20.5,881.0,840.79,615.2
2016,4,19,12,0,531.0,351.0,1.0,21.0,823.0,804.28,586.1
2016,4,19,12,15,514.5,355.5,1.0,20.5,813.0,818.73,597.24
2016,4,19,12,30,498.0,360.0,1.0,20.0,803.0,830.0,605.63
2016,4,19,12,45,498.5,354.5,1.05,20.0,794.5,844.84,616.47
2016,4,19,13,0,499.0,349.0,1.1,20.0,786.0,857.07,625.59
2016,4,19,13,15,498.5,339.5,1.15,19.5,769.0,861.77,631.16
2016,4,19,13,30,498.0,330.0,1.2,19.0,752.0,863.62,635.04
2016,4,19,13,45,422.0,348.0,1.25,19.0,699.0,813.97,601.66
2016,4,19,14,0,346.0,366.0,1.3,19.0,646.0,745.1,555.48
2016,4,19,14,15,297.5,362.5,1.35,18.5,596.5,696.8,524.28
2016,4,19,14,30,249.0,359.0,1.4,18.0,547.0,647.15,491.12
2016,4,19,14,45,230.5,342.5,1.45,18.0,510.0,591.18,453.2
2016,4,19,15,0,212.0,326.0,1.5,18.0,473.0,555.5,428.89
2016,4,19,15,15,219.0,303.5,1.5,17.5,447.5,537.08,418.03
2016,4,19,15,30,226.0,281.0,1.5,17.0,422.0,517.14,405.8
2016,4,19,15,45,158.5,258.5,1.55,16.5,353.5,426.76,338.43
2016,4,19,16,0,91.0,236.0,1.6,16.0,285.0,320.7,256.98
2016,4,19,16,15,85.0,212.5,1.6,15.5,255.0,289.39,233.98
2016,4,19,16,30,79.0,189.0,1.6,15.0,225.0,258.03,210.07
2016,4,19,16,45,188.0,161.0,1.6,15.0,232.5,327.19,269.4
2016,4,19,17,0,297.0,133.0,1.6,15.0,240.0,385.09,317.83
2016,4,19,17,15,256.5,118.5,1.55,14.5,200.5,328.18,271.76
2016,4,19,17,30,216.0,104.0,1.5,14.0,161.0,274.59,227.66
2016,4,19,17,45,191.5,82.5,1.45,13.5,125.0,224.74,185.56
2016,4,19,18,0,167.0,61.0,1.4,13.0,89.0,176.52,143.48
2016,4,19,18,15,109.5,42.0,1.3,12.5,57.5,117.49,91.05
2016,4,19,18,30,52.0,23.0,1.2,12.0,26.0,59.29,30.62
2016,4,19,18,45,26.0,11.5,1.15,12.0,13.0,19.58,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,5,45,122.0,15.0,1.6,11.0,26.0,11.72,0.0
2016,4,20,6,0,244.0,30.0,1.7,11.0,52.0,24.54,14.7
2016,4,20,6,15,346.5,42.0,1.7,11.5,95.5,33.93,24.33
2016,4,20,6,30,449.0,54.0,1.7,12.0,139.0,43.11,32.98
2016,4,20,6,45,224.5,69.0,1.75,12.5,111.5,50.5,39.81
2016,4,20,7,0,0.0,84.0,1.8,13.0,84.0,67.37,54.88
2016,4,20,7,15,0.0,102.5,1.75,13.0,102.5,81.52,67.4
2016,4,20,7,30,0.0,121.0,1.7,13.0,121.0,95.55,79.59
2016,4,20,7,45,142.5,156.5,1.65,13.5,224.5,113.06,94.47
2016,4,20,8,0,285.0,192.0,1.6,14.0,328.0,129.93,108.52
2016,4,20,8,15,336.5,204.0,1.55,14.0,381.5,148.83,112.31
2016,4,20,8,30,388.0,216.0,1.5,14.0,435.0,189.83,135.82
2016,4,20,8,45,276.5,256.5,1.5,14.5,419.5,227.94,169.25
2016,4,20,9,0,165.0,297.0,1.5,15.0,404.0,256.97,196.98
2016,4,20,9,15,215.0,312.5,1.45,15.0,460.5,299.44,229.49
2016,4,20,9,30,265.0,328.0,1.4,15.0,517.0,345.82,265.46
2016,4,20,9,45,227.0,351.5,1.4,15.5,519.0,371.55,286.41
2016,4,20,10,0,189.0,375.0,1.4,16.0,521.0,390.79,301.5
2016,4,20,10,15,319.5,351.5,1.4,16.0,609.0,461.2,355.21
2016,4,20,10,30,450.0,328.0,1.4,16.0,697.0,546.85,419.65
2016,4,20,10,45,296.0,378.5,1.4,16.5,624.0,516.59,395.65
2016,4,20,11,0,142.0,429.0,1.4,17.0,551.0,469.23,358.53
2016,4,20,11,15,532.5,271.5,1.35,17.0,739.0,649.26,496.24
2016,4,20,11,30,923.0,114.0,1.3,17.0,927.0,832.93,626.96
2016,4,20,11,45,699.5,240.0,1.3,17.0,859.0,817.89,612.11
2016,4,20,12,0,476.0,366.0,1.3,17.0,791.0,769.88,574.71
2016,4,20,12,15,325.5,409.5,1.3,17.0,700.0,688.54,516.58
2016,4,20,12,30,175.0,453.0,1.3,17.0,609.0,593.95,447.58
2016,4,20,12,45,238.0,437.5,1.3,17.0,647.5,648.77,489.11
2016,4,20,13,0,301.0,422.0,1.3,17.0,686.0,722.11,541.22
2016,4,20,13,15,284.0,417.5,1.3,17.0,663.5,712.26,533.78
2016,4,20,13,30,267.0,413.0,1.3,17.0,641.0,700.24,525.75
2016,4,20,13,45,260.5,402.0,1.3,17.0,619.0,690.01,519.39
2016,4,20,14,0,254.0,391.0,1.3,17.0,597.0,678.0,511.81
2016,4,20,14,15,333.0,352.0,1.3,16.5,611.5,720.43,545.89
2016,4,20,14,30,412.0,313.0,1.3,16.0,626.0,778.95,589.95
2016,4,20,14,45,613.5,219.5,1.3,16.0,660.0,887.56,669.94
2016,4,20,15,0,815.0,126.0,1.3,16.0,694.0,971.52,726.09
2016,4,20,15,15,799.5,123.0,1.25,15.5,651.5,941.04,707.01
2016,4,20,15,30,784.0,120.0,1.2,15.0,609.0,907.57,687.37
2016,4,20,15,45,765.0,115.0,1.2,15.0,562.5,865.89,661.52
2016,4,20,16,0,746.0,110.0,1.2,15.0,516.0,827.52,637.69
2016,4,20,16,15,718.5,105.5,1.15,14.5,466.5,774.93,603.94
2016,4,20,16,30,691.0,101.0,1.1,14.0,417.0,721.36,568.87
2016,4,20,16,45,650.0,96.5,1.05,14.0,365.0,656.52,523.62
2016,4,20,17,0,609.0,92.0,1.0,14.0,313.0,592.51,477.64
2016,4,20,17,15,558.5,84.0,0.9,13.5,262.0,519.19,422.27
2016,4,20,17,30,508.0,76.0,0.8,13.0,211.0,448.66,366.91
2016,4,20,17,45,432.5,65.5,0.75,13.0,163.0,363.82,297.5
2016,4,20,18,0,357.0,55.0,0.7,13.0,115.0,283.54,229.44
2016,4,20,18,15,252.0,40.0,0.6,12.5,75.0,195.01,152.76
2016,4,20,18,30,147.0,25.0,0.5,12.0,35.0,113.32,67.09
2016,4,20,18,45,73.5,12.5,0.45,12.0,17.5,38.19,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,14.5,1.3,11.5,14.5,11.97,0.0
2016,4,21,6,0,0.0,29.0,1.3,12.0,29.0,23.64,14.15
2016,4,21,6,15,16.0,49.5,1.3,12.0,53.0,39.1,28.89
2016,4,21,6,30,32.0,70.0,1.3,12.0,77.0,54.29,42.97
2016,4,21,6,45,44.0,92.5,1.35,12.0,104.0,70.46,57.74
2016,4,21,7,0,56.0,115.0,1.4,12.0,131.0,86.33,71.97
2016,4,21,7,15,68.0,136.0,1.4,12.0,160.0,101.04,84.9
2016,4,21,7,30,80.0,157.0,1.4,12.0,189.0,115.49,97.37
2016,4,21,7,45,52.5,168.5,1.45,12.5,190.5,123.72,104.04
2016,4,21,8,0,25.0,180.0,1.5,13.0,192.0,138.15,115.97
2016,4,21,8,15,42.0,209.0,1.5,13.0,232.0,152.9,121.73
2016,4,21,8,30,59.0,238.0,1.5,13.0,272.0,180.24,141.99
2016,4,21,8,45,55.5,256.0,1.5,13.5,290.0,200.14,157.26
2016,4,21,9,0,52.0,274.0,1.5,14.0,308.0,219.8,172.6
2016,4,21,9,15,175.0,298.5,1.5,14.0,422.0,278.23,215.16
2016,4,21,9,30,298.0,323.0,1.5,14.0,536.0,354.16,272.54
2016,4,21,9,45,389.5,307.0,1.55,14.5,600.0,406.06,312.47
2016,4,21,10,0,481.0,291.0,1.6,15.0,664.0,467.8,360.24
2016,4,21,10,15,299.5,347.5,1.65,15.0,582.5,447.18,346.41
2016,4,21,10,30,118.0,404.0,1.7,15.0,501.0,405.97,315.03
2016,4,21,10,45,121.5,416.0,1.75,15.5,518.5,430.98,333.73
2016,4,21,11,0,125.0,428.0,1.8,16.0,536.0,456.31,352.06
2016,4,21,11,15,84.0,406.5,1.8,16.0,479.5,412.89,319.06
2016,4,21,11,30,43.0,385.0,1.8,16.0,423.0,370.01,286.22
2016,4,21,11,45,44.5,387.0,1.85,16.0,426.5,378.8,293.2
2016,4,21,12,0,46.0,389.0,1.9,16.0,430.0,387.49,299.87
2016,4,21,12,15,39.0,378.0,1.95,16.0,413.0,376.28,291.37
2016,4,21,12,30,32.0,367.0,2.0,16.0,396.0,364.02,282.16
2016,4,21,12,45,32.0,363.5,2.05,16.0,392.5,364.72,282.97
2016,4,21,13,0,32.0,360.0,2.1,16.0,389.0,365.11,283.53
2016,4,21,13,15,71.5,390.0,2.1,16.0,452.0,437.75,339.75
2016,4,21,13,30,111.0,420.0,2.1,16.0,515.0,512.74,396.38
2016,4,21,13,45,90.5,398.0,2.15,16.0,474.0,474.14,367.45
2016,4,21,14,0,70.0,376.0,2.2,16.0,433.0,434.38,338.01
2016,4,21,14,15,84.0,368.5,2.2,15.5,434.5,444.25,347.36
2016,4,21,14,30,98.0,361.0,2.2,15.0,436.0,453.74,356.26
2016,4,21,14,45,83.5,337.0,2.2,15.0,398.5,415.92,327.87
2016,4,21,15,0,69.0,313.0,2.2,15.0,361.0,377.73,299.12
2016,4,21,15,15,200.5,288.5,2.2,14.5,417.0,500.44,399.03
2016,4,21,15,30,332.0,264.0,2.2,14.0,473.0,616.59,490.68
2016,4,21,15,45,166.0,179.0,2.2,14.0,283.5,341.34,277.75
2016,4,21,16,0,0.0,94.0,2.2,14.0,94.0,78.43,60.28
2016,4,21,16,15,0.0,104.0,2.2,13.5,104.0,87.83,68.8
2016,4,21,16,30,0.0,114.0,2.2,13.0,114.0,98.0,77.74
2016,4,21,16,45,0.0,69.0,2.2,13.0,69.0,57.21,43.41
2016,4,21,17,0,0.0,24.0,2.2,13.0,24.0,19.79,11.45
2016,4,21,17,15,0.0,20.0,2.15,12.5,20.0,16.47,8.64
2016,4,21,17,30,0.0,16.0,2.1,12.0,16.0,13.16,5.79
2016,4,21,17,45,0.0,12.5,2.1,12.0,12.5,10.27,3.24
2016,4,21,18,0,0.0,9.0,2.1,12.0,9.0,7.39,0.67
2016,4,21,18,15,0.0,6.0,2.1,12.0,6.0,4.92,0.0
2016,4,21,18,30,0.0,3.0,2.1,12.0,3.0,2.46,0.0
2016,4,21,18,45,0.0,1.5,2.1,12.0,1.5,1.28,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,11.0,12.5,10.3,0.0
2016,4,22,6,0,0.0,25.0,3.1,11.0,25.0,20.65,11.87
2016,4,22,6,15,0.0,44.5,3.15,11.0,44.5,35.99,26.3
2016,4,22,6,30,0.0,64.0,3.2,11.0,64.0,51.03,40.24
2016,4,22,6,45,5.0,84.5,3.3,11.0,86.0,66.64,54.56
2016,4,22,7,0,10.0,105.0,3.4,11.0,108.0,82.13,68.54
2016,4,22,7,15,16.5,124.5,3.45,11.0,131.0,96.85,81.61
2016,4,22,7,30,23.0,144.0,3.5,11.0,154.0,111.48,94.37
2016,4,22,7,45,11.5,146.0,3.6,11.0,151.5,114.2,96.46
2016,4,22,8,0,0.0,148.0,3.7,11.0,149.0,116.6,98.24
2016,4,22,8,15,1.0,156.5,3.75,11.0,157.5,123.95,99.72
2016,4,22,8,30,2.0,165.0,3.8,11.0,166.0,131.88,105.96
2016,4,22,8,45,1.0,90.5,3.9,11.0,91.0,75.47,58.42
2016,4,22,9,0,0.0,16.0,4.0,11.0,16.0,13.25,5.64
2016,4,22,9,15,0.0,64.5,4.1,11.0,64.5,53.63,39.84
2016,4,22,9,30,0.0,113.0,4.2,11.0,113.0,93.82,73.4
2016,4,22,9,45,62.5,245.0,4.3,11.0,293.5,223.99,179.66
2016,4,22,10,0,125.0,377.0,4.4,11.0,474.0,361.34,289.24
2016,4,22,10,15,65.0,274.0,4.45,11.0,324.5,260.6,209.13
2016,4,22,10,30,5.0,171.0,4.5,11.0,175.0,145.18,115.12
2016,4,22,10,45,7.5,197.0,4.6,11.0,204.0,169.02,134.72
2016,4,22,11,0,10.0,223.0,4.7,11.0,233.0,193.4,154.51
2016,4,22,11,15,26.5,305.0,4.65,11.0,329.5,282.22,226.24
2016,4,22,11,30,43.0,387.0,4.6,11.0,426.0,371.52,296.88
2016,4,22,11,45,35.0,370.5,4.55,11.0,402.5,355.8,284.04
2016,4,22,12,0,27.0,354.0,4.5,11.0,379.0,338.69,270.35
2016,4,22,12,15,13.5,236.5,4.45,11.0,249.0,213.38,170.29
2016,4,22,12,30,0.0,119.0,4.4,11.0,119.0,100.12,77.67
2016,4,22,12,45,0.0,88.0,4.35,11.5,88.0,73.74,55.85
2016,4,22,13,0,0.0,57.0,4.3,12.0,57.0,47.62,34.13
2016,4,22,13,15,19.5,210.0,4.3,12.0,226.5,210.08,168.15
2016,4,22,13,30,39.0,363.0,4.3,12.0,396.0,381.86,304.73
2016,4,22,13,45,19.5,225.5,4.3,12.0,242.0,227.58,181.95
2016,4,22,14,0,0.0,88.0,4.3,12.0,88.0,73.49,55.71
2016,4,22,14,15,40.5,221.5,4.25,12.0,252.5,247.23,199.88
2016,4,22,14,30,81.0,355.0,4.2,12.0,417.0,429.48,345.16
2016,4,22,14,45,124.0,344.0,4.2,12.0,433.5,484.37,389.32
2016,4,22,15,0,167.0,333.0,4.2,12.0,450.0,516.72,416.5
2016,4,22,15,15,234.5,302.5,4.15,11.5,456.0,548.48,445.05
2016,4,22,15,30,302.0,272.0,4.1,11.0,462.0,596.43,485.71
2016,4,22,15,45,151.0,183.0,4.05,11.0,278.0,331.48,274.7
2016,4,22,16,0,0.0,94.0,4.0,11.0,94.0,78.42,61.11
2016,4,22,16,15,21.0,138.0,3.95,11.0,147.5,148.46,121.54
2016,4,22,16,30,42.0,182.0,3.9,11.0,201.0,217.29,180.01
2016,4,22,16,45,21.0,143.0,3.85,11.0,152.5,145.5,119.52
2016,4,22,17,0,0.0,104.0,3.8,11.0,104.0,90.89,72.75
2016,4,22,17,15,0.0,87.5,3.7,10.5,87.5,76.02,60.3
2016,4,22,17,30,0.0,71.0,3.6,10.0,71.0,61.1,47.53
2016,4,22,17,45,0.0,55.0,3.5,10.0,55.0,46.6,34.82
2016,4,22,18,0,0.0,39.0,3.4,10.0,39.0,32.25,22.12
2016,4,22,18,15,0.0,26.0,3.3,10.0,26.0,21.46,12.42
2016,4,22,18,30,0.0,13.0,3.2,10.0,13.0,10.7,2.02
2016,4,22,18,45,0.0,6.5,3.1,10.0,6.5,5.55,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,140.0,17.0,2.05,9.5,31.0,13.27,0.0
2016,4,23,6,0,280.0,34.0,2.1,10.0,62.0,27.83,18.24
2016,4,23,6,15,379.5,44.5,2.1,10.0,107.0,35.85,26.35
2016,4,23,6,30,479.0,55.0,2.1,10.0,152.0,43.74,33.91
2016,4,23,6,45,530.5,65.0,2.15,10.5,201.0,50.73,40.38
2016,4,23,7,0,582.0,75.0,2.2,11.0,250.0,57.48,46.44
2016,4,23,7,15,626.5,81.5,2.2,11.0,302.0,61.26,49.77
2016,4,23,7,30,671.0,88.0,2.2,11.0,354.0,64.94,52.92
2016,4,23,7,45,698.0,94.5,2.2,11.5,404.0,68.27,55.6
2016,4,23,8,0,725.0,101.0,2.2,12.0,454.0,71.43,58.09
2016,4,23,8,15,749.0,105.0,2.2,12.0,503.0,97.64,61.17
2016,4,23,8,30,773.0,109.0,2.2,12.0,552.0,161.46,97.55
2016,4,23,8,45,790.0,113.0,2.2,12.5,597.5,220.33,142.42
2016,4,23,9,0,807.0,117.0,2.2,13.0,643.0,280.92,194.2
2016,4,23,9,15,821.0,119.5,2.2,13.0,683.5,340.92,247.7
2016,4,23,9,30,835.0,122.0,2.2,13.0,724.0,401.71,301.64
2016,4,23,9,45,855.5,119.0,2.25,13.5,761.5,461.31,352.98
2016,4,23,10,0,876.0,116.0,2.3,14.0,799.0,522.58,404.08
2016,4,23,10,15,490.0,259.0,2.3,14.0,643.5,481.77,376.4
2016,4,23,10,30,104.0,402.0,2.3,14.0,488.0,393.24,307.52
2016,4,23,10,45,291.5,373.0,2.3,14.5,623.0,508.18,396.82
2016,4,23,11,0,479.0,344.0,2.3,15.0,758.0,640.32,495.66
2016,4,23,11,15,397.0,384.0,2.3,15.0,731.0,637.71,492.05
2016,4,23,11,30,315.0,424.0,2.3,15.0,704.0,633.33,487.49
2016,4,23,11,45,176.0,403.0,2.35,15.0,560.0,511.17,396.33
2016,4,23,12,0,37.0,382.0,2.4,15.0,416.0,372.74,289.79
2016,4,23,12,15,33.0,371.0,2.45,14.5,401.5,363.79,284.17
2016,4,23,12,30,29.0,360.0,2.5,14.0,387.0,354.03,277.32
2016,4,23,12,45,25.5,343.5,2.65,14.0,367.5,338.69,265.8
2016,4,23,13,0,22.0,327.0,2.8,14.0,348.0,306.23,240.98
2016,4,23,13,15,204.0,351.5,2.85,14.0,527.5,564.47,443.89
2016,4,23,13,30,386.0,376.0,2.9,14.0,707.0,777.97,602.49
2016,4,23,13,45,339.0,380.5,2.95,14.0,665.5,743.76,576.07
2016,4,23,14,0,292.0,385.0,3.0,14.0,624.0,707.37,549.75
2016,4,23,14,15,159.0,339.5,3.05,13.5,469.0,508.35,401.81
2016,4,23,14,30,26.0,294.0,3.1,13.0,314.0,308.26,245.15
2016,4,23,14,45,416.0,213.0,3.15,13.0,506.5,673.11,539.44
2016,4,23,15,0,806.0,132.0,3.2,13.0,699.0,965.81,753.35
2016,4,23,15,15,409.5,173.0,3.15,13.0,461.0,613.19,493.18
2016,4,23,15,30,13.0,214.0,3.1,13.0,223.0,202.57,162.09
2016,4,23,15,45,85.5,229.5,3.1,13.0,277.5,304.45,248.7
2016,4,23,16,0,158.0,245.0,3.1,13.0,332.0,406.82,332.62
2016,4,23,16,15,168.0,221.0,3.05,12.5,306.0,385.78,317.46
2016,4,23,16,30,178.0,197.0,3.0,12.0,280.0,363.21,301.31
2016,4,23,16,45,110.0,170.0,3.0,12.0,219.0,274.11,227.9
2016,4,23,17,0,42.0,143.0,3.0,12.0,158.0,175.78,145.17
2016,4,23,17,15,265.5,113.0,2.9,11.5,187.5,324.21,274.52
2016,4,23,17,30,489.0,83.0,2.8,11.0,217.0,441.19,371.74
2016,4,23,17,45,416.5,72.0,2.75,11.0,169.0,355.62,298.26
2016,4,23,18,0,344.0,61.0,2.7,11.0,121.0,281.7,233.21
2016,4,23,18,15,240.0,45.5,2.65,10.5,81.0,194.24,155.89
2016,4,23,18,30,136.0,30.0,2.6,10.0,41.0,117.02,79.47
2016,4,23,18,45,68.0,15.0,2.6,10.0,20.5,38.05,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
