Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,5,45,124.0,19.5,3.9,9.0,33.0,15.15,1.94
2016,4,24,6,0,248.0,39.0,4.0,9.0,66.0,30.08,20.39
2016,4,24,6,15,347.5,52.0,4.0,9.5,111.5,39.86,30.01
2016,4,24,6,30,447.0,65.0,4.0,10.0,157.0,51.86,41.22
2016,4,24,6,45,514.0,74.0,4.05,10.5,208.0,57.81,46.75
2016,4,24,7,0,581.0,83.0,4.1,11.0,259.0,63.64,51.96
2016,4,24,7,15,626.5,89.5,4.1,11.0,312.0,67.18,55.07
2016,4,24,7,30,672.0,96.0,4.1,11.0,365.0,70.65,58.02
2016,4,24,7,45,709.5,100.0,4.1,11.5,418.5,72.15,59.04
2016,4,24,8,0,747.0,104.0,4.1,12.0,472.0,73.64,60.03
2016,4,24,8,15,771.0,108.5,4.1,12.5,521.5,101.69,63.6
2016,4,24,8,30,795.0,113.0,4.1,13.0,571.0,167.5,101.34
2016,4,24,8,45,818.5,114.0,4.1,13.5,618.5,226.61,146.27
2016,4,24,9,0,842.0,115.0,4.1,14.0,666.0,288.21,199.03
2016,4,24,9,15,855.0,118.0,4.1,14.0,707.5,350.37,254.93
2016,4,24,9,30,868.0,121.0,4.1,14.0,749.0,413.18,311.23
2016,4,24,9,45,873.0,125.5,4.15,14.5,783.0,474.18,364.55
2016,4,24,10,0,878.0,130.0,4.2,15.0,817.0,534.38,415.56
2016,4,24,10,15,885.0,132.0,4.3,15.0,846.5,591.4,463.57
2016,4,24,10,30,892.0,134.0,4.4,15.0,876.0,647.1,509.31
2016,4,24,10,45,722.5,229.0,4.55,15.0,840.5,671.85,528.41
2016,4,24,11,0,553.0,324.0,4.7,15.0,805.0,674.65,529.64
2016,4,24,11,15,524.5,342.5,4.85,15.0,804.0,702.32,551.13
2016,4,24,11,30,496.0,361.0,5.0,15.0,803.0,726.3,569.37
2016,4,24,11,45,502.0,363.5,5.15,15.0,814.0,761.22,596.22
2016,4,24,12,0,508.0,366.0,5.3,15.0,825.0,794.72,621.83
2016,4,24,12,15,513.0,363.5,5.4,14.5,826.5,821.22,643.31
2016,4,24,12,30,518.0,361.0,5.5,14.0,828.0,845.65,663.34
2016,4,24,12,45,679.0,271.0,5.65,14.0,877.0,934.5,733.86
2016,4,24,13,0,840.0,181.0,5.8,14.0,926.0,1012.77,792.46
2016,4,24,13,15,686.5,254.0,5.85,13.5,855.0,962.13,757.39
2016,4,24,13,30,533.0,327.0,5.9,13.0,784.0,891.03,703.84
2016,4,24,13,45,544.0,310.0,5.95,13.0,766.0,894.12,708.15
2016,4,24,14,0,555.0,293.0,6.0,13.0,748.0,894.13,709.93
2016,4,24,14,15,684.5,227.0,6.0,13.0,767.0,965.97,767.05
2016,4,24,14,30,814.0,161.0,6.0,13.0,786.0,1016.81,804.89
2016,4,24,14,45,698.5,190.5,6.05,13.0,708.5,938.01,748.78
2016,4,24,15,0,583.0,220.0,6.1,13.0,631.0,840.66,677.64
2016,4,24,15,15,584.5,202.5,6.1,12.5,593.5,822.35,667.28
2016,4,24,15,30,586.0,185.0,6.1,12.0,556.0,794.15,649.15
2016,4,24,15,45,531.5,186.5,6.1,12.0,504.5,724.09,596.03
2016,4,24,16,0,477.0,188.0,6.1,12.0,453.0,662.94,548.91
2016,4,24,16,15,575.0,154.0,6.1,11.5,443.5,693.79,578.37
2016,4,24,16,30,673.0,120.0,6.1,11.0,434.0,724.01,605.3
2016,4,24,16,45,629.0,114.5,6.1,11.0,381.0,656.13,553.01
2016,4,24,17,0,585.0,109.0,6.1,11.0,328.0,589.23,499.56
2016,4,24,17,15,534.5,99.5,6.05,10.5,276.5,515.23,439.44
2016,4,24,17,30,484.0,90.0,6.0,10.0,225.0,440.83,377.07
2016,4,24,17,45,429.5,76.0,6.0,10.0,177.0,367.5,312.9
2016,4,24,18,0,375.0,62.0,6.0,10.0,129.0,298.97,250.92
2016,4,24,18,15,271.0,46.5,5.95,9.5,87.0,209.88,170.66
2016,4,24,18,30,167.0,31.0,5.9,9.0,45.0,132.15,93.15
2016,4,24,18,45,83.5,15.5,5.9,9.0,22.5,44.14,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,4,25,5,45,201.0,16.5,4.45,6.5,38.5,13.26,2.27
2016,4,25,6,0,402.0,33.0,4.5,7.0,77.0,27.12,18.12
2016,4,25,6,15,497.5,41.5,4.5,7.0,125.5,33.66,24.78
2016,4,25,6,30,593.0,50.0,4.5,7.0,174.0,40.14,31.07
2016,4,25,6,45,653.5,56.0,4.55,7.5,228.0,48.29,38.64
2016,4,25,7,0,714.0,62.0,4.6,8.0,282.0,52.82,42.73
2016,4,25,7,15,753.5,66.5,4.55,8.5,336.5,55.88,45.35
2016,4,25,7,30,793.0,71.0,4.5,9.0,391.0,58.89,47.85
2016,4,25,7,45,820.0,74.5,4.5,9.5,444.5,60.94,49.43
2016,4,25,8,0,847.0,78.0,4.5,10.0,498.0,62.93,50.93
2016,4,25,8,15,867.5,81.0,4.45,10.5,548.5,101.58,61.48
2016,4,25,8,30,888.0,84.0,4.4,11.0,599.0,164.34,95.48
2016,4,25,8,45,902.0,87.0,4.35,11.5,646.0,228.11,145.04
2016,4,25,9,0,916.0,90.0,4.3,12.0,693.0,292.96,201.76
2016,4,25,9,15,927.0,92.0,4.3,12.0,734.5,356.98,260.31
2016,4,25,9,30,938.0,94.0,4.3,12.0,776.0,421.16,318.85
2016,4,25,9,45,943.0,97.5,4.3,12.5,811.0,483.9,374.43
2016,4,25,10,0,948.0,101.0,4.3,13.0,846.0,545.61,427.36
2016,4,25,10,15,954.0,102.5,4.3,13.0,875.0,604.95,477.53
2016,4,25,10,30,960.0,104.0,4.3,13.0,904.0,662.83,525.05
2016,4,25,10,45,962.0,105.5,4.35,13.5,925.0,716.45,567.18
2016,4,25,11,0,964.0,107.0,4.4,14.0,946.0,767.75,606.36
2016,4,25,11,15,966.0,108.0,4.45,14.0,960.0,816.08,642.92
2016,4,25,11,30,968.0,109.0,4.5,14.0,974.0,861.69,675.62
2016,4,25,11,45,966.0,110.5,4.55,14.0,979.5,901.58,704.04
2016,4,25,12,0,964.0,112.0,4.6,14.0,985.0,938.1,730.01
2016,4,25,12,15,963.0,112.0,4.6,14.0,983.0,970.62,752.7
2016,4,25,12,30,962.0,112.0,4.6,14.0,981.0,999.54,772.87
2016,4,25,12,45,957.0,113.0,4.65,14.5,970.5,1021.96,787.48
2016,4,25,13,0,952.0,114.0,4.7,15.0,960.0,1040.42,799.42
2016,4,25,13,15,948.0,113.5,4.75,15.0,942.5,1054.34,809.89
2016,4,25,13,30,944.0,113.0,4.8,15.0,925.0,1064.19,817.74
2016,4,25,13,45,935.0,113.5,4.85,15.0,899.5,1066.01,820.22
2016,4,25,14,0,926.0,114.0,4.9,15.0,874.0,1063.74,820.09
2016,4,25,14,15,917.5,112.5,4.95,14.5,842.0,1055.82,817.77
2016,4,25,14,30,909.0,111.0,5.0,14.0,810.0,1043.94,812.83
2016,4,25,14,45,896.0,109.5,5.05,14.0,772.0,1023.76,800.56
2016,4,25,15,0,883.0,108.0,5.1,14.0,734.0,999.99,785.82
2016,4,25,15,15,868.5,105.5,5.1,13.5,690.5,981.5,776.0
2016,4,25,15,30,854.0,103.0,5.1,13.0,647.0,948.18,755.38
2016,4,25,15,45,834.0,100.5,5.15,13.0,599.0,906.85,727.68
2016,4,25,16,0,814.0,98.0,5.2,13.0,551.0,863.12,697.9
2016,4,25,16,15,789.0,94.0,5.2,12.5,500.0,811.27,662.51
2016,4,25,16,30,764.0,90.0,5.2,12.0,449.0,758.0,625.32
2016,4,25,16,45,728.5,85.5,5.2,12.0,396.0,699.19,581.77
2016,4,25,17,0,693.0,81.0,5.2,12.0,343.0,636.6,534.18
2016,4,25,17,15,645.0,75.0,5.15,11.5,290.0,564.25,477.26
2016,4,25,17,30,597.0,69.0,5.1,11.0,237.0,494.32,419.47
2016,4,25,17,45,525.5,61.0,5.05,11.0,186.5,411.01,347.58
2016,4,25,18,0,454.0,53.0,5.0,11.0,136.0,333.62,278.51
2016,4,25,18,15,343.0,41.5,4.85,10.5,92.5,240.12,194.84
2016,4,25,18,30,232.0,30.0,4.7,10.0,49.0,158.2,113.86
2016,4,25,18,45,116.0,15.0,4.6,9.5,24.5,55.64,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,143.0,19.5,3.1,7.5,36.0,15.17,4.4
2016,4,26,6,0,286.0,39.0,3.2,8.0,72.0,30.17,20.83
2016,4,26,6,15,380.5,50.5,3.2,8.5,117.5,40.64,30.95
2016,4,26,6,30,475.0,62.0,3.2,9.0,163.0,49.18,39.03
2016,4,26,6,45,524.5,72.5,3.25,9.5,212.5,56.36,45.65
2016,4,26,7,0,574.0,83.0,3.3,10.0,262.0,63.27,51.84
2016,4,26,7,15,461.0,114.5,3.25,10.0,275.0,81.62,68.24
2016,4,26,7,30,348.0,146.0,3.2,10.0,288.0,103.96,87.96
2016,4,26,7,45,513.0,125.0,3.2,10.5,365.0,86.63,72.1
2016,4,26,8,0,678.0,104.0,3.2,11.0,442.0,72.36,59.08
2016,4,26,8,15,574.5,153.5,3.1,11.0,460.0,124.74,87.05
2016,4,26,8,30,471.0,203.0,3.0,11.0,478.0,187.25,131.71
2016,4,26,8,45,427.0,236.0,2.9,11.0,500.0,237.65,173.35
2016,4,26,9,0,383.0,269.0,2.8,11.0,522.0,286.75,216.47
2016,4,26,9,15,339.5,300.0,2.75,11.5,534.5,325.15,250.51
2016,4,26,9,30,296.0,331.0,2.7,12.0,547.0,358.79,279.71
2016,4,26,9,45,366.0,323.0,2.7,12.5,603.0,407.58,318.32
2016,4,26,10,0,436.0,315.0,2.7,13.0,659.0,463.36,362.34
2016,4,26,10,15,421.5,334.5,2.75,13.0,677.0,502.52,393.95
2016,4,26,10,30,407.0,354.0,2.8,13.0,695.0,539.74,423.33
2016,4,26,10,45,467.5,345.5,2.9,13.5,746.5,601.24,470.35
2016,4,26,11,0,528.0,337.0,3.0,14.0,798.0,667.1,519.74
2016,4,26,11,15,525.5,346.5,3.1,14.0,811.5,705.32,548.31
2016,4,26,11,30,523.0,356.0,3.2,14.0,825.0,741.92,575.5
2016,4,26,11,45,675.5,268.5,3.35,14.0,879.0,819.52,636.05
2016,4,26,12,0,828.0,181.0,3.5,14.0,933.0,894.56,692.77
2016,4,26,12,15,828.0,181.0,3.55,14.0,931.5,925.64,714.26
2016,4,26,12,30,828.0,181.0,3.6,14.0,930.0,953.55,733.88
2016,4,26,12,45,853.0,162.5,3.7,14.0,928.0,983.87,755.57
2016,4,26,13,0,878.0,144.0,3.8,14.0,926.0,997.29,765.63
2016,4,26,13,15,874.0,143.5,3.85,14.0,909.5,1010.44,775.43
2016,4,26,13,30,870.0,143.0,3.9,14.0,893.0,1019.81,782.76
2016,4,26,13,45,855.5,146.0,3.95,14.0,867.5,1032.83,792.78
2016,4,26,14,0,841.0,149.0,4.0,14.0,842.0,1027.8,790.49
2016,4,26,14,15,689.0,209.5,4.0,14.0,763.5,950.43,737.66
2016,4,26,14,30,537.0,270.0,4.0,14.0,685.0,854.05,667.91
2016,4,26,14,45,662.5,207.0,4.05,14.0,694.5,917.25,718.27
2016,4,26,15,0,788.0,144.0,4.1,14.0,704.0,957.54,748.2
2016,4,26,15,15,661.0,174.0,4.1,13.5,624.5,864.3,684.02
2016,4,26,15,30,534.0,204.0,4.1,13.0,545.0,755.93,606.42
2016,4,26,15,45,497.0,199.5,4.15,13.0,498.5,704.91,569.86
2016,4,26,16,0,460.0,195.0,4.2,13.0,452.0,653.62,532.22
2016,4,26,16,15,370.0,192.0,4.15,12.5,386.5,540.33,445.46
2016,4,26,16,30,280.0,189.0,4.1,12.0,321.0,452.1,375.72
2016,4,26,16,45,333.0,158.0,4.1,11.5,297.5,447.95,375.88
2016,4,26,17,0,386.0,127.0,4.1,11.0,274.0,454.72,383.69
2016,4,26,17,15,341.0,116.0,4.0,10.5,231.5,393.47,333.43
2016,4,26,17,30,296.0,105.0,3.9,10.0,189.0,321.88,273.65
2016,4,26,17,45,248.0,87.5,3.8,10.0,148.0,259.46,219.36
2016,4,26,18,0,200.0,70.0,3.7,10.0,107.0,201.49,167.68
2016,4,26,18,15,141.0,51.0,3.6,9.5,73.0,140.77,113.24
2016,4,26,18,30,82.0,32.0,3.5,9.0,39.0,85.83,61.0
2016,4,26,18,45,41.0,16.0,3.45,9.0,19.5,38.29,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,9.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,9.0,10.0,8.54,0.0
2016,4,27,5,45,128.5,26.0,2.75,9.5,41.5,20.09,8.56
2016,4,27,6,0,257.0,42.0,3.0,10.0,73.0,32.3,22.6
2016,4,27,6,15,350.0,54.5,3.2,10.0,118.0,41.63,31.68
2016,4,27,6,30,443.0,67.0,3.4,10.0,163.0,53.05,42.38
2016,4,27,6,45,504.0,76.5,3.6,10.0,213.5,59.32,48.24
2016,4,27,7,0,565.0,86.0,3.8,10.0,264.0,65.41,53.76
2016,4,27,7,15,282.5,78.5,3.95,10.0,167.5,55.49,44.72
2016,4,27,7,30,0.0,71.0,4.1,10.0,71.0,58.88,47.63
2016,4,27,7,45,42.0,142.0,4.3,10.0,163.0,108.05,91.34
2016,4,27,8,0,84.0,213.0,4.5,10.0,255.0,151.83,129.55
2016,4,27,8,15,74.5,232.0,4.55,10.0,272.0,168.87,135.88
2016,4,27,8,30,65.0,251.0,4.6,10.0,289.0,189.78,151.78
2016,4,27,8,45,91.0,279.0,4.7,10.0,337.0,221.59,176.27
2016,4,27,9,0,117.0,307.0,4.8,10.0,385.0,252.5,200.62
2016,4,27,9,15,241.0,310.5,4.8,10.0,483.5,302.46,238.13
2016,4,27,9,30,365.0,314.0,4.8,10.0,582.0,371.87,293.14
2016,4,27,9,45,194.0,305.0,4.85,10.0,448.0,323.6,259.04
2016,4,27,10,0,23.0,296.0,4.9,10.0,314.0,251.93,202.82
2016,4,27,10,15,38.5,336.0,4.9,10.0,368.0,294.91,237.5
2016,4,27,10,30,54.0,376.0,4.9,10.0,422.0,342.13,275.15
2016,4,27,10,45,34.0,324.0,4.95,10.0,353.5,293.69,236.21
2016,4,27,11,0,14.0,272.0,5.0,10.0,285.0,236.94,190.24
2016,4,27,11,15,58.5,359.0,5.0,10.0,412.0,351.5,283.01
2016,4,27,11,30,103.0,446.0,5.0,10.0,539.0,469.0,375.78
2016,4,27,11,45,60.5,379.0,5.0,10.5,434.0,383.02,306.83
2016,4,27,12,0,18.0,312.0,5.0,11.0,329.0,281.5,224.98
2016,4,27,12,15,25.5,343.5,5.0,11.0,367.0,330.49,264.36
2016,4,27,12,30,33.0,375.0,5.0,11.0,405.0,370.77,296.28
2016,4,27,12,45,142.5,409.0,5.05,11.5,536.5,526.89,420.74
2016,4,27,13,0,252.0,443.0,5.1,12.0,668.0,690.34,546.22
2016,4,27,13,15,557.5,300.5,5.1,12.0,786.5,874.34,691.57
2016,4,27,13,30,863.0,158.0,5.1,12.0,905.0,1041.41,815.0
2016,4,27,13,45,862.0,153.0,5.15,12.0,882.0,1045.53,818.0
2016,4,27,14,0,861.0,148.0,5.2,12.0,859.0,1045.64,819.45
2016,4,27,14,15,851.5,146.0,5.2,12.0,827.5,1036.45,814.04
2016,4,27,14,30,842.0,144.0,5.2,12.0,796.0,1023.41,806.09
2016,4,27,14,45,837.0,137.5,5.2,12.0,760.0,1006.26,795.32
2016,4,27,15,0,832.0,131.0,5.2,12.0,724.0,985.36,781.96
2016,4,27,15,15,816.5,127.5,5.2,12.0,681.0,954.06,761.1
2016,4,27,15,30,801.0,124.0,5.2,12.0,638.0,919.73,738.0
2016,4,27,15,45,788.0,117.5,5.2,12.0,592.0,881.62,711.96
2016,4,27,16,0,775.0,111.0,5.2,12.0,546.0,840.87,683.71
2016,4,27,16,15,748.5,106.5,5.15,12.0,495.0,793.62,649.94
2016,4,27,16,30,722.0,102.0,5.1,12.0,444.0,740.07,610.88
2016,4,27,16,45,692.5,95.0,5.1,12.0,392.5,680.45,566.57
2016,4,27,17,0,663.0,88.0,5.1,12.0,341.0,620.78,521.18
2016,4,27,17,15,614.5,81.5,5.1,11.5,289.0,548.86,464.13
2016,4,27,17,30,566.0,75.0,5.1,11.0,237.0,479.42,406.88
2016,4,27,17,45,500.0,65.5,5.1,10.5,187.5,399.3,338.5
2016,4,27,18,0,434.0,56.0,5.1,10.0,138.0,324.65,272.39
2016,4,27,18,15,326.5,44.0,5.05,9.5,95.0,233.58,190.82
2016,4,27,18,30,219.0,32.0,5.0,9.0,52.0,153.79,114.29
2016,4,27,18,45,109.5,16.0,5.0,9.0,26.0,69.36,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,9.39,0.0
2016,4,28,5,45,213.5,24.0,4.3,8.5,46.5,19.59,8.98
2016,4,28,6,0,357.0,37.0,4.3,9.0,80.0,30.15,20.89
2016,4,28,6,15,447.5,46.0,4.2,9.5,127.0,36.91,27.54
2016,4,28,6,30,538.0,55.0,4.1,10.0,174.0,43.58,33.86
2016,4,28,6,45,598.5,61.0,4.0,10.5,226.0,47.58,37.56
2016,4,28,7,0,659.0,67.0,3.9,11.0,278.0,51.56,41.08
2016,4,28,7,15,699.0,72.0,3.8,11.5,330.5,59.45,48.0
2016,4,28,7,30,739.0,77.0,3.7,12.0,383.0,62.63,50.59
2016,4,28,7,45,767.5,81.5,3.65,12.5,435.5,65.2,52.59
2016,4,28,8,0,796.0,86.0,3.6,13.0,488.0,67.67,54.47
2016,4,28,8,15,817.5,89.0,3.5,13.5,537.5,99.14,58.62
2016,4,28,8,30,839.0,92.0,3.4,14.0,587.0,159.28,91.8
2016,4,28,8,45,852.5,96.0,3.3,14.5,632.5,221.16,139.62
2016,4,28,9,0,866.0,100.0,3.2,15.0,678.0,289.73,198.3
2016,4,28,9,15,878.5,102.0,3.1,15.0,719.0,350.98,253.11
2016,4,28,9,30,891.0,104.0,3.0,15.0,760.0,412.62,307.97
2016,4,28,9,45,903.0,104.5,2.95,15.5,796.0,473.02,360.07
2016,4,28,10,0,915.0,105.0,2.9,16.0,832.0,533.18,410.25
2016,4,28,10,15,921.5,106.5,2.9,16.0,861.0,590.69,457.65
2016,4,28,10,30,928.0,108.0,2.9,16.0,890.0,646.87,502.59
2016,4,28,10,45,924.0,114.5,2.9,16.5,909.0,698.92,542.03
2016,4,28,11,0,920.0,121.0,2.9,17.0,928.0,748.26,578.23
2016,4,28,11,15,923.0,121.5,2.95,17.0,942.5,794.81,612.94
2016,4,28,11,30,926.0,122.0,3.0,17.0,957.0,838.85,643.53
2016,4,28,11,45,921.5,126.0,3.15,17.0,961.5,877.16,670.59
2016,4,28,12,0,917.0,130.0,3.3,17.0,966.0,912.16,695.36
2016,4,28,12,15,917.0,130.0,3.4,17.0,965.0,944.13,717.73
2016,4,28,12,30,917.0,130.0,3.5,17.0,964.0,972.75,737.85
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.0,996.47,754.7
2016,4,28,13,0,921.0,123.0,3.7,17.0,948.0,1016.53,769.19
2016,4,28,13,15,917.5,122.5,3.8,17.0,931.5,1030.42,779.65
2016,4,28,13,30,914.0,122.0,3.9,17.0,915.0,1040.39,787.64
2016,4,28,13,45,903.5,123.5,4.0,17.0,889.5,1041.49,789.79
2016,4,28,14,0,893.0,125.0,4.1,17.0,864.0,1038.65,789.46
2016,4,28,14,15,885.0,123.5,4.2,16.5,833.5,1031.33,787.71
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,1020.19,783.46
2016,4,28,14,45,863.0,121.0,4.45,16.0,765.0,1012.44,780.95
2016,4,28,15,0,849.0,120.0,4.6,16.0,727.0,988.44,767.19
2016,4,28,15,15,834.5,117.5,4.6,15.5,684.5,958.93,749.7
2016,4,28,15,30,820.0,115.0,4.6,15.0,642.0,926.33,729.89
2016,4,28,15,45,803.0,110.5,4.65,15.0,595.5,886.33,703.51
2016,4,28,16,0,786.0,106.0,4.7,15.0,549.0,843.87,675.03
2016,4,28,16,15,760.5,102.0,4.7,14.5,499.0,792.54,640.44
2016,4,28,16,30,735.0,98.0,4.7,14.0,449.0,744.73,607.82
2016,4,28,16,45,702.0,92.5,4.75,14.0,397.0,683.77,563.35
2016,4,28,17,0,669.0,87.0,4.8,14.0,345.0,622.99,517.93
2016,4,28,17,15,621.5,81.0,4.7,13.5,292.5,552.19,462.26
2016,4,28,17,30,574.0,75.0,4.6,13.0,240.0,483.74,406.35
2016,4,28,17,45,498.0,67.0,4.55,12.5,189.5,399.02,334.98
2016,4,28,18,0,422.0,59.0,4.5,12.0,139.0,320.55,266.51
2016,4,28,18,15,316.0,46.5,4.35,11.5,96.0,228.53,185.21
2016,4,28,18,30,210.0,34.0,4.2,11.0,53.0,152.01,113.17
2016,4,28,18,45,105.0,17.0,4.05,10.5,26.5,69.32,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,9.39,0.0
2016,4,29,5,45,107.5,30.0,3.05,8.5,43.5,23.41,12.51
2016,4,29,6,0,215.0,49.0,3.1,9.0,76.0,37.32,27.29
2016,4,29,6,15,304.5,63.5,3.1,9.0,121.0,47.92,37.53
2016,4,29,6,30,394.0,78.0,3.1,9.0,166.0,58.32,47.35
2016,4,29,6,45,463.0,87.0,3.15,9.5,217.0,64.5,53.03
2016,4,29,7,0,532.0,96.0,3.2,10.0,268.0,72.76,60.36
2016,4,29,7,15,577.0,104.0,3.25,10.0,319.5,77.01,64.05
2016,4,29,7,30,622.0,112.0,3.3,10.0,371.0,81.11,67.53
2016,4,29,7,45,496.0,151.5,3.4,10.5,375.0,102.98,86.58
2016,4,29,8,0,370.0,191.0,3.5,11.0,379.0,130.13,109.93
2016,4,29,8,15,551.5,163.0,3.5,11.0,474.5,130.62,91.69
2016,4,29,8,30,733.0,135.0,3.5,11.0,570.0,172.12,107.9
2016,4,29,8,45,598.5,189.5,3.5,11.0,562.5,238.38,166.64
2016,4,29,9,0,464.0,244.0,3.5,11.0,555.0,285.8,213.07
2016,4,29,9,15,411.0,281.5,3.55,11.5,569.5,331.09,253.84
2016,4,29,9,30,358.0,319.0,3.6,12.0,584.0,372.66,290.28
2016,4,29,9,45,605.5,228.5,3.65,12.5,701.0,438.4,341.28
2016,4,29,10,0,853.0,138.0,3.7,13.0,818.0,528.86,413.47
2016,4,29,10,15,861.0,139.5,3.75,13.5,846.5,585.37,459.84
2016,4,29,10,30,869.0,141.0,3.8,14.0,875.0,638.11,502.11
2016,4,29,10,45,878.5,140.0,3.9,14.5,898.0,690.05,542.69
2016,4,29,11,0,888.0,139.0,4.0,15.0,921.0,740.54,581.12
2016,4,29,11,15,891.5,140.0,4.05,15.0,935.0,786.6,616.28
2016,4,29,11,30,895.0,141.0,4.1,15.0,949.0,830.32,648.01
2016,4,29,11,45,898.0,140.5,4.2,15.5,956.0,869.82,674.93
2016,4,29,12,0,901.0,140.0,4.3,16.0,963.0,906.54,699.74
2016,4,29,12,15,901.0,139.5,4.4,16.0,962.0,937.65,722.1
2016,4,29,12,30,901.0,139.0,4.5,16.0,961.0,965.47,742.26
2016,4,29,12,45,885.0,147.5,4.65,16.0,948.5,983.12,755.87
2016,4,29,13,0,869.0,156.0,4.8,16.0,936.0,1011.12,776.87
2016,4,29,13,15,865.0,155.0,4.85,16.0,919.5,1024.04,786.58
2016,4,29,13,30,861.0,154.0,4.9,16.0,903.0,1033.07,793.84
2016,4,29,13,45,861.5,149.0,5.0,16.0,881.0,1038.52,799.22
2016,4,29,14,0,862.0,144.0,5.1,16.0,859.0,1040.01,802.02
2016,4,29,14,15,854.0,142.0,5.1,15.5,829.0,1032.24,799.23
2016,4,29,14,30,846.0,140.0,5.1,15.0,799.0,1020.64,793.93
2016,4,29,14,45,840.5,135.0,5.15,15.0,763.5,1004.52,784.42
2016,4,29,15,0,835.0,130.0,5.2,15.0,728.0,984.7,772.37
2016,4,29,15,15,821.0,127.0,5.2,14.5,686.5,955.37,754.6
2016,4,29,15,30,807.0,124.0,5.2,14.0,645.0,922.95,734.52
2016,4,29,15,45,794.0,118.5,5.2,14.0,600.0,885.84,709.44
2016,4,29,16,0,781.0,113.0,5.2,14.0,555.0,846.07,682.18
2016,4,29,16,15,757.0,108.5,5.2,13.5,505.0,800.92,651.81
2016,4,29,16,30,733.0,104.0,5.2,13.0,455.0,749.2,615.81
2016,4,29,16,45,707.0,97.0,5.2,13.0,404.0,691.98,573.61
2016,4,29,17,0,681.0,90.0,5.2,13.0,353.0,634.36,530.14
2016,4,29,17,15,635.0,83.5,5.2,12.5,300.5,563.48,474.3
2016,4,29,17,30,589.0,77.0,5.2,12.0,248.0,494.78,418.07
2016,4,29,17,45,528.5,67.5,5.25,11.5,198.0,416.9,352.1
2016,4,29,18,0,468.0,58.0,5.3,11.0,148.0,343.82,287.7
2016,4,29,18,15,362.5,46.0,5.25,10.5,103.5,252.01,205.81
2016,4,29,18,30,257.0,34.0,5.2,10.0,59.0,171.17,129.61
2016,4,29,18,45,128.5,17.0,5.2,10.0,29.5,78.09,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,6.5,2.9,8.0,8.5,5.55,0.0
2016,4,30,5,30,134.0,13.0,2.9,8.0,17.0,11.1,0.0
2016,4,30,5,45,281.5,24.5,2.95,8.5,54.5,20.02,10.32
2016,4,30,6,0,429.0,36.0,3.0,9.0,92.0,29.38,20.37
2016,4,30,6,15,514.5,44.0,2.9,9.5,140.5,35.43,26.3
2016,4,30,6,30,600.0,52.0,2.8,10.0,189.0,41.43,31.97
2016,4,30,6,45,655.0,57.5,2.75,10.5,242.0,49.2,39.04
2016,4,30,7,0,710.0,63.0,2.7,11.0,295.0,53.24,42.6
2016,4,30,7,15,747.0,67.5,2.65,11.5,348.5,56.26,45.12
2016,4,30,7,30,784.0,72.0,2.6,12.0,402.0,59.21,47.52
2016,4,30,7,45,810.0,76.0,2.6,12.5,454.5,61.57,49.35
2016,4,30,8,0,836.0,80.0,2.6,13.0,507.0,63.84,51.07
2016,4,30,8,15,855.5,82.5,2.55,13.0,556.5,105.67,62.62
2016,4,30,8,30,875.0,85.0,2.5,13.0,606.0,166.8,96.55
2016,4,30,8,45,890.0,87.5,2.5,13.5,652.0,229.11,144.7
2016,4,30,9,0,905.0,90.0,2.5,14.0,698.0,292.61,199.46
2016,4,30,9,15,915.5,92.0,2.45,14.5,738.5,355.3,255.24
2016,4,30,9,30,926.0,94.0,2.4,15.0,779.0,418.09,310.52
2016,4,30,9,45,938.0,93.0,2.35,15.5,815.0,478.99,362.83
2016,4,30,10,0,950.0,92.0,2.3,16.0,851.0,539.55,413.03
2016,4,30,10,15,955.0,93.5,2.3,16.0,879.5,597.81,460.66
2016,4,30,10,30,960.0,95.0,2.3,16.0,908.0,654.51,505.58
2016,4,30,10,45,963.0,96.0,2.3,16.5,929.0,707.7,545.55
2016,4,30,11,0,966.0,97.0,2.3,17.0,950.0,758.65,582.62
2016,4,30,11,15,968.0,97.5,2.25,17.0,963.5,806.0,615.97
2016,4,30,11,30,970.0,98.0,2.2,17.0,977.0,850.61,645.63
2016,4,30,11,45,969.5,98.5,2.2,17.0,982.5,890.26,672.02
2016,4,30,12,0,969.0,99.0,2.2,17.0,988.0,926.65,696.07
2016,4,30,12,15,968.5,99.0,2.15,17.0,986.0,959.15,716.88
2016,4,30,12,30,968.0,99.0,2.1,17.0,984.0,988.1,735.23
2016,4,30,12,45,960.0,102.5,2.1,17.5,973.0,1009.78,747.98
2016,4,30,13,0,952.0,106.0,2.1,18.0,962.0,1027.45,758.19
2016,4,30,13,15,948.0,105.0,2.1,18.0,944.5,1040.45,766.91
2016,4,30,13,30,944.0,104.0,2.1,18.0,927.0,1049.4,773.17
2016,4,30,13,45,939.0,102.5,2.15,18.0,902.5,1052.76,776.66
2016,4,30,14,0,934.0,101.0,2.2,18.0,878.0,1052.03,777.7
2016,4,30,14,15,926.5,99.5,2.2,18.0,847.0,1044.76,774.04
2016,4,30,14,30,919.0,98.0,2.2,18.0,816.0,1033.53,768.0
2016,4,30,14,45,909.0,96.0,2.25,18.0,778.5,1015.41,758.17
2016,4,30,15,0,899.0,94.0,2.3,18.0,741.0,993.62,746.01
2016,4,30,15,15,886.0,92.0,2.35,18.0,698.5,965.45,729.57
2016,4,30,15,30,873.0,90.0,2.4,18.0,656.0,934.09,710.9
2016,4,30,15,45,855.0,87.5,2.45,18.0,608.5,894.64,686.5
2016,4,30,16,0,837.0,85.0,2.5,18.0,561.0,861.86,666.49
2016,4,30,16,15,815.0,82.0,2.5,17.5,511.0,813.3,635.77
2016,4,30,16,30,793.0,79.0,2.5,17.0,461.0,763.13,603.31
2016,4,30,16,45,759.5,75.5,2.55,16.5,408.0,702.14,562.28
2016,4,30,17,0,726.0,72.0,2.6,16.0,355.0,641.18,519.94
2016,4,30,17,15,683.0,67.0,2.55,15.5,303.0,572.35,469.12
2016,4,30,17,30,640.0,62.0,2.5,15.0,251.0,508.91,419.13
2016,4,30,17,45,574.0,56.0,2.5,14.5,200.0,429.85,354.59
2016,4,30,18,0,508.0,50.0,2.5,14.0,149.0,356.1,291.73
2016,4,30,18,15,406.5,40.0,2.45,13.5,104.5,266.61,213.95
2016,4,30,18,30,305.0,30.0,2.4,13.0,60.0,188.19,141.43
2016,4,30,18,45,152.5,15.0,2.4,12.5,30.0,87.16,7.3
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.1,11.0,9.0,5.97,0.0
2016,5,1,5,30,120.0,14.0,1.1,11.0,18.0,11.95,0.0
2016,5,1,5,45,258.0,26.0,1.1,11.5,54.5,21.2,11.46
2016,5,1,6,0,396.0,38.0,1.1,12.0,91.0,30.88,21.51
2016,5,1,6,15,481.5,46.5,1.1,12.5,138.5,37.24,27.64
2016,5,1,6,30,567.0,55.0,1.1,13.0,186.0,43.52,33.49
2016,5,1,6,45,621.5,61.5,1.15,13.5,238.0,47.92,37.46
2016,5,1,7,0,676.0,68.0,1.2,14.0,290.0,52.24,41.21
2016,5,1,7,15,714.5,72.5,1.15,14.5,343.0,59.77,47.7
2016,5,1,7,30,753.0,77.0,1.1,15.0,396.0,62.56,49.89
2016,5,1,7,45,779.5,81.5,1.1,15.5,448.0,65.12,51.84
2016,5,1,8,0,806.0,86.0,1.1,16.0,500.0,67.57,53.68
2016,5,1,8,15,826.5,89.0,1.1,16.5,549.0,101.29,58.45
2016,5,1,8,30,847.0,92.0,1.1,17.0,598.0,161.66,91.67
2016,5,1,8,45,861.0,95.0,1.1,17.5,643.5,229.65,143.39
2016,5,1,9,0,875.0,98.0,1.1,18.0,689.0,291.5,195.19
2016,5,1,9,15,886.5,100.0,1.1,18.0,729.5,352.68,248.36
2016,5,1,9,30,898.0,102.0,1.1,18.0,770.0,414.12,301.25
2016,5,1,9,45,907.0,104.0,1.1,18.5,805.0,474.49,351.38
2016,5,1,10,0,916.0,106.0,1.1,19.0,840.0,534.31,399.25
2016,5,1,10,15,922.0,107.5,1.05,19.5,868.0,591.32,442.86
2016,5,1,10,30,928.0,109.0,1.0,20.0,896.0,646.95,483.64
2016,5,1,10,45,931.5,110.5,0.95,20.5,917.0,699.36,520.49
2016,5,1,11,0,935.0,112.0,0.9,21.0,938.0,749.68,554.48
2016,5,1,11,15,937.5,112.5,0.8,21.0,952.0,796.12,584.74
2016,5,1,11,30,940.0,113.0,0.7,21.0,966.0,839.98,610.82
2016,5,1,11,45,940.0,113.5,0.65,21.0,971.5,879.03,634.15
2016,5,1,12,0,940.0,114.0,0.6,21.0,977.0,914.97,655.23
2016,5,1,12,15,939.0,114.0,0.55,21.0,975.0,946.29,673.2
2016,5,1,12,30,938.0,114.0,0.5,21.0,973.0,974.15,688.92
2016,5,1,12,45,936.5,112.5,0.45,21.5,963.5,996.5,699.87
2016,5,1,13,0,935.0,111.0,0.4,22.0,954.0,1015.07,708.55
2016,5,1,13,15,931.0,110.5,0.5,21.5,937.0,1028.35,720.43
2016,5,1,13,30,927.0,110.0,0.6,21.0,920.0,1037.66,730.21
2016,5,1,13,45,921.0,109.0,0.7,21.0,895.5,1040.49,734.88
2016,5,1,14,0,915.0,108.0,0.8,21.0,871.0,1039.31,737.27
2016,5,1,14,15,907.0,106.5,0.9,20.5,839.5,1031.65,737.19
2016,5,1,14,30,899.0,105.0,1.0,20.0,808.0,1020.11,734.77
2016,5,1,14,45,887.5,103.5,1.1,20.0,770.5,1001.34,726.4
2016,5,1,15,0,876.0,102.0,1.2,20.0,733.0,979.04,715.72
2016,5,1,15,15,862.5,99.5,1.2,19.5,691.0,950.33,700.45
2016,5,1,15,30,849.0,97.0,1.2,19.0,649.0,918.53,683.08
2016,5,1,15,45,830.0,94.5,1.3,19.0,602.0,888.7,667.07
2016,5,1,16,0,811.0,92.0,1.4,19.0,555.0,846.19,642.07
2016,5,1,16,15,787.5,88.5,1.4,18.5,505.0,796.6,611.66
2016,5,1,16,30,764.0,85.0,1.4,18.0,455.0,745.57,579.54
2016,5,1,16,45,731.5,81.0,1.4,18.0,403.0,685.88,539.24
2016,5,1,17,0,699.0,77.0,1.4,18.0,351.0,629.72,500.47
2016,5,1,17,15,655.5,71.5,1.4,17.5,299.0,561.37,451.25
2016,5,1,17,30,612.0,66.0,1.4,17.0,247.0,495.06,400.77
2016,5,1,17,45,548.5,58.5,1.4,16.5,197.5,417.06,338.75
2016,5,1,18,0,485.0,51.0,1.4,16.0,148.0,344.24,278.17
2016,5,1,18,15,386.5,41.0,1.3,15.5,104.0,257.54,204.17
2016,5,1,18,30,288.0,31.0,1.2,15.0,60.0,181.54,135.61
2016,5,1,18,45,144.0,15.5,1.2,14.5,30.0,85.03,17.18
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.0,1.15,9.5,9.5,6.83,0.0
2016,5,2,5,30,79.0,16.0,1.1,10.0,19.0,12.44,0.0
2016,5,2,5,45,194.0,31.5,1.1,10.5,54.0,24.35,14.4
2016,5,2,6,0,309.0,47.0,1.1,11.0,89.0,36.12,26.27
2016,5,2,6,15,393.5,58.0,1.1,11.0,135.0,46.38,36.01
2016,5,2,6,30,478.0,69.0,1.1,11.0,181.0,54.25,43.42
2016,5,2,6,45,535.5,77.5,1.1,11.5,232.0,59.69,48.33
2016,5,2,7,0,593.0,86.0,1.1,12.0,283.0,64.99,52.94
2016,5,2,7,15,609.0,90.5,1.1,12.0,322.5,66.68,54.32
2016,5,2,7,30,625.0,95.0,1.1,12.0,362.0,68.31,55.59
2016,5,2,7,45,588.0,121.0,1.1,12.5,397.0,84.16,69.24
2016,5,2,8,0,551.0,147.0,1.1,13.0,432.0,98.92,81.7
2016,5,2,8,15,566.0,159.0,1.1,13.5,476.0,129.88,88.98
2016,5,2,8,30,581.0,171.0,1.1,14.0,520.0,180.69,119.24
2016,5,2,8,45,597.5,182.0,1.1,14.5,565.0,233.05,158.88
2016,5,2,9,0,614.0,193.0,1.1,15.0,610.0,287.41,203.59
2016,5,2,9,15,733.0,158.0,1.05,15.0,684.5,340.84,246.11
2016,5,2,9,30,852.0,123.0,1.0,15.0,759.0,410.08,302.1
2016,5,2,9,45,862.0,125.5,1.0,15.5,794.0,469.89,351.84
2016,5,2,10,0,872.0,128.0,1.0,16.0,829.0,529.94,399.97
2016,5,2,10,15,879.0,129.5,1.0,16.0,857.0,585.28,443.76
2016,5,2,10,30,886.0,131.0,1.0,16.0,885.0,639.43,485.24
2016,5,2,10,45,886.5,135.0,1.05,16.5,905.5,689.98,522.36
2016,5,2,11,0,887.0,139.0,1.1,17.0,926.0,738.32,556.83
2016,5,2,11,15,890.0,139.5,1.1,17.0,939.5,783.29,588.61
2016,5,2,11,30,893.0,140.0,1.1,17.0,953.0,825.87,617.05
2016,5,2,11,45,887.0,145.5,1.15,17.0,957.5,862.77,641.58
2016,5,2,12,0,881.0,151.0,1.2,17.0,962.0,896.44,663.94
2016,5,2,12,15,880.0,151.0,1.2,17.0,960.0,926.46,683.13
2016,5,2,12,30,879.0,151.0,1.2,17.0,958.0,953.24,700.2
2016,5,2,12,45,712.5,250.0,1.25,17.0,900.0,938.77,691.01
2016,5,2,13,0,546.0,349.0,1.3,17.0,842.0,890.76,656.33
2016,5,2,13,15,511.5,350.0,1.25,17.0,805.5,872.82,644.37
2016,5,2,13,30,477.0,351.0,1.2,17.0,769.0,851.27,629.62
2016,5,2,13,45,528.5,321.0,1.2,17.0,772.5,881.55,652.2
2016,5,2,14,0,580.0,291.0,1.2,17.0,776.0,908.71,672.06
2016,5,2,14,15,565.5,281.5,1.15,16.5,740.0,887.65,659.26
2016,5,2,14,30,551.0,272.0,1.1,16.0,704.0,863.72,645.12
2016,5,2,14,45,537.0,259.5,1.1,16.0,664.5,834.47,627.03
2016,5,2,15,0,523.0,247.0,1.1,16.0,625.0,802.76,607.19
2016,5,2,15,15,500.5,238.5,1.05,15.5,583.5,764.99,583.2
2016,5,2,15,30,478.0,230.0,1.0,15.0,542.0,725.66,557.86
2016,5,2,15,45,525.0,196.0,1.0,15.0,515.5,720.56,557.73
2016,5,2,16,0,572.0,162.0,1.0,15.0,489.0,718.27,558.93
2016,5,2,16,15,448.0,175.5,1.0,14.5,417.5,601.85,475.4
2016,5,2,16,30,324.0,189.0,1.0,14.0,346.0,483.13,387.84
2016,5,2,16,45,341.5,163.5,1.0,14.0,313.0,456.23,369.98
2016,5,2,17,0,359.0,138.0,1.0,14.0,280.0,442.68,360.67
2016,5,2,17,15,305.5,129.0,1.0,13.5,237.5,364.94,300.19
2016,5,2,17,30,252.0,120.0,1.0,13.0,195.0,307.99,254.49
2016,5,2,17,45,212.0,100.5,1.0,13.0,155.0,250.65,206.82
2016,5,2,18,0,172.0,81.0,1.0,13.0,115.0,196.91,160.81
2016,5,2,18,15,121.5,60.0,1.0,12.5,80.5,139.83,111.37
2016,5,2,18,30,71.0,39.0,1.0,12.0,46.0,79.38,58.38
2016,5,2,18,45,35.5,19.5,1.0,12.0,23.0,36.11,7.99
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.1,10.5,6.0,5.12,0.0
2016,5,3,5,30,0.0,12.0,1.1,11.0,12.0,9.89,0.0
2016,5,3,5,45,24.0,31.0,1.1,11.5,34.5,24.99,15.11
2016,5,3,6,0,48.0,50.0,1.1,12.0,57.0,38.81,28.57
2016,5,3,6,15,70.5,72.0,1.1,12.0,86.5,54.6,43.2
2016,5,3,6,30,93.0,94.0,1.1,12.0,116.0,70.01,57.31
2016,5,3,6,45,118.0,113.5,1.15,12.5,148.5,83.61,69.41
2016,5,3,7,0,143.0,133.0,1.2,13.0,181.0,96.92,80.96
2016,5,3,7,15,153.0,156.0,1.25,13.0,215.0,111.76,93.76
2016,5,3,7,30,163.0,179.0,1.3,13.0,249.0,126.15,105.97
2016,5,3,7,45,136.0,202.0,1.4,13.5,265.5,139.55,116.97
2016,5,3,8,0,109.0,225.0,1.5,14.0,282.0,159.47,133.37
2016,5,3,8,15,160.5,247.5,1.55,14.0,340.0,175.98,136.43
2016,5,3,8,30,212.0,270.0,1.6,14.0,398.0,212.3,160.3
2016,5,3,8,45,228.5,290.0,1.65,14.5,438.0,247.78,186.68
2016,5,3,9,0,245.0,310.0,1.7,15.0,478.0,280.27,212.04
2016,5,3,9,15,371.5,289.0,1.7,15.0,559.5,327.09,246.49
2016,5,3,9,30,498.0,268.0,1.7,15.0,641.0,384.83,291.16
2016,5,3,9,45,321.5,331.5,1.7,15.5,576.5,393.57,302.21
2016,5,3,10,0,145.0,395.0,1.7,16.0,512.0,381.96,294.94
2016,5,3,10,15,146.5,410.0,1.65,16.0,532.0,409.12,315.75
2016,5,3,10,30,148.0,425.0,1.6,16.0,552.0,436.5,336.17
2016,5,3,10,45,178.0,435.5,1.6,16.0,591.5,478.77,367.83
2016,5,3,11,0,208.0,446.0,1.6,16.0,631.0,523.76,401.1
2016,5,3,11,15,158.5,450.5,1.6,16.0,593.0,507.77,388.51
2016,5,3,11,30,109.0,455.0,1.6,16.0,555.0,479.37,366.98
2016,5,3,11,45,134.0,462.5,1.6,16.0,586.0,525.18,401.12
2016,5,3,12,0,159.0,470.0,1.6,16.0,617.0,564.88,430.08
2016,5,3,12,15,147.5,468.0,1.55,16.0,604.5,564.75,429.29
2016,5,3,12,30,136.0,466.0,1.5,16.0,592.0,563.03,427.68
2016,5,3,12,45,127.0,459.5,1.5,16.5,576.0,557.83,423.22
2016,5,3,13,0,118.0,453.0,1.5,17.0,560.0,551.22,417.8
2016,5,3,13,15,173.5,444.5,1.5,17.0,598.5,604.04,457.58
2016,5,3,13,30,229.0,436.0,1.5,17.0,637.0,657.26,496.7
2016,5,3,13,45,263.0,416.0,1.5,17.0,640.5,696.02,524.7
2016,5,3,14,0,297.0,396.0,1.5,17.0,644.0,715.06,539.38
2016,5,3,14,15,326.0,372.0,1.55,17.0,636.0,722.98,547.01
2016,5,3,14,30,355.0,348.0,1.6,17.0,628.0,728.57,553.23
2016,5,3,14,45,401.0,312.5,1.65,17.0,615.0,735.82,561.39
2016,5,3,15,0,447.0,277.0,1.7,17.0,602.0,759.38,580.56
2016,5,3,15,15,432.5,265.5,1.75,16.5,565.0,727.54,560.61
2016,5,3,15,30,418.0,254.0,1.8,16.0,528.0,694.03,539.66
2016,5,3,15,45,398.0,238.5,1.85,16.0,484.0,631.23,496.44
2016,5,3,16,0,378.0,223.0,1.9,16.0,440.0,586.83,465.62
2016,5,3,16,15,422.0,191.5,1.9,15.5,414.0,596.5,476.28
2016,5,3,16,30,466.0,160.0,1.9,15.0,388.0,582.65,469.25
2016,5,3,16,45,495.0,134.5,1.95,15.0,352.5,558.21,452.99
2016,5,3,17,0,524.0,109.0,2.0,15.0,317.0,536.75,438.24
2016,5,3,17,15,449.5,109.0,2.0,14.5,269.5,454.74,374.49
2016,5,3,17,30,375.0,109.0,2.0,14.0,222.0,385.72,319.12
2016,5,3,17,45,319.0,93.5,2.0,13.5,177.0,316.1,261.84
2016,5,3,18,0,263.0,78.0,2.0,13.0,132.0,240.83,198.2
2016,5,3,18,15,191.0,59.5,1.95,13.0,93.0,171.72,137.84
2016,5,3,18,30,119.0,41.0,1.9,13.0,54.0,110.13,82.89
2016,5,3,18,45,59.5,20.5,1.9,13.0,27.0,51.53,17.71
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
