Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,11.0,2.5,2.13,0.0
2016,5,4,5,30,0.0,5.0,1.3,11.0,5.0,4.1,0.0
2016,5,4,5,45,0.0,17.5,1.25,11.0,17.5,14.42,6.48
2016,5,4,6,0,0.0,30.0,1.2,11.0,30.0,24.77,16.35
2016,5,4,6,15,0.0,46.0,1.1,11.0,46.0,37.9,28.5
2016,5,4,6,30,0.0,62.0,1.0,11.0,62.0,50.55,40.14
2016,5,4,6,45,0.0,79.5,0.95,11.0,79.5,64.17,52.47
2016,5,4,7,0,0.0,97.0,0.9,11.0,97.0,77.67,64.47
2016,5,4,7,15,178.5,126.5,0.85,11.0,204.0,89.96,75.19
2016,5,4,7,30,357.0,156.0,0.8,11.0,311.0,110.04,92.6
2016,5,4,7,45,244.5,192.0,0.8,11.5,304.0,129.35,108.84
2016,5,4,8,0,132.0,228.0,0.8,12.0,297.0,154.35,129.67
2016,5,4,8,15,73.0,218.0,0.75,12.0,256.5,162.04,127.84
2016,5,4,8,30,14.0,208.0,0.7,12.0,216.0,164.53,130.68
2016,5,4,8,45,7.0,161.5,0.7,12.0,165.5,131.99,104.15
2016,5,4,9,0,0.0,115.0,0.7,12.0,115.0,95.14,74.07
2016,5,4,9,15,6.0,175.5,0.7,12.0,180.5,144.95,114.55
2016,5,4,9,30,12.0,236.0,0.7,12.0,246.0,195.26,154.41
2016,5,4,9,45,26.0,288.0,0.75,12.5,309.0,240.37,189.14
2016,5,4,10,0,40.0,340.0,0.8,13.0,372.0,291.49,228.02
2016,5,4,10,15,95.5,383.5,0.8,13.0,464.0,361.33,280.96
2016,5,4,10,30,151.0,427.0,0.8,13.0,556.0,439.46,339.15
2016,5,4,10,45,216.5,430.0,0.8,13.5,620.5,498.68,382.22
2016,5,4,11,0,282.0,433.0,0.8,14.0,685.0,567.52,431.59
2016,5,4,11,15,165.5,421.5,0.8,14.0,570.0,488.07,372.6
2016,5,4,11,30,49.0,410.0,0.8,14.0,455.0,393.09,301.44
2016,5,4,11,45,173.0,430.0,0.8,14.5,590.0,527.74,402.65
2016,5,4,12,0,297.0,450.0,0.8,15.0,725.0,673.75,505.39
2016,5,4,12,15,239.5,460.0,0.85,15.0,682.0,637.91,478.5
2016,5,4,12,30,182.0,470.0,0.9,15.0,639.0,608.07,457.3
2016,5,4,12,45,245.5,453.0,0.95,15.0,677.5,676.37,507.52
2016,5,4,13,0,309.0,436.0,1.0,15.0,716.0,732.32,547.81
2016,5,4,13,15,390.0,395.5,1.05,15.0,743.0,781.97,584.47
2016,5,4,13,30,471.0,355.0,1.1,15.0,770.0,847.23,631.03
2016,5,4,13,45,263.0,366.0,1.2,15.0,597.0,643.84,488.46
2016,5,4,14,0,55.0,377.0,1.3,15.0,424.0,414.17,319.18
2016,5,4,14,15,55.0,363.0,1.35,15.0,408.5,402.78,312.96
2016,5,4,14,30,55.0,349.0,1.4,15.0,393.0,390.95,304.88
2016,5,4,14,45,156.5,343.0,1.45,15.0,458.5,507.28,396.01
2016,5,4,15,0,258.0,337.0,1.5,15.0,524.0,620.74,481.59
2016,5,4,15,15,262.0,315.0,1.5,14.5,496.0,599.1,467.21
2016,5,4,15,30,266.0,293.0,1.5,14.0,468.0,575.76,452.67
2016,5,4,15,45,187.0,274.5,1.55,14.0,393.0,460.37,366.41
2016,5,4,16,0,108.0,256.0,1.6,14.0,318.0,350.0,281.26
2016,5,4,16,15,185.0,228.5,1.6,14.0,324.0,401.24,325.01
2016,5,4,16,30,262.0,201.0,1.6,14.0,330.0,445.18,361.6
2016,5,4,16,45,319.0,169.0,1.6,14.0,309.0,443.77,362.65
2016,5,4,17,0,376.0,137.0,1.6,14.0,288.0,452.53,371.19
2016,5,4,17,15,329.0,127.0,1.55,13.5,245.5,377.17,311.93
2016,5,4,17,30,282.0,117.0,1.5,13.0,203.0,321.93,267.27
2016,5,4,17,45,251.5,97.5,1.45,12.5,163.0,268.58,223.02
2016,5,4,18,0,221.0,78.0,1.4,12.0,123.0,217.66,179.33
2016,5,4,18,15,165.5,59.0,1.3,11.5,87.5,158.06,127.23
2016,5,4,18,30,110.0,40.0,1.2,11.0,52.0,103.98,78.88
2016,5,4,18,45,55.0,20.0,1.15,11.0,26.0,49.05,19.95
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,0.85,11.0,5.0,4.27,0.0
2016,5,5,5,30,0.0,10.0,0.9,11.0,10.0,8.23,0.0
2016,5,5,5,45,0.0,27.0,1.0,11.0,27.0,22.22,13.2
2016,5,5,6,0,0.0,44.0,1.1,11.0,44.0,35.59,25.96
2016,5,5,6,15,4.5,65.0,1.1,11.0,66.0,51.66,40.83
2016,5,5,6,30,9.0,86.0,1.1,11.0,88.0,67.56,55.38
2016,5,5,6,45,18.5,106.0,1.15,11.5,111.5,82.72,68.89
2016,5,5,7,0,28.0,126.0,1.2,12.0,135.0,94.66,79.25
2016,5,5,7,15,16.0,134.0,1.2,12.0,139.5,104.64,87.83
2016,5,5,7,30,4.0,142.0,1.2,12.0,144.0,111.28,93.35
2016,5,5,7,45,135.5,180.5,1.2,12.0,251.5,127.7,107.3
2016,5,5,8,0,267.0,219.0,1.2,12.0,359.0,144.18,121.11
2016,5,5,8,15,133.5,149.5,1.2,12.0,219.5,116.53,89.07
2016,5,5,8,30,0.0,80.0,1.2,12.0,80.0,66.51,50.68
2016,5,5,8,45,23.0,183.5,1.2,12.5,199.0,146.75,115.78
2016,5,5,9,0,46.0,287.0,1.2,13.0,318.0,227.51,179.12
2016,5,5,9,15,30.0,267.5,1.15,13.0,288.5,216.49,170.45
2016,5,5,9,30,14.0,248.0,1.1,13.0,259.0,205.17,161.73
2016,5,5,9,45,11.5,230.0,1.1,13.5,239.5,192.39,151.21
2016,5,5,10,0,9.0,212.0,1.1,14.0,220.0,178.58,139.88
2016,5,5,10,15,5.5,178.5,1.1,14.0,183.5,150.79,117.64
2016,5,5,10,30,2.0,145.0,1.1,14.0,147.0,121.9,94.38
2016,5,5,10,45,5.0,168.0,1.1,14.0,172.5,143.23,111.55
2016,5,5,11,0,8.0,191.0,1.1,14.0,198.0,165.04,128.88
2016,5,5,11,15,8.5,193.5,1.1,14.0,201.5,168.33,131.37
2016,5,5,11,30,9.0,196.0,1.1,14.0,205.0,171.64,133.96
2016,5,5,11,45,27.0,302.5,1.1,14.0,328.0,285.81,223.44
2016,5,5,12,0,45.0,409.0,1.1,14.0,451.0,400.68,309.78
2016,5,5,12,15,48.0,413.5,1.1,14.0,458.5,412.97,318.19
2016,5,5,12,30,51.0,418.0,1.1,14.0,466.0,425.27,327.38
2016,5,5,12,45,53.5,417.0,1.15,14.5,466.5,431.8,331.96
2016,5,5,13,0,56.0,416.0,1.2,15.0,467.0,438.09,336.42
2016,5,5,13,15,37.5,362.0,1.2,15.0,396.0,371.46,286.82
2016,5,5,13,30,19.0,308.0,1.2,15.0,325.0,287.14,223.15
2016,5,5,13,45,20.5,308.5,1.25,15.0,326.5,290.35,226.44
2016,5,5,14,0,22.0,309.0,1.3,15.0,328.0,293.59,229.33
2016,5,5,14,15,41.0,332.0,1.3,14.5,365.0,356.23,278.65
2016,5,5,14,30,60.0,355.0,1.3,14.0,402.0,401.82,314.33
2016,5,5,14,45,51.0,329.5,1.35,14.0,368.5,368.47,289.28
2016,5,5,15,0,42.0,304.0,1.4,14.0,335.0,334.77,264.15
2016,5,5,15,15,126.5,303.0,1.4,13.5,388.5,436.13,345.98
2016,5,5,15,30,211.0,302.0,1.4,13.0,442.0,514.32,408.15
2016,5,5,15,45,224.5,277.5,1.4,13.0,416.5,497.09,396.26
2016,5,5,16,0,238.0,253.0,1.4,13.0,391.0,477.98,383.62
2016,5,5,16,15,334.0,211.5,1.35,12.5,386.5,524.68,423.33
2016,5,5,16,30,430.0,170.0,1.3,12.0,382.0,562.86,455.57
2016,5,5,16,45,410.5,153.0,1.3,12.0,337.5,512.24,417.58
2016,5,5,17,0,391.0,136.0,1.3,12.0,293.0,461.64,379.43
2016,5,5,17,15,322.5,131.5,1.2,12.0,249.5,377.47,312.45
2016,5,5,17,30,254.0,127.0,1.1,12.0,206.0,315.82,261.77
2016,5,5,17,45,259.0,105.5,1.0,12.0,172.5,282.52,233.94
2016,5,5,18,0,264.0,84.0,0.9,12.0,139.0,247.88,203.52
2016,5,5,18,15,187.0,65.0,0.9,11.5,98.5,176.08,141.71
2016,5,5,18,30,110.0,46.0,0.9,11.0,58.0,112.44,85.87
2016,5,5,18,45,55.0,23.0,0.95,11.0,29.0,53.66,25.16
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,30.5,10.0,2.5,9.0,11.5,8.54,0.0
2016,5,6,5,30,61.0,20.0,2.5,9.0,23.0,15.83,0.0
2016,5,6,5,45,143.5,38.5,2.5,9.5,57.0,29.84,19.9
2016,5,6,6,0,226.0,57.0,2.5,10.0,91.0,43.06,32.7
2016,5,6,6,15,301.0,71.5,2.45,10.0,135.0,53.42,42.56
2016,5,6,6,30,376.0,86.0,2.4,10.0,179.0,63.54,51.99
2016,5,6,6,45,413.0,101.5,2.35,10.5,225.5,73.77,61.17
2016,5,6,7,0,450.0,117.0,2.3,11.0,272.0,83.61,69.77
2016,5,6,7,15,492.0,126.5,2.15,11.0,321.5,89.13,74.49
2016,5,6,7,30,534.0,136.0,2.0,11.0,371.0,94.45,78.95
2016,5,6,7,45,566.0,144.0,1.95,11.5,419.5,98.47,82.06
2016,5,6,8,0,598.0,152.0,1.9,12.0,468.0,102.65,85.26
2016,5,6,8,15,499.0,194.5,1.75,12.0,474.5,149.18,106.67
2016,5,6,8,30,400.0,237.0,1.6,12.0,481.0,208.1,150.09
2016,5,6,8,45,331.0,274.5,1.45,12.5,486.5,250.59,185.65
2016,5,6,9,0,262.0,312.0,1.3,13.0,492.0,285.4,216.41
2016,5,6,9,15,231.5,337.0,1.15,13.0,503.0,320.85,246.1
2016,5,6,9,30,201.0,362.0,1.0,13.0,514.0,347.4,268.0
2016,5,6,9,45,106.0,299.0,0.9,13.5,379.5,280.7,218.38
2016,5,6,10,0,11.0,236.0,0.8,14.0,245.0,198.64,155.02
2016,5,6,10,15,139.0,326.5,0.7,14.0,445.5,340.96,265.36
2016,5,6,10,30,267.0,417.0,0.6,14.0,646.0,500.29,382.07
2016,5,6,10,45,387.5,388.0,0.55,14.5,730.0,576.05,435.33
2016,5,6,11,0,508.0,359.0,0.5,15.0,814.0,665.0,497.24
2016,5,6,11,15,379.5,408.5,0.5,15.0,751.0,638.28,476.41
2016,5,6,11,30,251.0,458.0,0.5,15.0,688.0,604.84,451.38
2016,5,6,11,45,286.5,451.5,0.5,15.0,716.0,646.33,481.41
2016,5,6,12,0,322.0,445.0,0.5,15.0,744.0,688.97,510.99
2016,5,6,12,15,255.5,458.5,0.5,15.0,695.5,660.87,490.05
2016,5,6,12,30,189.0,472.0,0.5,15.0,647.0,615.05,457.68
2016,5,6,12,45,151.0,463.5,0.5,15.0,603.0,582.27,434.91
2016,5,6,13,0,113.0,455.0,0.5,15.0,559.0,546.62,409.65
2016,5,6,13,15,98.0,439.5,0.5,15.0,528.5,506.42,381.84
2016,5,6,13,30,83.0,424.0,0.5,15.0,498.0,481.25,364.3
2016,5,6,13,45,47.5,334.0,0.55,15.0,376.5,359.29,275.82
2016,5,6,14,0,12.0,244.0,0.6,15.0,255.0,223.3,173.13
2016,5,6,14,15,23.5,284.0,0.6,15.0,303.5,289.65,225.58
2016,5,6,14,30,35.0,324.0,0.6,15.0,352.0,344.05,266.92
2016,5,6,14,45,109.5,336.0,0.6,15.0,417.5,452.38,349.89
2016,5,6,15,0,184.0,348.0,0.6,15.0,483.0,539.45,414.73
2016,5,6,15,15,223.5,322.0,0.6,15.0,476.0,548.76,422.77
2016,5,6,15,30,263.0,296.0,0.6,15.0,469.0,574.66,443.28
2016,5,6,15,45,131.5,188.0,0.65,15.0,274.5,313.04,248.64
2016,5,6,16,0,0.0,80.0,0.7,15.0,80.0,66.48,49.77
2016,5,6,16,15,0.0,73.0,0.75,14.5,73.0,60.6,45.58
2016,5,6,16,30,0.0,66.0,0.8,14.0,66.0,54.73,40.91
2016,5,6,16,45,125.5,112.0,0.85,14.0,163.0,212.87,176.32
2016,5,6,17,0,251.0,158.0,0.9,14.0,260.0,368.52,302.24
2016,5,6,17,15,223.0,141.0,0.9,13.5,222.0,320.19,263.14
2016,5,6,17,30,195.0,124.0,0.9,13.0,184.0,273.84,226.05
2016,5,6,17,45,166.0,103.0,0.9,13.0,147.5,212.96,175.65
2016,5,6,18,0,137.0,82.0,0.9,13.0,111.0,166.79,136.11
2016,5,6,18,15,99.5,61.5,0.95,12.5,79.5,119.69,95.21
2016,5,6,18,30,62.0,41.0,1.0,12.0,48.0,75.85,56.54
2016,5,6,18,45,31.0,23.5,1.05,11.5,27.0,39.72,18.94
2016,5,6,19,0,0.0,6.0,1.1,11.0,6.0,5.12,0.0
2016,5,6,19,15,0.0,3.0,1.1,11.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,10.0,4.0,3.41,0.0
2016,5,7,5,30,0.0,8.0,0.9,10.0,8.0,6.57,0.0
2016,5,7,5,45,0.0,20.5,0.95,10.5,20.5,16.9,8.9
2016,5,7,6,0,0.0,33.0,1.0,11.0,33.0,27.27,18.67
2016,5,7,6,15,0.0,49.0,1.0,11.0,49.0,40.28,30.7
2016,5,7,6,30,0.0,65.0,1.0,11.0,65.0,52.9,42.28
2016,5,7,6,45,0.0,82.5,1.05,11.0,82.5,66.5,54.55
2016,5,7,7,0,0.0,100.0,1.1,11.0,100.0,79.98,66.51
2016,5,7,7,15,17.0,134.0,1.15,11.0,141.5,104.82,88.33
2016,5,7,7,30,34.0,168.0,1.2,11.0,183.0,123.36,104.26
2016,5,7,7,45,17.0,123.0,1.25,11.5,130.5,99.24,82.59
2016,5,7,8,0,0.0,78.0,1.3,12.0,78.0,64.77,51.97
2016,5,7,8,15,0.0,91.0,1.35,12.0,91.0,75.68,58.62
2016,5,7,8,30,0.0,104.0,1.4,12.0,104.0,86.06,67.09
2016,5,7,8,45,0.0,90.5,1.45,12.0,90.5,75.34,57.94
2016,5,7,9,0,0.0,77.0,1.5,12.0,77.0,64.09,48.4
2016,5,7,9,15,6.5,158.5,1.5,12.0,163.5,131.85,104.13
2016,5,7,9,30,13.0,240.0,1.5,12.0,250.0,198.68,157.75
2016,5,7,9,45,11.5,233.0,1.5,12.5,242.0,194.71,153.9
2016,5,7,10,0,10.0,226.0,1.5,13.0,234.0,190.19,149.87
2016,5,7,10,15,5.0,153.0,1.5,13.0,157.0,129.7,101.18
2016,5,7,10,30,0.0,80.0,1.5,13.0,80.0,66.87,49.88
2016,5,7,10,45,0.0,83.0,1.5,13.0,83.0,69.41,52.0
2016,5,7,11,0,0.0,86.0,1.5,13.0,86.0,71.95,54.03
2016,5,7,11,15,4.5,142.0,1.5,13.0,146.5,122.2,95.09
2016,5,7,11,30,9.0,198.0,1.5,13.0,207.0,173.28,136.1
2016,5,7,11,45,5.0,167.5,1.5,13.0,172.5,144.96,113.15
2016,5,7,12,0,1.0,137.0,1.5,13.0,138.0,116.1,89.8
2016,5,7,12,15,12.5,244.5,1.45,13.0,256.5,218.74,172.22
2016,5,7,12,30,24.0,352.0,1.4,13.0,375.0,324.93,254.45
2016,5,7,12,45,16.5,274.5,1.4,13.0,290.0,250.79,196.68
2016,5,7,13,0,9.0,197.0,1.4,13.0,205.0,176.31,138.23
2016,5,7,13,15,8.5,193.5,1.35,13.0,201.5,173.18,136.03
2016,5,7,13,30,8.0,190.0,1.3,13.0,198.0,169.95,133.54
2016,5,7,13,45,12.0,229.0,1.3,13.0,240.0,209.05,164.92
2016,5,7,14,0,16.0,268.0,1.3,13.0,282.0,249.2,196.69
2016,5,7,14,15,14.5,259.5,1.25,13.0,272.0,240.67,189.98
2016,5,7,14,30,13.0,251.0,1.2,13.0,262.0,232.07,183.44
2016,5,7,14,45,9.0,218.5,1.2,13.0,226.5,198.56,157.11
2016,5,7,15,0,5.0,186.0,1.2,13.0,191.0,165.16,130.62
2016,5,7,15,15,3.5,176.0,1.15,13.0,179.5,154.94,122.68
2016,5,7,15,30,2.0,166.0,1.1,13.0,168.0,144.77,114.67
2016,5,7,15,45,2.0,166.0,1.05,13.0,168.0,145.37,115.49
2016,5,7,16,0,2.0,166.0,1.0,13.0,168.0,146.19,116.49
2016,5,7,16,15,60.5,190.0,0.95,12.5,221.0,234.24,190.83
2016,5,7,16,30,119.0,214.0,0.9,12.0,274.0,325.84,265.78
2016,5,7,16,45,59.5,137.5,0.85,12.0,167.5,176.4,144.24
2016,5,7,17,0,0.0,61.0,0.8,12.0,61.0,50.53,37.78
2016,5,7,17,15,0.0,52.0,0.75,12.0,52.0,43.02,31.62
2016,5,7,17,30,0.0,43.0,0.7,12.0,43.0,35.53,25.22
2016,5,7,17,45,0.0,34.5,0.65,12.0,34.5,28.47,19.1
2016,5,7,18,0,0.0,26.0,0.6,12.0,26.0,21.42,12.91
2016,5,7,18,15,0.0,18.5,0.55,11.5,18.5,15.22,7.43
2016,5,7,18,30,0.0,11.0,0.5,11.0,11.0,9.03,1.92
2016,5,7,18,45,0.0,6.0,0.45,11.0,6.0,4.92,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.85,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,11.0,1.1,10.0,14.5,9.39,0.0
2016,5,8,5,30,125.0,22.0,1.1,10.0,29.0,17.06,3.46
2016,5,8,5,45,238.0,35.0,1.15,10.5,66.0,27.04,17.7
2016,5,8,6,0,351.0,48.0,1.2,11.0,103.0,38.65,28.79
2016,5,8,6,15,427.5,57.5,1.2,11.0,149.0,45.45,35.34
2016,5,8,6,30,504.0,67.0,1.2,11.0,195.0,52.11,41.56
2016,5,8,6,45,252.0,78.5,1.2,11.0,142.5,56.33,45.41
2016,5,8,7,0,0.0,90.0,1.2,11.0,90.0,72.87,60.17
2016,5,8,7,15,0.0,87.0,1.2,11.5,87.0,71.33,58.5
2016,5,8,7,30,0.0,84.0,1.2,12.0,84.0,69.51,56.58
2016,5,8,7,45,4.5,130.5,1.2,12.5,133.0,104.48,86.95
2016,5,8,8,0,9.0,177.0,1.2,13.0,182.0,137.62,115.02
2016,5,8,8,15,20.5,209.0,1.2,13.0,221.5,162.18,129.05
2016,5,8,8,30,32.0,241.0,1.2,13.0,261.0,180.99,142.95
2016,5,8,8,45,121.0,281.5,1.2,13.5,364.0,223.26,172.1
2016,5,8,9,0,210.0,322.0,1.2,14.0,467.0,284.45,216.66
2016,5,8,9,15,264.5,331.5,1.15,14.0,525.5,322.22,245.29
2016,5,8,9,30,319.0,341.0,1.1,14.0,584.0,371.97,283.77
2016,5,8,9,45,320.5,358.0,1.1,14.5,611.0,410.67,314.09
2016,5,8,10,0,322.0,375.0,1.1,15.0,638.0,449.5,343.8
2016,5,8,10,15,172.0,347.0,1.1,15.0,488.0,373.86,288.62
2016,5,8,10,30,22.0,319.0,1.1,15.0,338.0,275.36,213.54
2016,5,8,10,45,17.5,290.5,1.15,15.5,306.5,252.01,195.67
2016,5,8,11,0,13.0,262.0,1.2,16.0,275.0,227.42,176.34
2016,5,8,11,15,8.5,210.5,1.2,16.0,219.0,182.51,141.31
2016,5,8,11,30,4.0,159.0,1.2,16.0,163.0,136.51,105.0
2016,5,8,11,45,10.5,230.5,1.3,16.0,240.5,202.92,157.66
2016,5,8,12,0,17.0,302.0,1.4,16.0,318.0,271.02,210.34
2016,5,8,12,15,26.5,347.5,1.45,16.0,372.5,332.52,257.16
2016,5,8,12,30,36.0,393.0,1.5,16.0,427.0,387.18,298.18
2016,5,8,12,45,57.0,416.0,1.6,16.0,468.5,433.0,332.91
2016,5,8,13,0,78.0,439.0,1.7,16.0,510.0,480.29,368.51
2016,5,8,13,15,44.5,332.0,1.75,16.0,372.5,348.2,269.85
2016,5,8,13,30,11.0,225.0,1.8,16.0,235.0,203.89,158.56
2016,5,8,13,45,10.0,219.0,1.9,16.0,228.0,198.03,154.58
2016,5,8,14,0,9.0,213.0,2.0,16.0,221.0,192.08,150.09
2016,5,8,14,15,9.0,216.5,2.05,15.5,224.5,195.66,153.46
2016,5,8,14,30,9.0,220.0,2.1,15.0,228.0,199.33,156.92
2016,5,8,14,45,13.5,238.5,2.2,15.0,249.0,221.51,175.04
2016,5,8,15,0,18.0,257.0,2.3,15.0,270.0,244.31,193.6
2016,5,8,15,15,50.5,277.5,2.4,15.0,311.5,315.34,251.19
2016,5,8,15,30,83.0,298.0,2.5,15.0,353.0,369.91,295.22
2016,5,8,15,45,54.0,258.5,2.6,15.0,293.5,301.3,241.29
2016,5,8,16,0,25.0,219.0,2.7,15.0,234.0,218.21,175.0
2016,5,8,16,15,23.0,201.0,2.75,14.5,214.0,199.76,161.08
2016,5,8,16,30,21.0,183.0,2.8,14.0,194.0,181.36,146.83
2016,5,8,16,45,342.0,136.0,2.85,14.0,277.5,438.08,363.37
2016,5,8,17,0,663.0,89.0,2.9,14.0,361.0,611.65,503.4
2016,5,8,17,15,620.5,83.5,2.9,13.5,310.0,545.96,451.63
2016,5,8,17,30,578.0,78.0,2.9,13.0,259.0,482.17,401.08
2016,5,8,17,45,509.5,71.0,2.95,12.5,209.5,403.84,336.74
2016,5,8,18,0,441.0,64.0,3.0,12.0,160.0,330.94,274.54
2016,5,8,18,15,350.5,53.0,2.95,11.5,116.5,246.84,201.29
2016,5,8,18,30,260.0,42.0,2.9,11.0,73.0,176.99,138.52
2016,5,8,18,45,143.0,26.5,2.85,11.0,42.0,98.96,60.61
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,17.27,0.0
2016,5,8,19,15,13.0,5.5,2.7,11.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,10.67,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,19.62,6.09
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,31.06,21.34
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,42.65,32.49
2016,5,9,6,15,394.5,66.5,1.55,10.0,152.5,50.27,39.83
2016,5,9,6,30,473.0,77.0,1.5,10.0,199.0,59.99,48.83
2016,5,9,6,45,239.5,98.5,1.5,10.5,160.5,72.81,60.31
2016,5,9,7,0,6.0,120.0,1.5,11.0,122.0,93.97,78.95
2016,5,9,7,15,28.0,148.5,1.5,11.0,160.5,110.3,93.15
2016,5,9,7,30,50.0,177.0,1.5,11.0,199.0,128.95,109.16
2016,5,9,7,45,43.5,193.5,1.5,11.5,214.0,139.98,118.11
2016,5,9,8,0,37.0,210.0,1.5,12.0,229.0,150.73,126.72
2016,5,9,8,15,50.0,237.5,1.45,12.5,266.5,172.61,137.03
2016,5,9,8,30,63.0,265.0,1.4,13.0,304.0,199.22,156.38
2016,5,9,8,45,125.5,295.0,1.35,13.5,380.0,232.21,179.05
2016,5,9,9,0,188.0,325.0,1.3,14.0,456.0,280.87,214.75
2016,5,9,9,15,517.0,226.0,1.25,14.0,614.0,323.46,239.75
2016,5,9,9,30,846.0,127.0,1.2,14.0,772.0,410.0,303.79
2016,5,9,9,45,866.0,123.5,1.2,14.5,808.5,470.46,354.07
2016,5,9,10,0,886.0,120.0,1.2,15.0,845.0,528.6,401.23
2016,5,9,10,15,893.0,121.5,1.2,15.0,873.0,583.94,445.51
2016,5,9,10,30,900.0,123.0,1.2,15.0,901.0,638.07,487.45
2016,5,9,10,45,902.5,125.0,1.25,15.5,921.5,688.29,524.78
2016,5,9,11,0,905.0,127.0,1.3,16.0,942.0,736.43,559.54
2016,5,9,11,15,907.5,128.0,1.35,16.0,955.5,781.49,592.35
2016,5,9,11,30,910.0,129.0,1.4,16.0,969.0,824.11,621.62
2016,5,9,11,45,907.5,131.5,1.45,16.5,974.0,861.35,645.46
2016,5,9,12,0,905.0,134.0,1.5,17.0,979.0,895.52,667.1
2016,5,9,12,15,904.5,134.0,1.55,17.0,977.5,926.05,687.54
2016,5,9,12,30,904.0,134.0,1.6,17.0,976.0,953.33,705.87
2016,5,9,12,45,899.5,135.5,1.7,17.0,966.0,974.89,721.21
2016,5,9,13,0,895.0,137.0,1.8,17.0,956.0,992.82,734.35
2016,5,9,13,15,891.5,136.0,1.85,17.0,939.5,1005.67,743.65
2016,5,9,13,30,888.0,135.0,1.9,17.0,923.0,1014.75,750.66
2016,5,9,13,45,882.5,133.0,2.0,17.0,899.5,1017.06,754.11
2016,5,9,14,0,877.0,131.0,2.1,17.0,876.0,1015.52,755.2
2016,5,9,14,15,869.5,129.5,2.15,17.0,846.0,1008.69,752.34
2016,5,9,14,30,862.0,128.0,2.2,17.0,816.0,998.15,747.18
2016,5,9,14,45,851.5,125.5,2.3,17.0,779.5,992.45,745.94
2016,5,9,15,0,841.0,123.0,2.4,17.0,743.0,970.46,733.77
2016,5,9,15,15,827.0,120.5,2.45,16.5,701.5,941.81,718.01
2016,5,9,15,30,813.0,118.0,2.5,16.0,660.0,910.13,700.03
2016,5,9,15,45,792.5,115.5,2.55,16.0,613.5,869.78,674.47
2016,5,9,16,0,772.0,113.0,2.6,16.0,567.0,827.23,647.04
2016,5,9,16,15,748.0,109.0,2.6,15.5,517.5,782.84,618.67
2016,5,9,16,30,724.0,105.0,2.6,15.0,468.0,732.58,585.39
2016,5,9,16,45,688.0,101.0,2.65,15.0,416.5,672.17,542.94
2016,5,9,17,0,652.0,97.0,2.7,15.0,365.0,612.16,499.09
2016,5,9,17,15,607.5,90.5,2.75,14.5,313.5,544.35,447.84
2016,5,9,17,30,563.0,84.0,2.8,14.0,262.0,478.63,396.26
2016,5,9,17,45,504.5,75.0,2.85,13.5,213.0,404.63,335.87
2016,5,9,18,0,446.0,66.0,2.9,13.0,164.0,335.17,276.9
2016,5,9,18,15,355.0,54.5,2.85,12.5,119.5,250.32,203.44
2016,5,9,18,30,264.0,43.0,2.8,12.0,75.0,179.4,140.19
2016,5,9,18,45,149.5,27.0,2.8,12.0,43.5,102.28,64.82
2016,5,9,19,0,35.0,11.0,2.8,12.0,12.0,19.98,0.0
2016,5,9,19,15,17.5,5.5,2.75,11.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,72.0,12.0,1.1,12.0,16.5,10.24,0.0
2016,5,10,5,30,144.0,24.0,1.0,12.0,33.0,18.61,6.29
2016,5,10,5,45,259.0,36.5,0.9,12.5,71.5,28.21,18.72
2016,5,10,6,0,374.0,49.0,0.8,13.0,110.0,39.43,29.32
2016,5,10,6,15,450.0,58.5,0.75,13.5,157.0,46.24,35.73
2016,5,10,6,30,526.0,68.0,0.7,14.0,204.0,52.9,41.79
2016,5,10,6,45,580.5,74.0,0.65,14.5,255.0,56.5,44.93
2016,5,10,7,0,635.0,80.0,0.6,15.0,306.0,60.06,47.91
2016,5,10,7,15,672.0,85.5,0.6,15.0,357.5,62.99,50.35
2016,5,10,7,30,709.0,91.0,0.6,15.0,409.0,65.83,52.66
2016,5,10,7,45,738.5,94.5,0.6,15.5,460.0,73.42,58.97
2016,5,10,8,0,768.0,98.0,0.6,16.0,511.0,74.8,59.81
2016,5,10,8,15,788.5,101.5,0.6,16.5,559.5,110.96,65.57
2016,5,10,8,30,809.0,105.0,0.6,17.0,608.0,168.7,98.15
2016,5,10,8,45,826.0,107.5,0.6,17.5,652.5,227.36,142.33
2016,5,10,9,0,843.0,110.0,0.6,18.0,697.0,287.61,192.22
2016,5,10,9,15,855.0,112.5,0.65,18.0,737.0,352.23,247.23
2016,5,10,9,30,867.0,115.0,0.7,18.0,777.0,411.67,297.87
2016,5,10,9,45,869.0,121.0,0.75,18.5,809.5,469.56,345.7
2016,5,10,10,0,871.0,127.0,0.8,19.0,842.0,526.23,390.94
2016,5,10,10,15,878.0,128.5,0.85,19.0,870.0,580.77,433.84
2016,5,10,10,30,885.0,130.0,0.9,19.0,898.0,634.11,474.61
2016,5,10,10,45,891.0,130.5,1.0,19.0,919.0,684.63,512.81
2016,5,10,11,0,897.0,131.0,1.1,19.0,940.0,733.41,548.95
2016,5,10,11,15,900.0,131.5,1.15,19.0,953.5,778.06,580.96
2016,5,10,11,30,903.0,132.0,1.2,19.0,967.0,820.32,609.67
2016,5,10,11,45,904.5,132.5,1.3,19.5,973.5,858.81,634.62
2016,5,10,12,0,906.0,133.0,1.4,20.0,980.0,894.47,657.58
2016,5,10,12,15,905.5,132.5,1.45,20.0,978.5,924.53,677.42
2016,5,10,12,30,905.0,132.0,1.5,20.0,977.0,951.33,695.2
2016,5,10,12,45,905.5,130.0,1.6,20.0,968.0,974.26,711.27
2016,5,10,13,0,906.0,128.0,1.7,20.0,959.0,993.66,725.19
2016,5,10,13,15,902.0,127.0,1.75,20.0,942.5,1006.02,734.05
2016,5,10,13,30,898.0,126.0,1.8,20.0,926.0,1014.56,740.65
2016,5,10,13,45,893.5,124.0,1.85,20.0,902.0,1017.76,744.0
2016,5,10,14,0,889.0,122.0,1.9,20.0,878.0,1017.08,745.05
2016,5,10,14,15,881.0,120.5,1.95,19.5,847.5,1009.62,743.29
2016,5,10,14,30,873.0,119.0,2.0,19.0,817.0,998.41,739.25
2016,5,10,14,45,863.5,116.5,2.05,19.0,781.0,981.04,729.85
2016,5,10,15,0,854.0,114.0,2.1,19.0,745.0,960.18,718.22
2016,5,10,15,15,840.5,111.5,2.1,18.5,703.5,943.25,710.04
2016,5,10,15,30,827.0,109.0,2.1,18.0,662.0,911.8,691.99
2016,5,10,15,45,811.5,105.0,2.1,18.0,616.0,873.99,668.26
2016,5,10,16,0,796.0,101.0,2.1,18.0,570.0,833.69,642.59
2016,5,10,16,15,773.0,97.5,2.05,17.5,521.0,785.44,611.71
2016,5,10,16,30,750.0,94.0,2.0,17.0,472.0,735.76,579.26
2016,5,10,16,45,722.5,89.0,1.95,17.0,421.5,683.41,543.08
2016,5,10,17,0,695.0,84.0,1.9,17.0,371.0,627.24,503.28
2016,5,10,17,15,654.5,78.5,1.85,16.5,320.0,561.73,454.79
2016,5,10,17,30,614.0,73.0,1.8,16.0,269.0,497.92,405.68
2016,5,10,17,45,560.0,65.0,1.8,15.5,219.5,425.49,347.9
2016,5,10,18,0,506.0,57.0,1.8,15.0,170.0,357.15,291.0
2016,5,10,18,15,420.0,48.0,1.75,14.5,125.0,277.08,222.51
2016,5,10,18,30,334.0,39.0,1.7,14.0,80.0,205.75,159.46
2016,5,10,18,45,208.5,25.5,1.7,13.5,47.5,124.16,80.99
2016,5,10,19,0,83.0,12.0,1.7,13.0,15.0,35.31,0.0
2016,5,10,19,15,41.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.5,12.0,1.05,11.0,19.0,10.24,0.0
2016,5,11,5,30,205.0,24.0,1.1,11.0,38.0,19.72,7.82
2016,5,11,5,45,319.0,35.5,1.15,11.5,78.0,28.9,19.47
2016,5,11,6,0,433.0,47.0,1.2,12.0,118.0,37.91,28.11
2016,5,11,6,15,507.0,55.5,1.2,12.5,167.0,44.03,33.9
2016,5,11,6,30,581.0,64.0,1.2,13.0,216.0,50.05,39.4
2016,5,11,6,45,628.5,70.5,1.2,13.5,267.5,54.17,43.03
2016,5,11,7,0,676.0,77.0,1.2,14.0,319.0,58.2,46.45
2016,5,11,7,15,711.5,82.0,1.2,14.0,371.5,60.9,48.7
2016,5,11,7,30,747.0,87.0,1.2,14.0,424.0,69.37,55.99
2016,5,11,7,45,769.0,92.5,1.2,14.5,474.5,72.31,58.23
2016,5,11,8,0,791.0,98.0,1.2,15.0,525.0,75.09,60.32
2016,5,11,8,15,811.0,101.5,1.2,15.5,574.0,112.37,66.38
2016,5,11,8,30,831.0,105.0,1.2,16.0,623.0,171.39,100.03
2016,5,11,8,45,841.5,110.0,1.2,16.5,666.5,231.99,146.48
2016,5,11,9,0,852.0,115.0,1.2,17.0,710.0,293.41,198.19
2016,5,11,9,15,863.5,117.5,1.2,17.0,750.0,353.82,250.67
2016,5,11,9,30,875.0,120.0,1.2,17.0,790.0,417.95,305.45
2016,5,11,9,45,891.0,118.5,1.25,17.5,826.0,476.68,354.43
2016,5,11,10,0,907.0,117.0,1.3,18.0,862.0,535.56,402.0
2016,5,11,10,15,913.0,118.0,1.35,18.0,889.5,590.9,446.27
2016,5,11,10,30,919.0,119.0,1.4,18.0,917.0,644.88,488.2
2016,5,11,10,45,926.0,118.0,1.45,18.5,939.0,696.28,526.17
2016,5,11,11,0,933.0,117.0,1.5,19.0,961.0,745.91,561.78
2016,5,11,11,15,935.5,117.5,1.55,19.0,974.0,791.52,594.73
2016,5,11,11,30,938.0,118.0,1.6,19.0,987.0,834.59,623.72
2016,5,11,11,45,940.5,117.0,1.65,19.0,993.5,873.64,649.73
2016,5,11,12,0,943.0,116.0,1.7,19.0,1000.0,909.78,673.72
2016,5,11,12,15,942.5,116.0,1.75,19.0,998.0,941.1,694.51
2016,5,11,12,30,942.0,116.0,1.8,19.0,996.0,969.04,713.12
2016,5,11,12,45,935.5,118.5,1.85,19.0,985.0,990.25,727.44
2016,5,11,13,0,929.0,121.0,1.9,19.0,974.0,1007.65,739.45
2016,5,11,13,15,925.0,120.0,1.9,18.5,957.0,1020.23,749.24
2016,5,11,13,30,921.0,119.0,1.9,18.0,940.0,1028.91,756.71
2016,5,11,13,45,913.0,119.5,1.9,18.0,915.5,1031.23,758.84
2016,5,11,14,0,905.0,120.0,1.9,18.0,891.0,1029.65,758.65
2016,5,11,14,15,897.5,118.0,1.85,18.0,860.5,1022.13,754.11
2016,5,11,14,30,890.0,116.0,1.8,18.0,830.0,1010.79,747.28
2016,5,11,14,45,879.0,114.5,1.75,18.0,793.0,992.86,736.31
2016,5,11,15,0,868.0,113.0,1.7,18.0,756.0,971.43,723.21
2016,5,11,15,15,855.0,110.5,1.65,17.5,714.0,954.68,714.63
2016,5,11,15,30,842.0,108.0,1.6,17.0,672.0,923.43,696.35
2016,5,11,15,45,825.5,105.0,1.55,17.0,626.0,885.54,672.34
2016,5,11,16,0,809.0,102.0,1.5,17.0,580.0,845.18,646.51
2016,5,11,16,15,787.0,98.0,1.45,16.5,530.5,796.84,616.02
2016,5,11,16,30,765.0,94.0,1.4,16.0,481.0,746.97,583.92
2016,5,11,16,45,737.5,89.0,1.35,16.0,430.0,690.54,545.32
2016,5,11,17,0,710.0,84.0,1.3,16.0,379.0,637.32,508.24
2016,5,11,17,15,669.5,78.5,1.25,15.5,327.0,571.21,459.95
2016,5,11,17,30,629.0,73.0,1.2,15.0,275.0,506.77,410.96
2016,5,11,17,45,575.0,65.5,1.2,14.5,225.0,434.25,353.8
2016,5,11,18,0,521.0,58.0,1.2,14.0,175.0,365.76,297.33
2016,5,11,18,15,434.5,48.5,1.15,13.5,129.5,284.15,228.06
2016,5,11,18,30,348.0,39.0,1.1,13.0,84.0,211.36,164.17
2016,5,11,18,45,219.0,26.0,1.1,12.5,50.0,129.06,86.44
2016,5,11,19,0,90.0,13.0,1.1,12.0,16.0,38.25,0.0
2016,5,11,19,15,45.0,6.5,1.1,11.5,8.0,5.55,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,13.5,1.45,9.5,18.0,11.52,0.0
2016,5,12,5,30,129.0,27.0,1.5,10.0,36.0,20.85,9.28
2016,5,12,5,45,228.5,42.0,1.6,10.5,74.0,32.2,22.48
2016,5,12,6,0,328.0,57.0,1.7,11.0,112.0,43.37,33.1
2016,5,12,6,15,185.0,78.5,1.65,11.0,111.5,58.72,47.28
2016,5,12,6,30,42.0,100.0,1.6,11.0,111.0,75.86,62.87
2016,5,12,6,45,54.5,120.5,1.6,11.5,138.0,90.41,75.74
2016,5,12,7,0,67.0,141.0,1.6,12.0,165.0,104.73,88.11
2016,5,12,7,15,76.0,164.0,1.55,12.0,195.5,120.2,101.42
2016,5,12,7,30,85.0,187.0,1.5,12.0,226.0,135.35,114.23
2016,5,12,7,45,124.0,212.5,1.5,12.5,276.0,145.52,122.37
2016,5,12,8,0,163.0,238.0,1.5,13.0,326.0,160.42,134.45
2016,5,12,8,15,462.0,183.5,1.5,13.5,465.5,140.62,99.3
2016,5,12,8,30,761.0,129.0,1.5,14.0,605.0,173.49,105.47
2016,5,12,8,45,779.0,132.5,1.5,14.5,649.0,237.0,154.45
2016,5,12,9,0,797.0,136.0,1.5,15.0,693.0,295.4,203.58
2016,5,12,9,15,626.0,214.0,1.5,15.0,667.0,347.33,254.48
2016,5,12,9,30,455.0,292.0,1.5,15.0,641.0,383.37,289.77
2016,5,12,9,45,655.5,214.5,1.5,15.5,742.0,444.69,336.62
2016,5,12,10,0,856.0,137.0,1.5,16.0,843.0,525.2,398.79
2016,5,12,10,15,863.0,138.5,1.5,16.0,870.0,579.15,441.92
2016,5,12,10,30,870.0,140.0,1.5,16.0,897.0,631.69,482.85
2016,5,12,10,45,878.0,139.5,1.5,16.5,918.5,681.95,519.99
2016,5,12,11,0,886.0,139.0,1.5,17.0,940.0,730.67,554.86
2016,5,12,11,15,888.5,139.5,1.55,17.0,953.5,774.43,586.83
2016,5,12,11,30,891.0,140.0,1.6,17.0,967.0,815.81,615.81
2016,5,12,11,45,891.5,141.0,1.65,17.5,973.0,853.45,640.01
2016,5,12,12,0,892.0,142.0,1.7,18.0,979.0,888.27,662.16
2016,5,12,12,15,891.5,141.5,1.75,18.0,977.0,917.97,682.07
2016,5,12,12,30,891.0,141.0,1.8,18.0,975.0,944.46,699.92
2016,5,12,12,45,877.0,148.5,1.85,18.0,962.5,962.28,712.15
2016,5,12,13,0,863.0,156.0,1.9,18.0,950.0,990.45,731.33
2016,5,12,13,15,858.5,155.0,1.9,17.5,933.5,1002.42,740.65
2016,5,12,13,30,854.0,154.0,1.9,17.0,917.0,1010.59,747.81
2016,5,12,13,45,843.0,155.0,1.95,17.0,891.5,1010.61,749.1
2016,5,12,14,0,832.0,156.0,2.0,17.0,866.0,1006.8,748.1
2016,5,12,14,15,823.5,154.0,2.0,16.5,836.0,998.62,745.15
2016,5,12,14,30,815.0,152.0,2.0,16.0,806.0,986.78,739.93
2016,5,12,14,45,798.5,151.5,2.05,16.0,768.5,965.16,727.51
2016,5,12,15,0,782.0,151.0,2.1,16.0,731.0,940.29,712.98
2016,5,12,15,15,767.0,147.5,2.1,16.0,690.0,917.56,699.34
2016,5,12,15,30,752.0,144.0,2.1,16.0,649.0,885.17,679.01
2016,5,12,15,45,731.0,140.5,2.15,16.0,603.5,844.84,653.55
2016,5,12,16,0,710.0,137.0,2.2,16.0,558.0,802.52,626.36
2016,5,12,16,15,697.0,120.0,2.2,15.5,504.5,749.98,592.07
2016,5,12,16,30,684.0,103.0,2.2,15.0,451.0,695.26,555.43
2016,5,12,16,45,487.0,131.0,2.25,14.5,365.5,540.98,440.31
2016,5,12,17,0,290.0,159.0,2.3,14.0,280.0,394.22,324.56
2016,5,12,17,15,404.0,127.0,2.3,13.5,271.0,438.1,362.85
2016,5,12,17,30,518.0,95.0,2.3,13.0,262.0,459.91,381.46
2016,5,12,17,45,471.0,83.0,2.35,13.0,215.0,387.26,321.43
2016,5,12,18,0,424.0,71.0,2.4,13.0,168.0,323.9,267.31
2016,5,12,18,15,340.0,58.5,2.35,12.5,124.0,246.6,200.46
2016,5,12,18,30,256.0,46.0,2.3,12.0,80.0,178.31,139.98
2016,5,12,18,45,128.0,31.0,2.3,11.5,48.0,92.17,62.4
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,13.66,0.0
2016,5,12,19,15,0.0,8.0,2.25,11.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.5,1.85,9.5,9.5,8.11,0.0
2016,5,13,5,30,0.0,19.0,1.9,10.0,19.0,15.68,5.98
2016,5,13,5,45,4.5,38.0,1.95,10.5,39.0,30.71,21.24
2016,5,13,6,0,9.0,57.0,2.0,11.0,59.0,45.37,34.9
2016,5,13,6,15,19.5,77.5,1.95,11.0,82.5,59.86,48.31
2016,5,13,6,30,30.0,98.0,1.9,11.0,106.0,74.63,61.78
2016,5,13,6,45,39.5,118.5,1.9,11.5,131.5,89.17,74.64
2016,5,13,7,0,49.0,139.0,1.9,12.0,157.0,103.46,87.0
2016,5,13,7,15,148.5,161.0,1.9,12.0,227.0,115.26,97.11
2016,5,13,7,30,248.0,183.0,1.9,12.0,297.0,124.48,104.84
2016,5,13,7,45,131.0,185.5,1.9,12.5,246.5,130.75,109.7
2016,5,13,8,0,14.0,188.0,1.9,13.0,196.0,145.31,121.64
2016,5,13,8,15,17.0,207.0,1.9,13.0,217.5,161.0,128.3
2016,5,13,8,30,20.0,226.0,1.9,13.0,239.0,178.13,141.41
2016,5,13,8,45,19.5,237.5,1.95,13.5,251.0,189.93,150.25
2016,5,13,9,0,19.0,249.0,2.0,14.0,263.0,201.61,159.07
2016,5,13,9,15,19.0,260.0,2.05,14.0,274.5,212.98,167.94
2016,5,13,9,30,19.0,271.0,2.1,14.0,286.0,224.35,176.79
2016,5,13,9,45,36.5,318.5,2.2,14.5,348.5,266.51,209.29
2016,5,13,10,0,54.0,366.0,2.3,15.0,411.0,316.38,247.4
2016,5,13,10,15,179.0,389.0,2.35,15.0,544.5,407.75,317.67
2016,5,13,10,30,304.0,412.0,2.4,15.0,678.0,514.55,398.75
2016,5,13,10,45,618.0,264.0,2.5,15.0,819.5,621.86,482.8
2016,5,13,11,0,932.0,116.0,2.6,15.0,961.0,742.78,576.53
2016,5,13,11,15,934.5,116.5,2.65,15.0,974.5,788.19,610.06
2016,5,13,11,30,937.0,117.0,2.7,15.0,988.0,831.07,640.11
2016,5,13,11,45,939.0,117.0,2.8,15.0,994.5,870.42,667.72
2016,5,13,12,0,941.0,117.0,2.9,15.0,1001.0,906.86,693.25
2016,5,13,12,15,940.5,117.0,2.9,15.0,999.5,938.05,714.37
2016,5,13,12,30,940.0,117.0,2.9,15.0,998.0,965.88,733.18
2016,5,13,12,45,943.0,113.5,2.9,15.0,990.0,990.15,749.61
2016,5,13,13,0,946.0,110.0,2.9,15.0,982.0,1010.8,763.65
2016,5,13,13,15,943.0,109.5,2.8,14.5,966.0,1024.87,773.87
2016,5,13,13,30,940.0,109.0,2.7,14.0,950.0,1035.02,781.58
2016,5,13,13,45,939.0,106.0,2.65,14.0,927.5,1040.63,785.44
2016,5,13,14,0,938.0,103.0,2.6,14.0,905.0,1042.2,786.78
2016,5,13,14,15,932.0,101.5,2.55,14.0,875.0,1036.4,783.38
2016,5,13,14,30,926.0,100.0,2.5,14.0,845.0,1026.68,777.55
2016,5,13,14,45,921.0,96.5,2.5,14.0,809.5,1011.88,769.03
2016,5,13,15,0,916.0,93.0,2.5,14.0,774.0,993.26,758.06
2016,5,13,15,15,905.5,91.0,2.45,13.5,732.5,967.46,743.14
2016,5,13,15,30,895.0,89.0,2.4,13.0,691.0,938.35,725.96
2016,5,13,15,45,884.0,85.0,2.35,13.0,646.0,903.37,703.29
2016,5,13,16,0,873.0,81.0,2.3,13.0,601.0,865.49,678.48
2016,5,13,16,15,854.0,78.5,2.25,12.5,551.5,820.03,649.21
2016,5,13,16,30,835.0,76.0,2.2,12.0,502.0,780.3,623.66
2016,5,13,16,45,555.0,119.0,2.15,12.0,389.5,587.34,479.85
2016,5,13,17,0,275.0,162.0,2.1,12.0,277.0,386.29,319.54
2016,5,13,17,15,262.0,142.5,2.05,11.5,240.5,344.34,287.47
2016,5,13,17,30,249.0,123.0,2.0,11.0,204.0,302.74,253.81
2016,5,13,17,45,233.0,103.0,2.0,11.0,168.5,259.26,217.13
2016,5,13,18,0,217.0,83.0,2.0,11.0,133.0,216.7,180.1
2016,5,13,18,15,186.5,64.0,1.95,10.5,99.5,169.54,138.42
2016,5,13,18,30,156.0,45.0,1.9,10.0,66.0,125.04,98.2
2016,5,13,18,45,78.0,29.5,1.85,10.0,40.0,71.1,48.34
2016,5,13,19,0,0.0,14.0,1.8,10.0,14.0,11.56,0.0
2016,5,13,19,15,0.0,7.0,1.8,9.5,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
