Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,136.0,12.0,1.45,11.0,22.5,10.24,0.0
2016,5,14,5,30,272.0,24.0,1.5,11.0,45.0,19.67,9.29
2016,5,14,5,45,380.0,33.5,1.55,11.5,86.0,27.19,18.14
2016,5,14,6,0,488.0,43.0,1.6,12.0,127.0,34.63,25.26
2016,5,14,6,15,244.0,57.0,1.6,12.0,99.0,42.35,32.5
2016,5,14,6,30,0.0,71.0,1.6,12.0,71.0,57.6,46.35
2016,5,14,6,45,0.0,87.0,1.6,12.5,87.0,70.08,57.4
2016,5,14,7,0,0.0,103.0,1.6,13.0,103.0,82.47,68.15
2016,5,14,7,15,386.0,88.5,1.55,13.0,265.5,62.43,50.2
2016,5,14,7,30,772.0,74.0,1.5,13.0,428.0,59.8,47.72
2016,5,14,7,45,390.0,125.5,1.5,13.5,304.5,83.72,68.46
2016,5,14,8,0,8.0,177.0,1.5,14.0,181.0,137.95,114.88
2016,5,14,8,15,12.5,199.0,1.45,14.0,206.5,155.41,123.25
2016,5,14,8,30,17.0,221.0,1.4,14.0,232.0,174.38,137.76
2016,5,14,8,45,22.5,246.0,1.35,14.0,261.5,196.47,154.75
2016,5,14,9,0,28.0,271.0,1.3,14.0,291.0,212.3,166.74
2016,5,14,9,15,26.0,279.0,1.3,14.0,298.5,222.86,174.96
2016,5,14,9,30,24.0,287.0,1.3,14.0,306.0,238.16,186.89
2016,5,14,9,45,38.5,326.0,1.3,14.5,357.5,272.71,213.06
2016,5,14,10,0,53.0,365.0,1.3,15.0,409.0,314.99,244.84
2016,5,14,10,15,112.0,400.5,1.3,15.0,497.0,380.2,294.15
2016,5,14,10,30,171.0,436.0,1.3,15.0,585.0,454.35,349.48
2016,5,14,10,45,96.5,385.0,1.3,15.0,470.0,380.04,293.55
2016,5,14,11,0,22.0,334.0,1.3,15.0,355.0,292.77,226.87
2016,5,14,11,15,80.0,402.5,1.3,15.0,477.5,400.03,309.35
2016,5,14,11,30,138.0,471.0,1.3,15.0,600.0,517.67,395.84
2016,5,14,11,45,169.5,474.5,1.35,15.5,634.0,558.59,424.65
2016,5,14,12,0,201.0,478.0,1.4,16.0,668.0,601.15,454.95
2016,5,14,12,15,194.5,478.0,1.4,16.0,661.0,608.61,459.91
2016,5,14,12,30,188.0,478.0,1.4,16.0,654.0,614.68,464.2
2016,5,14,12,45,126.0,454.5,1.45,16.0,572.5,545.82,414.33
2016,5,14,13,0,64.0,431.0,1.5,16.0,491.0,456.78,349.16
2016,5,14,13,15,82.0,435.0,1.5,16.0,510.0,482.83,369.7
2016,5,14,13,30,100.0,439.0,1.5,16.0,529.0,509.16,389.57
2016,5,14,13,45,66.5,393.5,1.55,16.0,452.5,434.86,334.74
2016,5,14,14,0,33.0,348.0,1.6,16.0,376.0,359.15,278.15
2016,5,14,14,15,23.0,300.5,1.65,15.5,320.5,286.42,223.8
2016,5,14,14,30,13.0,253.0,1.7,15.0,265.0,233.19,183.13
2016,5,14,14,45,42.5,294.5,1.75,15.0,327.5,320.29,252.69
2016,5,14,15,0,72.0,336.0,1.8,15.0,390.0,394.28,310.43
2016,5,14,15,15,38.0,257.0,1.8,15.0,285.0,280.02,221.69
2016,5,14,15,30,4.0,178.0,1.8,15.0,180.0,157.32,123.85
2016,5,14,15,45,36.5,217.0,1.8,15.0,238.5,238.92,191.3
2016,5,14,16,0,69.0,256.0,1.8,15.0,297.0,310.95,249.45
2016,5,14,16,15,143.0,236.5,1.8,14.5,313.0,369.09,298.24
2016,5,14,16,30,217.0,217.0,1.8,14.0,329.0,404.27,328.87
2016,5,14,16,45,116.0,183.0,1.85,14.0,242.0,282.57,230.89
2016,5,14,17,0,15.0,149.0,1.9,14.0,155.0,144.16,116.2
2016,5,14,17,15,10.0,130.0,1.85,13.5,134.0,123.04,99.24
2016,5,14,17,30,5.0,111.0,1.8,13.0,113.0,102.31,82.04
2016,5,14,17,45,251.0,86.5,1.8,13.0,145.5,249.06,208.18
2016,5,14,18,0,497.0,62.0,1.8,13.0,178.0,356.18,293.48
2016,5,14,18,15,412.5,52.5,1.75,12.5,133.0,276.93,224.54
2016,5,14,18,30,328.0,43.0,1.7,12.0,88.0,206.17,162.07
2016,5,14,18,45,164.0,31.5,1.65,12.0,54.0,113.33,79.68
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,18.52,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,8.54,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,14.0,3.25,10.0,22.0,11.95,0.0
2016,5,15,5,30,202.0,28.0,3.3,10.0,44.0,21.75,11.26
2016,5,15,5,45,323.5,38.0,3.35,10.5,85.0,30.81,21.4
2016,5,15,6,0,445.0,48.0,3.4,11.0,126.0,38.53,28.84
2016,5,15,6,15,516.0,55.5,3.3,11.5,174.0,43.82,33.87
2016,5,15,6,30,587.0,63.0,3.2,12.0,222.0,49.05,38.66
2016,5,15,6,45,642.5,67.0,3.15,12.5,274.5,51.42,40.71
2016,5,15,7,0,698.0,71.0,3.1,13.0,327.0,58.68,47.03
2016,5,15,7,15,731.5,75.5,3.1,13.5,379.0,61.42,49.22
2016,5,15,7,30,765.0,80.0,3.1,14.0,431.0,64.1,51.31
2016,5,15,7,45,792.5,82.0,3.1,14.5,482.5,64.8,51.63
2016,5,15,8,0,820.0,84.0,3.1,15.0,534.0,65.51,51.97
2016,5,15,8,15,838.5,87.0,3.1,15.5,582.0,104.05,58.65
2016,5,15,8,30,857.0,90.0,3.1,16.0,630.0,171.55,99.41
2016,5,15,8,45,872.0,91.5,3.1,16.5,674.5,230.76,145.07
2016,5,15,9,0,887.0,93.0,3.1,17.0,719.0,291.1,196.73
2016,5,15,9,15,897.5,95.0,3.1,17.0,758.5,351.32,250.41
2016,5,15,9,30,908.0,97.0,3.1,17.0,798.0,411.67,303.94
2016,5,15,9,45,917.5,97.5,3.15,17.5,832.0,470.3,354.51
2016,5,15,10,0,927.0,98.0,3.2,18.0,866.0,528.4,403.1
2016,5,15,10,15,932.5,99.5,3.3,18.0,893.5,584.36,449.48
2016,5,15,10,30,938.0,101.0,3.4,18.0,921.0,638.89,493.48
2016,5,15,10,45,940.0,103.0,3.5,18.0,941.5,689.94,533.78
2016,5,15,11,0,942.0,105.0,3.6,18.0,962.0,738.8,571.52
2016,5,15,11,15,944.5,105.5,3.65,18.0,975.5,784.36,605.83
2016,5,15,11,30,947.0,106.0,3.7,18.0,989.0,827.37,635.96
2016,5,15,11,45,945.0,108.5,3.8,18.0,994.0,865.78,662.95
2016,5,15,12,0,943.0,111.0,3.9,18.0,999.0,901.07,687.69
2016,5,15,12,15,942.5,110.5,3.95,18.0,997.5,931.68,708.91
2016,5,15,12,30,942.0,110.0,4.0,18.0,996.0,958.92,727.83
2016,5,15,12,45,939.5,110.0,4.05,18.0,986.5,981.27,743.46
2016,5,15,13,0,937.0,110.0,4.1,18.0,977.0,999.93,756.67
2016,5,15,13,15,934.0,109.5,4.1,18.0,960.5,1013.83,766.46
2016,5,15,13,30,931.0,109.0,4.1,18.0,944.0,1023.86,773.76
2016,5,15,13,45,927.0,107.5,4.15,18.0,921.0,1028.0,777.54
2016,5,15,14,0,923.0,106.0,4.2,18.0,898.0,1028.18,778.82
2016,5,15,14,15,916.0,104.5,4.25,17.5,867.5,1021.48,777.06
2016,5,15,14,30,909.0,103.0,4.3,17.0,837.0,1010.93,772.8
2016,5,15,14,45,899.5,101.5,4.35,17.0,801.0,994.2,762.94
2016,5,15,15,0,890.0,100.0,4.4,17.0,765.0,973.9,750.88
2016,5,15,15,15,878.0,97.5,4.4,17.0,723.5,946.73,733.57
2016,5,15,15,30,866.0,95.0,4.4,17.0,682.0,916.4,714.05
2016,5,15,15,45,848.0,93.5,4.45,17.0,635.5,878.9,689.68
2016,5,15,16,0,830.0,92.0,4.5,17.0,589.0,847.94,669.83
2016,5,15,16,15,809.0,89.0,4.45,16.5,540.5,801.22,638.75
2016,5,15,16,30,788.0,86.0,4.4,16.0,492.0,752.88,606.01
2016,5,15,16,45,757.5,83.0,4.4,15.5,440.0,695.96,566.34
2016,5,15,17,0,727.0,80.0,4.4,15.0,388.0,638.8,525.46
2016,5,15,17,15,689.0,75.0,4.35,14.5,336.5,577.49,478.63
2016,5,15,17,30,651.0,70.0,4.3,14.0,285.0,514.69,428.6
2016,5,15,17,45,590.5,64.5,4.25,14.0,234.5,440.05,366.35
2016,5,15,18,0,530.0,59.0,4.2,14.0,184.0,369.95,305.92
2016,5,15,18,15,448.0,50.5,4.15,13.5,138.0,291.39,237.46
2016,5,15,18,30,366.0,42.0,4.1,13.0,92.0,220.93,174.35
2016,5,15,18,45,238.0,29.5,4.05,12.5,56.5,139.05,99.42
2016,5,15,19,0,110.0,17.0,4.0,12.0,21.0,60.75,0.0
2016,5,15,19,15,55.0,8.5,3.95,12.0,10.5,20.69,0.0
2016,5,15,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,14.5,3.3,10.5,21.0,12.38,0.0
2016,5,16,5,30,162.0,29.0,3.3,11.0,42.0,22.4,12.01
2016,5,16,5,45,268.5,41.5,3.3,11.5,81.5,31.91,22.32
2016,5,16,6,0,375.0,54.0,3.3,12.0,121.0,43.21,32.9
2016,5,16,6,15,446.5,63.5,3.25,12.5,168.0,49.87,39.15
2016,5,16,6,30,518.0,73.0,3.2,13.0,215.0,56.37,45.04
2016,5,16,6,45,575.0,78.5,3.15,13.5,266.0,59.47,47.72
2016,5,16,7,0,632.0,84.0,3.1,14.0,317.0,62.56,50.28
2016,5,16,7,15,667.5,89.5,3.05,14.5,368.0,65.37,52.5
2016,5,16,7,30,703.0,95.0,3.0,15.0,419.0,68.08,54.59
2016,5,16,7,45,734.5,97.5,3.0,15.5,470.0,68.63,54.76
2016,5,16,8,0,766.0,100.0,3.0,16.0,521.0,75.75,60.64
2016,5,16,8,15,786.0,103.5,2.95,16.5,569.0,112.45,66.71
2016,5,16,8,30,806.0,107.0,2.9,17.0,617.0,169.53,99.47
2016,5,16,8,45,824.0,109.0,2.85,17.5,661.5,227.36,143.73
2016,5,16,9,0,842.0,111.0,2.8,18.0,706.0,286.87,194.07
2016,5,16,9,15,854.0,113.0,2.75,18.0,745.5,350.73,249.77
2016,5,16,9,30,866.0,115.0,2.7,18.0,785.0,409.24,301.03
2016,5,16,9,45,882.0,113.0,2.7,18.5,821.0,466.55,349.74
2016,5,16,10,0,898.0,111.0,2.7,19.0,857.0,524.01,397.11
2016,5,16,10,15,904.5,112.5,2.7,19.0,884.5,579.03,441.94
2016,5,16,10,30,911.0,114.0,2.7,19.0,912.0,632.78,484.46
2016,5,16,10,45,915.0,115.5,2.75,19.5,933.0,683.45,522.77
2016,5,16,11,0,919.0,117.0,2.8,20.0,954.0,732.16,558.55
2016,5,16,11,15,922.0,117.5,2.9,20.0,967.5,777.17,592.21
2016,5,16,11,30,925.0,118.0,3.0,20.0,981.0,819.76,622.17
2016,5,16,11,45,925.5,118.5,3.1,20.0,987.0,857.73,648.47
2016,5,16,12,0,926.0,119.0,3.2,20.0,993.0,892.77,672.72
2016,5,16,12,15,925.5,119.0,3.3,20.0,991.5,923.41,693.97
2016,5,16,12,30,925.0,119.0,3.4,20.0,990.0,950.77,713.03
2016,5,16,12,45,922.0,119.5,3.5,20.0,980.5,972.86,728.61
2016,5,16,13,0,919.0,120.0,3.6,20.0,971.0,991.33,741.88
2016,5,16,13,15,915.5,119.0,3.7,20.0,954.5,1004.17,751.5
2016,5,16,13,30,912.0,118.0,3.8,20.0,938.0,1013.17,758.72
2016,5,16,13,45,905.5,117.5,3.9,20.0,914.5,1015.89,761.86
2016,5,16,14,0,899.0,117.0,4.0,20.0,891.0,1014.74,762.58
2016,5,16,14,15,891.5,115.5,4.05,19.5,860.5,1007.76,760.63
2016,5,16,14,30,884.0,114.0,4.1,19.0,830.0,997.03,756.27
2016,5,16,14,45,869.5,114.5,4.15,19.0,792.5,977.98,744.86
2016,5,16,15,0,855.0,115.0,4.2,19.0,755.0,955.62,731.25
2016,5,16,15,15,842.0,112.5,4.25,19.0,714.0,939.25,721.84
2016,5,16,15,30,829.0,110.0,4.3,19.0,673.0,908.48,702.31
2016,5,16,15,45,805.0,110.0,4.35,19.0,626.0,867.85,675.69
2016,5,16,16,0,781.0,110.0,4.4,19.0,579.0,825.15,647.52
2016,5,16,16,15,758.5,106.0,4.4,18.5,530.5,777.56,616.24
2016,5,16,16,30,736.0,102.0,4.4,18.0,482.0,732.56,586.3
2016,5,16,16,45,706.0,97.0,4.4,17.5,431.5,675.65,546.65
2016,5,16,17,0,676.0,92.0,4.4,17.0,381.0,618.68,505.53
2016,5,16,17,15,635.5,86.5,4.35,16.5,330.0,554.35,456.18
2016,5,16,17,30,595.0,81.0,4.3,16.0,279.0,491.69,406.55
2016,5,16,17,45,538.0,73.5,4.3,15.5,229.5,419.34,347.38
2016,5,16,18,0,481.0,66.0,4.3,15.0,180.0,351.27,289.67
2016,5,16,18,15,398.0,56.0,4.2,14.5,135.0,273.09,221.91
2016,5,16,18,30,315.0,46.0,4.1,14.0,90.0,201.2,158.33
2016,5,16,18,45,201.5,32.0,4.1,13.5,56.0,126.52,90.76
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,55.63,0.0
2016,5,16,19,15,44.0,9.0,4.05,13.0,11.0,18.42,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,13.5,1.8,13.5,24.5,11.52,0.0
2016,5,17,5,30,269.0,27.0,1.8,14.0,49.0,22.15,11.89
2016,5,17,5,45,372.5,37.0,1.8,14.5,90.5,30.0,20.43
2016,5,17,6,0,476.0,47.0,1.8,15.0,132.0,37.73,27.71
2016,5,17,6,15,543.5,54.0,1.8,15.0,180.5,42.69,32.42
2016,5,17,6,30,611.0,61.0,1.8,15.0,229.0,47.59,36.91
2016,5,17,6,45,656.0,66.5,1.8,15.5,280.5,51.09,39.93
2016,5,17,7,0,701.0,72.0,1.8,16.0,332.0,59.41,47.1
2016,5,17,7,15,734.0,76.5,1.75,16.5,384.0,62.13,49.24
2016,5,17,7,30,767.0,81.0,1.7,17.0,436.0,64.77,51.26
2016,5,17,7,45,790.5,84.5,1.7,17.5,486.5,66.46,52.43
2016,5,17,8,0,814.0,88.0,1.7,18.0,537.0,68.08,53.53
2016,5,17,8,15,832.5,91.0,1.7,18.0,585.0,106.36,60.03
2016,5,17,8,30,851.0,94.0,1.7,18.0,633.0,173.33,100.06
2016,5,17,8,45,865.0,96.5,1.7,18.5,677.5,232.6,145.06
2016,5,17,9,0,879.0,99.0,1.7,19.0,722.0,292.9,195.73
2016,5,17,9,15,890.0,101.0,1.7,19.0,761.5,352.73,247.9
2016,5,17,9,30,901.0,103.0,1.7,19.0,801.0,412.74,299.88
2016,5,17,9,45,910.5,104.0,1.7,19.5,835.5,471.29,348.95
2016,5,17,10,0,920.0,105.0,1.7,20.0,870.0,529.32,395.95
2016,5,17,10,15,926.0,106.0,1.7,20.0,897.5,584.72,440.18
2016,5,17,10,30,932.0,107.0,1.7,20.0,925.0,638.73,481.97
2016,5,17,10,45,935.0,108.5,1.75,20.5,945.5,689.65,519.64
2016,5,17,11,0,938.0,110.0,1.8,21.0,966.0,738.47,554.7
2016,5,17,11,15,940.5,111.0,1.85,21.0,979.5,784.22,587.82
2016,5,17,11,30,943.0,112.0,1.9,21.0,993.0,827.46,616.98
2016,5,17,11,45,942.5,113.0,1.95,21.5,998.5,865.61,641.18
2016,5,17,12,0,942.0,114.0,2.0,22.0,1004.0,900.71,663.19
2016,5,17,12,15,941.5,113.5,2.05,22.0,1002.0,931.28,683.42
2016,5,17,12,30,941.0,113.0,2.1,22.0,1000.0,958.5,701.5
2016,5,17,12,45,937.0,114.0,2.2,22.0,990.0,980.4,716.73
2016,5,17,13,0,933.0,115.0,2.3,22.0,980.0,998.6,729.7
2016,5,17,13,15,929.5,114.5,2.35,22.0,963.5,1012.04,739.2
2016,5,17,13,30,926.0,114.0,2.4,22.0,947.0,1021.63,746.37
2016,5,17,13,45,920.0,113.0,2.45,22.0,923.0,1024.38,749.29
2016,5,17,14,0,914.0,112.0,2.5,22.0,899.0,1023.21,749.86
2016,5,17,14,15,906.5,110.5,2.55,22.0,868.5,1016.16,746.78
2016,5,17,14,30,899.0,109.0,2.6,22.0,838.0,1005.31,741.37
2016,5,17,14,45,889.0,107.5,2.7,22.0,801.5,988.33,732.51
2016,5,17,15,0,879.0,106.0,2.8,22.0,765.0,967.83,721.34
2016,5,17,15,15,866.5,103.5,2.8,21.5,723.5,940.54,706.12
2016,5,17,15,30,854.0,101.0,2.8,21.0,682.0,910.15,688.73
2016,5,17,15,45,836.5,99.0,2.85,21.0,636.0,882.51,672.17
2016,5,17,16,0,819.0,97.0,2.9,21.0,590.0,842.48,646.81
2016,5,17,16,15,797.5,93.5,2.9,20.5,541.5,795.22,616.93
2016,5,17,16,30,776.0,90.0,2.9,20.0,493.0,746.38,585.33
2016,5,17,16,45,745.5,87.0,2.9,20.0,441.5,690.01,546.4
2016,5,17,17,0,715.0,84.0,2.9,20.0,390.0,636.62,508.86
2016,5,17,17,15,677.0,78.5,2.85,19.5,338.5,572.43,461.33
2016,5,17,17,30,639.0,73.0,2.8,19.0,287.0,509.67,413.15
2016,5,17,17,45,581.0,67.0,2.8,18.5,236.5,436.57,355.0
2016,5,17,18,0,523.0,61.0,2.8,18.0,186.0,367.77,298.09
2016,5,17,18,15,443.0,52.0,2.75,17.0,140.5,290.08,232.56
2016,5,17,18,30,363.0,43.0,2.7,16.0,95.0,220.3,171.81
2016,5,17,18,45,242.0,30.5,2.7,15.5,59.5,141.11,101.28
2016,5,17,19,0,121.0,18.0,2.7,15.0,24.0,65.78,1.61
2016,5,17,19,15,60.5,9.0,2.65,15.0,12.0,22.43,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.65,16.0,23.5,11.32,0.0
2016,5,18,5,30,218.0,29.0,1.6,16.0,47.0,22.53,12.27
2016,5,18,5,45,315.5,40.5,1.55,16.5,87.0,32.75,22.64
2016,5,18,6,0,413.0,52.0,1.5,17.0,127.0,41.55,30.83
2016,5,18,6,15,480.5,60.5,1.4,17.5,174.0,47.48,36.29
2016,5,18,6,30,548.0,69.0,1.3,18.0,221.0,53.28,41.44
2016,5,18,6,45,592.5,76.0,1.25,18.5,270.5,57.59,45.11
2016,5,18,7,0,637.0,83.0,1.2,19.0,320.0,61.76,48.55
2016,5,18,7,15,671.5,88.0,1.15,19.0,370.5,64.24,50.54
2016,5,18,7,30,706.0,93.0,1.1,19.0,421.0,66.63,52.43
2016,5,18,7,45,727.5,99.0,1.1,19.5,470.0,69.39,54.49
2016,5,18,8,0,749.0,105.0,1.1,20.0,519.0,78.9,62.29
2016,5,18,8,15,768.5,108.5,1.15,20.0,565.5,114.77,67.98
2016,5,18,8,30,788.0,112.0,1.2,20.0,612.0,170.58,99.5
2016,5,18,8,45,799.5,116.5,1.25,20.0,654.5,227.81,142.88
2016,5,18,9,0,811.0,121.0,1.3,20.0,697.0,286.0,191.58
2016,5,18,9,15,823.0,123.5,1.35,20.0,736.0,343.58,241.16
2016,5,18,9,30,835.0,126.0,1.4,20.0,775.0,401.65,290.88
2016,5,18,9,45,850.0,125.0,1.5,20.5,809.5,460.79,339.84
2016,5,18,10,0,865.0,124.0,1.6,21.0,844.0,516.81,385.17
2016,5,18,10,15,871.5,125.5,1.6,21.0,871.0,570.07,427.46
2016,5,18,10,30,878.0,127.0,1.6,21.0,898.0,622.13,467.56
2016,5,18,10,45,884.5,126.5,1.65,21.5,919.0,671.21,503.77
2016,5,18,11,0,891.0,126.0,1.7,22.0,940.0,718.6,537.77
2016,5,18,11,15,894.0,127.0,1.7,22.0,953.5,762.8,569.29
2016,5,18,11,30,897.0,128.0,1.7,22.0,967.0,804.67,597.64
2016,5,18,11,45,899.5,127.5,1.75,22.0,973.5,842.4,622.74
2016,5,18,12,0,902.0,127.0,1.8,22.0,980.0,877.42,645.96
2016,5,18,12,15,901.5,127.0,1.9,22.0,979.0,907.39,666.37
2016,5,18,12,30,901.0,127.0,2.0,22.0,978.0,934.18,684.77
2016,5,18,12,45,896.0,129.0,2.1,22.0,968.5,955.34,699.57
2016,5,18,13,0,891.0,131.0,2.2,22.0,959.0,972.95,712.2
2016,5,18,13,15,888.0,130.0,2.3,21.5,943.0,986.02,723.4
2016,5,18,13,30,885.0,129.0,2.4,21.0,927.0,995.39,732.38
2016,5,18,13,45,879.0,128.5,2.5,21.0,904.0,998.59,736.09
2016,5,18,14,0,873.0,128.0,2.6,21.0,881.0,998.03,737.5
2016,5,18,14,15,866.0,126.0,2.65,20.5,851.5,991.27,735.89
2016,5,18,14,30,859.0,124.0,2.7,20.0,822.0,980.83,731.99
2016,5,18,14,45,855.5,119.0,2.8,20.0,788.5,967.06,725.0
2016,5,18,15,0,852.0,114.0,2.9,20.0,755.0,949.64,715.6
2016,5,18,15,15,840.0,111.5,3.0,19.5,714.5,934.22,708.92
2016,5,18,15,30,828.0,109.0,3.1,19.0,674.0,904.51,692.32
2016,5,18,15,45,815.5,105.0,3.25,19.0,630.5,869.76,671.08
2016,5,18,16,0,803.0,101.0,3.4,19.0,587.0,832.39,647.65
2016,5,18,16,15,783.0,97.5,3.5,18.5,539.0,786.93,618.88
2016,5,18,16,30,763.0,94.0,3.6,18.0,491.0,739.84,588.28
2016,5,18,16,45,733.5,90.5,3.75,18.0,440.5,684.16,549.56
2016,5,18,17,0,704.0,87.0,3.9,18.0,390.0,631.7,512.19
2016,5,18,17,15,666.0,81.5,3.95,17.5,339.0,568.04,464.25
2016,5,18,17,30,628.0,76.0,4.0,17.0,288.0,505.81,415.7
2016,5,18,17,45,567.5,70.5,4.1,16.5,238.0,432.35,356.26
2016,5,18,18,0,507.0,65.0,4.2,16.0,188.0,363.36,298.33
2016,5,18,18,15,426.0,55.5,4.2,15.5,142.5,285.45,231.25
2016,5,18,18,30,345.0,46.0,4.2,15.0,97.0,215.51,169.47
2016,5,18,18,45,220.0,33.0,4.25,14.5,61.0,133.63,97.01
2016,5,18,19,0,95.0,20.0,4.3,14.0,25.0,60.81,7.98
2016,5,18,19,15,47.5,10.0,4.35,13.5,12.5,20.11,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,91.0,16.0,5.25,9.0,24.0,12.45,0.0
2016,5,19,5,30,182.0,32.0,5.4,9.0,48.0,24.7,14.65
2016,5,19,5,45,275.0,45.5,5.55,9.5,87.0,34.88,25.22
2016,5,19,6,0,368.0,59.0,5.7,10.0,126.0,44.91,34.73
2016,5,19,6,15,430.0,69.5,5.6,10.5,172.0,52.42,41.78
2016,5,19,6,30,492.0,80.0,5.5,11.0,218.0,61.59,50.1
2016,5,19,6,45,576.5,75.5,5.45,11.5,268.0,56.99,45.86
2016,5,19,7,0,661.0,71.0,5.4,12.0,318.0,53.28,42.35
2016,5,19,7,15,712.5,71.0,5.35,12.0,373.0,57.59,46.06
2016,5,19,7,30,764.0,71.0,5.3,12.0,428.0,57.33,45.67
2016,5,19,7,45,803.5,80.5,5.3,12.5,493.0,63.73,51.08
2016,5,19,8,0,843.0,90.0,5.3,13.0,558.0,69.84,56.17
2016,5,19,8,15,860.5,93.0,5.25,13.5,606.5,109.13,62.83
2016,5,19,8,30,878.0,96.0,5.2,14.0,655.0,177.59,104.49
2016,5,19,8,45,892.0,98.0,5.2,14.5,699.5,238.06,151.69
2016,5,19,9,0,906.0,100.0,5.2,15.0,744.0,299.53,205.09
2016,5,19,9,15,915.5,102.0,5.2,15.0,783.5,360.38,260.33
2016,5,19,9,30,925.0,104.0,5.2,15.0,823.0,421.21,315.46
2016,5,19,9,45,739.0,201.0,5.2,15.0,791.5,465.93,358.92
2016,5,19,10,0,553.0,298.0,5.2,15.0,760.0,497.06,387.89
2016,5,19,10,15,744.0,209.0,5.2,15.0,851.0,566.58,444.72
2016,5,19,10,30,935.0,120.0,5.2,15.0,942.0,649.16,511.91
2016,5,19,10,45,742.0,235.5,5.25,15.0,898.0,672.97,529.9
2016,5,19,11,0,549.0,351.0,5.3,15.0,854.0,676.48,531.01
2016,5,19,11,15,550.5,358.0,5.3,15.5,868.0,715.4,559.86
2016,5,19,11,30,552.0,365.0,5.3,16.0,882.0,753.0,587.01
2016,5,19,11,45,566.5,354.0,5.35,16.5,888.0,784.4,609.95
2016,5,19,12,0,581.0,343.0,5.4,17.0,894.0,814.32,631.6
2016,5,19,12,15,376.0,412.5,5.5,17.0,769.0,714.11,554.75
2016,5,19,12,30,171.0,482.0,5.6,17.0,644.0,600.09,465.75
2016,5,19,12,45,563.5,297.0,5.7,17.0,823.0,824.87,643.95
2016,5,19,13,0,956.0,112.0,5.8,17.0,1002.0,1015.01,783.84
2016,5,19,13,15,952.0,111.5,5.9,16.5,984.5,1028.29,794.79
2016,5,19,13,30,948.0,111.0,6.0,16.0,967.0,1037.62,804.14
2016,5,19,13,45,735.0,220.5,6.1,16.0,874.0,971.51,758.36
2016,5,19,14,0,522.0,330.0,6.2,16.0,781.0,872.55,683.27
2016,5,19,14,15,717.5,220.5,6.2,15.5,817.5,963.5,757.28
2016,5,19,14,30,913.0,111.0,6.2,15.0,854.0,1018.91,799.41
2016,5,19,14,45,679.5,199.5,6.2,15.0,739.5,900.84,714.57
2016,5,19,15,0,446.0,288.0,6.2,15.0,625.0,755.28,602.63
2016,5,19,15,15,523.0,243.5,6.2,14.5,617.5,775.76,623.55
2016,5,19,15,30,600.0,199.0,6.2,14.0,610.0,797.23,644.46
2016,5,19,15,45,583.5,187.0,6.25,13.5,564.5,755.97,615.74
2016,5,19,16,0,567.0,175.0,6.3,13.0,519.0,705.01,579.47
2016,5,19,16,15,517.0,174.0,6.25,12.5,468.0,644.89,533.94
2016,5,19,16,30,467.0,173.0,6.2,12.0,417.0,585.98,488.5
2016,5,19,16,45,386.5,168.0,6.2,11.5,356.5,501.27,420.95
2016,5,19,17,0,306.0,163.0,6.2,11.0,296.0,406.65,343.9
2016,5,19,17,15,280.5,147.5,6.1,10.5,257.5,359.74,305.59
2016,5,19,17,30,255.0,132.0,6.0,10.0,219.0,314.37,267.58
2016,5,19,17,45,231.5,112.5,5.95,10.0,181.0,267.18,226.79
2016,5,19,18,0,208.0,93.0,5.9,10.0,143.0,221.73,186.59
2016,5,19,18,15,174.5,73.5,5.9,10.0,109.0,173.45,143.23
2016,5,19,18,30,141.0,54.0,5.9,10.0,75.0,128.28,102.14
2016,5,19,18,45,83.0,36.5,5.9,10.0,47.5,80.17,58.37
2016,5,19,19,0,25.0,19.0,5.9,10.0,20.0,28.79,3.81
2016,5,19,19,15,12.5,9.5,5.9,10.0,10.0,11.15,0.0
2016,5,19,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,120.5,16.0,4.25,8.0,26.5,12.49,0.0
2016,5,20,5,30,241.0,32.0,4.2,8.0,53.0,24.85,15.03
2016,5,20,5,45,351.5,42.0,4.2,8.5,95.5,34.08,24.67
2016,5,20,6,0,462.0,52.0,4.2,9.0,138.0,41.69,32.02
2016,5,20,6,15,530.0,59.5,4.2,9.0,186.5,46.89,37.04
2016,5,20,6,30,598.0,67.0,4.2,9.0,235.0,52.01,41.82
2016,5,20,6,45,646.5,72.0,4.25,9.5,287.0,54.98,44.41
2016,5,20,7,0,695.0,77.0,4.3,10.0,339.0,57.92,46.88
2016,5,20,7,15,728.0,81.5,4.25,10.0,390.5,65.78,53.79
2016,5,20,7,30,761.0,86.0,4.2,10.0,442.0,68.28,55.84
2016,5,20,7,45,500.5,162.0,4.2,10.5,407.0,107.65,90.42
2016,5,20,8,0,240.0,238.0,4.2,11.0,372.0,153.53,129.97
2016,5,20,8,15,236.0,262.0,4.2,11.0,403.0,189.32,147.0
2016,5,20,8,30,232.0,286.0,4.2,11.0,434.0,224.15,171.42
2016,5,20,8,45,267.0,301.0,4.2,11.5,483.0,253.39,192.51
2016,5,20,9,0,302.0,316.0,4.2,12.0,532.0,294.91,225.23
2016,5,20,9,15,218.5,345.5,4.15,12.0,506.0,320.05,249.58
2016,5,20,9,30,135.0,375.0,4.1,12.0,480.0,329.08,259.7
2016,5,20,9,45,180.0,391.0,4.1,12.5,537.5,373.86,294.52
2016,5,20,10,0,225.0,407.0,4.1,13.0,595.0,423.79,333.25
2016,5,20,10,15,143.5,406.0,4.1,13.0,527.5,399.06,314.79
2016,5,20,10,30,62.0,405.0,4.1,13.0,460.0,364.82,288.0
2016,5,20,10,45,228.0,401.5,4.1,13.0,609.5,477.34,377.13
2016,5,20,11,0,394.0,398.0,4.1,13.0,759.0,605.43,476.21
2016,5,20,11,15,283.5,438.0,4.05,13.0,700.0,583.37,457.6
2016,5,20,11,30,173.0,478.0,4.0,13.0,641.0,547.29,428.43
2016,5,20,11,45,552.0,301.5,4.0,13.0,824.5,726.79,571.55
2016,5,20,12,0,931.0,125.0,4.0,13.0,1008.0,897.78,699.73
2016,5,20,12,15,677.0,266.0,4.0,13.0,907.5,853.75,664.76
2016,5,20,12,30,423.0,407.0,4.0,13.0,807.0,776.97,603.31
2016,5,20,12,45,250.0,427.0,4.05,13.0,663.0,643.82,503.15
2016,5,20,13,0,77.0,447.0,4.1,13.0,519.0,482.19,378.13
2016,5,20,13,15,178.0,443.0,4.1,13.0,605.0,596.22,468.12
2016,5,20,13,30,279.0,439.0,4.1,13.0,691.0,713.4,557.23
2016,5,20,13,45,588.5,282.5,4.1,13.0,797.0,886.88,692.11
2016,5,20,14,0,898.0,126.0,4.1,13.0,903.0,1018.31,786.94
2016,5,20,14,15,667.5,225.0,4.05,13.0,792.0,918.04,716.1
2016,5,20,14,30,437.0,324.0,4.0,13.0,681.0,786.81,616.89
2016,5,20,14,45,649.5,221.5,4.0,13.0,725.5,893.23,701.91
2016,5,20,15,0,862.0,119.0,4.0,13.0,770.0,962.55,752.03
2016,5,20,15,15,849.0,116.5,3.95,12.5,728.5,946.4,742.67
2016,5,20,15,30,836.0,114.0,3.9,12.0,687.0,915.7,723.61
2016,5,20,15,45,538.0,190.5,3.9,12.0,550.5,710.49,573.05
2016,5,20,16,0,240.0,267.0,3.9,12.0,414.0,503.58,409.34
2016,5,20,16,15,287.0,235.5,3.85,12.0,396.5,502.18,411.72
2016,5,20,16,30,334.0,204.0,3.8,12.0,379.0,496.16,409.37
2016,5,20,16,45,516.5,148.0,3.8,12.0,387.5,577.8,478.25
2016,5,20,17,0,699.0,92.0,3.8,12.0,396.0,632.91,524.62
2016,5,20,17,15,659.5,86.5,3.75,11.5,344.5,568.53,474.23
2016,5,20,17,30,620.0,81.0,3.7,11.0,293.0,505.68,424.07
2016,5,20,17,45,563.5,74.5,3.65,11.0,243.0,433.81,364.0
2016,5,20,18,0,507.0,68.0,3.6,11.0,193.0,366.02,305.49
2016,5,20,18,15,426.5,58.5,3.5,10.5,147.0,288.36,237.69
2016,5,20,18,30,346.0,49.0,3.4,10.0,101.0,216.47,173.52
2016,5,20,18,45,227.0,35.5,3.35,9.5,64.5,138.69,103.77
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,67.84,21.31
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,22.55,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,5.5,1.25,9.0,5.5,4.51,0.0
2016,5,21,5,30,0.0,11.0,1.3,9.0,11.0,9.04,1.92
2016,5,21,5,45,0.0,20.5,1.4,9.0,20.5,16.88,9.42
2016,5,21,6,0,0.0,30.0,1.5,9.0,30.0,24.75,16.8
2016,5,21,6,15,0.0,40.5,1.55,9.0,40.5,33.46,24.91
2016,5,21,6,30,0.0,51.0,1.6,9.0,51.0,42.19,32.95
2016,5,21,6,45,0.0,62.5,1.7,9.0,62.5,51.78,41.63
2016,5,21,7,0,0.0,74.0,1.8,9.0,74.0,61.28,50.12
2016,5,21,7,15,0.0,65.0,1.8,9.0,65.0,53.87,43.27
2016,5,21,7,30,0.0,56.0,1.8,9.0,56.0,46.38,36.39
2016,5,21,7,45,1.0,110.0,1.8,9.5,111.0,89.8,74.89
2016,5,21,8,0,2.0,164.0,1.8,10.0,166.0,129.24,109.0
2016,5,21,8,15,11.5,198.0,1.75,10.0,206.0,154.92,124.75
2016,5,21,8,30,21.0,232.0,1.7,10.0,246.0,182.55,146.39
2016,5,21,8,45,23.0,250.5,1.7,10.0,267.0,199.76,159.8
2016,5,21,9,0,25.0,269.0,1.7,10.0,288.0,217.38,173.65
2016,5,21,9,15,22.5,274.5,1.7,10.0,292.0,224.58,179.28
2016,5,21,9,30,20.0,280.0,1.7,10.0,296.0,231.26,184.51
2016,5,21,9,45,24.0,303.0,1.7,10.0,323.0,253.54,202.02
2016,5,21,10,0,28.0,326.0,1.7,10.0,350.0,272.97,217.15
2016,5,21,10,15,35.5,353.0,1.7,10.0,384.5,302.8,240.4
2016,5,21,10,30,43.0,380.0,1.7,10.0,419.0,334.1,264.57
2016,5,21,10,45,87.0,420.0,1.7,10.5,499.5,400.21,315.19
2016,5,21,11,0,131.0,460.0,1.7,11.0,580.0,474.11,370.53
2016,5,21,11,15,73.5,377.0,1.7,11.0,445.0,372.04,292.47
2016,5,21,11,30,16.0,294.0,1.7,11.0,310.0,259.01,204.33
2016,5,21,11,45,46.0,375.5,1.7,11.0,419.5,361.99,285.36
2016,5,21,12,0,76.0,457.0,1.7,11.0,529.0,464.77,363.05
2016,5,21,12,15,45.5,374.0,1.7,11.0,417.5,370.15,290.57
2016,5,21,12,30,15.0,291.0,1.7,11.0,306.0,261.72,206.49
2016,5,21,12,45,192.5,355.0,1.75,11.5,535.0,522.4,411.14
2016,5,21,13,0,370.0,419.0,1.8,12.0,764.0,759.26,583.01
2016,5,21,13,15,370.0,411.5,1.8,12.0,751.5,763.68,584.33
2016,5,21,13,30,370.0,404.0,1.8,12.0,739.0,766.0,586.58
2016,5,21,13,45,336.0,406.0,1.85,12.0,704.5,742.67,570.35
2016,5,21,14,0,302.0,408.0,1.9,12.0,670.0,717.28,552.74
2016,5,21,14,15,155.0,306.5,1.9,12.0,441.0,455.35,359.59
2016,5,21,14,30,8.0,205.0,1.9,12.0,212.0,183.94,145.3
2016,5,21,14,45,4.0,167.5,1.95,12.0,171.0,146.66,115.97
2016,5,21,15,0,0.0,130.0,2.0,12.0,130.0,109.72,85.86
2016,5,21,15,15,7.5,181.0,2.0,12.0,186.5,162.57,129.77
2016,5,21,15,30,15.0,232.0,2.0,12.0,243.0,217.69,174.9
2016,5,21,15,45,31.0,240.5,2.05,12.0,260.5,257.08,207.5
2016,5,21,16,0,47.0,249.0,2.1,12.0,278.0,281.66,228.2
2016,5,21,16,15,201.5,224.5,2.1,12.0,333.0,401.27,328.62
2016,5,21,16,30,356.0,200.0,2.1,12.0,388.0,508.71,416.07
2016,5,21,16,45,306.0,186.0,2.15,12.0,336.0,442.94,364.23
2016,5,21,17,0,256.0,172.0,2.2,12.0,284.0,380.11,314.62
2016,5,21,17,15,415.5,130.5,2.15,11.5,285.5,445.32,370.53
2016,5,21,17,30,575.0,89.0,2.1,11.0,287.0,485.87,404.4
2016,5,21,17,45,519.5,81.0,2.05,11.0,238.0,415.0,345.46
2016,5,21,18,0,464.0,73.0,2.0,11.0,189.0,348.21,288.73
2016,5,21,18,15,386.5,62.5,1.9,10.5,144.0,270.04,221.5
2016,5,21,18,30,309.0,52.0,1.8,10.0,99.0,204.4,163.33
2016,5,21,18,45,204.5,37.5,1.75,10.0,64.0,132.81,99.39
2016,5,21,19,0,100.0,23.0,1.7,10.0,29.0,66.97,25.04
2016,5,21,19,15,50.0,11.5,1.6,9.5,14.5,22.0,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,106.0,17.0,1.0,9.0,27.0,13.23,0.0
2016,5,22,5,30,212.0,34.0,1.0,9.0,54.0,26.27,16.48
2016,5,22,5,45,304.5,46.5,1.05,9.5,94.0,35.71,26.13
2016,5,22,6,0,397.0,59.0,1.1,10.0,134.0,47.19,36.91
2016,5,22,6,15,464.0,68.5,1.1,10.0,181.5,53.72,43.11
2016,5,22,6,30,531.0,78.0,1.1,10.0,229.0,60.08,48.98
2016,5,22,6,45,565.5,88.0,1.15,10.5,277.5,66.34,54.47
2016,5,22,7,0,600.0,98.0,1.2,11.0,326.0,72.3,59.56
2016,5,22,7,15,635.5,104.5,1.2,11.0,376.5,75.4,62.12
2016,5,22,7,30,671.0,111.0,1.2,11.0,427.0,78.37,64.53
2016,5,22,7,45,625.0,131.0,1.2,11.5,451.0,89.23,73.72
2016,5,22,8,0,579.0,151.0,1.2,12.0,475.0,99.28,82.07
2016,5,22,8,15,509.5,193.5,1.2,12.0,496.5,148.33,104.94
2016,5,22,8,30,440.0,236.0,1.2,12.0,518.0,203.92,144.41
2016,5,22,8,45,355.0,279.5,1.2,12.5,517.5,255.72,188.01
2016,5,22,9,0,270.0,323.0,1.2,13.0,517.0,290.97,219.76
2016,5,22,9,15,246.5,347.5,1.2,13.0,531.5,323.35,247.1
2016,5,22,9,30,223.0,372.0,1.2,13.0,546.0,358.43,275.92
2016,5,22,9,45,334.5,351.5,1.25,13.0,625.5,406.41,312.48
2016,5,22,10,0,446.0,331.0,1.3,13.0,705.0,468.13,360.16
2016,5,22,10,15,468.0,340.0,1.35,13.0,744.0,517.99,398.98
2016,5,22,10,30,490.0,349.0,1.4,13.0,783.0,569.48,438.38
2016,5,22,10,45,251.0,298.5,1.45,13.5,521.5,408.96,319.12
2016,5,22,11,0,12.0,248.0,1.5,14.0,260.0,214.56,167.15
2016,5,22,11,15,57.5,357.0,1.55,14.0,411.5,343.5,268.43
2016,5,22,11,30,103.0,466.0,1.6,14.0,563.0,477.13,368.41
2016,5,22,11,45,74.0,443.0,1.65,14.0,513.0,443.04,341.97
2016,5,22,12,0,45.0,420.0,1.7,14.0,463.0,405.6,313.79
2016,5,22,12,15,29.0,339.5,1.75,13.5,367.5,324.57,253.22
2016,5,22,12,30,13.0,259.0,1.8,13.0,272.0,232.02,182.03
2016,5,22,12,45,12.0,243.5,1.85,13.0,255.5,218.53,171.83
2016,5,22,13,0,11.0,228.0,1.9,13.0,239.0,204.77,161.1
2016,5,22,13,15,118.5,339.0,1.95,13.0,447.5,437.75,345.17
2016,5,22,13,30,226.0,450.0,2.0,13.0,656.0,655.14,506.14
2016,5,22,13,45,183.5,440.0,2.05,13.0,604.0,610.21,471.6
2016,5,22,14,0,141.0,430.0,2.1,13.0,552.0,563.58,437.47
2016,5,22,14,15,166.0,414.0,2.1,13.0,553.5,575.55,448.15
2016,5,22,14,30,191.0,398.0,2.1,13.0,555.0,586.25,457.54
2016,5,22,14,45,316.0,345.0,2.15,13.0,590.5,672.04,525.08
2016,5,22,15,0,441.0,292.0,2.2,13.0,626.0,752.29,586.92
2016,5,22,15,15,357.5,299.5,2.2,13.0,561.0,658.72,518.03
2016,5,22,15,30,274.0,307.0,2.2,13.0,496.0,585.46,463.53
2016,5,22,15,45,370.5,259.5,2.2,13.0,497.0,615.33,490.5
2016,5,22,16,0,467.0,212.0,2.2,13.0,498.0,656.71,524.61
2016,5,22,16,15,407.5,207.5,2.2,12.5,442.0,587.93,473.84
2016,5,22,16,30,348.0,203.0,2.2,12.0,386.0,505.2,412.14
2016,5,22,16,45,321.0,185.0,2.2,12.0,341.5,452.75,372.33
2016,5,22,17,0,294.0,167.0,2.2,12.0,297.0,401.28,332.19
2016,5,22,17,15,269.0,151.0,2.2,11.5,258.5,354.77,295.66
2016,5,22,17,30,244.0,135.0,2.2,11.0,220.0,309.77,259.29
2016,5,22,17,45,226.5,114.5,2.2,11.0,183.0,265.52,222.22
2016,5,22,18,0,209.0,94.0,2.2,11.0,146.0,222.35,185.03
2016,5,22,18,15,174.5,75.0,2.1,10.5,112.0,174.22,142.91
2016,5,22,18,30,140.0,56.0,2.0,10.0,78.0,129.33,102.92
2016,5,22,18,45,87.5,38.5,1.9,10.0,50.5,83.3,61.56
2016,5,22,19,0,35.0,21.0,1.8,10.0,23.0,34.24,12.1
2016,5,22,19,15,17.5,10.5,1.75,9.5,11.5,13.23,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,23.0,16.0,1.6,9.5,18.5,13.14,0.0
2016,5,23,5,30,46.0,32.0,1.6,10.0,37.0,25.47,15.81
2016,5,23,5,45,78.5,51.0,1.65,10.5,64.0,39.64,29.49
2016,5,23,6,0,111.0,70.0,1.7,11.0,91.0,53.56,42.43
2016,5,23,6,15,131.5,91.0,1.7,11.0,123.0,68.41,56.09
2016,5,23,6,30,152.0,112.0,1.7,11.0,155.0,82.93,69.22
2016,5,23,6,45,170.0,131.5,1.75,11.5,189.0,96.21,80.85
2016,5,23,7,0,188.0,151.0,1.8,12.0,223.0,109.18,91.94
2016,5,23,7,15,185.5,174.5,1.8,12.5,254.0,123.81,104.27
2016,5,23,7,30,183.0,198.0,1.8,13.0,285.0,137.93,115.94
2016,5,23,7,45,465.5,152.0,1.8,13.5,405.0,100.77,83.13
2016,5,23,8,0,748.0,106.0,1.8,14.0,525.0,79.3,64.12
2016,5,23,8,15,767.5,110.0,1.8,14.0,571.5,114.72,69.94
2016,5,23,8,30,787.0,114.0,1.8,14.0,618.0,170.47,102.04
2016,5,23,8,45,800.5,117.5,1.85,14.5,661.0,226.93,145.43
2016,5,23,9,0,814.0,121.0,1.9,15.0,704.0,284.58,194.41
2016,5,23,9,15,681.0,194.5,1.9,15.0,700.0,344.96,251.24
2016,5,23,9,30,548.0,268.0,1.9,15.0,696.0,395.34,297.43
2016,5,23,9,45,700.0,200.0,1.9,15.5,771.0,446.16,337.58
2016,5,23,10,0,852.0,132.0,1.9,16.0,846.0,513.08,390.6
2016,5,23,10,15,662.0,243.0,1.9,16.0,809.0,546.09,418.06
2016,5,23,10,30,472.0,354.0,1.9,16.0,772.0,562.03,430.32
2016,5,23,10,45,671.5,247.0,1.95,16.0,856.5,634.01,486.75
2016,5,23,11,0,871.0,140.0,2.0,16.0,941.0,711.45,546.84
2016,5,23,11,15,874.0,141.0,2.0,15.5,954.0,754.71,579.53
2016,5,23,11,30,877.0,142.0,2.0,15.0,967.0,795.73,610.08
2016,5,23,11,45,699.0,265.5,2.05,15.0,926.0,810.32,616.71
2016,5,23,12,0,521.0,389.0,2.1,15.0,885.0,799.74,605.42
2016,5,23,12,15,406.5,426.0,2.1,15.0,813.0,749.51,568.67
2016,5,23,12,30,292.0,463.0,2.1,15.0,741.0,699.58,531.5
2016,5,23,12,45,305.5,457.0,2.15,15.0,745.0,720.63,547.8
2016,5,23,13,0,319.0,451.0,2.2,15.0,749.0,740.45,562.65
2016,5,23,13,15,357.5,421.5,2.2,14.5,750.0,759.91,579.04
2016,5,23,13,30,396.0,392.0,2.2,14.0,751.0,777.64,594.34
2016,5,23,13,45,381.5,389.0,2.2,14.0,728.0,768.37,588.02
2016,5,23,14,0,367.0,386.0,2.2,14.0,705.0,756.97,580.47
2016,5,23,14,15,404.0,355.0,2.2,14.0,695.0,781.33,599.59
2016,5,23,14,30,441.0,324.0,2.2,14.0,685.0,788.33,606.57
2016,5,23,14,45,474.5,296.0,2.2,14.0,669.5,791.45,610.93
2016,5,23,15,0,508.0,268.0,2.2,14.0,654.0,790.89,612.84
2016,5,23,15,15,431.0,278.5,2.2,14.0,594.0,722.8,563.7
2016,5,23,15,30,354.0,289.0,2.2,14.0,534.0,638.6,502.7
2016,5,23,15,45,294.0,279.5,2.2,14.0,474.0,568.44,451.21
2016,5,23,16,0,234.0,270.0,2.2,14.0,414.0,482.61,386.77
2016,5,23,16,15,228.0,249.5,2.2,13.5,380.5,450.28,364.15
2016,5,23,16,30,222.0,229.0,2.2,13.0,347.0,417.39,340.29
2016,5,23,16,45,171.5,206.0,2.25,13.0,292.0,347.4,284.98
2016,5,23,17,0,121.0,183.0,2.3,13.0,237.0,280.68,231.16
2016,5,23,17,15,112.0,161.5,2.35,12.5,206.5,247.47,204.98
2016,5,23,17,30,103.0,140.0,2.4,12.0,176.0,214.64,178.33
