Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,45,92.5,118.0,2.45,12.0,146.5,180.81,149.84
2016,5,23,18,0,82.0,96.0,2.5,12.0,117.0,147.61,121.28
2016,5,23,18,15,65.5,75.5,2.5,11.5,90.0,114.1,92.06
2016,5,23,18,30,49.0,55.0,2.5,11.0,63.0,74.96,57.75
2016,5,23,18,45,24.5,37.0,2.5,11.0,41.0,45.39,31.46
2016,5,23,19,0,0.0,19.0,2.5,11.0,19.0,15.72,3.41
2016,5,23,19,15,0.0,9.5,2.5,11.0,9.5,8.11,0.0
2016,5,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,16.5,2.35,10.0,28.0,12.86,0.0
2016,5,24,5,30,237.0,33.0,2.4,10.0,56.0,25.57,15.98
2016,5,24,5,45,331.5,44.0,2.5,10.5,96.5,35.51,25.86
2016,5,24,6,0,426.0,55.0,2.6,11.0,137.0,43.81,33.73
2016,5,24,6,15,490.5,63.0,2.6,11.0,184.0,49.26,38.92
2016,5,24,6,30,555.0,71.0,2.6,11.0,231.0,54.6,43.84
2016,5,24,6,45,598.5,78.0,2.6,11.5,280.5,58.86,47.55
2016,5,24,7,0,642.0,85.0,2.6,12.0,330.0,62.98,51.02
2016,5,24,7,15,675.0,90.0,2.55,12.5,380.5,65.4,52.9
2016,5,24,7,30,708.0,95.0,2.5,13.0,431.0,67.73,54.66
2016,5,24,7,45,730.0,100.0,2.5,13.5,479.5,69.78,56.16
2016,5,24,8,0,752.0,105.0,2.5,14.0,528.0,78.61,63.56
2016,5,24,8,15,771.5,108.5,2.45,14.0,574.5,113.6,69.04
2016,5,24,8,30,791.0,112.0,2.4,14.0,621.0,169.15,100.95
2016,5,24,8,45,804.0,116.0,2.35,14.5,663.5,226.04,144.77
2016,5,24,9,0,817.0,120.0,2.3,15.0,706.0,284.06,194.17
2016,5,24,9,15,828.5,122.5,2.25,15.0,744.5,341.4,244.88
2016,5,24,9,30,840.0,125.0,2.2,15.0,783.0,399.17,295.71
2016,5,24,9,45,849.5,126.5,2.2,15.5,816.0,457.91,345.67
2016,5,24,10,0,859.0,128.0,2.2,16.0,849.0,512.75,391.17
2016,5,24,10,15,659.5,242.5,2.2,16.0,806.5,543.6,417.34
2016,5,24,10,30,460.0,357.0,2.2,16.0,764.0,556.59,427.47
2016,5,24,10,45,301.5,410.0,2.25,16.0,679.5,528.01,406.25
2016,5,24,11,0,143.0,463.0,2.3,16.0,595.0,483.28,371.66
2016,5,24,11,15,152.0,471.0,2.3,15.5,613.0,509.87,392.55
2016,5,24,11,30,161.0,479.0,2.3,15.0,631.0,536.93,413.3
2016,5,24,11,45,232.5,470.0,2.3,15.0,691.0,599.63,460.63
2016,5,24,12,0,304.0,461.0,2.3,15.0,751.0,674.13,515.46
2016,5,24,12,15,356.5,436.0,2.3,15.0,775.5,714.53,545.35
2016,5,24,12,30,409.0,411.0,2.3,15.0,800.0,764.42,581.78
2016,5,24,12,45,224.5,406.5,2.35,15.0,620.0,598.58,460.21
2016,5,24,13,0,40.0,402.0,2.4,15.0,440.0,403.24,312.05
2016,5,24,13,15,50.0,409.5,2.4,14.5,456.0,423.83,329.64
2016,5,24,13,30,60.0,417.0,2.4,14.0,472.0,444.66,346.43
2016,5,24,13,45,161.0,418.5,2.45,14.0,560.0,565.8,440.21
2016,5,24,14,0,262.0,420.0,2.5,14.0,648.0,688.26,531.78
2016,5,24,14,15,305.5,395.0,2.5,14.0,652.5,709.41,548.24
2016,5,24,14,30,349.0,370.0,2.5,14.0,657.0,728.26,563.86
2016,5,24,14,45,357.5,345.5,2.55,14.0,628.5,711.2,553.31
2016,5,24,15,0,366.0,321.0,2.6,14.0,600.0,691.84,541.33
2016,5,24,15,15,343.0,309.5,2.6,13.5,560.0,654.65,515.94
2016,5,24,15,30,320.0,298.0,2.6,13.0,520.0,616.65,489.69
2016,5,24,15,45,470.0,229.0,2.65,13.0,530.5,688.59,548.9
2016,5,24,16,0,620.0,160.0,2.7,13.0,541.0,740.17,591.83
2016,5,24,16,15,584.0,155.0,2.7,12.5,491.0,685.35,552.63
2016,5,24,16,30,548.0,150.0,2.7,12.0,441.0,622.55,507.49
2016,5,24,16,45,470.5,151.0,2.7,12.0,383.5,544.26,447.32
2016,5,24,17,0,393.0,152.0,2.7,12.0,326.0,470.21,389.04
2016,5,24,17,15,362.5,139.0,2.65,12.0,284.0,417.79,347.51
2016,5,24,17,30,332.0,126.0,2.6,12.0,242.0,353.76,295.64
2016,5,24,17,45,402.5,99.0,2.6,12.0,217.5,361.17,301.57
2016,5,24,18,0,473.0,72.0,2.6,12.0,193.0,351.53,291.7
2016,5,24,18,15,400.0,62.0,2.5,11.5,148.5,275.09,225.65
2016,5,24,18,30,327.0,52.0,2.4,11.0,104.0,211.16,168.9
2016,5,24,18,45,235.0,38.0,2.35,11.0,68.5,143.53,108.32
2016,5,24,19,0,143.0,24.0,2.3,11.0,33.0,82.06,41.84
2016,5,24,19,15,71.5,12.0,2.25,11.0,16.5,27.69,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.5,16.0,2.25,10.0,29.0,12.49,0.0
2016,5,25,5,30,257.0,32.0,2.3,10.0,58.0,26.15,16.54
2016,5,25,5,45,352.5,42.0,2.35,10.5,98.5,33.82,24.39
2016,5,25,6,0,448.0,52.0,2.4,11.0,139.0,41.37,31.56
2016,5,25,6,15,224.0,73.5,2.4,11.0,117.0,55.8,44.81
2016,5,25,6,30,0.0,95.0,2.4,11.0,95.0,74.97,62.13
2016,5,25,6,45,5.5,113.5,2.45,11.5,115.5,89.04,74.5
2016,5,25,7,0,11.0,132.0,2.5,12.0,136.0,103.02,86.55
2016,5,25,7,15,74.5,166.5,2.5,12.5,201.0,122.53,103.23
2016,5,25,7,30,138.0,201.0,2.5,13.0,266.0,138.99,116.96
2016,5,25,7,45,459.0,147.0,2.55,13.5,399.0,97.49,80.32
2016,5,25,8,0,780.0,93.0,2.6,14.0,532.0,70.65,56.58
2016,5,25,8,15,798.5,96.5,2.6,14.5,579.0,106.46,62.41
2016,5,25,8,30,817.0,100.0,2.6,15.0,626.0,163.38,94.83
2016,5,25,8,45,833.0,101.5,2.6,15.5,669.5,227.5,144.24
2016,5,25,9,0,849.0,103.0,2.6,16.0,713.0,285.11,193.24
2016,5,25,9,15,860.0,105.0,2.6,16.0,751.5,342.6,244.33
2016,5,25,9,30,871.0,107.0,2.6,16.0,790.0,400.31,295.47
2016,5,25,9,45,891.0,102.0,2.6,16.5,826.0,456.52,343.78
2016,5,25,10,0,911.0,97.0,2.6,17.0,862.0,513.22,391.07
2016,5,25,10,15,917.0,98.0,2.65,17.0,889.5,567.52,436.04
2016,5,25,10,30,923.0,99.0,2.7,17.0,917.0,620.47,478.71
2016,5,25,10,45,928.0,99.5,2.75,17.5,938.0,670.83,517.35
2016,5,25,11,0,933.0,100.0,2.8,18.0,959.0,719.31,553.49
2016,5,25,11,15,936.0,101.0,2.85,18.0,973.0,764.69,587.55
2016,5,25,11,30,939.0,102.0,2.9,18.0,987.0,807.64,617.66
2016,5,25,11,45,940.0,102.0,2.95,18.0,993.5,845.54,643.83
2016,5,25,12,0,941.0,102.0,3.0,18.0,1000.0,880.52,667.9
2016,5,25,12,15,941.5,102.5,3.1,18.0,999.0,912.46,690.19
2016,5,25,12,30,942.0,103.0,3.2,18.0,998.0,941.17,710.3
2016,5,25,12,45,932.0,108.0,3.3,18.0,987.5,961.16,724.55
2016,5,25,13,0,922.0,113.0,3.4,18.0,977.0,977.35,736.39
2016,5,25,13,15,919.5,112.5,3.45,18.0,962.0,991.59,746.69
2016,5,25,13,30,917.0,112.0,3.5,18.0,947.0,1002.08,754.58
2016,5,25,13,45,911.5,111.5,3.6,18.0,924.0,1005.87,758.46
2016,5,25,14,0,906.0,111.0,3.7,18.0,901.0,1005.82,759.93
2016,5,25,14,15,900.0,110.0,3.75,17.5,872.0,1000.97,759.38
2016,5,25,14,30,894.0,109.0,3.8,17.0,843.0,992.39,756.42
2016,5,25,14,45,883.5,108.0,3.9,17.0,808.0,975.81,746.97
2016,5,25,15,0,873.0,107.0,4.0,17.0,773.0,955.79,735.2
2016,5,25,15,15,861.5,105.0,4.05,16.5,732.5,930.47,720.79
2016,5,25,15,30,850.0,103.0,4.1,16.0,692.0,902.07,704.11
2016,5,25,15,45,830.0,102.5,4.15,16.0,646.5,874.39,686.52
2016,5,25,16,0,810.0,102.0,4.2,16.0,601.0,834.57,659.99
2016,5,25,16,15,790.0,98.5,4.2,15.5,553.0,789.34,630.21
2016,5,25,16,30,770.0,95.0,4.2,15.0,505.0,742.47,598.63
2016,5,25,16,45,735.0,93.5,4.25,15.0,454.0,685.07,557.65
2016,5,25,17,0,700.0,92.0,4.3,15.0,403.0,631.34,518.17
2016,5,25,17,15,662.5,86.5,4.3,14.5,352.0,568.62,470.22
2016,5,25,17,30,625.0,81.0,4.3,14.0,301.0,507.24,421.73
2016,5,25,17,45,564.0,76.0,4.3,13.5,250.5,434.54,362.2
2016,5,25,18,0,503.0,71.0,4.3,13.0,200.0,366.21,304.32
2016,5,25,18,15,426.5,61.5,4.2,12.5,154.0,290.87,238.91
2016,5,25,18,30,350.0,52.0,4.1,12.0,108.0,220.57,176.57
2016,5,25,18,45,238.5,39.0,4.05,12.0,71.0,145.8,110.23
2016,5,25,19,0,127.0,26.0,4.0,12.0,34.0,80.1,43.11
2016,5,25,19,15,63.5,13.0,3.95,11.5,17.0,26.6,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,109.5,17.5,2.85,10.5,28.5,13.6,0.0
2016,5,26,5,30,219.0,35.0,2.8,11.0,57.0,27.02,17.27
2016,5,26,5,45,317.0,46.5,2.75,11.5,98.0,35.73,25.97
2016,5,26,6,0,415.0,58.0,2.7,12.0,139.0,46.2,35.74
2016,5,26,6,15,480.5,66.5,2.65,12.5,186.0,51.96,41.1
2016,5,26,6,30,546.0,75.0,2.6,13.0,233.0,57.6,46.16
2016,5,26,6,45,591.5,81.5,2.6,13.5,283.0,61.37,49.39
2016,5,26,7,0,637.0,88.0,2.6,14.0,333.0,65.04,52.43
2016,5,26,7,15,671.0,93.0,2.55,14.5,383.5,67.39,54.22
2016,5,26,7,30,705.0,98.0,2.5,15.0,434.0,69.64,55.9
2016,5,26,7,45,728.5,103.0,2.45,15.5,483.0,71.64,57.32
2016,5,26,8,0,752.0,108.0,2.4,16.0,532.0,80.65,64.81
2016,5,26,8,15,772.0,111.5,2.35,16.5,579.0,115.04,69.75
2016,5,26,8,30,792.0,115.0,2.3,17.0,626.0,170.57,100.92
2016,5,26,8,45,806.5,118.5,2.3,17.5,669.0,227.33,143.94
2016,5,26,9,0,821.0,122.0,2.3,18.0,712.0,285.39,192.7
2016,5,26,9,15,833.0,124.5,2.3,18.0,751.0,343.01,243.09
2016,5,26,9,30,845.0,127.0,2.3,18.0,790.0,401.13,293.72
2016,5,26,9,45,850.5,131.0,2.3,18.5,822.5,460.12,343.41
2016,5,26,10,0,856.0,135.0,2.3,19.0,855.0,514.88,388.37
2016,5,26,10,15,863.5,136.5,2.35,19.0,883.0,567.84,431.51
2016,5,26,10,30,871.0,138.0,2.4,19.0,911.0,619.74,472.64
2016,5,26,10,45,877.5,138.5,2.5,19.5,932.5,668.97,510.04
2016,5,26,11,0,884.0,139.0,2.6,20.0,954.0,716.59,545.29
2016,5,26,11,15,887.5,139.5,2.65,20.0,968.0,760.25,577.71
2016,5,26,11,30,891.0,140.0,2.7,20.0,982.0,801.68,607.66
2016,5,26,11,45,894.5,139.5,2.8,20.0,989.0,839.91,634.15
2016,5,26,12,0,898.0,139.0,2.9,20.0,996.0,875.57,658.81
2016,5,26,12,15,898.5,139.0,3.0,20.0,995.0,906.35,680.13
2016,5,26,12,30,899.0,139.0,3.1,20.0,994.0,934.08,699.43
2016,5,26,12,45,902.0,135.5,3.25,20.0,987.0,957.77,716.44
2016,5,26,13,0,905.0,132.0,3.4,20.0,980.0,978.08,731.29
2016,5,26,13,15,902.0,131.0,3.5,19.5,964.5,991.48,742.68
2016,5,26,13,30,899.0,130.0,3.6,19.0,949.0,1001.16,751.78
2016,5,26,13,45,895.0,128.5,3.7,19.0,927.0,1005.62,756.09
2016,5,26,14,0,891.0,127.0,3.8,19.0,905.0,1006.29,758.01
2016,5,26,14,15,884.5,125.5,3.85,18.5,876.0,1000.75,756.98
2016,5,26,14,30,878.0,124.0,3.9,18.0,847.0,991.5,753.56
2016,5,26,14,45,869.5,121.5,3.95,18.0,812.0,975.67,744.32
2016,5,26,15,0,861.0,119.0,4.0,18.0,777.0,956.36,732.75
2016,5,26,15,15,849.0,116.5,4.0,17.5,736.5,941.32,725.32
2016,5,26,15,30,837.0,114.0,4.0,17.0,696.0,911.86,707.72
2016,5,26,15,45,820.0,112.0,4.05,17.0,651.0,875.62,684.19
2016,5,26,16,0,803.0,110.0,4.1,17.0,606.0,836.95,658.71
2016,5,26,16,15,782.5,106.0,4.1,16.5,558.0,791.0,628.58
2016,5,26,16,30,762.0,102.0,4.1,16.0,510.0,743.43,596.71
2016,5,26,16,45,732.5,98.5,4.1,16.0,459.5,691.93,560.14
2016,5,26,17,0,703.0,95.0,4.1,16.0,409.0,636.65,519.4
2016,5,26,17,15,666.0,89.5,4.05,15.5,357.5,574.15,471.89
2016,5,26,17,30,629.0,84.0,4.0,15.0,306.0,512.91,423.82
2016,5,26,17,45,572.0,78.0,4.0,14.5,255.5,441.19,365.61
2016,5,26,18,0,515.0,72.0,4.0,14.0,205.0,373.48,308.71
2016,5,26,18,15,439.5,62.5,3.95,13.5,158.5,297.98,243.66
2016,5,26,18,30,364.0,53.0,3.9,13.0,112.0,227.46,181.47
2016,5,26,18,45,250.5,40.0,3.85,12.5,74.0,151.17,114.4
2016,5,26,19,0,137.0,27.0,3.8,12.0,36.0,84.72,47.91
2016,5,26,19,15,68.5,13.5,3.75,11.5,18.0,28.26,0.0
2016,5,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,18.0,2.95,10.5,29.5,13.99,0.0
2016,5,27,5,30,223.0,36.0,2.9,11.0,59.0,27.78,17.97
2016,5,27,5,45,326.5,47.0,2.85,11.5,101.0,36.13,26.34
2016,5,27,6,0,430.0,58.0,2.8,12.0,143.0,46.24,35.78
2016,5,27,6,15,495.5,66.0,2.65,12.5,190.5,51.61,40.8
2016,5,27,6,30,561.0,74.0,2.5,13.0,238.0,56.89,45.53
2016,5,27,6,45,613.5,79.0,2.45,13.5,289.5,59.65,47.86
2016,5,27,7,0,666.0,84.0,2.4,14.0,341.0,62.41,50.09
2016,5,27,7,15,699.0,88.5,2.25,14.5,392.0,64.54,51.71
2016,5,27,7,30,732.0,93.0,2.1,15.0,443.0,66.6,53.23
2016,5,27,7,45,761.0,96.0,2.0,16.0,493.5,73.89,59.16
2016,5,27,8,0,790.0,99.0,1.9,17.0,544.0,74.91,59.58
2016,5,27,8,15,808.5,102.0,1.8,17.0,591.5,110.07,64.72
2016,5,27,8,30,827.0,105.0,1.7,17.0,639.0,167.18,96.65
2016,5,27,8,45,842.0,107.5,1.65,17.5,683.0,225.29,140.48
2016,5,27,9,0,857.0,110.0,1.6,18.0,727.0,290.77,194.87
2016,5,27,9,15,868.0,112.0,1.55,18.5,766.0,348.73,244.8
2016,5,27,9,30,879.0,114.0,1.5,19.0,805.0,406.89,294.43
2016,5,27,9,45,891.0,114.0,1.45,19.5,839.5,463.98,341.92
2016,5,27,10,0,903.0,114.0,1.4,20.0,874.0,520.83,387.56
2016,5,27,10,15,909.0,115.0,1.45,20.0,901.5,574.83,430.82
2016,5,27,10,30,915.0,116.0,1.5,20.0,929.0,627.5,471.83
2016,5,27,10,45,919.0,117.5,1.55,20.5,949.5,677.78,509.01
2016,5,27,11,0,923.0,119.0,1.6,21.0,970.0,726.13,543.73
2016,5,27,11,15,925.5,119.5,1.65,21.0,983.5,770.48,575.88
2016,5,27,11,30,928.0,120.0,1.7,21.0,997.0,812.4,604.81
2016,5,27,11,45,927.5,121.0,1.8,21.0,1002.5,849.77,630.21
2016,5,27,12,0,927.0,122.0,1.9,21.0,1008.0,884.21,653.64
2016,5,27,12,15,927.0,122.0,2.0,21.0,1006.5,915.16,674.76
2016,5,27,12,30,927.0,122.0,2.1,21.0,1005.0,942.92,693.82
2016,5,27,12,45,918.5,126.0,2.25,21.0,994.5,963.23,708.61
2016,5,27,13,0,910.0,130.0,2.4,21.0,984.0,979.86,721.12
2016,5,27,13,15,907.0,129.0,2.45,21.0,968.5,993.32,730.69
2016,5,27,13,30,904.0,128.0,2.5,21.0,953.0,1003.05,737.96
2016,5,27,13,45,895.5,129.0,2.65,21.0,929.0,1005.62,741.69
2016,5,27,14,0,887.0,130.0,2.8,21.0,905.0,1004.41,743.09
2016,5,27,14,15,880.0,128.5,2.85,21.0,875.5,998.47,740.56
2016,5,27,14,30,873.0,127.0,2.9,21.0,846.0,988.84,735.73
2016,5,27,14,45,858.0,127.5,3.0,21.0,809.5,969.99,725.27
2016,5,27,15,0,843.0,128.0,3.1,21.0,773.0,959.73,720.66
2016,5,27,15,15,830.5,125.5,3.2,20.5,732.5,933.29,706.38
2016,5,27,15,30,818.0,123.0,3.3,20.0,692.0,903.81,689.95
2016,5,27,15,45,797.0,121.5,3.45,20.0,646.5,865.03,665.77
2016,5,27,16,0,776.0,120.0,3.6,20.0,601.0,824.06,639.68
2016,5,27,16,15,754.5,116.0,3.65,19.5,553.0,782.59,613.47
2016,5,27,16,30,733.0,112.0,3.7,19.0,505.0,735.18,582.38
2016,5,27,16,45,702.5,107.5,3.75,18.5,454.5,679.25,544.22
2016,5,27,17,0,672.0,103.0,3.8,18.0,404.0,623.23,503.96
2016,5,27,17,15,634.0,97.0,3.8,17.5,353.5,560.78,457.0
2016,5,27,17,30,596.0,91.0,3.8,17.0,303.0,499.7,409.57
2016,5,27,17,45,542.0,83.5,3.8,16.5,253.0,429.55,353.15
2016,5,27,18,0,488.0,76.0,3.8,16.0,203.0,363.22,297.92
2016,5,27,18,15,414.0,65.5,3.8,15.5,157.5,285.37,231.69
2016,5,27,18,30,340.0,55.0,3.8,15.0,112.0,219.66,174.08
2016,5,27,18,45,237.5,41.0,3.8,14.5,74.5,147.5,111.04
2016,5,27,19,0,135.0,27.0,3.8,14.0,37.0,84.41,49.06
2016,5,27,19,15,67.5,13.5,3.8,13.5,18.5,28.04,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,108.0,18.5,2.35,11.5,29.5,14.36,0.57
2016,5,28,5,30,216.0,37.0,2.3,12.0,59.0,28.5,18.57
2016,5,28,5,45,309.0,49.5,2.25,12.5,100.0,37.9,27.81
2016,5,28,6,0,402.0,62.0,2.2,13.0,141.0,47.17,36.48
2016,5,28,6,15,466.5,71.0,2.1,13.5,188.5,55.49,44.09
2016,5,28,6,30,531.0,80.0,2.0,14.0,236.0,61.37,49.34
2016,5,28,6,45,579.0,87.0,1.95,14.5,286.5,65.39,52.75
2016,5,28,7,0,627.0,94.0,1.9,15.0,337.0,69.29,55.95
2016,5,28,7,15,661.5,99.5,1.85,15.5,387.5,71.82,57.87
2016,5,28,7,30,696.0,105.0,1.8,16.0,438.0,74.24,59.66
2016,5,28,7,45,723.0,109.5,1.75,16.5,488.0,75.77,60.65
2016,5,28,8,0,750.0,114.0,1.7,17.0,538.0,77.2,61.55
2016,5,28,8,15,770.0,117.5,1.65,17.5,585.0,118.36,72.47
2016,5,28,8,30,790.0,121.0,1.6,18.0,632.0,173.67,103.0
2016,5,28,8,45,806.5,124.0,1.6,18.5,676.0,230.22,145.23
2016,5,28,9,0,823.0,127.0,1.6,19.0,720.0,288.32,193.35
2016,5,28,9,15,835.0,129.5,1.6,19.0,759.0,346.0,243.15
2016,5,28,9,30,847.0,132.0,1.6,19.0,798.0,404.17,293.14
2016,5,28,9,45,856.0,134.5,1.6,19.5,831.5,461.35,340.74
2016,5,28,10,0,865.0,137.0,1.6,20.0,865.0,518.96,387.07
2016,5,28,10,15,871.5,138.5,1.6,20.0,892.5,571.81,429.21
2016,5,28,10,30,878.0,140.0,1.6,20.0,920.0,623.48,469.19
2016,5,28,10,45,882.5,141.0,1.65,20.5,940.5,672.12,505.25
2016,5,28,11,0,887.0,142.0,1.7,21.0,961.0,718.97,538.99
2016,5,28,11,15,890.0,143.0,1.75,21.0,974.5,762.78,570.81
2016,5,28,11,30,893.0,144.0,1.8,21.0,988.0,804.32,600.36
2016,5,28,11,45,691.5,275.0,1.85,21.0,931.0,807.11,598.43
2016,5,28,12,0,490.0,406.0,1.9,21.0,874.0,783.61,578.45
2016,5,28,12,15,474.0,409.0,1.95,21.0,861.5,795.97,587.56
2016,5,28,12,30,458.0,412.0,2.0,21.0,849.0,805.41,594.3
2016,5,28,12,45,670.5,280.0,2.05,21.0,913.5,898.84,663.54
2016,5,28,13,0,883.0,148.0,2.1,21.0,978.0,969.9,712.1
2016,5,28,13,15,879.5,147.0,2.15,21.0,962.0,982.83,720.72
2016,5,28,13,30,876.0,146.0,2.2,21.0,946.0,992.1,727.71
2016,5,28,13,45,871.0,144.0,2.25,21.0,923.0,995.29,730.89
2016,5,28,14,0,866.0,142.0,2.3,21.0,900.0,994.74,731.83
2016,5,28,14,15,858.5,140.5,2.35,21.0,870.5,988.55,729.23
2016,5,28,14,30,851.0,139.0,2.4,21.0,841.0,991.78,732.99
2016,5,28,14,45,842.0,136.0,2.45,21.0,806.0,975.08,723.65
2016,5,28,15,0,833.0,133.0,2.5,21.0,771.0,954.91,712.23
2016,5,28,15,15,819.5,130.0,2.55,20.5,730.5,927.24,697.11
2016,5,28,15,30,806.0,127.0,2.6,20.0,690.0,896.58,679.85
2016,5,28,15,45,791.0,123.0,2.7,20.0,645.5,860.76,657.91
2016,5,28,16,0,776.0,119.0,2.8,20.0,601.0,822.48,633.94
2016,5,28,16,15,754.5,115.0,2.85,19.5,553.0,780.95,608.12
2016,5,28,16,30,733.0,111.0,2.9,19.0,505.0,733.62,577.55
2016,5,28,16,45,706.5,105.5,2.95,19.0,455.5,679.64,540.33
2016,5,28,17,0,680.0,100.0,3.0,19.0,406.0,625.29,501.12
2016,5,28,17,15,642.5,94.0,3.05,18.5,355.0,562.94,455.06
2016,5,28,17,30,605.0,88.0,3.1,18.0,304.0,501.93,408.41
2016,5,28,17,45,555.0,80.5,3.15,17.5,255.0,433.81,354.32
2016,5,28,18,0,505.0,73.0,3.2,17.0,206.0,369.13,301.0
2016,5,28,18,15,431.5,63.5,3.15,16.0,160.0,295.18,238.78
2016,5,28,18,30,358.0,54.0,3.1,15.0,114.0,225.87,178.84
2016,5,28,18,45,255.0,41.0,3.1,14.5,76.5,153.65,115.84
2016,5,28,19,0,152.0,28.0,3.1,14.0,39.0,91.19,54.84
2016,5,28,19,15,76.0,14.0,3.05,13.5,19.5,30.57,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,18.5,2.85,11.5,30.5,14.37,1.08
2016,5,29,5,30,230.0,37.0,2.8,12.0,61.0,28.54,18.65
2016,5,29,5,45,326.5,48.5,2.75,13.0,102.5,37.23,27.17
2016,5,29,6,0,423.0,60.0,2.7,14.0,144.0,47.82,36.9
2016,5,29,6,15,487.5,68.0,2.6,14.5,191.5,53.12,41.81
2016,5,29,6,30,552.0,76.0,2.5,15.0,239.0,58.33,46.43
2016,5,29,6,45,598.0,82.5,2.45,15.5,289.0,62.09,49.62
2016,5,29,7,0,644.0,89.0,2.4,16.0,339.0,65.75,52.62
2016,5,29,7,15,677.5,94.5,2.3,16.5,389.5,68.43,54.68
2016,5,29,7,30,711.0,100.0,2.2,17.0,440.0,70.99,56.6
2016,5,29,7,45,735.0,104.5,2.15,18.0,489.5,72.63,57.58
2016,5,29,8,0,759.0,109.0,2.1,19.0,539.0,81.37,64.63
2016,5,29,8,15,778.0,112.5,2.1,19.0,585.5,114.83,69.17
2016,5,29,8,30,797.0,116.0,2.1,19.0,632.0,170.42,99.89
2016,5,29,8,45,810.5,120.0,2.1,19.5,675.0,227.48,142.6
2016,5,29,9,0,824.0,124.0,2.1,20.0,718.0,285.74,191.01
2016,5,29,9,15,835.5,126.5,2.1,20.0,757.0,343.24,240.8
2016,5,29,9,30,847.0,129.0,2.1,20.0,796.0,401.17,290.79
2016,5,29,9,45,856.0,131.0,2.15,20.5,829.0,460.16,340.07
2016,5,29,10,0,865.0,133.0,2.2,21.0,862.0,515.27,385.06
2016,5,29,10,15,871.5,134.5,2.25,21.0,889.0,568.03,427.71
2016,5,29,10,30,878.0,136.0,2.3,21.0,916.0,619.61,468.3
2016,5,29,10,45,884.0,136.0,2.35,21.5,937.0,668.34,504.82
2016,5,29,11,0,890.0,136.0,2.4,22.0,958.0,715.4,539.11
2016,5,29,11,15,893.0,136.5,2.45,22.0,972.0,758.84,571.05
2016,5,29,11,30,896.0,137.0,2.5,22.0,986.0,800.0,600.53
2016,5,29,11,45,899.5,136.0,2.6,22.0,992.5,837.9,626.53
2016,5,29,12,0,903.0,135.0,2.7,22.0,999.0,873.22,650.73
2016,5,29,12,15,903.0,135.0,2.75,22.0,998.0,903.64,671.23
2016,5,29,12,30,903.0,135.0,2.8,22.0,997.0,930.98,689.7
2016,5,29,12,45,897.5,137.5,2.9,22.0,987.5,952.31,704.62
2016,5,29,13,0,892.0,140.0,3.0,22.0,978.0,970.13,717.35
2016,5,29,13,15,888.5,139.0,3.05,21.5,962.5,983.07,727.98
2016,5,29,13,30,885.0,138.0,3.1,21.0,947.0,992.34,736.36
2016,5,29,13,45,881.0,136.0,3.2,21.0,925.0,996.45,740.47
2016,5,29,14,0,877.0,134.0,3.3,21.0,903.0,996.81,742.24
2016,5,29,14,15,870.0,132.5,3.3,21.0,874.0,991.02,739.29
2016,5,29,14,30,863.0,131.0,3.3,21.0,845.0,981.58,734.07
2016,5,29,14,45,855.0,128.5,3.35,21.0,810.5,966.6,725.63
2016,5,29,15,0,847.0,126.0,3.4,21.0,776.0,959.87,722.88
2016,5,29,15,15,834.5,123.0,3.4,20.5,735.5,932.93,707.4
2016,5,29,15,30,822.0,120.0,3.4,20.0,695.0,902.94,689.86
2016,5,29,15,45,806.5,117.0,3.45,20.0,650.5,867.45,667.35
2016,5,29,16,0,791.0,114.0,3.5,20.0,606.0,829.49,642.88
2016,5,29,16,15,603.0,153.5,3.5,19.5,511.5,697.36,549.94
2016,5,29,16,30,415.0,193.0,3.5,19.0,417.0,561.44,447.78
2016,5,29,16,45,554.0,145.5,3.5,19.0,413.5,599.71,481.33
2016,5,29,17,0,693.0,98.0,3.5,19.0,410.0,632.07,508.52
2016,5,29,17,15,655.5,92.5,3.45,18.5,359.5,569.82,461.5
2016,5,29,17,30,618.0,87.0,3.4,18.0,309.0,508.86,414.5
2016,5,29,17,45,565.5,80.0,3.4,17.5,259.0,439.28,359.06
2016,5,29,18,0,513.0,73.0,3.4,17.0,209.0,373.34,304.62
2016,5,29,18,15,439.5,63.5,3.3,16.0,163.0,299.0,242.03
2016,5,29,18,30,366.0,54.0,3.2,15.0,117.0,229.12,181.58
2016,5,29,18,45,261.0,41.0,3.15,14.5,78.5,155.66,117.6
2016,5,29,19,0,156.0,28.0,3.1,14.0,40.0,92.72,57.18
2016,5,29,19,15,78.0,14.0,3.05,13.5,20.0,31.08,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,17.0,0.55,13.5,32.0,13.26,0.94
2016,5,30,5,30,279.0,34.0,0.5,14.0,64.0,27.8,17.97
2016,5,30,5,45,372.5,44.0,0.45,14.5,105.5,35.45,25.54
2016,5,30,6,0,466.0,54.0,0.4,15.0,147.0,42.96,32.56
2016,5,30,6,15,528.0,61.5,0.35,15.5,195.0,48.1,37.27
2016,5,30,6,30,590.0,69.0,0.3,16.0,243.0,53.14,41.72
2016,5,30,6,45,634.0,74.5,0.25,16.5,293.0,56.39,44.44
2016,5,30,7,0,678.0,80.0,0.2,17.0,343.0,59.57,47.02
2016,5,30,7,15,709.5,84.5,0.15,17.5,393.5,61.82,48.71
2016,5,30,7,30,741.0,89.0,0.1,18.0,444.0,69.9,55.39
2016,5,30,7,45,764.5,92.5,0.1,18.5,493.5,71.34,56.27
2016,5,30,8,0,788.0,96.0,0.1,19.0,543.0,72.71,57.12
2016,5,30,8,15,806.0,99.5,0.2,19.5,589.5,106.86,61.81
2016,5,30,8,30,824.0,103.0,0.3,20.0,636.0,163.88,92.54
2016,5,30,8,45,836.5,106.0,0.45,20.5,679.0,221.51,134.95
2016,5,30,9,0,849.0,109.0,0.6,21.0,722.0,286.34,187.71
2016,5,30,9,15,860.0,111.0,0.7,21.0,760.5,343.63,236.54
2016,5,30,9,30,871.0,113.0,0.8,21.0,799.0,401.15,285.5
2016,5,30,9,45,884.0,112.0,0.9,21.5,834.0,457.28,331.92
2016,5,30,10,0,897.0,111.0,1.0,22.0,869.0,513.28,376.92
2016,5,30,10,15,903.5,112.5,1.05,22.0,896.0,567.43,419.64
2016,5,30,10,30,910.0,114.0,1.1,22.0,923.0,620.34,460.2
2016,5,30,10,45,912.5,116.0,1.2,22.5,943.0,669.7,496.62
2016,5,30,11,0,915.0,118.0,1.3,23.0,963.0,717.03,530.64
2016,5,30,11,15,917.5,118.5,1.35,23.0,977.0,760.94,562.1
2016,5,30,11,30,920.0,119.0,1.4,23.0,991.0,802.45,590.54
2016,5,30,11,45,921.0,119.5,1.45,23.0,997.0,840.23,615.41
2016,5,30,12,0,922.0,120.0,1.5,23.0,1003.0,875.21,638.36
2016,5,30,12,15,922.0,120.0,1.5,23.0,1002.0,905.97,657.9
2016,5,30,12,30,922.0,120.0,1.5,23.0,1001.0,933.58,675.38
2016,5,30,12,45,912.0,125.0,1.55,23.0,990.5,953.33,688.54
2016,5,30,13,0,902.0,130.0,1.6,23.0,980.0,969.39,699.52
2016,5,30,13,15,899.0,129.5,1.65,22.5,964.5,983.27,710.62
2016,5,30,13,30,896.0,129.0,1.7,22.0,949.0,993.47,719.54
2016,5,30,13,45,891.5,127.5,1.8,22.0,926.5,997.54,724.02
2016,5,30,14,0,887.0,126.0,1.9,22.0,904.0,997.83,726.23
2016,5,30,14,15,880.5,124.5,1.95,22.0,875.0,992.44,724.29
2016,5,30,14,30,874.0,123.0,2.0,22.0,846.0,983.36,720.12
2016,5,30,14,45,865.5,120.5,2.05,22.0,811.5,967.75,711.81
2016,5,30,15,0,857.0,118.0,2.1,22.0,777.0,948.67,701.31
2016,5,30,15,15,846.0,116.0,2.15,21.5,737.5,935.26,695.94
2016,5,30,15,30,835.0,114.0,2.2,21.0,698.0,907.56,680.93
2016,5,30,15,45,821.5,110.5,2.25,21.0,654.5,873.04,659.96
2016,5,30,16,0,808.0,107.0,2.3,21.0,611.0,835.92,637.01
2016,5,30,16,15,789.0,103.5,2.3,20.5,563.5,791.9,609.69
2016,5,30,16,30,770.0,100.0,2.3,20.0,516.0,746.13,580.64
2016,5,30,16,45,747.0,95.0,2.3,20.0,467.0,694.24,545.45
2016,5,30,17,0,724.0,90.0,2.3,20.0,418.0,644.74,511.05
2016,5,30,17,15,689.5,85.0,2.25,19.5,367.5,583.91,466.67
2016,5,30,17,30,655.0,80.0,2.2,19.0,317.0,524.06,421.54
2016,5,30,17,45,609.5,73.5,2.2,18.5,267.0,457.52,369.64
2016,5,30,18,0,564.0,67.0,2.2,18.0,217.0,393.88,317.98
2016,5,30,18,15,492.5,59.0,2.15,17.0,170.0,319.61,256.36
2016,5,30,18,30,421.0,51.0,2.1,16.0,123.0,251.94,198.23
2016,5,30,18,45,312.5,39.5,2.05,15.5,83.5,174.7,131.48
2016,5,30,19,0,204.0,28.0,2.0,15.0,44.0,107.67,67.7
2016,5,30,19,15,102.0,14.0,2.05,14.5,22.0,37.01,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.0,1.55,13.5,32.5,14.02,1.65
2016,5,31,5,30,265.0,36.0,1.5,14.0,65.0,27.89,18.03
2016,5,31,5,45,361.5,46.5,1.45,15.0,107.0,37.53,27.25
2016,5,31,6,0,458.0,57.0,1.4,16.0,149.0,45.41,34.51
2016,5,31,6,15,522.0,64.5,1.35,16.5,197.5,50.45,39.14
2016,5,31,6,30,586.0,72.0,1.3,17.0,246.0,55.41,43.5
2016,5,31,6,45,631.5,77.5,1.3,18.0,296.5,58.59,46.06
2016,5,31,7,0,677.0,83.0,1.3,19.0,347.0,61.7,48.45
2016,5,31,7,15,709.5,88.0,1.25,19.0,398.5,64.22,50.48
2016,5,31,7,30,742.0,93.0,1.2,19.0,450.0,72.88,57.76
2016,5,31,7,45,767.5,96.5,1.2,19.5,500.0,74.25,58.59
2016,5,31,8,0,793.0,100.0,1.2,20.0,550.0,75.55,59.37
2016,5,31,8,15,812.0,103.0,1.2,20.5,597.5,109.1,63.59
2016,5,31,8,30,831.0,106.0,1.2,21.0,645.0,166.23,94.26
2016,5,31,8,45,846.0,108.0,1.2,21.5,689.0,223.99,136.71
2016,5,31,9,0,861.0,110.0,1.2,22.0,733.0,289.22,189.74
2016,5,31,9,15,872.5,112.5,1.2,22.5,772.0,347.69,239.05
2016,5,31,9,30,884.0,115.0,1.2,23.0,811.0,406.44,288.19
2016,5,31,9,45,894.5,115.5,1.3,23.5,845.5,463.37,335.19
2016,5,31,10,0,905.0,116.0,1.4,24.0,880.0,519.92,380.54
2016,5,31,10,15,911.5,117.5,1.45,24.0,908.0,574.52,423.6
2016,5,31,10,30,918.0,119.0,1.5,24.0,936.0,627.87,464.48
2016,5,31,10,45,922.5,120.0,1.55,24.0,957.0,678.11,502.07
2016,5,31,11,0,927.0,121.0,1.6,24.0,978.0,726.47,537.39
2016,5,31,11,15,930.0,121.5,1.65,24.0,992.0,771.28,569.51
2016,5,31,11,30,933.0,122.0,1.7,24.0,1006.0,813.71,598.65
2016,5,31,11,45,934.5,122.5,1.75,24.0,1013.0,852.41,624.11
2016,5,31,12,0,936.0,123.0,1.8,24.0,1020.0,888.31,647.65
2016,5,31,12,15,936.0,123.0,1.85,24.0,1019.0,919.55,668.11
2016,5,31,12,30,936.0,123.0,1.9,24.0,1018.0,947.61,686.53
2016,5,31,12,45,938.5,120.0,2.0,24.5,1010.5,971.88,701.78
2016,5,31,13,0,941.0,117.0,2.1,25.0,1003.0,992.64,714.83
2016,5,31,13,15,938.0,116.0,2.2,24.5,987.5,1006.45,726.37
2016,5,31,13,30,935.0,115.0,2.3,24.0,972.0,1016.43,735.67
2016,5,31,13,45,930.0,114.5,2.4,24.0,949.0,1021.1,740.31
2016,5,31,14,0,925.0,114.0,2.5,24.0,926.0,1021.89,742.61
2016,5,31,14,15,918.5,112.5,2.55,24.0,896.5,1016.34,740.45
2016,5,31,14,30,912.0,111.0,2.6,24.0,867.0,1006.98,735.99
2016,5,31,14,45,903.5,109.5,2.65,24.0,832.0,991.98,727.97
2016,5,31,15,0,895.0,108.0,2.7,24.0,797.0,973.4,717.7
2016,5,31,15,15,883.5,105.5,2.7,23.5,756.5,947.53,703.58
2016,5,31,15,30,872.0,103.0,2.7,23.0,716.0,918.5,687.29
2016,5,31,15,45,857.5,100.5,2.75,23.0,671.0,883.84,666.14
2016,5,31,16,0,843.0,98.0,2.8,23.0,626.0,855.37,649.06
2016,5,31,16,15,824.0,95.0,2.8,22.5,577.5,810.94,621.51
2016,5,31,16,30,805.0,92.0,2.8,22.0,529.0,764.68,592.24
2016,5,31,16,45,780.0,88.5,2.8,22.0,478.5,711.78,556.46
2016,5,31,17,0,755.0,85.0,2.8,22.0,428.0,658.13,519.42
2016,5,31,17,15,721.0,80.0,2.75,21.0,376.0,596.35,475.58
2016,5,31,17,30,687.0,75.0,2.7,20.0,324.0,538.22,432.57
2016,5,31,17,45,639.5,69.5,2.7,19.5,273.5,470.26,379.49
2016,5,31,18,0,592.0,64.0,2.7,19.0,223.0,405.34,326.76
2016,5,31,18,15,521.5,56.5,2.6,18.0,175.0,330.75,264.79
2016,5,31,18,30,451.0,49.0,2.5,17.0,127.0,262.63,206.19
2016,5,31,18,45,343.0,38.5,2.45,16.5,87.0,184.93,138.98
2016,5,31,19,0,235.0,28.0,2.4,16.0,47.0,118.96,76.07
2016,5,31,19,15,117.5,14.0,2.4,15.5,23.5,40.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,1,5,15,150.0,18.0,2.1,14.0,34.5,14.48,2.18
2016,6,1,5,30,300.0,36.0,2.0,14.0,69.0,29.6,19.5
2016,6,1,5,45,394.5,46.0,1.9,14.5,112.0,37.22,27.04
2016,6,1,6,0,489.0,56.0,1.8,15.0,155.0,44.72,34.05
2016,6,1,6,15,552.5,63.5,1.7,15.0,204.0,49.84,38.84
2016,6,1,6,30,616.0,71.0,1.6,15.0,253.0,54.87,43.38
2016,6,1,6,45,659.0,76.5,1.55,15.5,304.5,58.09,46.1
2016,6,1,7,0,702.0,82.0,1.5,16.0,356.0,61.25,48.66
2016,6,1,7,15,734.0,86.5,1.5,16.5,408.0,63.48,50.35
2016,6,1,7,30,766.0,91.0,1.5,17.0,460.0,71.7,57.21
2016,6,1,7,45,789.0,95.0,1.55,17.5,510.0,73.48,58.41
2016,6,1,8,0,812.0,99.0,1.6,18.0,560.0,75.15,59.53
2016,6,1,8,15,830.0,102.0,1.6,18.0,608.0,108.85,63.85
2016,6,1,8,30,848.0,105.0,1.6,18.0,656.0,166.9,95.41
2016,6,1,8,45,861.0,108.5,1.6,18.5,700.0,226.35,139.76
2016,6,1,9,0,874.0,112.0,1.6,19.0,744.0,292.98,194.78
2016,6,1,9,15,885.0,114.0,1.6,19.0,783.0,351.71,245.64
2016,6,1,9,30,896.0,116.0,1.6,19.0,822.0,410.64,296.53
2016,6,1,9,45,909.0,115.0,1.6,19.5,857.0,468.16,344.66
2016,6,1,10,0,922.0,114.0,1.6,20.0,892.0,525.51,391.12
2016,6,1,10,15,927.5,115.0,1.55,20.0,919.5,580.06,434.49
2016,6,1,10,30,933.0,116.0,1.5,20.0,947.0,633.21,475.33
2016,6,1,10,45,937.0,117.0,1.5,20.5,968.0,683.81,512.4
2016,6,1,11,0,941.0,118.0,1.5,21.0,989.0,732.45,546.86
2016,6,1,11,15,943.5,118.5,1.5,21.0,1002.5,777.47,578.9
2016,6,1,11,30,946.0,119.0,1.5,21.0,1016.0,820.01,607.71
2016,6,1,11,45,946.5,119.5,1.5,21.0,1022.5,858.36,632.49
2016,6,1,12,0,947.0,120.0,1.5,21.0,1029.0,893.8,655.22
2016,6,1,12,15,947.0,120.5,1.5,21.0,1027.5,925.78,675.57
2016,6,1,12,30,947.0,121.0,1.5,21.0,1026.0,954.55,693.81
2016,6,1,12,45,932.5,128.5,1.55,21.0,1014.0,973.11,706.25
2016,6,1,13,0,918.0,136.0,1.6,21.0,1002.0,987.75,716.39
2016,6,1,13,15,915.0,135.0,1.6,21.0,986.0,1001.6,725.44
2016,6,1,13,30,912.0,134.0,1.6,21.0,970.0,1011.69,732.21
2016,6,1,13,45,908.0,132.0,1.65,21.0,947.5,1016.07,736.26
2016,6,1,14,0,904.0,130.0,1.7,21.0,925.0,1016.59,738.05
2016,6,1,14,15,897.0,128.5,1.7,21.0,895.5,1010.88,735.3
2016,6,1,14,30,890.0,127.0,1.7,21.0,866.0,1001.41,730.35
2016,6,1,14,45,883.5,123.5,1.7,21.0,831.0,986.73,722.19
2016,6,1,15,0,877.0,120.0,1.7,21.0,796.0,968.44,711.82
2016,6,1,15,15,865.0,117.5,1.7,20.5,755.5,953.45,705.05
2016,6,1,15,30,853.0,115.0,1.7,20.0,715.0,924.03,688.73
2016,6,1,15,45,841.0,111.0,1.75,20.0,670.5,889.98,668.61
2016,6,1,16,0,829.0,107.0,1.8,20.0,626.0,853.2,646.41
2016,6,1,16,15,809.5,103.5,1.8,19.5,577.5,808.24,618.92
2016,6,1,16,30,790.0,100.0,1.8,19.0,529.0,761.51,589.69
2016,6,1,16,45,767.0,95.0,1.8,19.0,479.0,709.0,554.59
2016,6,1,17,0,744.0,90.0,1.8,19.0,429.0,658.74,520.21
2016,6,1,17,15,709.5,85.0,1.75,18.5,377.5,597.16,475.72
2016,6,1,17,30,675.0,80.0,1.7,18.0,326.0,536.5,430.41
2016,6,1,17,45,630.0,73.5,1.7,17.5,275.5,469.36,378.54
2016,6,1,18,0,585.0,67.0,1.7,17.0,225.0,405.03,326.73
2016,6,1,18,15,514.5,59.0,1.65,16.5,177.0,330.2,264.47
2016,6,1,18,30,444.0,51.0,1.6,16.0,129.0,261.83,205.64
2016,6,1,18,45,338.0,40.0,1.55,15.5,88.5,184.66,139.18
2016,6,1,19,0,232.0,29.0,1.5,15.0,48.0,119.53,77.81
2016,6,1,19,15,116.0,14.5,1.55,14.5,24.0,40.98,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,5,15,159.5,18.0,1.9,11.5,35.5,14.48,2.54
2016,6,2,5,30,319.0,36.0,1.8,12.0,71.0,29.63,19.75
2016,6,2,5,45,415.5,46.0,1.75,13.0,115.0,37.29,27.3
2016,6,2,6,0,512.0,56.0,1.7,14.0,159.0,44.84,34.31
2016,6,2,6,15,574.5,63.0,1.55,14.5,209.0,49.58,38.69
2016,6,2,6,30,637.0,70.0,1.4,15.0,259.0,54.26,42.84
2016,6,2,6,45,679.0,75.5,1.3,16.0,311.0,57.53,45.51
2016,6,2,7,0,721.0,81.0,1.2,17.0,363.0,60.73,48.0
2016,6,2,7,15,752.0,85.5,1.15,17.5,415.0,68.78,54.75
2016,6,2,7,30,783.0,90.0,1.1,18.0,467.0,71.18,56.51
2016,6,2,7,45,806.0,93.5,1.05,19.0,517.5,72.64,57.33
2016,6,2,8,0,829.0,97.0,1.0,20.0,568.0,74.03,58.07
2016,6,2,8,15,846.0,100.0,1.0,20.5,616.0,107.76,62.12
2016,6,2,8,30,863.0,103.0,1.0,21.0,664.0,166.6,93.31
2016,6,2,8,45,877.5,105.0,1.05,21.5,708.5,233.24,142.36
2016,6,2,9,0,892.0,107.0,1.1,22.0,753.0,293.11,191.19
2016,6,2,9,15,902.0,109.5,1.1,22.5,792.0,352.84,241.56
2016,6,2,9,30,912.0,112.0,1.1,23.0,831.0,412.65,291.54
2016,6,2,9,45,915.5,116.0,1.15,23.5,863.5,470.71,339.25
2016,6,2,10,0,919.0,120.0,1.2,24.0,896.0,527.67,384.56
2016,6,2,10,15,924.5,121.0,1.2,24.0,923.5,582.11,427.0
2016,6,2,10,30,930.0,122.0,1.2,24.0,951.0,635.16,467.05
2016,6,2,10,45,934.5,122.5,1.25,24.5,972.0,685.59,503.51
2016,6,2,11,0,939.0,123.0,1.3,25.0,993.0,734.1,537.55
2016,6,2,11,15,941.5,123.5,1.35,25.0,1006.5,779.08,569.39
2016,6,2,11,30,944.0,124.0,1.4,25.0,1020.0,821.6,598.31
2016,6,2,11,45,945.0,124.0,1.45,25.0,1026.0,859.92,623.2
2016,6,2,12,0,946.0,124.0,1.5,25.0,1032.0,895.37,646.14
2016,6,2,12,15,945.5,124.0,1.55,25.0,1030.5,926.53,666.3
2016,6,2,12,30,945.0,124.0,1.6,25.0,1029.0,954.45,684.43
2016,6,2,12,45,948.5,119.5,1.7,25.0,1021.5,978.55,700.85
2016,6,2,13,0,952.0,115.0,1.8,25.0,1014.0,999.08,715.14
2016,6,2,13,15,949.0,114.5,1.9,25.0,997.5,1013.57,725.74
2016,6,2,13,30,946.0,114.0,2.0,25.0,981.0,1024.22,734.08
2016,6,2,13,45,940.5,113.0,2.1,25.0,958.0,1028.07,738.28
2016,6,2,14,0,935.0,112.0,2.2,25.0,935.0,1027.97,740.15
