Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,15,928.5,110.5,2.25,24.5,905.0,1022.49,739.6
2016,6,2,14,30,922.0,109.0,2.3,24.0,875.0,1013.16,736.72
2016,6,2,14,45,913.0,107.5,2.4,24.0,839.5,997.68,729.07
2016,6,2,15,0,904.0,106.0,2.5,24.0,804.0,978.6,719.11
2016,6,2,15,15,892.5,103.5,2.55,24.0,763.0,952.68,704.15
2016,6,2,15,30,881.0,101.0,2.6,24.0,722.0,923.56,687.04
2016,6,2,15,45,866.5,98.5,2.7,24.0,676.5,888.79,666.38
2016,6,2,16,0,852.0,96.0,2.8,24.0,631.0,860.08,649.61
2016,6,2,16,15,833.0,93.0,2.85,23.5,582.5,815.5,622.44
2016,6,2,16,30,814.0,90.0,2.9,23.0,534.0,769.08,593.48
2016,6,2,16,45,790.0,86.0,2.95,22.5,483.5,716.17,559.15
2016,6,2,17,0,766.0,82.0,3.0,22.0,433.0,662.43,523.29
2016,6,2,17,15,733.0,77.5,3.0,21.0,381.0,601.58,480.41
2016,6,2,17,30,700.0,73.0,3.0,20.0,329.0,543.93,437.85
2016,6,2,17,45,654.0,67.5,3.0,19.5,278.5,476.34,384.95
2016,6,2,18,0,608.0,62.0,3.0,19.0,228.0,411.62,332.29
2016,6,2,18,15,540.0,55.0,3.0,18.0,180.0,338.05,271.15
2016,6,2,18,30,472.0,48.0,3.0,17.0,132.0,270.65,213.03
2016,6,2,18,45,366.5,38.0,3.0,16.5,91.0,193.2,145.8
2016,6,2,19,0,261.0,28.0,3.0,16.0,50.0,127.71,84.03
2016,6,2,19,15,130.5,14.0,3.0,15.5,25.0,55.1,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,59.0,9.0,1.8,14.0,10.0,7.68,0.0
2016,6,3,5,15,200.5,21.5,1.75,14.5,40.5,17.63,4.47
2016,6,3,5,30,342.0,34.0,1.7,15.0,71.0,27.9,18.04
2016,6,3,5,45,433.5,42.5,1.7,16.0,114.5,34.36,24.39
2016,6,3,6,0,525.0,51.0,1.7,17.0,158.0,40.75,30.29
2016,6,3,6,15,584.5,57.5,1.65,17.5,207.0,45.25,34.41
2016,6,3,6,30,644.0,64.0,1.6,18.0,256.0,49.7,38.3
2016,6,3,6,45,685.0,69.0,1.55,19.0,307.0,52.77,40.79
2016,6,3,7,0,726.0,74.0,1.5,20.0,358.0,60.78,47.46
2016,6,3,7,15,755.5,78.0,1.45,20.5,409.0,63.07,49.17
2016,6,3,7,30,785.0,82.0,1.4,21.0,460.0,65.29,50.79
2016,6,3,7,45,807.5,85.0,1.35,21.5,510.0,66.61,51.62
2016,6,3,8,0,830.0,88.0,1.3,22.0,560.0,67.87,52.39
2016,6,3,8,15,847.0,90.5,1.25,22.5,607.5,109.61,63.39
2016,6,3,8,30,864.0,93.0,1.2,23.0,655.0,167.36,93.29
2016,6,3,8,45,877.0,95.0,1.2,24.0,698.5,225.71,135.31
2016,6,3,9,0,890.0,97.0,1.2,25.0,742.0,284.97,183.04
2016,6,3,9,15,900.0,99.0,1.2,25.0,781.0,344.03,232.98
2016,6,3,9,30,910.0,101.0,1.2,25.0,820.0,403.16,282.8
2016,6,3,9,45,922.0,100.0,1.2,25.5,854.5,460.72,329.73
2016,6,3,10,0,934.0,99.0,1.2,26.0,889.0,518.0,374.89
2016,6,3,10,15,939.5,100.0,1.2,26.0,916.5,572.93,417.58
2016,6,3,10,30,945.0,101.0,1.2,26.0,944.0,626.45,457.84
2016,6,3,10,45,947.5,102.5,1.3,26.0,964.0,676.89,495.55
2016,6,3,11,0,950.0,104.0,1.4,26.0,984.0,725.21,530.92
2016,6,3,11,15,952.0,105.0,1.45,26.0,997.5,770.47,563.0
2016,6,3,11,30,954.0,106.0,1.5,26.0,1011.0,813.2,591.64
2016,6,3,11,45,954.0,107.0,1.6,26.0,1017.0,851.7,617.2
2016,6,3,12,0,954.0,108.0,1.7,26.0,1023.0,887.24,640.8
2016,6,3,12,15,953.5,108.0,1.75,26.0,1022.0,918.39,660.99
2016,6,3,12,30,953.0,108.0,1.8,26.0,1021.0,946.26,679.12
2016,6,3,12,45,945.0,112.0,1.85,26.0,1011.0,967.61,693.15
2016,6,3,13,0,937.0,116.0,1.9,26.0,1001.0,985.22,704.96
2016,6,3,13,15,934.0,115.0,1.95,26.0,985.5,999.05,714.52
2016,6,3,13,30,931.0,114.0,2.0,26.0,970.0,1009.07,721.81
2016,6,3,13,45,926.5,113.0,2.05,26.0,947.5,1013.8,725.93
2016,6,3,14,0,922.0,112.0,2.1,26.0,925.0,1014.66,727.78
2016,6,3,14,15,916.0,111.0,2.15,26.0,896.0,1010.23,726.43
2016,6,3,14,30,910.0,110.0,2.2,26.0,867.0,1002.0,722.83
2016,6,3,14,45,903.0,107.5,2.25,26.0,832.5,987.54,715.36
2016,6,3,15,0,896.0,105.0,2.3,26.0,798.0,969.46,705.64
2016,6,3,15,15,885.0,103.0,2.3,25.5,758.0,944.71,692.49
2016,6,3,15,30,874.0,101.0,2.3,25.0,718.0,916.79,677.23
2016,6,3,15,45,861.0,98.0,2.3,25.0,673.5,883.02,656.65
2016,6,3,16,0,848.0,95.0,2.3,25.0,629.0,855.18,639.97
2016,6,3,16,15,774.5,101.5,2.3,24.5,560.5,776.5,589.29
2016,6,3,16,30,701.0,108.0,2.3,24.0,492.0,702.99,541.15
2016,6,3,16,45,615.0,118.0,2.3,24.0,431.5,623.07,485.08
2016,6,3,17,0,529.0,128.0,2.3,24.0,371.0,538.87,423.32
2016,6,3,17,15,613.0,101.0,2.25,23.0,350.5,550.16,434.96
2016,6,3,17,30,697.0,74.0,2.2,22.0,330.0,543.26,431.67
2016,6,3,17,45,650.0,68.5,2.15,21.5,279.0,475.26,378.98
2016,6,3,18,0,603.0,63.0,2.1,21.0,228.0,410.22,326.97
2016,6,3,18,15,535.5,56.0,2.05,20.0,180.5,337.15,267.23
2016,6,3,18,30,468.0,49.0,2.0,19.0,133.0,270.17,210.38
2016,6,3,18,45,365.0,39.0,1.95,18.5,92.0,193.8,144.96
2016,6,3,19,0,262.0,29.0,1.9,18.0,51.0,129.02,85.04
2016,6,3,19,15,131.0,14.5,1.85,17.5,25.5,56.06,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,5.97,0.0
2016,6,4,5,15,38.5,22.5,1.1,17.0,26.5,18.1,4.88
2016,6,4,5,30,77.0,38.0,1.0,17.0,46.0,30.01,19.68
2016,6,4,5,45,102.0,57.0,0.95,17.5,74.0,44.06,32.65
2016,6,4,6,0,127.0,76.0,0.9,18.0,102.0,57.85,45.09
2016,6,4,6,15,144.0,96.5,0.8,18.5,133.5,72.27,57.82
2016,6,4,6,30,161.0,117.0,0.7,19.0,165.0,86.37,69.98
2016,6,4,6,45,176.0,136.5,0.65,20.0,198.0,99.53,80.87
2016,6,4,7,0,191.0,156.0,0.6,21.0,231.0,112.38,91.19
2016,6,4,7,15,220.0,176.0,0.55,21.5,273.5,120.22,97.24
2016,6,4,7,30,249.0,196.0,0.5,22.0,316.0,131.69,106.21
2016,6,4,7,45,325.5,203.5,0.5,22.5,377.5,136.35,109.44
2016,6,4,8,0,402.0,211.0,0.5,23.0,439.0,132.87,105.97
2016,6,4,8,15,404.0,231.0,0.55,22.5,477.5,160.97,113.93
2016,6,4,8,30,406.0,251.0,0.6,22.0,516.0,204.47,140.38
2016,6,4,8,45,222.0,272.0,0.7,22.0,418.5,223.55,161.41
2016,6,4,9,0,38.0,293.0,0.8,22.0,321.0,227.69,172.15
2016,6,4,9,15,125.5,335.0,0.8,22.0,433.5,281.81,210.31
2016,6,4,9,30,213.0,377.0,0.8,22.0,546.0,353.92,262.16
2016,6,4,9,45,136.5,379.0,0.85,22.0,489.0,343.09,256.14
2016,6,4,10,0,60.0,381.0,0.9,22.0,432.0,326.36,245.02
2016,6,4,10,15,142.0,410.5,0.85,22.0,536.0,396.47,296.19
2016,6,4,10,30,224.0,440.0,0.8,22.0,640.0,479.09,355.05
2016,6,4,10,45,246.5,446.5,0.8,22.0,671.0,515.57,380.69
2016,6,4,11,0,269.0,453.0,0.8,22.0,702.0,555.52,408.82
2016,6,4,11,15,157.5,436.5,0.8,22.0,583.5,481.12,355.66
2016,6,4,11,30,46.0,420.0,0.8,22.0,465.0,391.38,290.61
2016,6,4,11,45,41.5,413.5,0.8,22.0,454.0,388.35,289.04
2016,6,4,12,0,37.0,407.0,0.8,22.0,443.0,384.5,286.23
2016,6,4,12,15,103.5,447.5,0.75,22.0,547.5,482.54,357.28
2016,6,4,12,30,170.0,488.0,0.7,22.0,652.0,596.52,435.93
2016,6,4,12,45,146.5,481.0,0.7,22.0,621.5,579.15,422.61
2016,6,4,13,0,123.0,474.0,0.7,22.0,591.0,559.6,409.13
2016,6,4,13,15,110.5,461.5,0.7,22.0,565.5,528.0,387.8
2016,6,4,13,30,98.0,449.0,0.7,22.0,540.0,509.15,375.1
2016,6,4,13,45,70.5,414.0,0.75,22.5,478.5,452.53,335.08
2016,6,4,14,0,43.0,379.0,0.8,23.0,417.0,394.55,293.61
2016,6,4,14,15,36.0,352.5,0.8,23.0,384.0,363.94,272.24
2016,6,4,14,30,29.0,326.0,0.8,23.0,351.0,332.78,250.01
2016,6,4,14,45,134.0,345.0,0.8,23.0,450.0,472.89,355.06
2016,6,4,15,0,239.0,364.0,0.8,23.0,549.0,592.96,440.94
2016,6,4,15,15,255.0,340.5,0.8,22.5,529.0,600.55,447.04
2016,6,4,15,30,271.0,317.0,0.8,22.0,509.0,587.55,440.43
2016,6,4,15,45,272.5,294.5,0.85,22.0,477.5,560.58,423.44
2016,6,4,16,0,274.0,272.0,0.9,22.0,446.0,532.11,405.22
2016,6,4,16,15,392.5,220.0,0.9,21.5,447.0,583.79,447.0
2016,6,4,16,30,511.0,168.0,0.9,21.0,448.0,609.51,469.48
2016,6,4,16,45,595.0,135.0,0.9,21.0,431.5,626.03,483.31
2016,6,4,17,0,679.0,102.0,0.9,21.0,415.0,625.79,485.07
2016,6,4,17,15,643.5,96.5,0.9,20.5,365.0,565.75,442.55
2016,6,4,17,30,608.0,91.0,0.9,20.0,315.0,506.81,399.86
2016,6,4,17,45,566.0,82.5,0.9,19.5,266.5,442.38,351.28
2016,6,4,18,0,524.0,74.0,0.9,19.0,218.0,380.59,302.73
2016,6,4,18,15,456.5,64.5,0.85,18.0,172.0,308.69,244.62
2016,6,4,18,30,389.0,55.0,0.8,17.0,126.0,243.04,189.63
2016,6,4,18,45,300.0,42.5,0.8,16.5,87.5,171.25,128.65
2016,6,4,19,0,211.0,30.0,0.8,16.0,49.0,112.79,75.26
2016,6,4,19,15,105.5,15.0,0.8,15.5,24.5,48.68,0.0
2016,6,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,58.0,9.0,0.4,12.0,10.0,7.68,0.0
2016,6,5,5,15,186.5,22.0,0.35,12.5,40.0,18.02,5.24
2016,6,5,5,30,315.0,35.0,0.3,13.0,70.0,28.66,18.98
2016,6,5,5,45,403.5,44.5,0.3,13.5,112.0,35.89,26.11
2016,6,5,6,0,492.0,54.0,0.3,14.0,154.0,43.0,32.77
2016,6,5,6,15,551.5,61.0,0.35,14.5,202.5,47.76,37.14
2016,6,5,6,30,611.0,68.0,0.4,15.0,251.0,52.45,41.27
2016,6,5,6,45,651.5,74.0,0.45,15.5,301.0,56.1,44.36
2016,6,5,7,0,692.0,80.0,0.5,16.0,351.0,59.64,47.26
2016,6,5,7,15,723.0,84.5,0.55,16.5,402.0,61.9,48.97
2016,6,5,7,30,754.0,89.0,0.6,17.0,453.0,69.99,55.71
2016,6,5,7,45,776.0,93.0,0.7,18.0,502.0,71.79,56.81
2016,6,5,8,0,798.0,97.0,0.8,19.0,551.0,73.48,57.82
2016,6,5,8,15,815.5,100.0,0.9,19.0,598.0,104.35,61.24
2016,6,5,8,30,833.0,103.0,1.0,19.0,645.0,161.22,91.23
2016,6,5,8,45,846.0,106.0,1.1,19.5,688.0,219.16,133.8
2016,6,5,9,0,859.0,109.0,1.2,20.0,731.0,284.53,187.31
2016,6,5,9,15,870.0,111.0,1.2,20.0,770.0,342.14,236.76
2016,6,5,9,30,881.0,113.0,1.2,20.0,809.0,399.98,286.31
2016,6,5,9,45,893.5,112.0,1.3,20.5,843.5,456.23,333.43
2016,6,5,10,0,906.0,111.0,1.4,21.0,878.0,512.31,379.09
2016,6,5,10,15,912.0,112.0,1.4,21.0,905.5,566.11,421.95
2016,6,5,10,30,918.0,113.0,1.4,21.0,933.0,618.62,462.5
2016,6,5,10,45,922.5,114.0,1.4,21.5,953.5,668.68,499.12
2016,6,5,11,0,927.0,115.0,1.4,22.0,974.0,716.88,533.21
2016,6,5,11,15,929.5,115.5,1.4,22.0,987.5,761.21,564.72
2016,6,5,11,30,932.0,116.0,1.4,22.0,1001.0,803.12,593.18
2016,6,5,11,45,933.5,116.0,1.45,22.0,1007.5,841.27,618.37
2016,6,5,12,0,935.0,116.0,1.5,22.0,1014.0,876.63,641.64
2016,6,5,12,15,935.0,116.0,1.5,22.0,1013.5,907.78,661.48
2016,6,5,12,30,935.0,116.0,1.5,22.0,1013.0,935.77,679.25
2016,6,5,12,45,924.5,121.5,1.55,22.5,1002.0,955.93,691.38
2016,6,5,13,0,914.0,127.0,1.6,23.0,991.0,972.38,701.25
2016,6,5,13,15,911.0,126.0,1.6,23.0,975.5,986.13,710.18
2016,6,5,13,30,908.0,125.0,1.6,23.0,960.0,996.16,716.88
2016,6,5,13,45,904.5,123.0,1.6,23.0,938.0,1000.98,720.43
2016,6,5,14,0,901.0,121.0,1.6,23.0,916.0,1001.99,721.76
2016,6,5,14,15,894.5,119.5,1.6,23.0,887.0,996.81,719.34
2016,6,5,14,30,888.0,118.0,1.6,23.0,858.0,987.9,714.75
2016,6,5,14,45,880.5,115.0,1.65,23.0,823.5,972.86,707.07
2016,6,5,15,0,873.0,112.0,1.7,23.0,789.0,954.26,697.2
2016,6,5,15,15,861.0,110.0,1.75,23.0,749.0,929.16,683.09
2016,6,5,15,30,849.0,108.0,1.8,23.0,709.0,900.99,666.93
2016,6,5,15,45,835.5,104.5,1.85,23.0,665.0,876.42,653.06
2016,6,5,16,0,822.0,101.0,1.9,23.0,621.0,839.29,630.53
2016,6,5,16,15,802.0,98.0,1.95,22.5,573.0,794.97,604.0
2016,6,5,16,30,782.0,95.0,2.0,22.0,525.0,748.94,575.69
2016,6,5,16,45,758.0,90.5,2.05,21.5,475.0,696.8,542.27
2016,6,5,17,0,734.0,86.0,2.1,21.0,425.0,643.91,507.35
2016,6,5,17,15,700.0,81.5,2.1,20.5,374.5,586.54,466.1
2016,6,5,17,30,666.0,77.0,2.1,20.0,324.0,527.47,422.12
2016,6,5,17,45,620.5,71.0,2.1,19.5,274.0,461.27,370.93
2016,6,5,18,0,575.0,65.0,2.1,19.0,224.0,397.96,319.99
2016,6,5,18,15,509.0,57.5,2.05,18.0,177.5,326.5,261.13
2016,6,5,18,30,443.0,50.0,2.0,17.0,131.0,261.03,205.19
2016,6,5,18,45,344.5,39.5,2.0,16.5,91.0,187.13,141.49
2016,6,5,19,0,246.0,29.0,2.0,16.0,51.0,124.35,84.02
2016,6,5,19,15,123.0,14.5,2.0,15.5,25.5,54.66,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.1,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,7.68,0.0
2016,6,6,5,15,167.0,21.5,1.05,15.0,38.0,16.75,4.5
2016,6,6,5,30,281.0,34.0,1.0,15.0,66.0,27.65,17.9
2016,6,6,5,45,364.5,44.0,1.0,15.5,106.0,35.27,25.28
2016,6,6,6,0,448.0,54.0,1.0,16.0,146.0,42.72,32.19
2016,6,6,6,15,506.0,61.0,1.0,16.5,191.5,47.42,36.48
2016,6,6,6,30,564.0,68.0,1.0,17.0,237.0,52.03,40.53
2016,6,6,6,45,605.0,74.0,1.0,17.5,285.5,55.62,43.55
2016,6,6,7,0,646.0,80.0,1.0,18.0,334.0,59.11,46.39
2016,6,6,7,15,676.5,84.5,1.0,18.0,382.5,61.3,48.14
2016,6,6,7,30,707.0,89.0,1.0,18.0,431.0,69.32,54.9
2016,6,6,7,45,731.0,93.0,1.05,18.5,479.0,71.09,56.1
2016,6,6,8,0,755.0,97.0,1.1,19.0,527.0,72.75,57.22
2016,6,6,8,15,773.0,100.0,1.1,19.5,572.5,101.58,60.13
2016,6,6,8,30,791.0,103.0,1.1,20.0,618.0,155.84,88.42
2016,6,6,8,45,805.5,105.5,1.1,20.5,660.0,211.09,128.7
2016,6,6,9,0,820.0,108.0,1.1,21.0,702.0,274.01,179.84
2016,6,6,9,15,831.0,110.0,1.1,21.0,740.0,329.26,227.08
2016,6,6,9,30,842.0,112.0,1.1,21.0,778.0,384.77,274.51
2016,6,6,9,45,850.5,114.0,1.15,21.5,811.0,439.32,319.89
2016,6,6,10,0,859.0,116.0,1.2,22.0,844.0,493.39,363.54
2016,6,6,10,15,866.0,117.5,1.2,22.0,871.0,545.63,404.91
2016,6,6,10,30,873.0,119.0,1.2,22.0,898.0,596.78,444.18
2016,6,6,10,45,877.5,120.0,1.2,22.0,918.5,644.7,480.01
2016,6,6,11,0,882.0,121.0,1.2,22.0,939.0,690.87,513.62
2016,6,6,11,15,885.5,121.5,1.2,22.0,952.5,734.01,544.29
2016,6,6,11,30,889.0,122.0,1.2,22.0,966.0,774.96,572.45
2016,6,6,11,45,890.5,122.0,1.2,22.0,973.0,811.58,596.1
2016,6,6,12,0,892.0,122.0,1.2,22.0,980.0,845.56,617.86
2016,6,6,12,15,892.0,122.0,1.2,22.0,979.5,875.49,636.89
2016,6,6,12,30,892.0,122.0,1.2,22.0,979.0,902.42,653.96
2016,6,6,12,45,883.5,126.5,1.2,22.0,969.0,922.57,666.69
2016,6,6,13,0,875.0,131.0,1.2,22.0,959.0,939.21,677.31
2016,6,6,13,15,871.5,130.5,1.2,21.5,944.0,952.43,687.17
2016,6,6,13,30,868.0,130.0,1.2,21.0,929.0,962.09,694.94
2016,6,6,13,45,861.5,129.5,1.25,21.0,906.5,965.28,698.27
2016,6,6,14,0,855.0,129.0,1.3,21.0,884.0,964.83,699.47
2016,6,6,14,15,848.0,127.5,1.3,20.5,856.0,959.33,698.14
2016,6,6,14,30,841.0,126.0,1.3,20.0,828.0,950.28,694.7
2016,6,6,14,45,829.5,125.0,1.3,20.0,794.0,934.0,685.39
2016,6,6,15,0,818.0,124.0,1.3,20.0,760.0,925.95,681.59
2016,6,6,15,15,806.5,121.5,1.3,19.5,721.0,901.39,668.24
2016,6,6,15,30,795.0,119.0,1.3,19.0,682.0,873.87,653.03
2016,6,6,15,45,779.0,116.0,1.35,19.0,639.0,839.05,632.23
2016,6,6,16,0,763.0,113.0,1.4,19.0,596.0,801.89,609.6
2016,6,6,16,15,743.0,109.5,1.4,18.5,550.0,758.8,583.04
2016,6,6,16,30,723.0,106.0,1.4,18.0,504.0,717.76,557.44
2016,6,6,16,45,699.5,101.0,1.4,18.0,456.5,667.55,523.65
2016,6,6,17,0,676.0,96.0,1.4,18.0,409.0,616.74,488.03
2016,6,6,17,15,642.0,90.5,1.4,17.5,360.0,558.02,445.76
2016,6,6,17,30,608.0,85.0,1.4,17.0,311.0,500.33,402.76
2016,6,6,17,45,564.0,78.0,1.45,16.5,263.5,436.56,353.54
2016,6,6,18,0,520.0,71.0,1.5,16.0,216.0,375.61,304.52
2016,6,6,18,15,455.0,62.5,1.5,15.5,171.0,306.27,246.78
2016,6,6,18,30,390.0,54.0,1.5,15.0,126.0,242.88,192.23
2016,6,6,18,45,297.5,42.5,1.5,15.0,87.5,170.37,129.52
2016,6,6,19,0,205.0,31.0,1.5,15.0,49.0,112.07,76.43
2016,6,6,19,15,102.5,15.5,1.5,14.5,24.5,48.93,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,1.15,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,1.2,12.0,10.0,7.68,0.0
2016,6,7,5,15,148.5,23.0,1.2,12.0,38.0,17.86,5.42
2016,6,7,5,30,261.0,37.0,1.2,12.0,66.0,28.61,18.99
2016,6,7,5,45,351.0,47.5,1.2,12.5,107.0,38.21,28.21
2016,6,7,6,0,441.0,58.0,1.2,13.0,148.0,46.01,35.53
2016,6,7,6,15,502.0,65.5,1.15,13.5,195.0,50.99,40.13
2016,6,7,6,30,563.0,73.0,1.1,14.0,242.0,55.89,44.47
2016,6,7,6,45,388.0,113.5,1.1,14.5,240.0,80.61,66.18
2016,6,7,7,0,213.0,154.0,1.1,15.0,238.0,107.33,89.17
2016,6,7,7,15,179.5,179.5,1.1,15.0,257.0,126.8,105.65
2016,6,7,7,30,146.0,205.0,1.1,15.0,276.0,141.44,117.77
2016,6,7,7,45,457.0,153.5,1.15,15.5,408.0,101.16,82.67
2016,6,7,8,0,768.0,102.0,1.2,16.0,540.0,76.44,61.06
2016,6,7,8,15,787.0,105.5,1.2,16.5,586.5,105.43,63.99
2016,6,7,8,30,806.0,109.0,1.2,17.0,633.0,161.02,93.14
2016,6,7,8,45,823.0,110.5,1.3,17.5,677.0,216.93,134.16
2016,6,7,9,0,840.0,112.0,1.4,18.0,721.0,274.39,181.73
2016,6,7,9,15,851.0,114.0,1.45,18.0,759.5,337.11,235.65
2016,6,7,9,30,862.0,116.0,1.5,18.0,798.0,393.82,284.93
2016,6,7,9,45,867.0,120.5,1.55,18.5,830.5,449.9,332.35
2016,6,7,10,0,872.0,125.0,1.6,19.0,863.0,505.15,377.66
2016,6,7,10,15,878.5,126.5,1.6,19.0,890.5,557.92,420.2
2016,6,7,10,30,885.0,128.0,1.6,19.0,918.0,609.52,460.57
2016,6,7,10,45,889.5,129.5,1.6,19.0,939.0,658.52,497.87
2016,6,7,11,0,894.0,131.0,1.6,19.0,960.0,705.75,532.88
2016,6,7,11,15,897.0,131.5,1.5,18.5,974.0,749.19,564.55
2016,6,7,11,30,900.0,132.0,1.4,18.0,988.0,790.37,593.74
2016,6,7,11,45,903.5,131.0,1.35,18.0,995.5,828.31,618.1
2016,6,7,12,0,907.0,130.0,1.3,18.0,1003.0,863.7,640.47
2016,6,7,12,15,907.0,130.0,1.25,18.0,1002.0,894.26,659.44
2016,6,7,12,30,907.0,130.0,1.2,18.0,1001.0,921.77,676.3
2016,6,7,12,45,910.5,126.5,1.15,18.0,994.5,946.14,691.04
2016,6,7,13,0,914.0,123.0,1.1,18.0,988.0,967.16,703.59
2016,6,7,13,15,911.0,122.0,1.1,18.0,973.0,980.92,712.44
2016,6,7,13,30,908.0,121.0,1.1,18.0,958.0,990.96,719.13
2016,6,7,13,45,902.5,120.5,1.1,18.0,935.5,995.33,722.39
2016,6,7,14,0,897.0,120.0,1.1,18.0,913.0,995.94,723.46
2016,6,7,14,15,890.5,119.0,1.15,18.0,884.5,991.34,722.32
2016,6,7,14,30,884.0,118.0,1.2,18.0,856.0,983.06,718.99
2016,6,7,14,45,873.0,117.0,1.25,18.0,821.5,966.89,710.68
2016,6,7,15,0,862.0,116.0,1.3,18.0,787.0,947.32,700.27
2016,6,7,15,15,851.0,113.5,1.35,18.0,747.5,922.95,686.69
2016,6,7,15,30,840.0,111.0,1.4,18.0,708.0,905.58,677.73
2016,6,7,15,45,823.5,109.0,1.45,18.0,663.5,870.45,656.71
2016,6,7,16,0,807.0,107.0,1.5,18.0,619.0,832.87,633.92
2016,6,7,16,15,595.0,156.5,1.55,17.5,518.5,691.81,538.12
2016,6,7,16,30,383.0,206.0,1.6,17.0,418.0,531.5,420.81
2016,6,7,16,45,549.5,149.5,1.65,17.0,422.0,599.29,476.82
2016,6,7,17,0,716.0,93.0,1.7,17.0,426.0,642.0,511.55
2016,6,7,17,15,682.0,88.0,1.75,16.5,375.5,582.21,467.74
2016,6,7,17,30,648.0,83.0,1.8,16.0,325.0,523.34,423.84
2016,6,7,17,45,601.5,77.0,1.85,15.5,275.5,457.38,372.53
2016,6,7,18,0,555.0,71.0,1.9,15.0,226.0,394.35,321.47
2016,6,7,18,15,488.0,63.0,1.85,14.5,179.5,322.75,261.4
2016,6,7,18,30,421.0,55.0,1.8,14.0,133.0,257.18,204.59
2016,6,7,18,45,324.5,43.5,1.8,14.0,93.0,184.03,140.86
2016,6,7,19,0,228.0,32.0,1.8,14.0,53.0,120.43,83.13
2016,6,7,19,15,114.0,16.0,1.8,13.5,26.5,52.65,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.5,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,12.0,12.0,10.24,0.0
2016,6,8,5,15,165.5,23.0,1.75,12.0,42.0,17.9,5.53
2016,6,8,5,30,331.0,34.0,1.8,12.0,72.0,27.8,18.28
2016,6,8,5,45,416.5,43.0,1.9,12.0,114.0,34.64,25.11
2016,6,8,6,0,502.0,52.0,2.0,12.0,156.0,41.38,31.53
2016,6,8,6,15,346.0,83.5,2.05,12.0,164.0,61.5,49.78
2016,6,8,6,30,190.0,115.0,2.1,12.0,172.0,82.99,69.03
2016,6,8,6,45,205.0,134.0,2.15,12.5,206.0,95.12,79.56
2016,6,8,7,0,220.0,153.0,2.2,13.0,240.0,106.81,89.48
2016,6,8,7,15,241.0,173.5,2.2,13.0,280.5,119.0,99.86
2016,6,8,7,30,262.0,194.0,2.2,13.0,321.0,130.71,109.67
2016,6,8,7,45,160.5,215.0,2.25,13.5,295.5,147.94,123.92
2016,6,8,8,0,59.0,236.0,2.3,14.0,270.0,166.56,139.14
2016,6,8,8,15,58.0,255.5,2.3,14.0,291.5,182.86,144.51
2016,6,8,8,30,57.0,275.0,2.3,14.0,313.0,203.3,159.46
2016,6,8,8,45,114.5,308.0,2.3,14.5,389.0,233.96,180.44
2016,6,8,9,0,172.0,341.0,2.3,15.0,465.0,280.89,214.86
2016,6,8,9,15,158.0,360.5,2.3,15.0,479.5,306.37,235.88
2016,6,8,9,30,144.0,380.0,2.3,15.0,494.0,330.43,255.62
2016,6,8,9,45,87.0,356.5,2.3,15.5,426.5,310.92,241.61
2016,6,8,10,0,30.0,333.0,2.3,16.0,359.0,276.84,215.53
2016,6,8,10,15,175.0,374.5,2.3,16.0,530.5,386.07,299.48
2016,6,8,10,30,320.0,416.0,2.3,16.0,702.0,512.02,394.23
2016,6,8,10,45,407.0,398.0,2.3,16.0,770.5,575.21,441.66
2016,6,8,11,0,494.0,380.0,2.3,16.0,839.0,645.89,494.41
2016,6,8,11,15,697.0,256.0,2.3,16.0,914.0,718.04,550.42
2016,6,8,11,30,900.0,132.0,2.3,16.0,989.0,789.49,605.84
2016,6,8,11,45,668.5,273.5,2.3,16.0,912.5,777.68,592.64
2016,6,8,12,0,437.0,415.0,2.3,16.0,836.0,738.89,560.4
2016,6,8,12,15,670.5,274.0,2.3,16.0,918.5,836.95,635.6
2016,6,8,12,30,904.0,133.0,2.3,16.0,1001.0,920.93,694.89
2016,6,8,12,45,685.0,268.0,2.35,16.0,922.5,891.89,673.3
2016,6,8,13,0,466.0,403.0,2.4,16.0,844.0,831.6,626.84
2016,6,8,13,15,498.0,382.0,2.4,16.0,847.0,856.68,646.11
2016,6,8,13,30,530.0,361.0,2.4,16.0,850.0,879.45,663.02
2016,6,8,13,45,500.5,357.0,2.45,16.0,810.0,856.68,647.86
2016,6,8,14,0,471.0,353.0,2.5,16.0,770.0,830.9,630.91
2016,6,8,14,15,514.5,323.5,2.55,15.5,765.5,848.25,646.97
2016,6,8,14,30,558.0,294.0,2.6,15.0,761.0,862.09,660.35
2016,6,8,14,45,520.0,289.0,2.65,15.0,710.0,819.08,630.96
2016,6,8,15,0,482.0,284.0,2.7,15.0,659.0,774.23,600.34
2016,6,8,15,15,492.5,263.0,2.75,15.0,629.5,756.78,590.24
2016,6,8,15,30,503.0,242.0,2.8,15.0,600.0,736.39,577.73
2016,6,8,15,45,510.0,222.0,2.85,15.0,565.5,710.99,561.39
2016,6,8,16,0,517.0,202.0,2.9,15.0,531.0,682.85,542.85
2016,6,8,16,15,647.5,149.0,2.9,14.5,529.0,727.34,581.05
2016,6,8,16,30,778.0,96.0,2.9,14.0,527.0,746.81,597.99
2016,6,8,16,45,716.5,96.0,2.95,14.0,464.0,674.56,545.97
2016,6,8,17,0,655.0,96.0,3.0,14.0,401.0,601.78,491.97
2016,6,8,17,15,330.0,110.0,3.0,13.5,263.5,361.34,300.09
2016,6,8,17,30,5.0,124.0,3.0,13.0,126.0,112.37,90.13
2016,6,8,17,45,284.5,96.5,3.0,13.0,177.0,288.51,241.48
2016,6,8,18,0,564.0,69.0,3.0,13.0,228.0,397.16,329.08
2016,6,8,18,15,499.5,61.0,2.9,12.5,181.5,326.37,267.73
2016,6,8,18,30,435.0,53.0,2.8,12.0,135.0,261.37,210.37
2016,6,8,18,45,337.5,42.5,2.75,12.0,95.0,188.08,145.55
2016,6,8,19,0,240.0,32.0,2.7,12.0,55.0,124.13,86.95
2016,6,8,19,15,120.0,16.0,2.65,12.0,27.5,54.35,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,5.0,3.0,11.0,5.5,0.0,0.0
2016,6,9,5,0,53.0,10.0,3.0,11.0,11.0,8.54,0.0
2016,6,9,5,15,176.5,23.0,3.1,11.5,40.5,17.92,5.62
2016,6,9,5,30,300.0,36.0,3.2,12.0,70.0,29.46,19.69
2016,6,9,5,45,389.5,45.5,3.3,12.5,112.0,36.65,26.8
2016,6,9,6,0,479.0,55.0,3.4,13.0,154.0,43.72,33.45
2016,6,9,6,15,262.5,84.0,3.45,13.5,140.5,63.2,50.98
2016,6,9,6,30,46.0,113.0,3.5,14.0,127.0,85.21,70.49
2016,6,9,6,45,53.5,133.5,3.55,14.5,152.5,99.52,82.86
2016,6,9,7,0,61.0,154.0,3.6,15.0,178.0,113.58,94.79
2016,6,9,7,15,67.0,176.5,3.55,15.0,206.0,128.5,107.44
2016,6,9,7,30,73.0,199.0,3.5,15.0,234.0,143.1,119.66
2016,6,9,7,45,153.5,222.0,3.5,15.5,306.5,151.58,126.26
2016,6,9,8,0,234.0,245.0,3.5,16.0,379.0,165.69,137.59
2016,6,9,8,15,528.5,175.0,3.45,16.5,510.0,131.25,91.37
2016,6,9,8,30,823.0,105.0,3.4,17.0,641.0,158.7,91.1
2016,6,9,8,45,835.5,108.5,3.4,17.5,684.0,216.17,133.77
2016,6,9,9,0,848.0,112.0,3.4,18.0,727.0,274.69,182.86
2016,6,9,9,15,859.0,114.0,3.35,18.0,765.5,337.87,237.93
2016,6,9,9,30,870.0,116.0,3.3,18.0,804.0,394.99,288.37
2016,6,9,9,45,876.0,119.0,3.25,18.5,837.0,450.82,336.45
2016,6,9,10,0,882.0,122.0,3.2,19.0,870.0,505.89,382.47
2016,6,9,10,15,888.5,123.5,3.2,19.0,897.5,559.12,426.5
2016,6,9,10,30,895.0,125.0,3.2,19.0,925.0,611.18,468.38
2016,6,9,10,45,897.5,127.5,3.25,19.5,945.0,660.16,506.04
2016,6,9,11,0,900.0,130.0,3.3,20.0,965.0,707.19,541.18
2016,6,9,11,15,902.5,130.5,3.35,19.5,978.5,750.54,575.0
2016,6,9,11,30,905.0,131.0,3.4,19.0,992.0,791.57,606.59
2016,6,9,11,45,904.5,132.5,3.45,19.0,998.0,828.62,632.36
2016,6,9,12,0,904.0,134.0,3.5,19.0,1004.0,862.9,656.11
2016,6,9,12,15,903.5,134.0,3.55,19.0,1003.0,893.05,676.96
2016,6,9,12,30,903.0,134.0,3.6,19.0,1002.0,920.15,695.73
2016,6,9,12,45,912.5,126.0,3.65,19.0,997.0,946.0,713.68
2016,6,9,13,0,922.0,118.0,3.7,19.0,992.0,968.52,729.41
2016,6,9,13,15,918.5,117.5,3.7,19.0,976.5,982.39,739.04
2016,6,9,13,30,915.0,117.0,3.7,19.0,961.0,992.53,746.31
2016,6,9,13,45,911.5,115.5,3.75,19.0,939.5,997.94,750.86
2016,6,9,14,0,908.0,114.0,3.8,19.0,918.0,999.53,753.01
2016,6,9,14,15,901.5,112.5,3.85,18.5,889.0,994.44,752.21
2016,6,9,14,30,895.0,111.0,3.9,18.0,860.0,985.62,749.01
2016,6,9,14,45,886.5,109.0,3.95,18.0,826.0,970.72,740.33
2016,6,9,15,0,878.0,107.0,4.0,18.0,792.0,952.3,729.32
2016,6,9,15,15,867.5,105.0,4.0,17.5,752.5,928.68,715.79
2016,6,9,15,30,857.0,103.0,4.0,17.0,713.0,901.92,700.02
2016,6,9,15,45,841.5,101.0,4.0,17.0,669.0,867.8,677.62
2016,6,9,16,0,826.0,99.0,4.0,17.0,625.0,839.94,659.63
2016,6,9,16,15,808.0,95.5,4.0,16.5,578.0,796.82,631.54
2016,6,9,16,30,790.0,92.0,4.0,16.0,531.0,751.85,601.7
2016,6,9,16,45,763.5,89.0,4.0,16.0,481.0,699.45,564.6
2016,6,9,17,0,737.0,86.0,4.0,16.0,431.0,646.44,526.38
2016,6,9,17,15,705.0,81.5,4.0,15.5,381.0,590.36,484.23
2016,6,9,17,30,673.0,77.0,4.0,15.0,331.0,532.47,439.24
2016,6,9,17,45,629.5,71.5,4.0,14.5,281.5,467.8,387.2
2016,6,9,18,0,586.0,66.0,4.0,14.0,232.0,405.74,335.42
2016,6,9,18,15,523.0,58.5,3.9,13.5,185.0,335.15,274.8
2016,6,9,18,30,460.0,51.0,3.8,13.0,138.0,270.17,217.25
2016,6,9,18,45,371.0,41.0,3.7,13.0,98.0,199.16,153.91
2016,6,9,19,0,282.0,31.0,3.6,13.0,58.0,137.99,96.98
2016,6,9,19,15,141.0,15.5,3.55,12.5,29.0,61.49,3.35
2016,6,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,8.54,0.0
2016,6,10,5,15,90.5,24.0,3.35,11.0,34.5,18.92,6.31
2016,6,10,5,30,181.0,38.0,3.4,11.0,59.0,29.09,19.46
2016,6,10,5,45,231.5,54.0,3.45,11.5,94.0,40.79,30.58
2016,6,10,6,0,282.0,70.0,3.5,12.0,129.0,52.16,41.12
2016,6,10,6,15,318.5,85.5,3.55,12.0,168.5,62.71,50.84
2016,6,10,6,30,355.0,101.0,3.6,12.0,208.0,72.89,60.03
2016,6,10,6,45,394.0,111.5,3.7,12.5,250.0,79.31,65.57
2016,6,10,7,0,433.0,122.0,3.8,13.0,292.0,85.5,70.76
2016,6,10,7,15,505.5,122.0,3.85,13.5,347.0,85.1,70.04
2016,6,10,7,30,578.0,122.0,3.9,14.0,402.0,84.23,68.9
2016,6,10,7,45,542.5,150.0,3.95,14.5,434.5,100.33,82.55
2016,6,10,8,0,507.0,178.0,4.0,15.0,467.0,114.8,94.6
2016,6,10,8,15,668.5,139.0,4.05,15.0,554.0,112.62,73.87
2016,6,10,8,30,830.0,100.0,4.1,15.0,641.0,155.28,88.91
2016,6,10,8,45,847.0,101.0,4.15,15.5,685.0,219.55,137.19
2016,6,10,9,0,864.0,102.0,4.2,16.0,729.0,277.07,185.79
2016,6,10,9,15,876.0,104.5,4.2,16.0,769.0,335.36,237.75
2016,6,10,9,30,888.0,107.0,4.2,16.0,809.0,394.02,290.25
2016,6,10,9,45,901.0,106.5,4.25,16.5,845.0,451.01,340.14
2016,6,10,10,0,914.0,106.0,4.3,17.0,881.0,507.9,388.66
2016,6,10,10,15,921.5,107.5,4.3,17.0,910.0,563.15,435.18
2016,6,10,10,30,929.0,109.0,4.3,17.0,939.0,617.27,479.52
2016,6,10,10,45,933.5,110.5,4.35,17.5,961.0,668.2,519.5
2016,6,10,11,0,938.0,112.0,4.4,18.0,983.0,717.26,556.96
2016,6,10,11,15,942.0,113.0,4.4,18.0,998.5,763.5,592.29
2016,6,10,11,30,946.0,114.0,4.4,18.0,1014.0,807.46,624.58
2016,6,10,11,45,948.5,114.0,4.45,18.0,1022.0,846.95,652.51
2016,6,10,12,0,951.0,114.0,4.5,18.0,1030.0,883.7,678.41
2016,6,10,12,15,952.0,114.0,4.5,18.0,1030.0,916.28,700.95
2016,6,10,12,30,953.0,114.0,4.5,18.0,1030.0,945.72,721.28
2016,6,10,12,45,937.0,123.5,4.55,18.0,1018.5,965.11,735.08
2016,6,10,13,0,921.0,133.0,4.6,18.0,1007.0,980.57,746.32
2016,6,10,13,15,918.0,132.5,4.6,18.0,992.0,995.22,756.71
2016,6,10,13,30,915.0,132.0,4.6,18.0,977.0,1006.16,764.65
2016,6,10,13,45,913.5,129.0,4.65,18.0,955.5,1012.38,769.95
2016,6,10,14,0,912.0,126.0,4.7,18.0,934.0,1014.75,772.77
2016,6,10,14,15,905.5,124.5,4.7,18.0,905.0,1009.92,770.35
2016,6,10,14,30,899.0,123.0,4.7,18.0,876.0,1001.33,765.51
2016,6,10,14,45,892.5,120.0,4.7,18.0,842.0,987.53,757.2
2016,6,10,15,0,886.0,117.0,4.7,18.0,808.0,970.11,746.48
2016,6,10,15,15,874.5,114.5,4.7,17.5,767.5,945.09,731.94
2016,6,10,15,30,863.0,112.0,4.7,17.0,727.0,927.03,722.32
2016,6,10,15,45,848.0,109.5,4.75,17.0,682.5,892.32,699.69
2016,6,10,16,0,833.0,107.0,4.8,17.0,638.0,854.99,675.05
2016,6,10,16,15,814.0,103.5,4.8,16.5,590.0,810.87,646.1
2016,6,10,16,30,795.0,100.0,4.8,16.0,542.0,764.91,615.3
2016,6,10,16,45,769.0,96.0,4.8,16.0,491.5,711.56,577.16
2016,6,10,17,0,743.0,92.0,4.8,16.0,441.0,660.56,539.97
2016,6,10,17,15,709.5,87.5,4.75,15.5,389.5,600.67,494.41
2016,6,10,17,30,676.0,83.0,4.7,15.0,338.0,541.55,448.07
2016,6,10,17,45,629.5,77.0,4.7,15.0,287.5,474.32,392.98
2016,6,10,18,0,583.0,71.0,4.7,15.0,237.0,409.95,338.56
2016,6,10,18,15,517.0,63.0,4.65,14.5,189.0,337.38,276.37
2016,6,10,18,30,451.0,55.0,4.6,14.0,141.0,270.69,217.49
2016,6,10,18,45,354.0,44.5,4.55,13.5,100.0,196.52,152.1
2016,6,10,19,0,257.0,34.0,4.5,13.0,59.0,132.0,93.33
2016,6,10,19,15,128.5,17.0,4.5,12.5,29.5,58.2,6.18
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,9.39,0.0
2016,6,11,5,15,142.0,24.5,2.75,11.5,40.5,18.99,6.36
2016,6,11,5,30,284.0,38.0,2.7,12.0,70.0,29.44,19.68
2016,6,11,5,45,381.5,47.5,2.7,12.5,112.5,38.33,28.29
2016,6,11,6,0,479.0,57.0,2.7,13.0,155.0,45.39,34.95
2016,6,11,6,15,539.5,64.0,2.6,13.5,203.5,50.05,39.27
2016,6,11,6,30,600.0,71.0,2.5,14.0,252.0,54.65,43.35
2016,6,11,6,45,651.5,75.0,2.45,14.5,304.0,56.83,45.15
2016,6,11,7,0,703.0,79.0,2.4,15.0,356.0,59.04,46.9
2016,6,11,7,15,734.0,83.5,2.3,15.5,407.0,66.96,53.61
2016,6,11,7,30,765.0,88.0,2.2,16.0,458.0,69.39,55.43
2016,6,11,7,45,794.0,90.0,2.15,17.0,509.5,69.92,55.45
2016,6,11,8,0,823.0,92.0,2.1,18.0,561.0,70.45,55.5
2016,6,11,8,15,841.0,95.0,2.05,18.5,609.0,98.13,57.72
2016,6,11,8,30,859.0,98.0,2.0,19.0,657.0,164.51,93.69
2016,6,11,8,45,875.5,99.0,2.0,19.5,702.0,222.26,135.35
2016,6,11,9,0,892.0,100.0,2.0,20.0,747.0,281.31,183.93
2016,6,11,9,15,903.0,102.5,2.0,20.5,787.5,340.92,235.12
2016,6,11,9,30,914.0,105.0,2.0,21.0,828.0,400.75,286.36
2016,6,11,9,45,913.0,112.0,2.05,21.5,860.0,459.02,335.57
2016,6,11,10,0,912.0,119.0,2.1,22.0,892.0,515.77,382.04
2016,6,11,10,15,918.5,120.5,2.1,22.0,920.0,570.56,426.09
2016,6,11,10,30,925.0,122.0,2.1,22.0,948.0,624.12,467.89
2016,6,11,10,45,930.0,123.0,2.15,22.5,970.0,674.92,505.79
2016,6,11,11,0,935.0,124.0,2.2,23.0,992.0,723.91,541.27
2016,6,11,11,15,938.0,124.5,2.25,23.0,1006.0,769.08,574.27
2016,6,11,11,30,941.0,125.0,2.3,23.0,1020.0,811.89,604.68
2016,6,11,11,45,941.5,125.5,2.35,23.0,1027.0,850.22,630.32
2016,6,11,12,0,942.0,126.0,2.4,23.0,1034.0,885.71,653.97
2016,6,11,12,15,942.0,126.0,2.45,23.0,1033.0,917.39,675.04
2016,6,11,12,30,942.0,126.0,2.5,23.0,1032.0,945.93,694.03
2016,6,11,12,45,942.5,124.0,2.6,23.5,1024.5,969.83,709.12
2016,6,11,13,0,943.0,122.0,2.7,24.0,1017.0,990.21,721.96
2016,6,11,13,15,940.0,121.5,2.8,23.5,1001.5,1005.07,734.14
2016,6,11,13,30,937.0,121.0,2.9,23.0,986.0,1016.13,744.05
2016,6,11,13,45,931.0,120.5,3.0,23.0,963.0,1020.48,748.3
2016,6,11,14,0,925.0,120.0,3.1,23.0,940.0,1020.94,750.19
2016,6,11,14,15,918.0,118.5,3.2,23.0,911.0,1015.6,748.4
2016,6,11,14,30,911.0,117.0,3.3,23.0,882.0,1006.45,744.24
2016,6,11,14,45,901.5,115.5,3.45,23.0,846.5,991.2,736.48
2016,6,11,15,0,892.0,114.0,3.6,23.0,811.0,972.41,726.36
2016,6,11,15,15,881.0,111.5,3.7,22.5,770.5,947.79,713.3
2016,6,11,15,30,870.0,109.0,3.8,22.0,730.0,919.97,697.96
2016,6,11,15,45,854.5,107.0,3.95,22.0,685.0,895.21,683.51
2016,6,11,16,0,839.0,105.0,4.1,22.0,640.0,857.9,660.06
2016,6,11,16,15,820.0,101.5,4.1,21.5,592.0,813.66,631.96
2016,6,11,16,30,801.0,98.0,4.1,21.0,544.0,767.57,602.05
2016,6,11,16,45,774.0,94.5,4.2,21.0,493.0,713.85,565.16
2016,6,11,17,0,747.0,91.0,4.3,21.0,442.0,659.5,526.97
2016,6,11,17,15,714.0,86.5,4.3,20.0,391.0,602.76,486.04
2016,6,11,17,30,681.0,82.0,4.3,19.0,340.0,543.81,441.94
2016,6,11,17,45,634.0,76.0,4.3,18.5,289.0,476.09,388.36
2016,6,11,18,0,587.0,70.0,4.3,18.0,238.0,411.28,335.21
2016,6,11,18,15,522.0,62.5,4.2,17.0,190.0,339.54,275.09
2016,6,11,18,30,457.0,55.0,4.1,16.0,142.0,273.53,217.88
2016,6,11,18,45,360.0,44.0,4.1,15.5,100.5,198.53,152.48
2016,6,11,19,0,263.0,33.0,4.1,15.0,59.0,134.28,94.56
2016,6,11,19,15,131.5,16.5,4.05,14.5,29.5,58.5,8.89
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,73.0,11.0,2.1,13.0,12.0,9.39,0.0
2016,6,12,5,15,205.0,23.0,1.85,13.5,43.0,18.91,6.22
2016,6,12,5,30,337.0,35.0,1.6,14.0,74.0,28.69,18.88
2016,6,12,5,45,426.5,44.5,1.35,14.5,117.0,35.97,26.0
2016,6,12,6,0,516.0,54.0,1.1,15.0,160.0,43.12,32.68
2016,6,12,6,15,574.5,60.5,0.95,15.0,208.5,47.51,36.81
2016,6,12,6,30,633.0,67.0,0.8,15.0,257.0,51.86,40.73
2016,6,12,6,45,673.5,72.5,0.7,15.5,308.0,55.2,43.56
2016,6,12,7,0,714.0,78.0,0.6,16.0,359.0,58.46,46.22
2016,6,12,7,15,743.5,82.5,0.6,16.5,409.5,66.32,52.83
2016,6,12,7,30,773.0,87.0,0.6,17.0,460.0,68.77,54.64
2016,6,12,7,45,794.0,90.5,0.6,17.5,509.5,70.28,55.62
2016,6,12,8,0,815.0,94.0,0.6,18.0,559.0,71.7,56.53
2016,6,12,8,15,831.5,97.0,0.6,18.0,605.5,98.31,58.44
2016,6,12,8,30,848.0,100.0,0.6,18.0,652.0,155.72,87.13
2016,6,12,8,45,859.5,103.0,0.65,18.5,695.0,221.47,134.98
2016,6,12,9,0,871.0,106.0,0.7,19.0,738.0,279.84,182.54
2016,6,12,9,15,881.0,108.5,0.7,19.5,776.5,337.98,231.71
2016,6,12,9,30,891.0,111.0,0.7,20.0,815.0,396.26,280.71
2016,6,12,9,45,898.5,112.5,0.75,20.5,848.0,452.7,327.47
2016,6,12,10,0,906.0,114.0,0.8,21.0,881.0,508.5,372.29
2016,6,12,10,15,911.5,115.0,0.85,21.0,908.0,562.01,414.75
2016,6,12,10,30,917.0,116.0,0.9,21.0,935.0,614.2,454.97
2016,6,12,10,45,918.0,118.5,1.0,21.0,955.0,663.27,492.33
2016,6,12,11,0,919.0,121.0,1.1,21.0,975.0,710.2,527.33
2016,6,12,11,15,921.0,122.0,1.15,21.0,988.5,754.34,559.16
2016,6,12,11,30,923.0,123.0,1.2,21.0,1002.0,796.1,588.5
2016,6,12,11,45,921.5,125.0,1.3,21.0,1007.5,833.41,613.78
2016,6,12,12,0,920.0,127.0,1.4,21.0,1013.0,867.86,637.13
2016,6,12,12,15,919.5,127.0,1.4,21.0,1012.0,898.47,656.69
2016,6,12,12,30,919.0,127.0,1.4,21.0,1011.0,925.99,674.2
