Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,45,916.0,127.0,1.45,21.0,1002.0,948.03,688.91
2016,6,12,13,0,913.0,127.0,1.5,21.0,993.0,966.58,701.52
2016,6,12,13,15,909.5,126.0,1.55,21.0,978.0,980.15,711.07
2016,6,12,13,30,906.0,125.0,1.6,21.0,963.0,990.01,718.42
2016,6,12,13,45,900.5,124.5,1.65,21.0,940.5,994.69,722.61
2016,6,12,14,0,895.0,124.0,1.7,21.0,918.0,995.61,724.59
2016,6,12,14,15,888.5,122.5,1.7,20.5,889.5,990.84,723.76
2016,6,12,14,30,882.0,121.0,1.7,20.0,861.0,982.39,720.73
2016,6,12,14,45,872.0,119.5,1.75,20.0,826.5,966.99,712.62
2016,6,12,15,0,862.0,118.0,1.8,20.0,792.0,948.17,702.36
2016,6,12,15,15,850.5,115.5,1.8,20.0,752.5,923.64,687.74
2016,6,12,15,30,839.0,113.0,1.8,20.0,713.0,906.2,677.9
2016,6,12,15,45,825.0,110.0,1.85,20.0,669.5,872.47,657.57
2016,6,12,16,0,811.0,107.0,1.9,20.0,626.0,836.15,635.39
2016,6,12,16,15,792.0,103.5,1.9,19.5,579.0,792.79,608.7
2016,6,12,16,30,773.0,100.0,1.9,19.0,532.0,747.67,580.3
2016,6,12,16,45,751.0,95.5,1.9,19.0,483.0,697.7,546.74
2016,6,12,17,0,729.0,91.0,1.9,19.0,434.0,649.71,513.76
2016,6,12,17,15,696.5,86.0,1.9,18.5,384.0,590.59,471.28
2016,6,12,17,30,664.0,81.0,1.9,18.0,334.0,532.2,427.87
2016,6,12,17,45,621.5,75.0,1.9,17.5,284.5,467.96,378.22
2016,6,12,18,0,579.0,69.0,1.9,17.0,235.0,406.22,328.58
2016,6,12,18,15,516.5,61.0,1.85,16.5,188.0,335.61,269.91
2016,6,12,18,30,454.0,53.0,1.8,16.0,141.0,270.54,213.97
2016,6,12,18,45,360.0,43.0,1.8,15.5,100.5,197.83,151.24
2016,6,12,19,0,266.0,33.0,1.8,15.0,60.0,135.44,95.41
2016,6,12,19,15,133.0,16.5,1.8,14.5,30.0,59.08,11.46
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,13,5,0,67.0,10.0,3.2,11.0,12.0,8.54,0.0
2016,6,13,5,15,194.0,22.5,3.2,11.0,41.5,18.44,6.0
2016,6,13,5,30,321.0,35.0,3.2,11.0,71.0,28.64,19.07
2016,6,13,5,45,414.0,43.5,3.25,11.5,113.5,35.06,25.5
2016,6,13,6,0,507.0,52.0,3.3,12.0,156.0,41.41,31.53
2016,6,13,6,15,565.5,58.5,3.35,12.5,204.0,45.86,35.67
2016,6,13,6,30,624.0,65.0,3.4,13.0,252.0,50.25,39.59
2016,6,13,6,45,666.0,69.5,3.5,14.0,302.5,52.92,41.76
2016,6,13,7,0,708.0,74.0,3.6,15.0,353.0,60.55,48.24
2016,6,13,7,15,738.0,78.5,3.65,15.5,403.5,63.21,50.31
2016,6,13,7,30,768.0,83.0,3.7,16.0,454.0,65.77,52.27
2016,6,13,7,45,791.0,86.5,3.75,16.5,504.0,67.4,53.39
2016,6,13,8,0,814.0,90.0,3.8,17.0,554.0,68.95,54.44
2016,6,13,8,15,831.5,92.5,3.8,17.0,601.0,94.54,56.11
2016,6,13,8,30,849.0,95.0,3.8,17.0,648.0,159.98,91.63
2016,6,13,8,45,864.0,97.0,3.85,17.5,692.0,217.42,133.57
2016,6,13,9,0,879.0,99.0,3.9,18.0,736.0,276.04,182.62
2016,6,13,9,15,890.0,101.0,3.95,18.5,775.5,334.47,233.89
2016,6,13,9,30,901.0,103.0,4.0,19.0,815.0,393.14,285.47
2016,6,13,9,45,910.0,104.0,4.05,19.5,849.0,450.27,335.0
2016,6,13,10,0,919.0,105.0,4.1,20.0,883.0,506.89,382.78
2016,6,13,10,15,925.0,106.0,4.2,20.0,911.0,561.24,428.3
2016,6,13,10,30,931.0,107.0,4.3,20.0,939.0,614.3,471.64
2016,6,13,10,45,931.0,110.5,4.45,20.0,958.5,664.15,511.78
2016,6,13,11,0,931.0,114.0,4.6,20.0,978.0,711.76,549.4
2016,6,13,11,15,933.5,115.0,4.6,20.0,992.5,756.71,583.7
2016,6,13,11,30,936.0,116.0,4.6,20.0,1007.0,799.28,615.12
2016,6,13,11,45,931.5,120.0,4.7,20.0,1012.0,836.36,641.57
2016,6,13,12,0,927.0,124.0,4.8,20.0,1017.0,870.35,665.82
2016,6,13,12,15,926.5,124.0,4.85,19.5,1016.5,901.16,688.87
2016,6,13,12,30,926.0,124.0,4.9,19.0,1016.0,928.86,709.83
2016,6,13,12,45,922.5,125.0,4.95,19.0,1007.5,951.5,725.97
2016,6,13,13,0,919.0,126.0,5.0,19.0,999.0,970.63,739.78
2016,6,13,13,15,915.5,125.5,5.0,18.5,983.5,984.79,751.34
2016,6,13,13,30,912.0,125.0,5.0,18.0,968.0,995.24,760.49
2016,6,13,13,45,907.0,123.5,5.05,18.0,945.5,999.54,764.45
2016,6,13,14,0,902.0,122.0,5.1,18.0,923.0,1000.03,765.93
2016,6,13,14,15,895.5,120.5,5.05,17.5,894.5,995.3,764.64
2016,6,13,14,30,889.0,119.0,5.0,17.0,866.0,986.84,760.89
2016,6,13,14,45,887.0,113.0,4.95,17.0,833.0,974.39,752.99
2016,6,13,15,0,885.0,107.0,4.9,17.0,800.0,958.15,742.56
2016,6,13,15,15,874.0,105.0,4.9,17.0,760.5,934.18,727.11
2016,6,13,15,30,863.0,103.0,4.9,17.0,721.0,907.07,709.46
2016,6,13,15,45,852.5,99.0,4.9,17.0,677.5,875.25,688.39
2016,6,13,16,0,842.0,95.0,4.9,17.0,634.0,840.63,665.17
2016,6,13,16,15,824.5,92.0,4.9,16.5,587.0,806.77,643.58
2016,6,13,16,30,807.0,89.0,4.9,16.0,540.0,762.44,613.83
2016,6,13,16,45,778.0,87.5,4.9,15.5,489.5,709.44,576.98
2016,6,13,17,0,749.0,86.0,4.9,15.0,439.0,655.93,538.92
2016,6,13,17,15,717.5,81.5,4.85,14.5,389.0,597.26,494.23
2016,6,13,17,30,686.0,77.0,4.8,14.0,339.0,541.72,450.4
2016,6,13,17,45,630.5,74.0,4.75,13.5,288.0,472.39,393.88
2016,6,13,18,0,575.0,71.0,4.7,13.0,237.0,406.62,338.52
2016,6,13,18,15,512.0,63.5,4.65,12.5,190.0,336.44,277.9
2016,6,13,18,30,449.0,56.0,4.6,12.0,143.0,271.76,220.32
2016,6,13,18,45,350.0,45.5,4.55,12.0,102.0,196.8,153.63
2016,6,13,19,0,251.0,35.0,4.5,12.0,61.0,131.59,94.43
2016,6,13,19,15,125.5,17.5,4.45,11.5,30.5,58.69,13.82
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,10.0,12.0,9.39,0.0
2016,6,14,5,15,201.0,23.0,3.4,10.0,42.0,18.91,6.28
2016,6,14,5,30,331.0,35.0,3.4,10.0,72.0,28.68,19.19
2016,6,14,5,45,431.5,42.0,3.45,10.5,115.5,33.87,24.56
2016,6,14,6,0,532.0,49.0,3.5,11.0,159.0,39.12,29.6
2016,6,14,6,15,588.0,55.0,3.5,11.5,206.5,43.29,33.5
2016,6,14,6,30,644.0,61.0,3.5,12.0,254.0,47.4,37.19
2016,6,14,6,45,552.5,88.5,3.55,12.5,275.5,66.06,53.78
2016,6,14,7,0,461.0,116.0,3.6,13.0,297.0,81.88,67.56
2016,6,14,7,15,552.0,110.0,3.6,13.0,356.0,77.8,63.74
2016,6,14,7,30,643.0,104.0,3.6,13.0,415.0,72.64,58.96
2016,6,14,7,45,598.5,132.5,3.6,13.0,446.0,89.22,73.32
2016,6,14,8,0,554.0,161.0,3.6,13.0,477.0,105.44,87.19
2016,6,14,8,15,423.0,220.0,3.6,13.0,473.0,150.97,112.21
2016,6,14,8,30,292.0,279.0,3.6,13.0,469.0,211.91,158.02
2016,6,14,8,45,287.0,301.5,3.6,13.5,499.0,249.11,186.2
2016,6,14,9,0,282.0,324.0,3.6,14.0,529.0,286.14,216.22
2016,6,14,9,15,360.5,315.0,3.6,14.0,591.0,326.55,247.31
2016,6,14,9,30,439.0,306.0,3.6,14.0,653.0,370.04,282.15
2016,6,14,9,45,476.5,310.5,3.6,14.0,702.0,420.09,323.42
2016,6,14,10,0,514.0,315.0,3.6,14.0,751.0,473.72,367.1
2016,6,14,10,15,482.0,338.0,3.6,14.0,757.0,508.58,396.06
2016,6,14,10,30,450.0,361.0,3.6,14.0,763.0,539.76,421.27
2016,6,14,10,45,477.5,368.0,3.65,14.5,803.5,591.78,460.96
2016,6,14,11,0,505.0,375.0,3.7,15.0,844.0,645.5,501.06
2016,6,14,11,15,482.0,390.0,3.7,15.0,843.5,671.44,520.39
2016,6,14,11,30,459.0,405.0,3.7,15.0,843.0,694.49,537.32
2016,6,14,11,45,438.5,409.5,3.75,15.0,830.5,708.28,547.63
2016,6,14,12,0,418.0,414.0,3.8,15.0,818.0,719.2,555.74
2016,6,14,12,15,677.0,263.5,3.9,15.0,916.0,829.47,642.58
2016,6,14,12,30,936.0,113.0,4.0,15.0,1014.0,927.31,714.07
2016,6,14,12,45,939.5,109.5,4.1,15.5,1008.0,952.24,730.09
2016,6,14,13,0,943.0,106.0,4.2,16.0,1002.0,973.73,744.28
2016,6,14,13,15,940.5,105.5,4.25,16.0,987.5,988.89,755.28
2016,6,14,13,30,938.0,105.0,4.3,16.0,973.0,1000.28,763.84
2016,6,14,13,45,935.0,104.0,4.35,16.5,951.5,1006.89,767.86
2016,6,14,14,0,932.0,103.0,4.4,17.0,930.0,1009.63,769.45
2016,6,14,14,15,926.0,101.5,4.45,16.5,902.0,1005.12,769.21
2016,6,14,14,30,920.0,100.0,4.5,16.0,874.0,996.8,766.47
2016,6,14,14,45,911.5,99.0,4.6,16.0,840.0,982.88,758.91
2016,6,14,15,0,903.0,98.0,4.7,16.0,806.0,965.4,748.89
2016,6,14,15,15,893.0,96.0,4.75,16.0,766.5,942.01,734.3
2016,6,14,15,30,883.0,94.0,4.8,16.0,727.0,915.39,717.4
2016,6,14,15,45,868.5,92.5,4.85,16.0,683.0,882.29,695.74
2016,6,14,16,0,854.0,91.0,4.9,16.0,639.0,846.59,672.03
2016,6,14,16,15,644.5,143.5,4.9,15.5,539.5,719.22,580.33
2016,6,14,16,30,435.0,196.0,4.9,15.0,440.0,578.73,471.35
2016,6,14,16,45,604.0,138.0,4.95,15.0,442.5,636.65,521.42
2016,6,14,17,0,773.0,80.0,5.0,15.0,445.0,666.7,547.97
2016,6,14,17,15,742.5,76.0,4.95,14.5,394.5,608.36,503.54
2016,6,14,17,30,712.0,72.0,4.9,14.0,344.0,550.41,457.88
2016,6,14,17,45,662.5,68.5,4.85,13.5,293.0,485.01,404.51
2016,6,14,18,0,613.0,65.0,4.8,13.0,242.0,420.55,350.2
2016,6,14,18,15,551.0,58.0,4.7,12.5,194.5,349.59,288.78
2016,6,14,18,30,489.0,51.0,4.6,12.0,147.0,284.05,230.26
2016,6,14,18,45,379.0,43.0,4.55,11.5,104.5,205.46,160.74
2016,6,14,19,0,269.0,35.0,4.5,11.0,62.0,137.36,99.25
2016,6,14,19,15,134.5,17.5,4.45,10.5,31.0,61.2,16.59
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,2.5,3.55,9.0,2.5,0.0,0.0
2016,6,15,5,0,0.0,5.0,3.5,9.0,5.0,4.27,0.0
2016,6,15,5,15,0.0,16.5,3.5,9.5,16.5,13.61,2.89
2016,6,15,5,30,0.0,28.0,3.5,10.0,28.0,23.14,14.39
2016,6,15,5,45,0.0,45.0,3.5,10.5,45.0,36.51,26.9
2016,6,15,6,0,0.0,62.0,3.5,11.0,62.0,49.73,39.11
2016,6,15,6,15,0.5,80.5,3.55,11.0,80.5,63.9,52.11
2016,6,15,6,30,1.0,99.0,3.6,11.0,99.0,77.97,64.83
2016,6,15,6,45,6.0,116.5,3.65,11.5,119.0,91.32,76.54
2016,6,15,7,0,11.0,134.0,3.7,12.0,139.0,104.59,87.96
2016,6,15,7,15,206.0,151.0,3.7,12.0,250.5,105.04,88.07
2016,6,15,7,30,401.0,168.0,3.7,12.0,362.0,111.42,93.37
2016,6,15,7,45,263.5,209.0,3.75,12.5,342.0,138.53,116.49
2016,6,15,8,0,126.0,250.0,3.8,13.0,322.0,166.43,139.88
2016,6,15,8,15,79.0,251.0,3.75,13.0,297.5,180.47,143.24
2016,6,15,8,30,32.0,252.0,3.7,13.0,273.0,186.3,147.78
2016,6,15,8,45,155.5,288.5,3.7,13.5,400.0,227.9,175.08
2016,6,15,9,0,279.0,325.0,3.7,14.0,527.0,285.7,216.07
2016,6,15,9,15,429.5,291.0,3.7,14.0,621.5,324.41,243.55
2016,6,15,9,30,580.0,257.0,3.7,14.0,716.0,384.56,290.45
2016,6,15,9,45,517.5,293.5,3.7,14.5,716.0,424.16,325.44
2016,6,15,10,0,455.0,330.0,3.7,15.0,716.0,456.87,353.37
2016,6,15,10,15,691.5,216.5,3.65,15.0,824.0,523.23,406.46
2016,6,15,10,30,928.0,103.0,3.6,15.0,932.0,607.89,474.26
2016,6,15,10,45,690.0,244.5,3.6,15.0,869.0,624.37,486.48
2016,6,15,11,0,452.0,386.0,3.6,15.0,806.0,618.53,480.14
2016,6,15,11,15,466.0,394.0,3.55,15.0,832.5,662.79,513.51
2016,6,15,11,30,480.0,402.0,3.5,15.0,859.0,707.17,546.14
2016,6,15,11,45,359.5,442.0,3.5,15.0,785.5,669.74,517.03
2016,6,15,12,0,239.0,482.0,3.5,15.0,712.0,620.12,478.71
2016,6,15,12,15,150.0,465.0,3.4,15.0,609.5,544.32,421.33
2016,6,15,12,30,61.0,448.0,3.3,15.0,507.0,450.76,349.54
2016,6,15,12,45,276.5,422.0,3.25,15.0,685.5,649.56,503.29
2016,6,15,13,0,492.0,396.0,3.2,15.0,864.0,845.98,647.01
2016,6,15,13,15,354.0,428.5,3.15,15.0,762.5,750.6,575.31
2016,6,15,13,30,216.0,461.0,3.1,15.0,661.0,646.17,497.57
2016,6,15,13,45,576.5,280.0,3.05,15.0,796.5,855.75,658.9
2016,6,15,14,0,937.0,99.0,3.0,15.0,932.0,1010.11,766.72
2016,6,15,14,15,931.5,97.5,2.95,15.0,903.5,1006.07,762.95
2016,6,15,14,30,926.0,96.0,2.9,15.0,875.0,998.19,758.23
2016,6,15,14,45,923.0,92.0,2.85,15.0,842.5,986.25,750.91
2016,6,15,15,0,920.0,88.0,2.8,15.0,810.0,970.49,741.14
2016,6,15,15,15,910.0,86.5,2.75,14.5,770.0,947.31,727.74
2016,6,15,15,30,900.0,85.0,2.7,14.0,730.0,920.85,712.1
2016,6,15,15,45,887.0,83.0,2.65,14.0,686.0,888.08,690.7
2016,6,15,16,0,874.0,81.0,2.6,14.0,642.0,852.57,667.29
2016,6,15,16,15,857.0,78.5,2.55,13.5,594.5,810.66,640.31
2016,6,15,16,30,840.0,76.0,2.5,13.0,547.0,766.76,611.51
2016,6,15,16,45,817.5,73.5,2.45,13.0,497.0,716.98,576.76
2016,6,15,17,0,795.0,71.0,2.4,13.0,447.0,672.29,545.28
2016,6,15,17,15,765.5,67.5,2.25,12.5,396.5,614.41,502.79
2016,6,15,17,30,736.0,64.0,2.1,12.0,346.0,556.81,458.23
2016,6,15,17,45,694.5,60.0,2.0,12.0,295.5,492.25,406.05
2016,6,15,18,0,653.0,56.0,1.9,12.0,245.0,429.89,353.93
2016,6,15,18,15,595.0,50.0,1.75,11.5,197.5,361.87,295.96
2016,6,15,18,30,537.0,44.0,1.6,11.0,150.0,297.08,238.86
2016,6,15,18,45,448.5,36.5,1.5,11.0,108.0,224.66,174.39
2016,6,15,19,0,360.0,29.0,1.4,11.0,66.0,161.8,116.26
2016,6,15,19,15,180.0,14.5,1.3,10.5,33.0,71.89,21.97
2016,6,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,10.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,10.0,3.0,2.56,0.0
2016,6,16,5,15,0.0,10.0,1.0,10.0,10.0,8.22,0.0
2016,6,16,5,30,0.0,17.0,1.0,10.0,17.0,13.99,6.51
2016,6,16,5,45,0.0,27.0,1.05,10.5,27.0,22.27,14.28
2016,6,16,6,0,0.0,37.0,1.1,11.0,37.0,30.56,21.97
2016,6,16,6,15,0.0,49.0,1.05,11.0,49.0,40.54,31.15
2016,6,16,6,30,0.0,61.0,1.0,11.0,61.0,50.54,40.22
2016,6,16,6,45,0.0,73.0,1.0,11.5,73.0,60.18,48.73
2016,6,16,7,0,0.0,85.0,1.0,12.0,85.0,69.74,57.02
2016,6,16,7,15,9.5,128.5,0.95,12.0,133.5,102.06,85.32
2016,6,16,7,30,19.0,172.0,0.9,12.0,182.0,132.82,111.69
2016,6,16,7,45,9.5,135.5,0.9,12.5,140.5,108.71,90.17
2016,6,16,8,0,0.0,99.0,0.9,13.0,99.0,81.84,66.47
2016,6,16,8,15,24.5,184.0,0.9,13.5,200.0,138.27,109.15
2016,6,16,8,30,49.0,269.0,0.9,14.0,301.0,198.01,154.95
2016,6,16,8,45,58.5,294.0,0.9,14.5,334.5,222.98,173.08
2016,6,16,9,0,68.0,319.0,0.9,15.0,368.0,249.63,192.88
2016,6,16,9,15,45.0,303.5,0.9,15.0,337.0,242.14,187.78
2016,6,16,9,30,22.0,288.0,0.9,15.0,306.0,236.7,184.17
2016,6,16,9,45,19.5,285.0,0.95,15.5,301.5,236.72,183.86
2016,6,16,10,0,17.0,282.0,1.0,16.0,297.0,236.08,182.98
2016,6,16,10,15,29.0,331.0,1.0,16.0,357.0,279.34,216.03
2016,6,16,10,30,41.0,380.0,1.0,16.0,417.0,328.74,253.1
2016,6,16,10,45,84.0,421.5,1.05,16.0,499.0,393.61,301.64
2016,6,16,11,0,127.0,463.0,1.1,16.0,581.0,464.5,353.85
2016,6,16,11,15,133.0,471.5,1.1,16.0,596.5,488.29,370.72
2016,6,16,11,30,139.0,480.0,1.1,16.0,612.0,512.39,388.07
2016,6,16,11,45,147.5,474.5,1.15,16.0,616.0,526.93,398.96
2016,6,16,12,0,156.0,469.0,1.2,16.0,620.0,541.19,409.76
2016,6,16,12,15,87.0,397.0,1.15,16.0,481.5,421.14,321.65
2016,6,16,12,30,18.0,325.0,1.1,16.0,343.0,292.53,224.79
2016,6,16,12,45,114.0,401.5,1.1,16.0,510.0,473.52,362.65
2016,6,16,13,0,210.0,478.0,1.1,16.0,677.0,639.91,481.36
2016,6,16,13,15,113.0,386.5,1.1,16.0,494.0,471.36,358.83
2016,6,16,13,30,16.0,295.0,1.1,16.0,311.0,269.21,207.32
2016,6,16,13,45,14.5,278.5,1.15,16.0,293.0,253.87,196.82
2016,6,16,14,0,13.0,262.0,1.2,16.0,275.0,238.3,185.13
2016,6,16,14,15,10.0,228.0,1.15,16.0,237.5,205.42,159.73
2016,6,16,14,30,7.0,194.0,1.1,16.0,200.0,172.5,134.08
2016,6,16,14,45,9.5,216.5,1.1,16.0,224.5,195.3,152.47
2016,6,16,15,0,12.0,239.0,1.1,16.0,249.0,218.58,171.0
2016,6,16,15,15,12.5,235.5,1.05,15.5,245.5,216.36,169.79
2016,6,16,15,30,13.0,232.0,1.0,15.0,242.0,214.17,168.74
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.0,224.95,177.91
2016,6,16,16,0,26.0,241.0,1.0,15.0,258.0,235.77,187.08
2016,6,16,16,15,20.0,217.0,0.95,14.5,229.5,208.27,165.82
2016,6,16,16,30,14.0,193.0,0.9,14.0,201.0,181.04,144.62
2016,6,16,16,45,57.0,195.5,0.9,14.0,223.0,230.16,186.09
2016,6,16,17,0,100.0,198.0,0.9,14.0,245.0,264.56,214.91
2016,6,16,17,15,71.5,171.5,0.8,14.0,203.5,214.71,174.36
2016,6,16,17,30,43.0,145.0,0.7,14.0,162.0,167.01,135.35
2016,6,16,17,45,37.0,125.0,0.65,14.0,138.5,142.21,115.09
2016,6,16,18,0,31.0,105.0,0.6,14.0,115.0,117.82,94.71
2016,6,16,18,15,23.0,86.0,0.5,13.5,92.5,94.05,74.6
2016,6,16,18,30,15.0,67.0,0.4,13.0,70.0,66.23,50.75
2016,6,16,18,45,7.5,49.0,0.35,13.0,50.5,46.23,33.28
2016,6,16,19,0,0.0,31.0,0.3,13.0,31.0,26.69,16.09
2016,6,16,19,15,0.0,15.5,0.3,12.5,15.5,12.79,0.1
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.0,0.8,11.5,3.0,0.0,0.0
2016,6,17,5,0,0.0,6.0,0.8,12.0,6.0,5.12,0.0
2016,6,17,5,15,1.5,20.5,0.8,12.0,21.0,16.81,4.62
2016,6,17,5,30,3.0,35.0,0.8,12.0,36.0,28.27,18.69
2016,6,17,5,45,15.5,53.0,0.8,12.5,56.5,41.75,31.34
2016,6,17,6,0,28.0,71.0,0.8,13.0,77.0,55.17,43.66
2016,6,17,6,15,36.0,91.0,0.8,13.0,100.5,69.65,56.81
2016,6,17,6,30,44.0,111.0,0.8,13.0,124.0,83.9,69.51
2016,6,17,6,45,49.0,131.0,0.8,13.5,148.5,97.9,81.59
2016,6,17,7,0,54.0,151.0,0.8,14.0,173.0,111.66,93.2
2016,6,17,7,15,64.0,174.5,0.8,14.0,203.5,127.24,106.33
2016,6,17,7,30,74.0,198.0,0.8,14.0,234.0,142.47,118.98
2016,6,17,7,45,37.0,173.0,0.8,14.5,191.0,128.69,106.55
2016,6,17,8,0,0.0,148.0,0.8,15.0,148.0,118.15,97.05
2016,6,17,8,15,10.5,191.0,0.85,15.0,198.0,149.74,117.96
2016,6,17,8,30,21.0,234.0,0.9,15.0,248.0,183.15,143.65
2016,6,17,8,45,24.0,255.0,0.95,15.5,272.0,202.07,157.65
2016,6,17,9,0,27.0,276.0,1.0,16.0,296.0,212.87,165.38
2016,6,17,9,15,23.0,275.5,1.05,16.0,293.5,224.25,174.27
2016,6,17,9,30,19.0,275.0,1.1,16.0,291.0,225.99,175.59
2016,6,17,9,45,43.5,331.0,1.15,16.0,368.0,274.15,212.35
2016,6,17,10,0,68.0,387.0,1.2,16.0,445.0,332.25,256.2
2016,6,17,10,15,58.0,389.0,1.2,16.0,439.5,337.31,259.78
2016,6,17,10,30,48.0,391.0,1.2,16.0,434.0,340.94,262.45
2016,6,17,10,45,39.5,381.5,1.2,16.5,417.5,335.16,257.51
2016,6,17,11,0,31.0,372.0,1.2,17.0,401.0,327.9,251.46
2016,6,17,11,15,32.5,382.5,1.2,17.0,413.5,342.72,262.54
2016,6,17,11,30,34.0,393.0,1.2,17.0,426.0,357.83,273.67
2016,6,17,11,45,60.0,431.0,1.25,17.0,489.0,415.77,317.03
2016,6,17,12,0,86.0,469.0,1.3,17.0,552.0,476.62,361.65
2016,6,17,12,15,77.5,462.5,1.3,17.0,537.5,471.3,357.26
2016,6,17,12,30,69.0,456.0,1.3,17.0,523.0,464.76,352.49
2016,6,17,12,45,102.5,467.5,1.35,17.0,565.5,511.41,387.52
2016,6,17,13,0,136.0,479.0,1.4,17.0,608.0,572.8,432.2
2016,6,17,13,15,152.5,472.0,1.45,17.0,615.0,589.31,444.51
2016,6,17,13,30,169.0,465.0,1.5,17.0,622.0,605.19,456.82
2016,6,17,13,45,123.0,441.5,1.55,17.0,554.5,544.4,413.05
2016,6,17,14,0,77.0,418.0,1.6,17.0,487.0,464.21,354.91
2016,6,17,14,15,56.0,380.0,1.65,16.5,429.5,409.1,315.48
2016,6,17,14,30,35.0,342.0,1.7,16.0,372.0,353.23,274.34
2016,6,17,14,45,72.5,356.5,1.75,16.0,414.5,405.74,316.18
2016,6,17,15,0,110.0,371.0,1.8,16.0,457.0,458.09,356.9
2016,6,17,15,15,86.0,342.0,1.85,15.5,407.5,406.81,318.91
2016,6,17,15,30,62.0,313.0,1.9,15.0,358.0,355.68,280.83
2016,6,17,15,45,170.0,295.5,1.95,15.0,407.5,451.49,358.65
2016,6,17,16,0,278.0,278.0,2.0,15.0,457.0,540.61,428.94
2016,6,17,16,15,139.0,205.0,2.05,14.5,294.5,323.46,261.09
2016,6,17,16,30,0.0,132.0,2.1,14.0,132.0,112.36,88.33
2016,6,17,16,45,50.5,165.0,2.15,14.0,189.5,192.93,157.04
2016,6,17,17,0,101.0,198.0,2.2,14.0,247.0,265.26,217.26
2016,6,17,17,15,63.5,169.0,2.15,13.5,198.5,206.45,169.02
2016,6,17,17,30,26.0,140.0,2.1,13.0,150.0,150.63,122.7
2016,6,17,17,45,20.5,120.5,2.05,12.5,128.0,119.4,96.85
2016,6,17,18,0,15.0,101.0,2.0,12.0,106.0,97.88,78.71
2016,6,17,18,15,7.5,82.5,1.9,11.5,85.0,76.86,60.67
2016,6,17,18,30,0.0,64.0,1.8,11.0,64.0,56.51,42.99
2016,6,17,18,45,0.0,46.0,1.7,11.0,46.0,40.1,28.46
2016,6,17,19,0,0.0,28.0,1.6,11.0,28.0,23.4,13.53
2016,6,17,19,15,0.0,14.0,1.5,11.0,14.0,11.54,0.0
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,55.5,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,111.0,10.0,1.4,10.0,13.0,8.54,0.0
2016,6,18,5,15,254.5,20.5,1.45,10.0,44.5,16.82,4.54
2016,6,18,5,30,398.0,31.0,1.5,10.0,76.0,25.44,16.37
2016,6,18,5,45,487.0,38.5,1.55,10.5,120.0,31.23,22.23
2016,6,18,6,0,576.0,46.0,1.6,11.0,164.0,36.99,27.72
2016,6,18,6,15,632.5,51.5,1.6,11.5,213.5,44.51,34.63
2016,6,18,6,30,689.0,57.0,1.6,12.0,263.0,48.73,38.41
2016,6,18,6,45,730.0,61.0,1.65,12.5,314.5,51.54,40.81
2016,6,18,7,0,771.0,65.0,1.7,13.0,366.0,54.33,43.1
2016,6,18,7,15,799.0,68.0,1.7,13.5,418.0,56.17,44.5
2016,6,18,7,30,827.0,71.0,1.7,14.0,470.0,57.97,45.84
2016,6,18,7,45,849.0,74.0,1.75,14.5,520.5,67.92,54.29
2016,6,18,8,0,871.0,77.0,1.8,15.0,571.0,70.24,56.0
2016,6,18,8,15,887.0,79.0,1.8,15.5,619.0,93.33,56.47
2016,6,18,8,30,903.0,81.0,1.8,16.0,667.0,152.32,84.05
2016,6,18,8,45,915.0,83.5,1.8,16.5,711.5,212.55,127.33
2016,6,18,9,0,927.0,86.0,1.8,17.0,756.0,273.63,177.99
2016,6,18,9,15,936.5,87.5,1.8,17.5,796.0,333.88,230.42
2016,6,18,9,30,946.0,89.0,1.8,18.0,836.0,394.16,282.86
2016,6,18,9,45,953.5,90.0,1.85,18.5,870.0,453.06,333.3
2016,6,18,10,0,961.0,91.0,1.9,19.0,904.0,511.24,381.66
2016,6,18,10,15,782.5,196.0,1.95,19.0,872.0,551.81,416.01
2016,6,18,10,30,604.0,301.0,2.0,19.0,840.0,576.86,436.19
2016,6,18,10,45,792.5,197.0,2.1,19.5,922.0,646.48,489.65
2016,6,18,11,0,981.0,93.0,2.2,20.0,1004.0,723.81,548.16
2016,6,18,11,15,983.0,93.5,2.25,20.0,1018.5,770.07,582.23
2016,6,18,11,30,985.0,94.0,2.3,20.0,1033.0,813.76,612.96
2016,6,18,11,45,987.0,93.5,2.4,20.0,1040.0,853.85,640.46
2016,6,18,12,0,989.0,93.0,2.5,20.0,1047.0,891.03,665.9
2016,6,18,12,15,989.0,93.0,2.55,20.0,1046.5,923.89,688.0
2016,6,18,12,30,989.0,93.0,2.6,20.0,1046.0,953.43,707.87
2016,6,18,12,45,985.5,94.5,2.7,20.5,1037.5,977.77,723.4
2016,6,18,13,0,982.0,96.0,2.8,21.0,1029.0,998.39,736.53
2016,6,18,13,15,979.5,95.5,2.85,21.0,1014.0,1014.22,747.57
2016,6,18,13,30,977.0,95.0,2.9,21.0,999.0,1026.14,756.2
2016,6,18,13,45,971.5,95.0,2.95,21.0,976.5,1031.74,760.85
2016,6,18,14,0,966.0,95.0,3.0,21.0,954.0,1033.35,763.07
2016,6,18,14,15,960.0,93.5,3.05,21.0,925.5,1028.96,761.51
2016,6,18,14,30,954.0,92.0,3.1,21.0,897.0,1020.62,757.5
2016,6,18,14,45,944.0,92.0,3.15,21.0,861.5,1006.22,749.6
2016,6,18,15,0,934.0,92.0,3.2,21.0,826.0,988.18,739.38
2016,6,18,15,15,924.0,90.5,3.25,20.5,786.0,965.01,727.14
2016,6,18,15,30,914.0,89.0,3.3,20.0,746.0,938.5,712.57
2016,6,18,15,45,899.5,87.5,3.35,20.0,701.0,904.86,691.61
2016,6,18,16,0,885.0,86.0,3.4,20.0,656.0,868.49,668.6
2016,6,18,16,15,868.0,83.5,3.4,19.5,608.0,826.44,642.26
2016,6,18,16,30,851.0,81.0,3.4,19.0,560.0,782.34,614.01
2016,6,18,16,45,828.5,78.0,3.45,19.0,509.5,738.42,584.46
2016,6,18,17,0,806.0,75.0,3.5,19.0,459.0,686.19,548.16
2016,6,18,17,15,776.5,71.5,3.55,18.5,407.5,627.87,506.66
2016,6,18,17,30,747.0,68.0,3.6,18.0,356.0,569.77,462.83
2016,6,18,17,45,707.5,63.5,3.65,17.5,305.0,505.22,412.21
2016,6,18,18,0,668.0,59.0,3.7,17.0,254.0,442.61,361.12
2016,6,18,18,15,609.0,53.0,3.75,16.5,205.0,373.51,302.81
2016,6,18,18,30,550.0,47.0,3.8,16.0,156.0,307.37,245.0
2016,6,18,18,45,460.5,39.0,3.9,15.5,113.0,233.04,179.64
2016,6,18,19,0,371.0,31.0,4.0,15.0,70.0,168.29,120.64
2016,6,18,19,15,185.5,15.5,3.95,14.5,35.0,75.4,27.3
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.5,12.0,12.0,8.54,0.0
2016,6,19,5,15,249.5,21.0,1.45,12.5,43.5,17.27,4.52
2016,6,19,5,30,394.0,32.0,1.4,13.0,75.0,26.31,16.86
2016,6,19,5,45,483.5,39.5,1.4,14.0,119.5,32.06,22.6
2016,6,19,6,0,573.0,47.0,1.4,15.0,164.0,37.79,27.95
2016,6,19,6,15,629.0,52.5,1.4,15.5,213.0,45.36,34.8
2016,6,19,6,30,685.0,58.0,1.4,16.0,262.0,49.53,38.49
2016,6,19,6,45,724.5,62.0,1.4,16.5,313.5,52.29,40.8
2016,6,19,7,0,764.0,66.0,1.4,17.0,365.0,55.03,43.01
2016,6,19,7,15,791.5,69.5,1.4,17.5,416.0,57.2,44.67
2016,6,19,7,30,819.0,73.0,1.4,18.0,467.0,59.3,46.24
2016,6,19,7,45,840.0,75.5,1.4,19.0,517.0,68.79,54.05
2016,6,19,8,0,861.0,78.0,1.4,20.0,567.0,70.73,55.28
2016,6,19,8,15,787.0,107.5,1.4,20.0,583.5,98.41,61.66
2016,6,19,8,30,713.0,137.0,1.4,20.0,600.0,154.93,92.19
2016,6,19,8,45,681.0,165.0,1.4,20.5,631.0,215.91,137.73
2016,6,19,9,0,649.0,193.0,1.4,21.0,662.0,273.51,185.23
2016,6,19,9,15,793.0,141.5,1.45,21.0,745.5,325.97,225.03
2016,6,19,9,30,937.0,90.0,1.5,21.0,829.0,391.04,276.78
2016,6,19,9,45,789.0,173.0,1.6,21.5,814.0,445.49,325.13
2016,6,19,10,0,641.0,256.0,1.7,22.0,799.0,484.53,358.72
2016,6,19,10,15,802.5,174.5,1.8,22.0,876.5,546.37,407.05
2016,6,19,10,30,964.0,93.0,1.9,22.0,954.0,617.08,462.0
2016,6,19,10,45,966.0,95.0,2.0,22.5,975.0,668.57,500.7
2016,6,19,11,0,968.0,97.0,2.1,23.0,996.0,717.92,536.87
2016,6,19,11,15,970.5,97.5,2.15,23.0,1010.5,764.05,570.65
2016,6,19,11,30,973.0,98.0,2.2,23.0,1025.0,807.68,601.13
2016,6,19,11,45,971.0,100.5,2.3,23.0,1031.5,846.88,627.71
2016,6,19,12,0,969.0,103.0,2.4,23.0,1038.0,883.02,652.18
2016,6,19,12,15,969.0,103.5,2.45,23.0,1037.5,915.91,674.04
2016,6,19,12,30,969.0,104.0,2.5,23.0,1037.0,945.57,693.77
2016,6,19,12,45,964.5,105.5,2.65,23.0,1029.0,968.76,710.19
2016,6,19,13,0,960.0,107.0,2.8,23.0,1021.0,988.27,724.33
2016,6,19,13,15,957.5,106.5,2.85,22.5,1006.0,1004.0,736.67
2016,6,19,13,30,955.0,106.0,2.9,22.0,991.0,1015.9,746.69
2016,6,19,13,45,951.5,105.0,2.95,22.0,969.5,1022.47,751.95
2016,6,19,14,0,948.0,104.0,3.0,22.0,948.0,1025.12,754.82
2016,6,19,14,15,942.5,102.5,3.05,21.5,919.5,1021.41,755.14
2016,6,19,14,30,937.0,101.0,3.1,21.0,891.0,1013.81,753.05
2016,6,19,14,45,930.0,99.5,3.15,21.0,857.0,1000.97,746.15
2016,6,19,15,0,923.0,98.0,3.2,21.0,823.0,984.44,736.9
2016,6,19,15,15,776.5,149.0,3.2,20.5,738.0,901.72,683.62
2016,6,19,15,30,630.0,200.0,3.2,20.0,653.0,815.2,626.3
2016,6,19,15,45,666.5,170.0,3.25,20.0,623.0,803.3,620.75
2016,6,19,16,0,703.0,140.0,3.3,20.0,593.0,785.55,610.06
2016,6,19,16,15,725.0,119.0,3.3,19.5,556.0,759.86,594.57
2016,6,19,16,30,747.0,98.0,3.3,19.0,519.0,726.6,573.43
2016,6,19,16,45,665.0,108.0,3.35,19.0,457.5,651.78,520.21
2016,6,19,17,0,583.0,118.0,3.4,19.0,396.0,577.01,463.96
2016,6,19,17,15,604.5,98.5,3.35,18.5,358.5,544.8,441.27
2016,6,19,17,30,626.0,79.0,3.3,18.0,321.0,508.32,414.05
2016,6,19,17,45,578.0,77.0,3.3,17.5,275.5,447.32,365.58
2016,6,19,18,0,530.0,75.0,3.3,17.0,230.0,389.11,317.81
2016,6,19,18,15,478.0,66.5,3.25,16.5,186.5,325.34,264.0
2016,6,19,18,30,426.0,58.0,3.2,16.0,143.0,265.98,212.26
2016,6,19,18,45,357.5,46.0,3.15,15.5,104.0,201.94,155.9
2016,6,19,19,0,289.0,34.0,3.1,15.0,65.0,145.4,104.47
2016,6,19,19,15,144.5,17.0,3.1,14.5,32.5,66.83,24.89
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,58.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,116.0,10.0,3.3,11.0,13.0,8.54,0.0
2016,6,20,5,15,261.5,20.5,3.25,11.5,44.5,16.86,4.08
2016,6,20,5,30,407.0,31.0,3.2,12.0,76.0,25.5,16.19
2016,6,20,5,45,496.0,38.0,3.2,12.5,120.0,30.88,21.67
2016,6,20,6,0,585.0,45.0,3.2,13.0,164.0,39.46,29.64
2016,6,20,6,15,639.5,50.0,3.2,13.5,212.5,43.31,33.23
2016,6,20,6,30,694.0,55.0,3.2,14.0,261.0,47.14,36.65
2016,6,20,6,45,734.0,58.5,3.2,15.0,312.5,49.61,38.66
2016,6,20,7,0,774.0,62.0,3.2,16.0,364.0,52.08,40.58
2016,6,20,7,15,800.5,65.0,3.25,16.5,415.0,53.99,42.04
2016,6,20,7,30,827.0,68.0,3.3,17.0,466.0,63.41,50.02
2016,6,20,7,45,847.5,70.5,3.35,18.0,516.0,65.54,51.47
2016,6,20,8,0,868.0,73.0,3.4,19.0,566.0,67.56,52.81
2016,6,20,8,15,883.0,75.5,3.4,19.5,613.0,89.25,53.26
2016,6,20,8,30,898.0,78.0,3.4,20.0,660.0,148.14,80.05
2016,6,20,8,45,910.0,80.0,3.4,20.5,703.5,207.65,122.19
2016,6,20,9,0,922.0,82.0,3.4,21.0,747.0,268.02,171.9
2016,6,20,9,15,931.0,83.5,3.4,21.0,786.5,327.78,224.22
2016,6,20,9,30,940.0,85.0,3.4,21.0,826.0,387.53,276.92
2016,6,20,9,45,941.5,89.5,3.45,21.5,858.5,446.34,327.66
2016,6,20,10,0,943.0,94.0,3.5,22.0,891.0,503.88,375.91
2016,6,20,10,15,948.0,95.0,3.5,22.0,919.0,558.97,421.46
2016,6,20,10,30,953.0,96.0,3.5,22.0,947.0,612.64,464.59
2016,6,20,10,45,957.5,96.5,3.55,22.5,968.5,663.96,503.97
2016,6,20,11,0,962.0,97.0,3.6,23.0,990.0,713.37,540.8
2016,6,20,11,15,964.5,97.5,3.65,23.0,1004.0,759.27,575.23
2016,6,20,11,30,967.0,98.0,3.7,23.0,1018.0,802.7,606.39
2016,6,20,11,45,968.5,97.5,3.75,23.0,1025.5,841.86,633.23
2016,6,20,12,0,970.0,97.0,3.8,23.0,1033.0,878.13,657.97
2016,6,20,12,15,970.0,97.0,3.8,23.0,1032.5,910.56,679.76
2016,6,20,12,30,970.0,97.0,3.8,23.0,1032.0,939.73,699.3
2016,6,20,12,45,965.5,99.0,3.85,23.0,1023.5,963.34,715.41
2016,6,20,13,0,961.0,101.0,3.9,23.0,1015.0,983.29,729.16
2016,6,20,13,15,958.0,100.5,3.95,23.0,1000.0,998.5,739.85
2016,6,20,13,30,955.0,100.0,4.0,23.0,985.0,1009.87,748.13
2016,6,20,13,45,952.0,98.5,4.05,23.0,963.5,1016.37,753.31
2016,6,20,14,0,949.0,97.0,4.1,23.0,942.0,1018.92,756.03
2016,6,20,14,15,943.0,96.0,4.1,22.5,913.5,1015.18,755.86
2016,6,20,14,30,937.0,95.0,4.1,22.0,885.0,1007.57,753.26
2016,6,20,14,45,928.0,94.0,4.15,22.0,850.5,993.31,745.16
2016,6,20,15,0,919.0,93.0,4.2,22.0,816.0,975.44,734.7
2016,6,20,15,15,908.5,91.5,4.2,21.5,776.5,952.14,721.71
2016,6,20,15,30,898.0,90.0,4.2,21.0,737.0,925.57,706.44
2016,6,20,15,45,884.5,88.0,4.25,20.5,692.5,892.71,686.9
2016,6,20,16,0,871.0,86.0,4.3,20.0,648.0,857.11,665.21
2016,6,20,16,15,854.0,83.5,4.3,19.5,601.0,815.55,638.7
2016,6,20,16,30,837.0,81.0,4.3,19.0,554.0,771.98,610.31
2016,6,20,16,45,814.5,78.5,4.3,19.0,504.0,729.23,580.89
2016,6,20,17,0,792.0,76.0,4.3,19.0,454.0,678.19,544.81
2016,6,20,17,15,763.0,72.0,4.2,18.5,403.5,620.25,502.65
2016,6,20,17,30,734.0,68.0,4.1,18.0,353.0,562.51,458.4
2016,6,20,17,45,692.5,64.0,4.1,17.5,302.0,497.98,407.39
2016,6,20,18,0,651.0,60.0,4.1,17.0,251.0,437.71,357.85
2016,6,20,18,15,593.5,54.0,4.0,16.5,203.5,368.11,298.9
2016,6,20,18,30,536.0,48.0,3.9,16.0,156.0,303.36,242.13
2016,6,20,18,45,448.5,40.0,3.85,15.5,113.5,230.4,177.89
2016,6,20,19,0,361.0,32.0,3.8,15.0,71.0,166.78,120.0
2016,6,20,19,15,180.5,16.0,3.75,14.5,35.5,75.26,29.28
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,3.25,12.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,3.3,13.0,13.0,8.54,0.0
2016,6,21,5,15,253.5,20.5,3.25,13.5,44.0,16.86,3.75
2016,6,21,5,30,398.0,31.0,3.2,14.0,75.0,25.48,16.0
2016,6,21,5,45,486.0,38.0,3.2,15.0,118.0,30.85,21.39
2016,6,21,6,0,574.0,45.0,3.2,16.0,161.0,36.21,26.39
2016,6,21,6,15,629.0,50.5,3.15,16.5,210.0,43.67,33.13
2016,6,21,6,30,684.0,56.0,3.1,17.0,259.0,47.89,36.86
2016,6,21,6,45,722.5,59.5,3.05,17.5,309.5,50.3,38.87
2016,6,21,7,0,761.0,63.0,3.0,18.0,360.0,52.71,40.8
2016,6,21,7,15,788.5,66.5,2.95,18.5,410.5,54.96,42.54
2016,6,21,7,30,816.0,70.0,2.9,19.0,461.0,57.14,44.18
2016,6,21,7,45,837.0,72.5,2.9,20.0,511.0,66.73,52.08
2016,6,21,8,0,858.0,75.0,2.9,21.0,561.0,68.72,53.37
2016,6,21,8,15,873.0,77.0,2.85,21.5,608.0,89.05,53.27
2016,6,21,8,30,888.0,79.0,2.8,22.0,655.0,147.01,79.01
2016,6,21,8,45,901.0,80.5,2.8,22.5,698.5,205.75,119.99
2016,6,21,9,0,914.0,82.0,2.8,23.0,742.0,265.45,168.56
2016,6,21,9,15,923.5,83.5,2.8,23.5,781.0,324.88,219.56
2016,6,21,9,30,933.0,85.0,2.8,24.0,820.0,384.38,270.77
2016,6,21,9,45,933.5,90.0,2.85,24.5,852.5,442.8,320.4
2016,6,21,10,0,934.0,95.0,2.9,25.0,885.0,499.86,367.49
2016,6,21,10,15,939.5,96.5,2.9,25.0,913.0,555.14,412.35
2016,6,21,10,30,945.0,98.0,2.9,25.0,941.0,609.1,454.87
2016,6,21,10,45,947.5,99.5,2.95,25.0,962.0,659.68,493.94
2016,6,21,11,0,950.0,101.0,3.0,25.0,983.0,708.2,530.53
2016,6,21,11,15,952.5,101.5,3.05,25.0,997.0,753.66,564.15
2016,6,21,11,30,955.0,102.0,3.1,25.0,1011.0,796.69,594.73
2016,6,21,11,45,956.0,103.0,3.2,25.5,1018.5,836.38,620.6
2016,6,21,12,0,957.0,104.0,3.3,26.0,1026.0,873.25,644.36
2016,6,21,12,15,957.0,104.0,3.4,25.5,1026.0,905.43,667.47
2016,6,21,12,30,957.0,104.0,3.5,25.0,1026.0,934.41,688.56
2016,6,21,12,45,954.0,104.5,3.6,25.0,1018.0,957.83,704.69
2016,6,21,13,0,951.0,105.0,3.7,25.0,1010.0,977.65,718.54
2016,6,21,13,15,948.5,104.5,3.75,25.0,995.5,993.3,729.42
2016,6,21,13,30,946.0,104.0,3.8,25.0,981.0,1005.15,737.94
2016,6,21,13,45,942.5,102.5,3.9,25.0,959.5,1011.22,743.12
2016,6,21,14,0,939.0,101.0,4.0,25.0,938.0,1013.38,745.88
2016,6,21,14,15,933.0,100.0,4.0,24.5,910.0,1009.75,745.79
2016,6,21,14,30,927.0,99.0,4.0,24.0,882.0,1002.28,743.31
2016,6,21,14,45,920.0,97.5,4.05,24.0,848.0,989.59,736.31
2016,6,21,15,0,913.0,96.0,4.1,24.0,814.0,973.24,726.97
2016,6,21,15,15,903.0,94.0,4.1,23.5,775.0,950.04,714.16
2016,6,21,15,30,893.0,92.0,4.1,23.0,736.0,923.55,699.08
2016,6,21,15,45,880.5,90.0,4.15,23.0,692.5,891.75,679.16
2016,6,21,16,0,868.0,88.0,4.2,23.0,649.0,857.18,657.17
2016,6,21,16,15,852.0,85.5,4.15,22.5,602.0,816.59,631.5
2016,6,21,16,30,836.0,83.0,4.1,22.0,555.0,781.25,609.28
2016,6,21,16,45,815.0,80.0,4.1,21.5,505.5,731.87,576.58
2016,6,21,17,0,794.0,77.0,4.1,21.0,456.0,681.32,542.37
2016,6,21,17,15,765.5,73.0,4.05,20.5,405.5,623.64,501.0
2016,6,21,17,30,737.0,69.0,4.0,20.0,355.0,566.1,457.47
2016,6,21,17,45,698.0,64.5,4.0,19.5,304.5,502.31,407.55
2016,6,21,18,0,659.0,60.0,4.0,19.0,254.0,440.4,357.23
2016,6,21,18,15,602.0,54.0,3.95,18.0,206.0,372.74,300.9
2016,6,21,18,30,545.0,48.0,3.9,17.0,158.0,307.72,244.72
2016,6,21,18,45,454.0,40.5,3.9,16.5,115.0,233.42,179.67
2016,6,21,19,0,363.0,33.0,3.9,16.0,72.0,168.74,121.19
2016,6,21,19,15,181.5,16.5,3.85,15.5,36.0,76.4,30.45
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,4.15,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,4.2,11.0,12.0,9.39,0.0
2016,6,22,5,15,222.5,22.0,4.2,11.5,42.5,18.17,4.24
2016,6,22,5,30,367.0,33.0,4.2,12.0,73.0,27.16,17.55
2016,6,22,5,45,458.5,41.0,4.25,12.5,116.5,33.26,23.74
2016,6,22,6,0,550.0,49.0,4.3,13.0,160.0,39.33,29.5
2016,6,22,6,15,607.5,55.0,4.35,13.5,209.0,43.52,33.41
2016,6,22,6,30,665.0,61.0,4.4,14.0,258.0,47.68,37.12
2016,6,22,6,45,703.0,66.0,4.45,14.5,308.5,55.34,43.83
2016,6,22,7,0,741.0,71.0,4.5,15.0,359.0,58.7,46.6
2016,6,22,7,15,770.0,74.5,4.5,15.5,410.0,60.71,48.13
2016,6,22,7,30,799.0,78.0,4.5,16.0,461.0,62.67,49.58
2016,6,22,7,45,820.5,81.0,4.55,16.5,511.0,64.11,50.55
2016,6,22,8,0,842.0,84.0,4.6,17.0,561.0,65.48,51.45
2016,6,22,8,15,858.5,86.5,4.55,17.5,608.0,93.88,58.86
2016,6,22,8,30,875.0,89.0,4.5,18.0,655.0,151.65,84.84
2016,6,22,8,45,889.0,90.5,4.5,18.5,699.0,209.96,126.11
2016,6,22,9,0,903.0,92.0,4.5,19.0,743.0,269.34,175.29
