Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,15,913.0,94.0,4.45,19.5,783.0,328.8,227.33
2016,6,22,9,30,923.0,96.0,4.4,20.0,823.0,388.4,279.73
2016,6,22,9,45,931.0,97.0,4.35,20.5,857.0,446.35,329.99
2016,6,22,10,0,939.0,98.0,4.3,21.0,891.0,503.69,378.34
2016,6,22,10,15,945.0,99.0,4.3,21.0,919.5,559.17,424.66
2016,6,22,10,30,951.0,100.0,4.3,21.0,948.0,613.35,468.65
2016,6,22,10,45,955.0,101.0,4.3,21.0,969.5,664.8,509.46
2016,6,22,11,0,959.0,102.0,4.3,21.0,991.0,714.3,547.76
2016,6,22,11,15,962.0,102.5,4.3,21.0,1006.0,760.56,582.82
2016,6,22,11,30,965.0,103.0,4.3,21.0,1021.0,804.4,614.76
2016,6,22,11,45,966.0,103.5,4.3,21.5,1028.5,844.12,640.94
2016,6,22,12,0,967.0,104.0,4.3,22.0,1036.0,880.96,664.87
2016,6,22,12,15,967.5,104.0,4.3,22.0,1036.5,913.92,687.26
2016,6,22,12,30,968.0,104.0,4.3,22.0,1037.0,943.69,707.42
2016,6,22,12,45,964.5,105.5,4.3,22.0,1029.5,967.9,723.81
2016,6,22,13,0,961.0,107.0,4.3,22.0,1022.0,988.49,737.82
2016,6,22,13,15,958.5,106.5,4.3,22.0,1007.5,1004.4,748.76
2016,6,22,13,30,956.0,106.0,4.3,22.0,993.0,1016.48,757.26
2016,6,22,13,45,953.0,104.5,4.35,22.0,971.5,1023.22,762.61
2016,6,22,14,0,950.0,103.0,4.4,22.0,950.0,1026.01,765.49
2016,6,22,14,15,944.0,102.0,4.4,21.5,921.5,1022.48,765.46
2016,6,22,14,30,938.0,101.0,4.4,21.0,893.0,1015.08,762.99
2016,6,22,14,45,930.5,99.5,4.4,21.0,859.0,1001.92,755.27
2016,6,22,15,0,923.0,98.0,4.4,21.0,825.0,985.07,745.16
2016,6,22,15,15,913.0,96.0,4.4,20.5,785.0,961.8,732.07
2016,6,22,15,30,903.0,94.0,4.4,20.0,745.0,935.2,716.79
2016,6,22,15,45,889.5,92.0,4.45,20.0,700.5,902.36,696.05
2016,6,22,16,0,876.0,90.0,4.5,20.0,656.0,866.75,673.19
2016,6,22,16,15,859.0,87.5,4.5,19.5,608.5,825.15,646.71
2016,6,22,16,30,842.0,85.0,4.5,19.0,561.0,788.9,623.74
2016,6,22,16,45,819.0,82.0,4.5,19.0,510.5,737.8,588.17
2016,6,22,17,0,796.0,79.0,4.5,19.0,460.0,685.64,551.25
2016,6,22,17,15,766.5,75.5,4.5,18.5,409.0,627.75,509.35
2016,6,22,17,30,737.0,72.0,4.5,18.0,358.0,570.06,465.3
2016,6,22,17,45,693.0,68.0,4.5,17.5,306.5,503.78,412.82
2016,6,22,18,0,649.0,64.0,4.5,17.0,255.0,442.4,362.3
2016,6,22,18,15,589.5,57.5,4.45,16.0,206.5,371.2,302.58
2016,6,22,18,30,530.0,51.0,4.4,15.0,158.0,305.03,244.96
2016,6,22,18,45,432.5,43.0,4.35,14.5,114.5,228.35,177.5
2016,6,22,19,0,335.0,35.0,4.3,14.0,71.0,161.97,117.57
2016,6,22,19,15,195.5,22.5,4.3,13.5,41.0,86.75,36.57
2016,6,22,19,30,56.0,10.0,4.3,13.0,11.0,20.02,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.5,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.0,3.7,10.0,6.0,0.0,0.0
2016,6,23,5,0,134.0,10.0,3.7,10.0,12.0,8.54,0.0
2016,6,23,5,15,283.5,19.5,3.65,10.5,44.0,16.07,2.81
2016,6,23,5,30,433.0,29.0,3.6,11.0,76.0,26.04,16.65
2016,6,23,5,45,522.0,35.5,3.6,11.5,120.5,31.52,22.3
2016,6,23,6,0,611.0,42.0,3.6,12.0,165.0,37.01,27.55
2016,6,23,6,15,662.5,47.0,3.6,12.5,213.5,40.96,31.26
2016,6,23,6,30,714.0,52.0,3.6,13.0,262.0,44.89,34.79
2016,6,23,6,45,750.0,55.0,3.65,14.0,312.5,47.05,36.53
2016,6,23,7,0,786.0,58.0,3.7,15.0,363.0,49.21,38.21
2016,6,23,7,15,810.0,61.0,3.65,15.5,413.0,58.01,45.77
2016,6,23,7,30,834.0,64.0,3.6,16.0,463.0,60.72,47.88
2016,6,23,7,45,852.0,66.5,3.6,17.0,511.5,62.88,49.38
2016,6,23,8,0,870.0,69.0,3.6,18.0,560.0,64.93,50.77
2016,6,23,8,15,883.5,71.0,3.55,18.0,606.5,83.86,50.59
2016,6,23,8,30,897.0,73.0,3.5,18.0,653.0,142.19,76.4
2016,6,23,8,45,906.5,75.0,3.5,18.5,695.0,201.17,118.15
2016,6,23,9,0,916.0,77.0,3.5,19.0,737.0,260.71,167.57
2016,6,23,9,15,924.0,78.5,3.5,19.5,775.5,319.8,219.38
2016,6,23,9,30,932.0,80.0,3.5,20.0,814.0,378.78,271.36
2016,6,23,9,45,935.0,83.5,3.5,20.5,846.0,436.99,321.88
2016,6,23,10,0,938.0,87.0,3.5,21.0,878.0,494.1,370.05
2016,6,23,10,15,942.5,87.5,3.55,21.0,905.5,548.27,415.34
2016,6,23,10,30,947.0,88.0,3.6,21.0,933.0,600.98,458.24
2016,6,23,10,45,951.5,88.0,3.65,21.0,953.5,651.61,498.43
2016,6,23,11,0,956.0,88.0,3.7,21.0,974.0,700.33,536.2
2016,6,23,11,15,958.0,88.5,3.75,21.0,988.0,745.63,570.63
2016,6,23,11,30,960.0,89.0,3.8,21.0,1002.0,788.43,601.6
2016,6,23,11,45,961.5,88.5,3.9,21.0,1009.0,827.32,628.81
2016,6,23,12,0,963.0,88.0,4.0,21.0,1016.0,863.35,653.95
2016,6,23,12,15,962.5,88.0,4.05,21.0,1015.5,895.13,675.86
2016,6,23,12,30,962.0,88.0,4.1,21.0,1015.0,923.65,695.53
2016,6,23,12,45,958.5,89.5,4.15,21.0,1007.0,947.5,712.04
2016,6,23,13,0,955.0,91.0,4.2,21.0,999.0,967.74,726.18
2016,6,23,13,15,951.5,90.5,4.2,21.0,984.0,982.35,736.32
2016,6,23,13,30,948.0,90.0,4.2,21.0,969.0,993.14,744.0
2016,6,23,13,45,945.5,88.0,4.25,21.0,947.5,999.49,749.13
2016,6,23,14,0,943.0,86.0,4.3,21.0,926.0,1001.93,751.77
2016,6,23,14,15,937.0,85.0,4.3,20.5,898.0,998.14,751.5
2016,6,23,14,30,931.0,84.0,4.3,20.0,870.0,990.52,748.78
2016,6,23,14,45,924.0,82.5,4.35,20.0,836.5,977.65,741.44
2016,6,23,15,0,917.0,81.0,4.4,20.0,803.0,961.12,731.67
2016,6,23,15,15,907.5,79.5,4.35,19.5,764.5,938.74,718.82
2016,6,23,15,30,898.0,78.0,4.3,19.0,726.0,913.08,703.65
2016,6,23,15,45,885.0,76.5,4.3,19.0,682.5,881.19,682.96
2016,6,23,16,0,872.0,75.0,4.3,19.0,639.0,846.57,660.22
2016,6,23,16,15,857.0,73.0,4.25,18.5,593.0,807.21,634.88
2016,6,23,16,30,842.0,71.0,4.2,18.0,547.0,765.71,607.63
2016,6,23,16,45,820.0,69.0,4.2,17.5,498.0,717.02,574.73
2016,6,23,17,0,798.0,67.0,4.2,17.0,449.0,667.3,540.36
2016,6,23,17,15,771.5,64.0,4.15,16.5,399.5,618.14,505.13
2016,6,23,17,30,745.0,61.0,4.1,16.0,350.0,562.94,462.55
2016,6,23,17,45,704.5,57.5,4.05,16.0,300.0,499.2,410.9
2016,6,23,18,0,664.0,54.0,4.0,16.0,250.0,437.51,359.24
2016,6,23,18,15,609.5,49.0,3.9,15.5,203.0,369.72,301.51
2016,6,23,18,30,555.0,44.0,3.8,15.0,156.0,308.37,247.19
2016,6,23,18,45,466.5,37.0,3.7,14.5,113.5,235.06,182.32
2016,6,23,19,0,378.0,30.0,3.6,14.0,71.0,171.19,123.97
2016,6,23,19,15,236.0,20.0,3.5,13.5,41.0,95.32,40.88
2016,6,23,19,30,94.0,10.0,3.4,13.0,11.0,27.88,0.0
2016,6,23,19,45,47.0,5.0,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.5,15.5,3.5,11.0,37.0,12.45,0.6
2016,6,24,5,30,399.0,31.0,3.5,11.0,74.0,25.55,16.19
2016,6,24,5,45,487.5,38.5,3.55,11.5,118.0,31.33,22.12
2016,6,24,6,0,576.0,46.0,3.6,12.0,162.0,37.08,27.61
2016,6,24,6,15,633.0,51.5,3.6,12.5,211.0,44.61,34.52
2016,6,24,6,30,690.0,57.0,3.6,13.0,260.0,48.82,38.31
2016,6,24,6,45,728.5,61.5,3.6,14.0,311.5,52.0,40.96
2016,6,24,7,0,767.0,66.0,3.6,15.0,363.0,55.13,43.46
2016,6,24,7,15,795.0,69.5,3.55,15.5,414.5,57.31,45.15
2016,6,24,7,30,823.0,73.0,3.5,16.0,466.0,59.43,46.75
2016,6,24,7,45,844.0,76.0,3.45,17.0,516.5,69.18,54.86
2016,6,24,8,0,865.0,79.0,3.4,18.0,567.0,71.46,56.41
2016,6,24,8,15,881.0,81.5,3.3,18.5,615.0,89.88,55.94
2016,6,24,8,30,897.0,84.0,3.2,19.0,663.0,148.87,81.63
2016,6,24,8,45,909.0,86.0,3.15,19.5,707.0,208.46,123.3
2016,6,24,9,0,921.0,88.0,3.1,20.0,751.0,268.9,172.87
2016,6,24,9,15,930.5,89.5,3.05,20.5,791.0,328.9,224.86
2016,6,24,9,30,940.0,91.0,3.0,21.0,831.0,388.96,277.11
2016,6,24,9,45,949.5,91.0,3.0,21.5,866.0,447.69,327.47
2016,6,24,10,0,959.0,91.0,3.0,22.0,901.0,505.94,375.99
2016,6,24,10,15,964.5,92.5,3.05,22.0,929.5,562.61,422.69
2016,6,24,10,30,970.0,94.0,3.1,22.0,958.0,617.91,466.99
2016,6,24,10,45,974.5,94.0,3.15,22.5,980.0,669.8,506.64
2016,6,24,11,0,979.0,94.0,3.2,23.0,1002.0,719.72,543.67
2016,6,24,11,15,981.5,94.5,3.25,23.0,1016.5,766.51,578.55
2016,6,24,11,30,984.0,95.0,3.3,23.0,1031.0,810.78,610.07
2016,6,24,11,45,985.0,95.5,3.4,23.5,1038.5,851.21,636.6
2016,6,24,12,0,986.0,96.0,3.5,24.0,1046.0,888.7,660.93
2016,6,24,12,15,985.5,96.0,3.6,24.0,1046.0,921.4,683.23
2016,6,24,12,30,985.0,96.0,3.7,24.0,1046.0,950.77,703.31
2016,6,24,12,45,974.0,102.5,3.85,24.0,1036.0,973.29,719.19
2016,6,24,13,0,963.0,109.0,4.0,24.0,1026.0,991.94,732.62
2016,6,24,13,15,960.5,108.5,4.05,24.0,1011.0,1008.04,743.86
2016,6,24,13,30,958.0,108.0,4.1,24.0,996.0,1020.29,752.67
2016,6,24,13,45,953.0,107.5,4.2,24.0,974.5,1026.28,757.79
2016,6,24,14,0,948.0,107.0,4.3,24.0,953.0,1028.32,760.46
2016,6,24,14,15,942.0,106.0,4.35,23.5,924.5,1024.97,760.88
2016,6,24,14,30,936.0,105.0,4.4,23.0,896.0,1017.74,758.86
2016,6,24,14,45,927.5,104.0,4.45,23.0,861.5,1004.33,751.32
2016,6,24,15,0,919.0,103.0,4.5,23.0,827.0,987.27,741.46
2016,6,24,15,15,908.5,101.0,4.5,23.0,787.0,963.75,726.99
2016,6,24,15,30,898.0,99.0,4.5,23.0,747.0,936.94,710.29
2016,6,24,15,45,884.5,96.5,4.5,23.0,702.5,903.78,689.17
2016,6,24,16,0,871.0,94.0,4.5,23.0,658.0,867.87,666.01
2016,6,24,16,15,853.5,91.5,4.45,22.5,610.5,834.16,645.19
2016,6,24,16,30,836.0,89.0,4.4,22.0,563.0,789.85,616.46
2016,6,24,16,45,813.5,85.5,4.35,21.5,512.5,738.78,582.4
2016,6,24,17,0,791.0,82.0,4.3,21.0,462.0,686.62,546.83
2016,6,24,17,15,761.0,78.0,4.2,20.5,410.5,628.0,504.52
2016,6,24,17,30,731.0,74.0,4.1,20.0,359.0,569.62,460.27
2016,6,24,17,45,690.0,69.0,4.05,19.5,307.5,506.59,410.87
2016,6,24,18,0,649.0,64.0,4.0,19.0,256.0,443.51,359.68
2016,6,24,18,15,588.5,58.0,3.9,18.0,207.5,372.32,300.68
2016,6,24,18,30,528.0,52.0,3.8,17.0,159.0,306.21,243.77
2016,6,24,18,45,436.5,43.0,3.75,16.5,115.5,230.7,177.91
2016,6,24,19,0,345.0,34.0,3.7,16.0,72.0,164.96,118.92
2016,6,24,19,15,203.5,22.0,3.65,15.5,41.5,88.96,38.21
2016,6,24,19,30,62.0,10.0,3.6,15.0,11.0,21.35,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.5,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,182.0,16.0,2.55,13.5,35.5,12.86,0.39
2016,6,25,5,30,364.0,32.0,2.5,14.0,71.0,26.34,16.6
2016,6,25,5,45,456.5,40.0,2.45,15.0,114.5,32.47,22.77
2016,6,25,6,0,549.0,48.0,2.4,16.0,158.0,38.57,28.45
2016,6,25,6,15,607.0,54.0,2.35,16.5,206.5,42.79,32.35
2016,6,25,6,30,665.0,60.0,2.3,17.0,255.0,51.14,39.73
2016,6,25,6,45,707.0,64.0,2.3,18.0,306.5,53.82,41.89
2016,6,25,7,0,749.0,68.0,2.3,19.0,358.0,56.5,43.94
2016,6,25,7,15,777.5,72.0,2.25,19.5,409.0,58.98,45.86
2016,6,25,7,30,806.0,76.0,2.2,20.0,460.0,61.38,47.66
2016,6,25,7,45,829.0,78.0,2.15,20.5,510.0,62.2,48.09
2016,6,25,8,0,852.0,80.0,2.1,21.0,560.0,71.9,56.09
2016,6,25,8,15,868.0,82.5,2.1,21.5,607.5,89.27,55.43
2016,6,25,8,30,884.0,85.0,2.1,22.0,655.0,147.49,80.1
2016,6,25,8,45,897.0,87.0,2.1,22.5,699.5,206.49,120.54
2016,6,25,9,0,910.0,89.0,2.1,23.0,744.0,266.46,168.8
2016,6,25,9,15,919.5,90.5,2.15,23.0,783.0,325.84,219.82
2016,6,25,9,30,929.0,92.0,2.2,23.0,822.0,385.3,271.33
2016,6,25,9,45,929.0,98.0,2.25,23.5,854.5,444.22,321.21
2016,6,25,10,0,929.0,104.0,2.3,24.0,887.0,501.75,368.49
2016,6,25,10,15,934.5,105.0,2.35,24.0,915.0,556.63,413.04
2016,6,25,10,30,940.0,106.0,2.4,24.0,943.0,610.17,455.3
2016,6,25,10,45,944.0,107.0,2.5,24.0,964.5,661.27,494.84
2016,6,25,11,0,948.0,108.0,2.6,24.0,986.0,710.46,532.05
2016,6,25,11,15,951.0,108.5,2.65,24.0,1001.0,756.45,565.95
2016,6,25,11,30,954.0,109.0,2.7,24.0,1016.0,800.06,597.12
2016,6,25,11,45,955.0,109.5,2.8,24.5,1023.5,839.58,622.81
2016,6,25,12,0,956.0,110.0,2.9,25.0,1031.0,876.28,646.42
2016,6,25,12,15,956.0,110.0,2.95,25.0,1031.0,908.73,668.03
2016,6,25,12,30,956.0,110.0,3.0,25.0,1031.0,938.0,687.54
2016,6,25,12,45,957.5,108.0,3.1,25.0,1024.5,963.46,704.94
2016,6,25,13,0,959.0,106.0,3.2,25.0,1018.0,985.43,720.13
2016,6,25,13,15,956.5,105.5,3.25,25.0,1003.5,1001.45,731.17
2016,6,25,13,30,954.0,105.0,3.3,25.0,989.0,1013.66,739.87
2016,6,25,13,45,950.0,104.0,3.35,25.0,967.5,1020.06,744.94
2016,6,25,14,0,946.0,103.0,3.4,25.0,946.0,1022.53,747.62
2016,6,25,14,15,940.0,101.5,3.45,24.5,918.0,1018.65,747.77
2016,6,25,14,30,934.0,100.0,3.5,24.0,890.0,1010.88,745.51
2016,6,25,14,45,926.5,98.5,3.55,24.0,856.0,997.88,738.46
2016,6,25,15,0,919.0,97.0,3.6,24.0,822.0,981.2,729.07
2016,6,25,15,15,909.0,95.0,3.6,23.5,782.5,958.11,716.5
2016,6,25,15,30,899.0,93.0,3.6,23.0,743.0,931.7,701.67
2016,6,25,15,45,886.5,91.0,3.65,23.0,699.0,899.93,682.04
2016,6,25,16,0,874.0,89.0,3.7,23.0,655.0,865.36,660.33
2016,6,25,16,15,857.5,86.0,3.7,22.5,607.5,823.74,634.42
2016,6,25,16,30,841.0,83.0,3.7,22.0,560.0,780.04,606.63
2016,6,25,16,45,820.0,80.0,3.7,22.0,510.0,737.92,578.35
2016,6,25,17,0,799.0,77.0,3.7,22.0,460.0,687.24,543.28
2016,6,25,17,15,770.0,73.5,3.65,21.5,409.0,629.62,502.51
2016,6,25,17,30,741.0,70.0,3.6,21.0,358.0,572.13,459.46
2016,6,25,17,45,701.5,65.0,3.6,20.5,307.5,507.24,409.21
2016,6,25,18,0,662.0,60.0,3.6,20.0,257.0,444.28,358.55
2016,6,25,18,15,604.5,54.5,3.55,19.0,208.0,376.66,302.72
2016,6,25,18,30,547.0,49.0,3.5,18.0,159.0,311.69,246.99
2016,6,25,18,45,457.5,41.0,3.5,17.5,116.0,237.0,181.98
2016,6,25,19,0,368.0,33.0,3.5,17.0,73.0,171.79,123.39
2016,6,25,19,15,225.5,21.5,3.5,16.5,42.5,94.59,40.9
2016,6,25,19,30,83.0,10.0,3.5,16.0,12.0,25.75,0.0
2016,6,25,19,45,41.5,5.0,3.5,15.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.5,15.5,3.55,13.5,34.0,12.44,0.0
2016,6,26,5,30,353.0,31.0,3.5,14.0,68.0,25.45,15.8
2016,6,26,5,45,444.5,39.0,3.5,15.0,110.5,31.6,21.98
2016,6,26,6,0,536.0,47.0,3.5,16.0,153.0,37.7,27.66
2016,6,26,6,15,593.0,53.0,3.4,16.5,201.0,41.93,31.57
2016,6,26,6,30,650.0,59.0,3.3,17.0,249.0,46.11,35.28
2016,6,26,6,45,691.0,63.0,3.25,18.0,299.0,52.88,41.05
2016,6,26,7,0,732.0,67.0,3.2,19.0,349.0,55.55,43.11
2016,6,26,7,15,760.5,70.5,3.2,19.5,399.5,57.66,44.71
2016,6,26,7,30,789.0,74.0,3.2,20.0,450.0,59.71,46.23
2016,6,26,7,45,810.5,77.0,3.2,21.0,499.0,61.24,47.18
2016,6,26,8,0,832.0,80.0,3.2,22.0,548.0,71.57,55.6
2016,6,26,8,15,848.0,82.5,3.2,22.5,595.0,87.8,54.85
2016,6,26,8,30,864.0,85.0,3.2,23.0,642.0,144.81,78.68
2016,6,26,8,45,875.5,87.5,3.25,23.5,685.0,202.72,118.34
2016,6,26,9,0,887.0,90.0,3.3,24.0,728.0,261.45,165.74
2016,6,26,9,15,896.5,92.0,3.35,24.5,766.5,319.87,215.67
2016,6,26,9,30,906.0,94.0,3.4,25.0,805.0,378.39,266.03
2016,6,26,9,45,912.5,95.5,3.45,25.5,838.5,435.25,314.38
2016,6,26,10,0,919.0,97.0,3.5,26.0,872.0,491.38,360.85
2016,6,26,10,15,924.0,98.5,3.55,26.0,899.5,545.8,405.39
2016,6,26,10,30,929.0,100.0,3.6,26.0,927.0,598.88,447.67
2016,6,26,10,45,932.0,101.5,3.65,26.0,947.5,649.2,486.8
2016,6,26,11,0,935.0,103.0,3.7,26.0,968.0,697.56,523.54
2016,6,26,11,15,937.0,103.5,3.75,26.0,982.5,742.27,556.88
2016,6,26,11,30,939.0,104.0,3.8,26.0,997.0,784.55,587.4
2016,6,26,11,45,940.0,104.5,3.85,26.5,1004.0,823.48,612.71
2016,6,26,12,0,941.0,105.0,3.9,27.0,1011.0,859.62,635.9
2016,6,26,12,15,941.0,105.0,3.95,26.5,1011.0,891.56,658.69
2016,6,26,12,30,941.0,105.0,4.0,26.0,1011.0,920.37,679.46
2016,6,26,12,45,928.0,112.0,4.05,26.0,1000.5,940.66,693.25
2016,6,26,13,0,915.0,119.0,4.1,26.0,990.0,957.16,704.64
2016,6,26,13,15,912.5,118.5,4.1,26.0,976.0,972.72,715.24
2016,6,26,13,30,910.0,118.0,4.1,26.0,962.0,984.63,723.51
2016,6,26,13,45,906.5,116.5,4.15,26.0,941.0,990.91,728.47
2016,6,26,14,0,903.0,115.0,4.2,26.0,920.0,993.4,731.09
2016,6,26,14,15,897.0,113.5,4.2,25.5,893.0,989.72,730.9
2016,6,26,14,30,891.0,112.0,4.2,25.0,866.0,982.31,728.39
2016,6,26,14,45,884.0,110.0,4.2,25.0,833.0,969.78,721.13
2016,6,26,15,0,877.0,108.0,4.2,25.0,800.0,953.7,711.61
2016,6,26,15,15,867.0,106.0,4.2,24.5,761.5,931.4,699.32
2016,6,26,15,30,857.0,104.0,4.2,24.0,723.0,905.93,684.84
2016,6,26,15,45,845.5,100.5,4.2,24.0,680.5,874.49,664.83
2016,6,26,16,0,834.0,97.0,4.2,24.0,638.0,849.01,648.94
2016,6,26,16,15,817.5,94.0,4.15,23.5,591.5,808.15,623.04
2016,6,26,16,30,801.0,91.0,4.1,23.0,545.0,765.27,595.39
2016,6,26,16,45,781.5,87.0,4.05,22.5,497.0,717.2,563.48
2016,6,26,17,0,762.0,83.0,4.0,22.0,449.0,667.91,530.02
2016,6,26,17,15,732.5,78.5,3.95,21.5,398.5,610.28,488.55
2016,6,26,17,30,703.0,74.0,3.9,21.0,348.0,552.92,445.33
2016,6,26,17,45,665.5,68.5,3.85,20.5,299.0,492.67,398.26
2016,6,26,18,0,628.0,63.0,3.8,20.0,250.0,432.1,349.26
2016,6,26,18,15,570.5,57.0,3.75,19.5,202.5,363.43,292.0
2016,6,26,18,30,513.0,51.0,3.7,19.0,155.0,299.57,236.85
2016,6,26,18,45,428.5,42.0,3.65,18.5,113.0,227.45,174.2
2016,6,26,19,0,344.0,33.0,3.6,18.0,71.0,164.37,117.72
2016,6,26,19,15,210.5,21.5,3.55,17.5,41.0,90.84,39.18
2016,6,26,19,30,77.0,10.0,3.5,17.0,11.0,24.57,0.0
2016,6,26,19,45,38.5,5.0,3.5,16.5,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,3.85,15.5,33.5,12.45,0.0
2016,6,27,5,30,343.0,31.0,3.8,16.0,67.0,25.45,15.59
2016,6,27,5,45,434.5,39.0,3.8,16.5,109.0,31.58,21.8
2016,6,27,6,0,526.0,47.0,3.8,17.0,151.0,37.67,27.5
2016,6,27,6,15,584.0,53.0,3.75,17.5,198.0,41.88,31.39
2016,6,27,6,30,642.0,59.0,3.7,18.0,245.0,46.06,35.08
2016,6,27,6,45,684.5,63.0,3.65,19.0,295.5,52.84,40.84
2016,6,27,7,0,727.0,67.0,3.6,20.0,346.0,55.52,42.91
2016,6,27,7,15,755.5,70.5,3.6,20.5,396.5,57.62,44.49
2016,6,27,7,30,784.0,74.0,3.6,21.0,447.0,59.66,46.0
2016,6,27,7,45,807.5,76.5,3.6,22.0,496.5,60.87,46.67
2016,6,27,8,0,831.0,79.0,3.6,23.0,546.0,70.91,54.81
2016,6,27,8,15,847.0,81.5,3.6,23.5,593.0,86.35,54.01
2016,6,27,8,30,863.0,84.0,3.6,24.0,640.0,143.29,77.38
2016,6,27,8,45,876.5,86.0,3.6,24.5,683.5,201.1,116.65
2016,6,27,9,0,890.0,88.0,3.6,25.0,727.0,259.97,163.89
2016,6,27,9,15,900.0,89.5,3.65,25.0,766.0,318.34,214.09
2016,6,27,9,30,910.0,91.0,3.7,25.0,805.0,376.86,265.0
2016,6,27,9,45,907.0,98.5,3.75,25.5,836.0,434.72,314.36
2016,6,27,10,0,904.0,106.0,3.8,26.0,867.0,490.9,360.98
2016,6,27,10,15,910.0,107.5,3.8,26.0,895.5,545.17,405.34
2016,6,27,10,30,916.0,109.0,3.8,26.0,924.0,598.23,447.53
2016,6,27,10,45,921.0,109.5,3.85,26.5,945.5,648.47,485.72
2016,6,27,11,0,926.0,110.0,3.9,27.0,967.0,696.95,521.52
2016,6,27,11,15,929.0,110.5,3.9,27.0,982.0,742.09,554.91
2016,6,27,11,30,932.0,111.0,3.9,27.0,997.0,784.92,585.76
2016,6,27,11,45,934.5,111.0,3.95,27.0,1005.0,824.47,612.62
2016,6,27,12,0,937.0,111.0,4.0,27.0,1013.0,861.35,637.54
2016,6,27,12,15,937.0,111.0,4.0,27.0,1013.0,893.32,658.82
2016,6,27,12,30,937.0,111.0,4.0,27.0,1013.0,922.18,677.98
2016,6,27,12,45,940.5,107.5,4.05,27.0,1007.5,947.72,695.21
2016,6,27,13,0,944.0,104.0,4.1,27.0,1002.0,969.85,710.23
2016,6,27,13,15,941.5,103.5,4.05,26.5,988.0,985.68,722.03
2016,6,27,13,30,939.0,103.0,4.0,26.0,974.0,997.76,731.5
2016,6,27,13,45,937.0,101.0,4.0,26.0,953.5,1005.0,736.78
2016,6,27,14,0,935.0,99.0,4.0,26.0,933.0,1008.36,739.67
2016,6,27,14,15,929.5,98.0,4.0,26.0,905.5,1005.49,738.6
2016,6,27,14,30,924.0,97.0,4.0,26.0,878.0,998.79,735.17
2016,6,27,14,45,918.5,94.5,4.0,26.0,845.0,986.73,728.34
2016,6,27,15,0,913.0,92.0,4.0,26.0,812.0,970.97,719.15
2016,6,27,15,15,903.5,90.5,4.0,25.5,773.5,948.98,707.28
2016,6,27,15,30,894.0,89.0,4.0,25.0,735.0,923.7,693.16
2016,6,27,15,45,883.5,86.0,4.0,24.5,692.0,892.71,675.04
2016,6,27,16,0,873.0,83.0,4.0,24.0,649.0,858.81,654.74
2016,6,27,16,15,857.5,80.5,3.95,23.5,602.5,818.61,629.53
2016,6,27,16,30,842.0,78.0,3.9,23.0,556.0,776.27,602.45
2016,6,27,16,45,822.5,75.0,3.9,23.0,507.0,728.43,569.99
2016,6,27,17,0,803.0,72.0,3.9,23.0,458.0,685.51,540.62
2016,6,27,17,15,776.0,68.5,3.85,22.5,407.5,629.14,501.08
2016,6,27,17,30,749.0,65.0,3.8,22.0,357.0,572.75,458.93
2016,6,27,17,45,711.5,61.0,3.8,21.5,307.0,509.87,410.29
2016,6,27,18,0,674.0,57.0,3.8,21.0,257.0,448.7,361.11
2016,6,27,18,15,619.0,51.5,3.75,20.0,208.5,379.34,304.05
2016,6,27,18,30,564.0,46.0,3.7,19.0,160.0,316.74,250.27
2016,6,27,18,45,479.0,38.5,3.65,18.5,117.0,243.35,186.26
2016,6,27,19,0,394.0,31.0,3.6,18.0,74.0,178.96,128.12
2016,6,27,19,15,252.5,20.5,3.6,17.5,43.0,101.32,43.99
2016,6,27,19,30,111.0,10.0,3.6,17.0,12.0,31.74,0.0
2016,6,27,19,45,55.5,5.0,3.6,16.5,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,183.0,15.5,3.7,14.5,34.5,12.49,0.0
2016,6,28,5,30,366.0,31.0,3.6,15.0,69.0,25.56,15.7
2016,6,28,5,45,461.0,38.5,3.55,15.5,112.0,31.3,21.64
2016,6,28,6,0,556.0,46.0,3.5,16.0,155.0,37.05,27.07
2016,6,28,6,15,614.0,52.0,3.45,16.5,204.0,41.34,31.04
2016,6,28,6,30,672.0,58.0,3.4,17.0,253.0,49.59,38.35
2016,6,28,6,45,714.0,62.0,3.35,17.5,304.0,52.34,40.67
2016,6,28,7,0,756.0,66.0,3.3,18.0,355.0,55.08,42.89
2016,6,28,7,15,784.0,69.5,3.25,19.0,406.0,57.25,44.46
2016,6,28,7,30,812.0,73.0,3.2,20.0,457.0,59.35,45.93
2016,6,28,7,45,834.5,75.0,3.2,21.0,507.5,68.37,53.29
2016,6,28,8,0,857.0,77.0,3.2,22.0,558.0,70.03,54.29
2016,6,28,8,15,872.5,79.5,3.25,22.5,605.5,85.1,53.45
2016,6,28,8,30,888.0,82.0,3.3,23.0,653.0,143.53,77.11
2016,6,28,8,45,901.0,84.0,3.35,23.5,697.0,202.77,117.34
2016,6,28,9,0,914.0,86.0,3.4,24.0,741.0,263.0,165.8
2016,6,28,9,15,923.5,87.5,3.4,24.5,780.5,322.65,216.8
2016,6,28,9,30,933.0,89.0,3.4,25.0,820.0,382.39,268.22
2016,6,28,9,45,937.5,92.0,3.45,25.5,854.0,441.14,318.17
2016,6,28,10,0,942.0,95.0,3.5,26.0,888.0,498.96,365.99
2016,6,28,10,15,947.5,96.0,3.55,26.0,916.0,554.54,411.45
2016,6,28,10,30,953.0,97.0,3.6,26.0,944.0,608.79,454.61
2016,6,28,10,45,956.0,98.5,3.65,26.0,966.0,660.36,494.65
2016,6,28,11,0,959.0,100.0,3.7,26.0,988.0,709.92,532.22
2016,6,28,11,15,961.5,100.5,3.75,26.0,1002.5,756.11,566.56
2016,6,28,11,30,964.0,101.0,3.8,26.0,1017.0,799.84,597.89
2016,6,28,11,45,965.0,102.0,3.85,26.0,1024.5,840.24,625.29
2016,6,28,12,0,966.0,103.0,3.9,26.0,1032.0,877.77,650.63
2016,6,28,12,15,966.0,103.0,3.9,26.0,1032.5,910.59,672.44
2016,6,28,12,30,966.0,103.0,3.9,26.0,1033.0,940.19,692.05
2016,6,28,12,45,959.5,106.5,3.95,26.0,1024.5,963.82,707.98
2016,6,28,13,0,953.0,110.0,4.0,26.0,1016.0,983.76,721.57
2016,6,28,13,15,950.5,109.0,4.0,26.0,1002.0,999.45,732.15
2016,6,28,13,30,948.0,108.0,4.0,26.0,988.0,1011.32,740.33
2016,6,28,13,45,945.5,106.5,4.05,26.0,967.0,1018.83,746.1
2016,6,28,14,0,943.0,105.0,4.1,26.0,946.0,1022.42,749.46
2016,6,28,14,15,937.5,104.0,4.1,25.5,918.5,1019.72,749.99
2016,6,28,14,30,932.0,103.0,4.1,25.0,891.0,1013.15,748.13
2016,6,28,14,45,926.0,101.0,4.1,25.0,857.5,1001.25,741.39
2016,6,28,15,0,920.0,99.0,4.1,25.0,824.0,985.63,732.31
2016,6,28,15,15,910.5,97.0,4.1,24.5,785.0,963.14,720.1
2016,6,28,15,30,901.0,95.0,4.1,24.0,746.0,937.3,705.61
2016,6,28,15,45,889.5,92.5,4.15,24.0,702.5,905.94,686.16
2016,6,28,16,0,878.0,90.0,4.2,24.0,659.0,871.7,664.59
2016,6,28,16,15,862.0,87.0,4.2,23.5,612.0,830.46,638.92
2016,6,28,16,30,846.0,84.0,4.2,23.0,565.0,794.51,616.67
2016,6,28,16,45,826.5,80.5,4.2,22.5,515.0,745.45,584.47
2016,6,28,17,0,807.0,77.0,4.2,22.0,465.0,695.05,550.63
2016,6,28,17,15,779.0,73.5,4.2,21.5,414.0,637.77,510.27
2016,6,28,17,30,751.0,70.0,4.2,21.0,363.0,580.5,467.37
2016,6,28,17,45,712.5,65.5,4.2,20.5,312.0,516.23,417.4
2016,6,28,18,0,674.0,61.0,4.2,20.0,261.0,453.71,366.91
2016,6,28,18,15,616.5,55.0,4.15,19.0,212.0,384.88,309.96
2016,6,28,18,30,559.0,49.0,4.1,18.0,163.0,318.54,252.97
2016,6,28,18,45,470.0,41.0,4.05,17.5,119.0,243.15,187.12
2016,6,28,19,0,381.0,33.0,4.0,17.0,75.0,177.16,127.58
2016,6,28,19,15,234.0,22.0,3.95,16.5,43.5,98.08,42.72
2016,6,28,19,30,87.0,11.0,3.9,16.0,12.0,27.65,0.0
2016,6,28,19,45,43.5,5.5,3.9,15.5,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,3.55,12.5,33.0,13.77,0.0
2016,6,29,5,30,316.0,34.0,3.5,13.0,66.0,28.12,17.94
2016,6,29,5,45,413.0,43.0,3.5,13.5,108.5,34.98,25.05
2016,6,29,6,0,510.0,52.0,3.5,14.0,151.0,41.77,31.49
2016,6,29,6,15,572.0,58.5,3.5,14.5,199.5,46.22,35.65
2016,6,29,6,30,634.0,65.0,3.5,15.0,248.0,50.64,39.6
2016,6,29,6,45,675.5,70.5,3.5,16.0,299.0,54.04,42.43
2016,6,29,7,0,717.0,76.0,3.5,17.0,350.0,57.37,45.08
2016,6,29,7,15,747.5,80.0,3.5,17.5,401.0,64.79,51.33
2016,6,29,7,30,778.0,84.0,3.5,18.0,452.0,66.97,52.93
2016,6,29,7,45,800.5,87.5,3.55,19.0,502.0,68.58,53.92
2016,6,29,8,0,823.0,91.0,3.6,20.0,552.0,70.12,54.82
2016,6,29,8,15,840.5,94.0,3.6,20.5,600.0,83.66,53.58
2016,6,29,8,30,858.0,97.0,3.6,21.0,648.0,149.92,84.16
2016,6,29,8,45,871.5,99.5,3.65,21.5,692.0,208.06,123.77
2016,6,29,9,0,885.0,102.0,3.7,22.0,736.0,267.26,171.58
2016,6,29,9,15,895.5,104.0,3.7,22.5,776.0,326.12,222.09
2016,6,29,9,30,906.0,106.0,3.7,23.0,816.0,385.19,273.18
2016,6,29,9,45,914.5,107.0,3.75,23.5,850.5,442.74,322.43
2016,6,29,10,0,923.0,108.0,3.8,24.0,885.0,499.78,369.97
2016,6,29,10,15,929.0,109.5,3.85,24.0,913.5,555.19,415.64
2016,6,29,10,30,935.0,111.0,3.9,24.0,942.0,609.35,459.11
2016,6,29,10,45,939.5,112.0,3.95,24.5,963.5,660.76,498.43
2016,6,29,11,0,944.0,113.0,4.0,25.0,985.0,710.32,535.25
2016,6,29,11,15,946.5,113.5,4.05,25.0,1000.0,756.06,569.49
2016,6,29,11,30,949.0,114.0,4.1,25.0,1015.0,799.4,601.17
2016,6,29,11,45,950.0,114.5,4.15,25.0,1022.5,839.02,628.26
2016,6,29,12,0,951.0,115.0,4.2,25.0,1030.0,875.84,653.3
2016,6,29,12,15,951.0,115.0,4.25,25.0,1030.0,908.44,675.41
2016,6,29,12,30,951.0,115.0,4.3,25.0,1030.0,937.87,695.37
2016,6,29,12,45,949.0,115.0,4.35,25.0,1023.0,962.22,711.93
2016,6,29,13,0,947.0,115.0,4.4,25.0,1016.0,983.02,726.2
2016,6,29,13,15,944.0,114.5,4.4,25.0,1001.5,998.76,736.93
2016,6,29,13,30,941.0,114.0,4.4,25.0,987.0,1010.71,745.25
2016,6,29,13,45,937.5,113.0,4.45,25.0,965.5,1017.86,750.81
2016,6,29,14,0,934.0,112.0,4.5,25.0,944.0,1021.11,753.94
2016,6,29,14,15,928.0,110.5,4.5,24.5,916.5,1017.58,753.91
2016,6,29,14,30,922.0,109.0,4.5,24.0,889.0,1010.19,751.39
2016,6,29,14,45,915.0,107.0,4.5,24.0,855.0,997.54,744.09
2016,6,29,15,0,908.0,105.0,4.5,24.0,821.0,981.22,734.44
2016,6,29,15,15,898.0,103.0,4.45,23.5,782.0,958.56,721.73
2016,6,29,15,30,888.0,101.0,4.4,23.0,743.0,932.59,706.72
2016,6,29,15,45,876.0,98.0,4.4,23.0,699.5,900.63,686.39
2016,6,29,16,0,864.0,95.0,4.4,23.0,656.0,865.83,663.99
2016,6,29,16,15,847.5,92.5,4.35,22.5,608.5,833.39,644.15
2016,6,29,16,30,831.0,90.0,4.3,22.0,561.0,790.16,616.28
2016,6,29,16,45,809.5,86.5,4.25,22.0,511.5,740.09,581.87
2016,6,29,17,0,788.0,83.0,4.2,22.0,462.0,688.84,546.05
2016,6,29,17,15,758.5,79.0,4.15,21.5,410.5,630.66,504.56
2016,6,29,17,30,729.0,75.0,4.1,21.0,359.0,572.65,460.97
2016,6,29,17,45,687.0,70.0,4.05,20.5,308.0,509.13,411.46
2016,6,29,18,0,645.0,65.0,4.0,20.0,257.0,445.51,360.12
2016,6,29,18,15,585.0,58.5,3.9,19.0,208.0,373.96,301.14
2016,6,29,18,30,525.0,52.0,3.8,18.0,159.0,307.45,244.19
2016,6,29,18,45,430.5,43.5,3.75,17.5,115.5,231.08,177.93
2016,6,29,19,0,336.0,35.0,3.7,17.0,72.0,164.72,118.72
2016,6,29,19,15,196.5,22.5,3.7,16.5,42.0,88.65,38.17
2016,6,29,19,30,57.0,10.0,3.7,16.0,12.0,20.55,0.0
2016,6,29,19,45,28.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,5,15,126.5,17.5,3.05,14.5,30.0,13.64,0.0
2016,6,30,5,30,253.0,35.0,3.0,15.0,60.0,27.13,16.88
2016,6,30,5,45,348.5,45.5,3.0,16.0,101.0,36.93,26.45
2016,6,30,6,0,444.0,56.0,3.0,17.0,142.0,44.82,33.74
2016,6,30,6,15,508.0,64.0,2.95,17.5,189.5,50.28,38.76
2016,6,30,6,30,572.0,72.0,2.9,18.0,237.0,55.63,43.5
2016,6,30,6,45,619.5,77.5,2.85,18.5,287.0,58.8,46.16
2016,6,30,7,0,667.0,83.0,2.8,19.0,337.0,61.92,48.68
2016,6,30,7,15,699.5,88.0,2.75,19.5,387.5,64.44,50.6
2016,6,30,7,30,732.0,93.0,2.7,20.0,438.0,66.85,52.4
2016,6,30,7,45,758.5,96.5,2.7,21.0,488.0,74.5,58.53
2016,6,30,8,0,785.0,100.0,2.7,22.0,538.0,75.81,59.19
2016,6,30,8,15,803.5,103.0,2.7,22.5,585.5,87.91,57.45
2016,6,30,8,30,822.0,106.0,2.7,23.0,633.0,143.72,79.93
2016,6,30,8,45,836.5,109.0,2.7,23.5,677.0,200.99,118.55
2016,6,30,9,0,851.0,112.0,2.7,24.0,721.0,259.61,165.22
2016,6,30,9,15,862.5,114.0,2.75,24.0,760.5,323.42,219.07
2016,6,30,9,30,874.0,116.0,2.8,24.0,800.0,381.09,268.78
2016,6,30,9,45,884.0,117.0,2.85,24.5,834.5,437.58,316.49
2016,6,30,10,0,894.0,118.0,2.9,25.0,869.0,493.77,362.7
2016,6,30,10,15,900.5,119.5,2.95,25.0,897.5,548.04,406.89
2016,6,30,10,30,907.0,121.0,3.0,25.0,926.0,601.17,448.98
2016,6,30,10,45,911.0,122.0,3.1,25.0,947.5,651.06,487.8
2016,6,30,11,0,915.0,123.0,3.2,25.0,969.0,699.13,524.38
2016,6,30,11,15,918.0,124.0,3.25,25.0,984.0,744.51,558.05
2016,6,30,11,30,921.0,125.0,3.3,25.0,999.0,787.63,589.45
2016,6,30,11,45,922.5,125.5,3.4,25.0,1007.0,826.76,616.46
2016,6,30,12,0,924.0,126.0,3.5,25.0,1015.0,863.22,641.37
2016,6,30,12,15,924.0,126.0,3.55,25.0,1015.0,895.19,662.91
2016,6,30,12,30,924.0,126.0,3.6,25.0,1015.0,924.1,682.4
2016,6,30,12,45,925.0,124.0,3.65,25.0,1008.5,948.93,699.2
2016,6,30,13,0,926.0,122.0,3.7,25.0,1002.0,970.36,713.81
2016,6,30,13,15,923.0,121.0,3.75,25.0,988.0,985.46,724.32
2016,6,30,13,30,920.0,120.0,3.8,25.0,974.0,996.82,732.51
2016,6,30,13,45,917.5,118.0,3.85,25.0,953.0,1003.92,738.03
2016,6,30,14,0,915.0,116.0,3.9,25.0,932.0,1007.17,741.18
2016,6,30,14,15,909.0,115.0,3.9,24.5,904.5,1004.22,741.5
2016,6,30,14,30,903.0,114.0,3.9,24.0,877.0,997.5,739.49
2016,6,30,14,45,896.0,111.5,3.95,24.0,843.5,984.58,732.33
2016,6,30,15,0,889.0,109.0,4.0,24.0,810.0,968.03,722.85
2016,6,30,15,15,878.5,107.0,4.0,23.5,771.0,945.26,710.31
2016,6,30,15,30,868.0,105.0,4.0,23.0,732.0,919.27,695.56
2016,6,30,15,45,855.5,102.0,4.05,23.0,689.0,887.37,675.56
2016,6,30,16,0,843.0,99.0,4.1,23.0,646.0,861.59,659.75
2016,6,30,16,15,825.5,96.0,4.1,22.5,599.0,819.7,633.38
2016,6,30,16,30,808.0,93.0,4.1,22.0,552.0,775.8,605.23
2016,6,30,16,45,785.5,89.5,4.15,22.0,502.5,725.77,571.12
2016,6,30,17,0,763.0,86.0,4.2,22.0,453.0,674.68,535.61
2016,6,30,17,15,732.0,82.0,4.15,21.5,402.0,616.46,493.71
2016,6,30,17,30,701.0,78.0,4.1,21.0,351.0,561.25,452.07
2016,6,30,17,45,658.0,72.5,4.1,20.5,300.5,495.44,400.85
2016,6,30,18,0,615.0,67.0,4.1,20.0,250.0,432.05,349.7
2016,6,30,18,15,554.0,60.5,4.05,19.0,202.0,361.45,291.46
2016,6,30,18,30,493.0,54.0,4.0,18.0,154.0,296.01,235.42
2016,6,30,18,45,398.0,45.0,4.0,17.5,111.5,220.53,170.01
2016,6,30,19,0,303.0,36.0,4.0,17.0,69.0,155.14,111.92
2016,6,30,19,15,174.0,23.0,4.0,16.5,40.0,81.92,34.68
2016,6,30,19,30,45.0,10.0,4.0,16.0,11.0,18.05,0.0
2016,6,30,19,45,22.5,5.0,4.0,16.0,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,1,5,15,127.5,16.5,3.3,15.5,29.5,12.87,0.0
2016,7,1,5,30,255.0,33.0,3.2,16.0,59.0,25.63,15.47
2016,7,1,5,45,349.0,43.5,3.15,16.5,99.0,35.23,24.89
2016,7,1,6,0,443.0,54.0,3.1,17.0,139.0,43.16,32.28
2016,7,1,6,15,506.0,61.5,3.0,17.5,185.5,48.27,36.99
2016,7,1,6,30,569.0,69.0,2.9,18.0,232.0,53.29,41.43
2016,7,1,6,45,613.5,75.0,2.85,18.5,281.5,56.89,44.49
2016,7,1,7,0,658.0,81.0,2.8,19.0,331.0,60.4,47.36
2016,7,1,7,15,690.0,86.0,2.65,19.5,381.0,62.95,49.32
2016,7,1,7,30,722.0,91.0,2.5,20.0,431.0,65.4,51.16
2016,7,1,7,45,748.0,94.0,2.4,21.0,480.0,72.56,56.88
2016,7,1,8,0,774.0,97.0,2.3,22.0,529.0,73.56,57.29
2016,7,1,8,15,792.5,100.5,2.15,22.0,576.0,85.19,55.95
2016,7,1,8,30,811.0,104.0,2.0,22.0,623.0,140.66,78.31
2016,7,1,8,45,825.5,107.0,1.95,22.5,666.5,197.27,116.38
2016,7,1,9,0,840.0,110.0,1.9,23.0,710.0,255.22,162.44
2016,7,1,9,15,851.0,112.0,1.9,23.0,749.0,318.34,215.57
2016,7,1,9,30,862.0,114.0,1.9,23.0,788.0,375.17,264.37
2016,7,1,9,45,870.0,116.5,1.9,23.5,822.0,431.29,311.45
2016,7,1,10,0,878.0,119.0,1.9,24.0,856.0,486.95,356.78
2016,7,1,10,15,885.0,120.5,1.95,24.0,884.5,540.66,400.16
2016,7,1,10,30,892.0,122.0,2.0,24.0,913.0,593.33,441.51
2016,7,1,10,45,896.0,123.5,2.05,24.5,934.5,642.92,478.61
2016,7,1,11,0,900.0,125.0,2.1,25.0,956.0,690.75,513.33
2016,7,1,11,15,903.0,125.5,2.15,24.5,971.0,735.14,546.86
2016,7,1,11,30,906.0,126.0,2.2,24.0,986.0,777.3,578.31
2016,7,1,11,45,907.0,127.0,2.3,24.0,993.5,815.95,604.89
2016,7,1,12,0,908.0,128.0,2.4,24.0,1001.0,851.95,629.32
2016,7,1,12,15,908.0,128.0,2.45,24.0,1001.5,883.49,650.35
2016,7,1,12,30,908.0,128.0,2.5,24.0,1002.0,912.03,669.4
2016,7,1,12,45,899.0,132.5,2.6,24.0,993.0,933.33,684.15
2016,7,1,13,0,890.0,137.0,2.7,24.0,984.0,951.09,696.71
2016,7,1,13,15,887.0,136.5,2.75,24.0,969.5,966.35,707.32
2016,7,1,13,30,884.0,136.0,2.8,24.0,955.0,978.03,715.72
2016,7,1,13,45,880.5,134.0,2.85,24.0,934.5,984.18,720.64
2016,7,1,14,0,877.0,132.0,2.9,24.0,914.0,986.61,723.31
2016,7,1,14,15,870.5,130.5,2.95,23.5,886.5,982.92,723.53
2016,7,1,14,30,864.0,129.0,3.0,23.0,859.0,975.58,721.49
2016,7,1,14,45,856.5,126.0,3.05,23.0,826.0,962.2,714.15
2016,7,1,15,0,849.0,123.0,3.1,23.0,793.0,945.33,704.58
2016,7,1,15,15,837.5,121.0,3.1,22.5,754.5,933.47,699.46
2016,7,1,15,30,826.0,119.0,3.1,22.0,716.0,907.03,684.42
2016,7,1,15,45,813.0,115.0,3.1,22.0,673.0,874.12,663.65
2016,7,1,16,0,800.0,111.0,3.1,22.0,630.0,838.54,640.92
2016,7,1,16,15,781.0,108.0,3.1,21.5,583.5,796.62,614.7
2016,7,1,16,30,762.0,105.0,3.1,21.0,537.0,752.88,586.75
2016,7,1,16,45,739.0,100.0,3.1,21.0,488.5,702.35,552.23
2016,7,1,17,0,716.0,95.0,3.1,21.0,440.0,654.18,518.82
2016,7,1,17,15,684.0,90.5,3.1,20.5,390.0,596.62,477.12
2016,7,1,17,30,652.0,86.0,3.1,20.0,340.0,539.66,434.52
2016,7,1,17,45,610.0,79.5,3.1,20.0,291.0,475.46,384.02
2016,7,1,18,0,568.0,73.0,3.1,20.0,242.0,413.65,333.78
2016,7,1,18,15,506.5,65.5,3.05,19.0,195.0,343.9,276.63
2016,7,1,18,30,445.0,58.0,3.0,18.0,148.0,279.41,221.84
2016,7,1,18,45,356.0,47.5,3.0,17.5,107.0,207.15,159.52
2016,7,1,19,0,267.0,37.0,3.0,17.0,66.0,143.27,103.18
2016,7,1,19,15,150.0,23.0,2.95,16.5,38.0,75.59,31.32
2016,7,1,19,30,33.0,9.0,2.9,16.0,10.0,14.69,0.0
2016,7,1,19,45,16.5,4.5,2.9,16.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
