Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,15,122.5,16.5,1.5,13.5,28.5,12.87,0.0
2016,7,2,5,30,245.0,33.0,1.4,14.0,57.0,25.61,15.55
2016,7,2,5,45,340.0,44.0,1.3,14.5,97.5,35.68,25.52
2016,7,2,6,0,435.0,55.0,1.2,15.0,138.0,44.02,33.33
2016,7,2,6,15,499.5,62.5,1.1,15.5,184.5,49.08,38.05
2016,7,2,6,30,564.0,70.0,1.0,16.0,231.0,54.07,42.5
2016,7,2,6,45,608.5,76.0,0.9,16.5,280.5,57.64,45.54
2016,7,2,7,0,653.0,82.0,0.8,17.0,330.0,61.12,48.39
2016,7,2,7,15,686.0,87.0,0.8,17.0,380.0,63.64,50.44
2016,7,2,7,30,719.0,92.0,0.8,17.0,430.0,66.08,52.38
2016,7,2,7,45,743.5,96.5,0.85,17.5,479.0,74.36,59.23
2016,7,2,8,0,768.0,101.0,0.9,18.0,528.0,76.33,60.57
2016,7,2,8,15,787.0,104.0,0.95,18.0,575.0,86.76,58.63
2016,7,2,8,30,806.0,107.0,1.0,18.0,622.0,141.65,80.54
2016,7,2,8,45,819.5,110.5,1.05,18.5,665.0,198.21,118.84
2016,7,2,9,0,833.0,114.0,1.1,19.0,708.0,256.02,165.12
2016,7,2,9,15,844.0,116.5,1.1,19.0,747.5,313.45,214.16
2016,7,2,9,30,855.0,119.0,1.1,19.0,787.0,375.85,267.28
2016,7,2,9,45,851.0,128.5,1.1,19.0,817.5,431.96,315.07
2016,7,2,10,0,847.0,138.0,1.1,19.0,848.0,484.99,359.18
2016,7,2,10,15,854.0,139.5,1.05,19.0,876.0,538.71,401.94
2016,7,2,10,30,861.0,141.0,1.0,19.0,904.0,590.05,441.48
2016,7,2,10,45,866.0,142.5,1.0,19.5,926.0,638.98,477.5
2016,7,2,11,0,871.0,144.0,1.0,20.0,948.0,686.31,511.2
2016,7,2,11,15,874.0,145.0,1.0,20.0,962.5,730.1,542.44
2016,7,2,11,30,877.0,146.0,1.0,20.0,977.0,771.75,571.5
2016,7,2,11,45,878.5,146.0,1.0,20.0,985.0,809.19,596.55
2016,7,2,12,0,880.0,146.0,1.0,20.0,993.0,844.09,618.88
2016,7,2,12,15,880.0,146.0,1.0,20.0,993.0,875.07,638.53
2016,7,2,12,30,880.0,146.0,1.0,20.0,993.0,903.17,656.28
2016,7,2,12,45,889.0,139.0,1.05,20.0,989.0,930.25,674.21
2016,7,2,13,0,898.0,132.0,1.1,20.0,985.0,954.21,690.2
2016,7,2,13,15,894.5,131.0,1.1,20.0,971.0,968.65,699.37
2016,7,2,13,30,891.0,130.0,1.1,20.0,957.0,979.44,706.45
2016,7,2,13,45,887.0,129.0,1.15,20.0,936.0,986.06,711.96
2016,7,2,14,0,883.0,128.0,1.2,20.0,915.0,988.97,715.28
2016,7,2,14,15,876.0,126.5,1.2,20.0,887.0,984.78,713.41
2016,7,2,14,30,869.0,125.0,1.2,20.0,859.0,976.93,709.43
2016,7,2,14,45,860.0,123.0,1.3,20.0,825.5,963.07,703.4
2016,7,2,15,0,851.0,121.0,1.4,20.0,792.0,945.75,695.14
2016,7,2,15,15,839.5,118.5,1.45,19.5,753.0,933.21,690.55
2016,7,2,15,30,828.0,116.0,1.5,19.0,714.0,906.2,676.33
2016,7,2,15,45,812.0,114.0,1.55,19.0,671.0,872.79,656.53
2016,7,2,16,0,796.0,112.0,1.6,19.0,628.0,836.87,634.82
2016,7,2,16,15,777.0,108.5,1.65,19.0,581.5,794.51,608.33
2016,7,2,16,30,758.0,105.0,1.7,19.0,535.0,750.35,580.14
2016,7,2,16,45,731.5,101.5,1.75,19.0,486.0,702.33,548.59
2016,7,2,17,0,705.0,98.0,1.8,19.0,437.0,650.34,513.25
2016,7,2,17,15,672.5,92.5,1.8,18.5,387.0,591.68,471.45
2016,7,2,17,30,640.0,87.0,1.8,18.0,337.0,533.72,428.71
2016,7,2,17,45,596.0,81.0,1.85,17.5,288.0,469.39,379.55
2016,7,2,18,0,552.0,75.0,1.9,17.0,239.0,407.64,330.44
2016,7,2,18,15,490.5,67.0,1.85,16.5,192.5,338.06,272.96
2016,7,2,18,30,429.0,59.0,1.8,16.0,146.0,273.78,218.04
2016,7,2,18,45,342.5,48.0,1.8,15.5,105.5,202.77,156.85
2016,7,2,19,0,256.0,37.0,1.8,15.0,65.0,139.98,101.36
2016,7,2,19,15,143.5,23.0,1.75,14.5,37.0,73.96,30.29
2016,7,2,19,30,31.0,9.0,1.7,14.0,9.0,14.29,0.0
2016,7,2,19,45,15.5,4.5,1.7,14.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,125.5,16.0,0.75,11.5,28.5,12.49,0.0
2016,7,3,5,30,251.0,32.0,0.7,12.0,57.0,26.32,16.23
2016,7,3,5,45,349.0,42.0,0.7,12.5,97.0,34.02,24.3
2016,7,3,6,0,447.0,52.0,0.7,13.0,137.0,41.59,31.48
2016,7,3,6,15,510.5,59.5,0.7,13.5,183.5,46.76,36.31
2016,7,3,6,30,574.0,67.0,0.7,14.0,230.0,51.84,40.88
2016,7,3,6,45,618.0,73.0,0.7,14.5,279.0,55.5,44.03
2016,7,3,7,0,662.0,79.0,0.7,15.0,328.0,59.07,46.99
2016,7,3,7,15,694.0,83.5,0.7,15.0,378.0,61.33,48.83
2016,7,3,7,30,726.0,88.0,0.7,15.0,428.0,69.39,55.72
2016,7,3,7,45,750.0,92.0,0.7,15.5,477.0,71.22,56.97
2016,7,3,8,0,774.0,96.0,0.7,16.0,526.0,72.95,58.15
2016,7,3,8,15,792.5,99.0,0.75,16.5,572.5,82.84,56.19
2016,7,3,8,30,811.0,102.0,0.8,17.0,619.0,138.0,77.85
2016,7,3,8,45,825.0,105.0,0.85,17.5,662.5,194.56,116.08
2016,7,3,9,0,839.0,108.0,0.9,18.0,706.0,259.1,167.64
2016,7,3,9,15,850.0,110.0,0.95,18.0,745.0,315.61,216.04
2016,7,3,9,30,861.0,112.0,1.0,18.0,784.0,372.44,265.26
2016,7,3,9,45,880.0,107.5,1.05,18.0,820.5,427.75,312.6
2016,7,3,10,0,899.0,103.0,1.1,18.0,857.0,483.58,359.3
2016,7,3,10,15,905.0,104.5,1.1,18.0,885.0,537.84,403.29
2016,7,3,10,30,911.0,106.0,1.1,18.0,913.0,590.91,444.96
2016,7,3,10,45,915.0,107.0,1.15,18.5,934.5,640.99,482.69
2016,7,3,11,0,919.0,108.0,1.2,19.0,956.0,689.24,517.95
2016,7,3,11,15,922.0,109.0,1.15,19.0,971.0,734.79,550.32
2016,7,3,11,30,925.0,110.0,1.1,19.0,986.0,778.06,580.02
2016,7,3,11,45,926.0,110.5,1.05,19.0,994.0,816.94,604.58
2016,7,3,12,0,927.0,111.0,1.0,19.0,1002.0,853.07,627.03
2016,7,3,12,15,927.5,111.0,1.0,19.0,1002.5,885.48,647.6
2016,7,3,12,30,928.0,111.0,1.0,19.0,1003.0,914.83,666.14
2016,7,3,12,45,916.5,117.5,1.0,19.0,993.5,936.12,679.51
2016,7,3,13,0,905.0,124.0,1.0,19.0,984.0,953.71,690.66
2016,7,3,13,15,902.0,123.0,1.0,19.0,970.0,968.63,700.22
2016,7,3,13,30,899.0,122.0,1.0,19.0,956.0,979.89,707.58
2016,7,3,13,45,895.5,120.5,1.0,19.0,935.5,986.48,712.16
2016,7,3,14,0,892.0,119.0,1.0,19.0,915.0,989.33,714.55
2016,7,3,14,15,886.0,117.5,1.05,19.0,887.5,986.01,714.19
2016,7,3,14,30,880.0,116.0,1.1,19.0,860.0,978.99,711.65
2016,7,3,14,45,872.5,114.0,1.15,19.0,827.0,966.39,705.67
2016,7,3,15,0,865.0,112.0,1.2,19.0,794.0,950.28,697.53
2016,7,3,15,15,854.5,109.5,1.2,18.5,755.5,927.43,685.54
2016,7,3,15,30,844.0,107.0,1.2,18.0,717.0,901.44,671.49
2016,7,3,15,45,830.5,104.0,1.3,18.0,674.0,878.78,659.8
2016,7,3,16,0,817.0,101.0,1.4,18.0,631.0,843.45,639.27
2016,7,3,16,15,799.5,98.0,1.45,18.0,584.5,802.34,613.86
2016,7,3,16,30,782.0,95.0,1.5,18.0,538.0,759.29,586.66
2016,7,3,16,45,759.0,91.0,1.55,18.0,489.5,709.21,553.88
2016,7,3,17,0,736.0,87.0,1.6,18.0,441.0,658.19,519.65
2016,7,3,17,15,705.0,82.5,1.6,17.5,391.0,603.05,481.01
2016,7,3,17,30,674.0,78.0,1.6,17.0,341.0,545.89,438.97
2016,7,3,17,45,632.0,73.0,1.65,16.5,292.0,482.45,390.61
2016,7,3,18,0,590.0,68.0,1.7,16.0,243.0,421.34,342.05
2016,7,3,18,15,530.5,61.0,1.65,15.5,196.0,352.03,284.71
2016,7,3,18,30,471.0,54.0,1.6,15.0,149.0,287.79,229.59
2016,7,3,18,45,383.0,44.0,1.6,14.5,108.0,214.97,166.62
2016,7,3,19,0,295.0,34.0,1.6,14.0,67.0,151.68,110.09
2016,7,3,19,15,172.0,21.5,1.55,13.5,38.5,79.93,32.21
2016,7,3,19,30,49.0,9.0,1.5,13.0,10.0,18.17,0.0
2016,7,3,19,45,24.5,4.5,1.5,13.0,5.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,123.5,16.0,0.75,11.5,28.0,12.49,0.0
2016,7,4,5,30,247.0,32.0,0.8,12.0,56.0,24.87,14.91
2016,7,4,5,45,346.5,42.0,0.85,12.5,96.0,34.06,24.3
2016,7,4,6,0,446.0,52.0,0.9,13.0,136.0,41.63,31.49
2016,7,4,6,15,509.5,59.5,0.9,13.0,182.5,46.8,36.41
2016,7,4,6,30,573.0,67.0,0.9,13.0,229.0,51.88,41.07
2016,7,4,6,45,621.0,72.0,0.95,13.5,278.5,54.82,43.6
2016,7,4,7,0,669.0,77.0,1.0,14.0,328.0,57.73,46.0
2016,7,4,7,15,701.0,81.5,1.0,14.5,378.0,60.05,47.81
2016,7,4,7,30,733.0,86.0,1.0,15.0,428.0,68.03,54.53
2016,7,4,7,45,759.5,88.5,1.0,15.5,477.5,68.87,54.94
2016,7,4,8,0,786.0,91.0,1.0,16.0,527.0,69.7,55.36
2016,7,4,8,15,804.0,94.0,1.0,16.0,573.5,79.12,53.62
2016,7,4,8,30,822.0,97.0,1.0,16.0,620.0,134.91,75.47
2016,7,4,8,45,837.5,98.5,1.05,16.5,664.0,199.01,119.71
2016,7,4,9,0,853.0,100.0,1.1,17.0,708.0,256.05,165.56
2016,7,4,9,15,864.0,102.0,1.1,17.0,747.0,313.3,214.94
2016,7,4,9,30,875.0,104.0,1.1,17.0,786.0,370.88,265.05
2016,7,4,9,45,869.5,113.5,1.1,17.5,816.5,427.63,313.41
2016,7,4,10,0,864.0,123.0,1.1,18.0,847.0,482.51,358.66
2016,7,4,10,15,871.0,124.5,1.1,18.0,875.0,535.68,401.68
2016,7,4,10,30,878.0,126.0,1.1,18.0,903.0,587.83,442.55
2016,7,4,10,45,883.0,127.0,1.15,18.5,925.0,637.16,479.67
2016,7,4,11,0,888.0,128.0,1.2,19.0,947.0,684.85,514.49
2016,7,4,11,15,891.5,128.5,1.2,19.0,962.0,729.27,546.6
2016,7,4,11,30,895.0,129.0,1.2,19.0,977.0,771.54,576.47
2016,7,4,11,45,896.5,129.5,1.25,19.0,985.0,809.95,602.6
2016,7,4,12,0,898.0,130.0,1.3,19.0,993.0,845.78,626.49
2016,7,4,12,15,898.5,130.0,1.3,19.0,993.5,877.61,647.02
2016,7,4,12,30,899.0,130.0,1.3,19.0,994.0,906.51,665.56
2016,7,4,12,45,908.5,122.0,1.35,19.0,990.0,933.28,683.45
2016,7,4,13,0,918.0,114.0,1.4,19.0,986.0,956.8,699.29
2016,7,4,13,15,915.0,113.5,1.4,19.0,972.0,972.27,709.29
2016,7,4,13,30,912.0,113.0,1.4,19.0,958.0,984.06,717.11
2016,7,4,13,45,908.5,111.5,1.45,19.0,937.5,990.65,722.55
2016,7,4,14,0,905.0,110.0,1.5,19.0,917.0,993.45,725.74
2016,7,4,14,15,899.0,109.0,1.5,19.0,889.5,990.55,724.67
2016,7,4,14,30,893.0,108.0,1.5,19.0,862.0,983.91,721.4
2016,7,4,14,45,885.5,106.0,1.55,19.0,829.0,971.14,715.05
2016,7,4,15,0,878.0,104.0,1.6,19.0,796.0,954.8,706.48
2016,7,4,15,15,867.5,102.0,1.6,18.5,757.5,932.22,694.49
2016,7,4,15,30,857.0,100.0,1.6,18.0,719.0,906.46,680.4
2016,7,4,15,45,845.0,97.0,1.65,18.0,676.5,875.26,661.9
2016,7,4,16,0,833.0,94.0,1.7,18.0,634.0,841.32,641.36
2016,7,4,16,15,816.0,91.0,1.7,17.5,587.5,808.86,622.26
2016,7,4,16,30,799.0,88.0,1.7,17.0,541.0,765.71,595.28
2016,7,4,16,45,778.0,84.0,1.75,17.0,492.5,716.58,562.9
2016,7,4,17,0,757.0,80.0,1.8,17.0,444.0,666.34,528.97
2016,7,4,17,15,727.0,76.0,1.85,16.5,394.0,609.07,489.23
2016,7,4,17,30,697.0,72.0,1.9,16.0,344.0,552.11,447.22
2016,7,4,17,45,656.5,67.5,1.95,16.0,294.5,491.26,399.59
2016,7,4,18,0,616.0,63.0,2.0,16.0,245.0,430.46,350.23
2016,7,4,18,15,557.5,56.5,2.0,15.5,198.0,360.94,292.55
2016,7,4,18,30,499.0,50.0,2.0,15.0,151.0,296.39,236.9
2016,7,4,18,45,409.0,41.5,2.0,14.5,109.5,222.87,172.94
2016,7,4,19,0,319.0,33.0,2.0,14.0,68.0,159.0,115.42
2016,7,4,19,15,159.5,16.5,2.0,13.5,34.0,72.85,27.97
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,135.5,15.5,2.4,11.5,28.0,12.58,0.0
2016,7,5,5,30,271.0,31.0,2.4,12.0,56.0,25.58,15.31
2016,7,5,5,45,368.5,41.0,2.4,13.0,97.0,33.33,23.53
2016,7,5,6,0,466.0,51.0,2.4,14.0,138.0,40.94,30.69
2016,7,5,6,15,240.0,74.5,2.35,14.5,120.0,56.52,44.76
2016,7,5,6,30,14.0,98.0,2.3,15.0,102.0,76.74,62.71
2016,7,5,6,45,20.0,117.0,2.3,15.5,124.0,91.11,75.19
2016,7,5,7,0,26.0,136.0,2.3,16.0,146.0,101.73,84.15
2016,7,5,7,15,64.0,164.5,2.25,16.5,193.5,120.76,100.19
2016,7,5,7,30,102.0,193.0,2.2,17.0,241.0,139.31,115.52
2016,7,5,7,45,146.5,216.0,2.2,17.5,293.0,147.89,122.15
2016,7,5,8,0,191.0,239.0,2.2,18.0,345.0,161.54,132.98
2016,7,5,8,15,512.0,169.5,2.2,18.0,487.5,114.22,92.62
2016,7,5,8,30,833.0,100.0,2.2,18.0,630.0,137.33,76.71
2016,7,5,8,45,848.0,102.5,2.2,18.5,674.5,195.09,115.68
2016,7,5,9,0,863.0,105.0,2.2,19.0,719.0,261.02,168.64
2016,7,5,9,15,874.5,107.5,2.2,19.0,759.0,319.49,219.13
2016,7,5,9,30,886.0,110.0,2.2,19.0,799.0,378.34,270.56
2016,7,5,9,45,896.5,110.5,2.2,19.5,834.5,435.5,319.49
2016,7,5,10,0,907.0,111.0,2.2,20.0,870.0,492.4,366.83
2016,7,5,10,15,913.5,112.5,2.2,20.0,899.0,547.56,412.1
2016,7,5,10,30,920.0,114.0,2.2,20.0,928.0,601.57,455.12
2016,7,5,10,45,925.0,115.0,2.25,20.5,950.5,652.91,494.23
2016,7,5,11,0,930.0,116.0,2.3,21.0,973.0,702.51,530.89
2016,7,5,11,15,933.0,116.5,2.35,21.0,988.5,748.38,564.99
2016,7,5,11,30,936.0,117.0,2.4,21.0,1004.0,791.93,596.74
2016,7,5,11,45,938.0,117.5,2.45,21.0,1012.0,832.22,624.07
2016,7,5,12,0,940.0,118.0,2.5,21.0,1020.0,869.82,649.43
2016,7,5,12,15,940.0,118.0,2.55,21.0,1020.5,902.47,671.38
2016,7,5,12,30,940.0,118.0,2.6,21.0,1021.0,931.98,691.24
2016,7,5,12,45,938.0,118.5,2.65,21.0,1014.0,956.88,708.07
2016,7,5,13,0,936.0,119.0,2.7,21.0,1007.0,978.29,722.67
2016,7,5,13,15,933.0,118.0,2.75,20.5,992.5,993.76,734.88
2016,7,5,13,30,930.0,117.0,2.8,20.0,978.0,1005.46,744.8
2016,7,5,13,45,927.5,115.0,2.9,20.0,957.5,1012.83,751.07
2016,7,5,14,0,925.0,113.0,3.0,20.0,937.0,1016.31,754.93
2016,7,5,14,15,918.5,111.5,3.0,20.0,909.0,1012.55,753.27
2016,7,5,14,30,912.0,110.0,3.0,20.0,881.0,1004.96,749.26
2016,7,5,14,45,904.5,108.0,3.05,20.0,847.0,992.14,742.33
2016,7,5,15,0,897.0,106.0,3.1,20.0,813.0,975.67,733.06
2016,7,5,15,15,886.0,104.0,3.1,19.5,773.0,952.41,720.25
2016,7,5,15,30,875.0,102.0,3.1,19.0,733.0,925.91,705.21
2016,7,5,15,45,861.0,99.5,3.15,19.0,689.0,893.12,684.76
2016,7,5,16,0,847.0,97.0,3.2,19.0,645.0,857.62,662.27
2016,7,5,16,15,828.5,94.0,3.25,18.5,597.5,823.67,641.85
2016,7,5,16,30,810.0,91.0,3.3,18.0,550.0,778.89,613.23
2016,7,5,16,45,785.5,87.5,3.35,18.0,500.0,727.21,577.89
2016,7,5,17,0,761.0,84.0,3.4,18.0,450.0,674.63,541.17
2016,7,5,17,15,729.5,80.0,3.45,17.5,399.0,616.08,499.29
2016,7,5,17,30,698.0,76.0,3.5,17.0,348.0,560.45,457.26
2016,7,5,17,45,651.5,71.5,3.6,16.5,297.0,493.71,404.97
2016,7,5,18,0,605.0,67.0,3.7,16.0,246.0,429.69,352.86
2016,7,5,18,15,543.5,60.0,3.7,15.5,198.5,358.51,292.9
2016,7,5,18,30,482.0,53.0,3.7,15.0,151.0,292.6,235.43
2016,7,5,18,45,387.5,44.0,3.7,14.5,109.0,217.52,169.66
2016,7,5,19,0,293.0,35.0,3.7,14.0,67.0,152.54,111.07
2016,7,5,19,15,146.5,17.5,3.65,13.5,33.5,70.58,26.05
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,153.5,14.0,3.45,12.0,28.0,11.32,0.0
2016,7,6,5,30,307.0,28.0,3.4,12.0,56.0,23.04,13.09
2016,7,6,5,45,400.5,36.5,3.4,12.5,96.0,29.62,20.3
2016,7,6,6,0,494.0,45.0,3.4,13.0,136.0,36.12,26.52
2016,7,6,6,15,555.5,51.0,3.25,13.5,183.0,40.36,30.53
2016,7,6,6,30,617.0,57.0,3.1,14.0,230.0,44.57,34.34
2016,7,6,6,45,657.5,62.0,3.0,15.0,279.0,52.02,40.83
2016,7,6,7,0,698.0,67.0,2.9,16.0,328.0,55.44,43.59
2016,7,6,7,15,729.0,71.0,2.8,16.5,378.0,57.9,45.53
2016,7,6,7,30,760.0,75.0,2.7,17.0,428.0,60.3,47.37
2016,7,6,7,45,782.5,78.5,2.6,17.5,477.0,62.13,48.69
2016,7,6,8,0,805.0,82.0,2.5,18.0,526.0,63.88,49.93
2016,7,6,8,15,822.0,84.5,2.45,18.5,572.5,81.17,64.48
2016,7,6,8,30,839.0,87.0,2.4,19.0,619.0,136.98,76.16
2016,7,6,8,45,852.0,89.5,2.35,19.5,662.0,193.94,114.24
2016,7,6,9,0,865.0,92.0,2.3,20.0,705.0,251.95,160.89
2016,7,6,9,15,875.5,93.5,2.3,20.0,744.0,309.39,210.64
2016,7,6,9,30,886.0,95.0,2.3,20.0,783.0,367.09,261.26
2016,7,6,9,45,893.0,97.0,2.35,20.5,817.0,423.84,310.09
2016,7,6,10,0,900.0,99.0,2.4,21.0,851.0,479.99,357.1
2016,7,6,10,15,906.0,100.0,2.45,21.0,879.0,534.05,401.83
2016,7,6,10,30,912.0,101.0,2.5,21.0,907.0,586.9,444.37
2016,7,6,10,45,916.5,102.0,2.55,21.5,929.0,637.45,483.11
2016,7,6,11,0,921.0,103.0,2.6,22.0,951.0,686.23,519.38
2016,7,6,11,15,924.0,103.5,2.7,22.0,965.5,731.58,553.56
2016,7,6,11,30,927.0,104.0,2.8,22.0,980.0,774.64,585.13
2016,7,6,11,45,929.0,104.0,2.9,22.0,988.0,814.04,612.35
2016,7,6,12,0,931.0,104.0,3.0,22.0,996.0,850.75,637.64
2016,7,6,12,15,931.0,104.0,3.1,21.5,997.0,882.92,661.08
2016,7,6,12,30,931.0,104.0,3.2,21.0,998.0,911.98,682.51
2016,7,6,12,45,924.5,107.0,3.35,21.0,989.5,934.73,698.79
2016,7,6,13,0,918.0,110.0,3.5,21.0,981.0,953.9,712.77
2016,7,6,13,15,915.5,109.5,3.55,20.5,967.5,969.85,725.44
2016,7,6,13,30,913.0,109.0,3.6,20.0,954.0,982.14,735.8
2016,7,6,13,45,912.0,106.5,3.65,20.0,934.5,990.16,742.04
2016,7,6,14,0,911.0,104.0,3.7,20.0,915.0,994.36,745.88
2016,7,6,14,15,906.0,102.5,3.7,20.0,888.5,991.9,745.04
2016,7,6,14,30,901.0,101.0,3.7,20.0,862.0,985.66,741.83
2016,7,6,14,45,896.5,98.0,3.75,20.0,830.0,974.59,735.81
2016,7,6,15,0,892.0,95.0,3.8,20.0,798.0,959.83,727.4
2016,7,6,15,15,882.5,93.0,3.8,19.5,759.5,937.91,715.2
2016,7,6,15,30,873.0,91.0,3.8,19.0,721.0,912.71,700.74
2016,7,6,15,45,863.0,88.0,3.8,19.0,679.0,882.85,681.62
2016,7,6,16,0,853.0,85.0,3.8,19.0,637.0,850.1,660.39
2016,7,6,16,15,836.5,82.5,3.8,18.5,591.0,809.75,634.76
2016,7,6,16,30,820.0,80.0,3.8,18.0,545.0,767.38,607.26
2016,7,6,16,45,800.0,77.0,3.8,18.0,496.5,726.88,579.57
2016,7,6,17,0,780.0,74.0,3.8,18.0,448.0,677.71,544.91
2016,7,6,17,15,752.0,70.0,3.8,17.5,398.0,620.87,504.51
2016,7,6,17,30,724.0,66.0,3.8,17.0,348.0,564.13,461.4
2016,7,6,17,45,683.5,62.0,3.8,16.5,298.0,500.34,411.05
2016,7,6,18,0,643.0,58.0,3.8,16.0,248.0,438.55,360.42
2016,7,6,18,15,586.0,52.5,3.7,15.5,200.5,371.62,303.55
2016,7,6,18,30,529.0,47.0,3.6,15.0,153.0,307.39,247.12
2016,7,6,18,45,441.0,39.0,3.55,14.5,111.0,233.48,181.87
2016,7,6,19,0,353.0,31.0,3.5,14.0,69.0,169.0,122.75
2016,7,6,19,15,176.5,15.5,3.4,13.5,34.5,76.41,27.01
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.05,11.5,27.0,10.91,0.0
2016,7,7,5,30,304.0,27.0,3.0,12.0,54.0,22.19,12.25
2016,7,7,5,45,400.0,35.0,2.95,12.5,94.0,28.37,19.19
2016,7,7,6,0,496.0,43.0,2.9,13.0,134.0,34.53,25.09
2016,7,7,6,15,557.0,49.0,2.85,13.5,180.5,38.82,29.15
2016,7,7,6,30,618.0,55.0,2.8,14.0,227.0,43.08,33.02
2016,7,7,6,45,660.5,60.0,2.75,15.0,276.5,50.45,39.44
2016,7,7,7,0,703.0,65.0,2.7,16.0,326.0,53.95,42.29
2016,7,7,7,15,733.0,68.5,2.65,16.0,375.5,56.09,44.04
2016,7,7,7,30,763.0,72.0,2.6,16.0,425.0,58.18,45.71
2016,7,7,7,45,785.5,75.0,2.6,16.5,474.0,59.74,46.81
2016,7,7,8,0,808.0,78.0,2.6,17.0,523.0,61.24,47.85
2016,7,7,8,15,825.5,80.5,2.6,17.0,569.5,78.05,62.19
2016,7,7,8,30,843.0,83.0,2.6,17.0,616.0,134.07,74.43
2016,7,7,8,45,856.0,85.0,2.65,17.5,659.5,190.9,112.62
2016,7,7,9,0,869.0,87.0,2.7,18.0,703.0,248.76,159.65
2016,7,7,9,15,879.0,89.0,2.75,18.0,742.0,306.64,210.36
2016,7,7,9,30,889.0,91.0,2.8,18.0,781.0,364.74,261.99
2016,7,7,9,45,894.5,93.5,2.85,18.5,814.5,421.47,311.5
2016,7,7,10,0,900.0,96.0,2.9,19.0,848.0,477.44,359.07
2016,7,7,10,15,906.0,97.5,2.95,19.0,876.0,531.9,404.74
2016,7,7,10,30,912.0,99.0,3.0,19.0,904.0,585.19,448.21
2016,7,7,10,45,917.5,99.0,3.05,19.5,926.0,635.57,487.44
2016,7,7,11,0,923.0,99.0,3.1,20.0,948.0,684.25,524.25
2016,7,7,11,15,925.5,100.0,3.1,20.0,963.0,729.78,558.6
2016,7,7,11,30,928.0,101.0,3.1,20.0,978.0,772.97,590.09
2016,7,7,11,45,930.5,100.5,3.15,20.0,986.5,812.39,617.38
2016,7,7,12,0,933.0,100.0,3.2,20.0,995.0,849.12,642.67
2016,7,7,12,15,933.0,100.0,3.2,20.0,995.5,881.35,664.49
2016,7,7,12,30,933.0,100.0,3.2,20.0,996.0,910.46,684.12
2016,7,7,12,45,928.5,102.0,3.25,20.0,988.5,934.12,700.41
2016,7,7,13,0,924.0,104.0,3.3,20.0,981.0,954.25,714.4
2016,7,7,13,15,921.5,103.5,3.3,20.0,967.0,970.24,725.35
2016,7,7,13,30,919.0,103.0,3.3,20.0,953.0,982.54,733.94
2016,7,7,13,45,917.0,101.0,3.3,20.0,933.0,990.07,739.48
2016,7,7,14,0,915.0,99.0,3.3,20.0,913.0,993.78,742.62
2016,7,7,14,15,909.0,97.5,3.25,19.5,886.0,990.3,742.14
2016,7,7,14,30,903.0,96.0,3.2,19.0,859.0,983.03,739.29
2016,7,7,14,45,898.0,93.5,3.2,19.0,826.5,971.94,732.97
2016,7,7,15,0,893.0,91.0,3.2,19.0,794.0,957.18,724.3
2016,7,7,15,15,883.0,89.5,3.15,19.0,755.5,935.28,710.49
2016,7,7,15,30,873.0,88.0,3.1,19.0,717.0,910.15,694.54
2016,7,7,15,45,863.0,84.5,3.1,19.0,675.0,879.68,675.24
2016,7,7,16,0,853.0,81.0,3.1,19.0,633.0,846.3,653.82
2016,7,7,16,15,837.0,79.0,3.1,18.5,587.0,806.92,629.16
2016,7,7,16,30,821.0,77.0,3.1,18.0,541.0,765.48,602.64
2016,7,7,16,45,802.0,73.5,3.15,18.0,493.0,725.0,575.49
2016,7,7,17,0,783.0,70.0,3.2,18.0,445.0,675.88,541.38
2016,7,7,17,15,755.0,66.5,3.2,17.5,395.0,619.52,501.82
2016,7,7,17,30,727.0,63.0,3.2,17.0,345.0,563.26,459.35
2016,7,7,17,45,689.5,59.0,3.25,16.5,296.0,501.15,410.74
2016,7,7,18,0,652.0,55.0,3.3,16.0,247.0,440.78,361.56
2016,7,7,18,15,596.0,49.5,3.25,15.5,199.5,371.6,303.15
2016,7,7,18,30,540.0,44.0,3.2,15.0,152.0,309.3,248.36
2016,7,7,18,45,457.5,36.5,3.2,14.5,110.5,237.51,184.79
2016,7,7,19,0,375.0,29.0,3.2,14.0,69.0,174.58,126.51
2016,7,7,19,15,187.5,14.5,3.15,13.5,34.5,78.2,26.03
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,12.0,2.75,12.5,26.5,9.66,0.0
2016,7,8,5,30,331.0,24.0,2.7,13.0,53.0,19.67,10.02
2016,7,8,5,45,421.0,32.0,2.65,13.5,92.5,25.96,16.98
2016,7,8,6,0,511.0,40.0,2.6,14.0,132.0,32.19,22.91
2016,7,8,6,15,570.0,45.5,2.6,14.5,178.0,39.35,29.5
2016,7,8,6,30,629.0,51.0,2.6,15.0,224.0,43.65,33.38
2016,7,8,6,45,666.5,55.5,2.65,15.5,272.0,46.9,36.21
2016,7,8,7,0,704.0,60.0,2.7,16.0,320.0,50.09,38.88
2016,7,8,7,15,649.5,84.5,2.65,16.5,352.0,61.7,48.88
2016,7,8,7,30,595.0,109.0,2.6,17.0,384.0,76.54,61.53
2016,7,8,7,45,699.0,91.5,2.6,17.5,449.5,70.33,55.8
2016,7,8,8,0,803.0,74.0,2.6,18.0,515.0,67.19,52.79
2016,7,8,8,15,820.0,76.0,2.6,18.0,561.0,74.38,58.79
2016,7,8,8,30,837.0,78.0,2.6,18.0,607.0,129.62,70.89
2016,7,8,8,45,848.0,81.0,2.65,18.5,649.5,186.43,108.99
2016,7,8,9,0,859.0,84.0,2.7,19.0,692.0,244.08,155.75
2016,7,8,9,15,869.5,86.0,2.7,19.0,730.5,301.5,205.84
2016,7,8,9,30,880.0,88.0,2.7,19.0,769.0,359.21,256.89
2016,7,8,9,45,888.0,89.0,2.75,19.5,803.0,415.27,305.65
2016,7,8,10,0,896.0,90.0,2.8,20.0,837.0,470.82,352.72
2016,7,8,10,15,902.0,91.5,2.8,20.0,865.5,525.06,397.94
2016,7,8,10,30,908.0,93.0,2.8,20.0,894.0,578.12,440.92
2016,7,8,10,45,913.5,93.5,2.8,20.5,916.0,628.69,479.92
2016,7,8,11,0,919.0,94.0,2.8,21.0,938.0,677.58,516.45
2016,7,8,11,15,922.0,94.5,2.8,21.0,953.0,722.86,550.39
2016,7,8,11,30,925.0,95.0,2.8,21.0,968.0,765.85,581.36
2016,7,8,11,45,928.5,94.0,2.85,21.0,977.0,805.45,608.59
2016,7,8,12,0,932.0,93.0,2.9,21.0,986.0,842.43,633.88
2016,7,8,12,15,932.5,93.0,2.9,21.0,987.0,874.99,655.74
2016,7,8,12,30,933.0,93.0,2.9,21.0,988.0,904.45,675.44
2016,7,8,12,45,927.5,96.0,2.9,21.0,980.5,928.1,691.22
2016,7,8,13,0,922.0,99.0,2.9,21.0,973.0,948.19,704.7
2016,7,8,13,15,919.0,98.5,2.9,21.0,959.0,963.63,715.16
2016,7,8,13,30,916.0,98.0,2.9,21.0,945.0,975.36,723.28
2016,7,8,13,45,912.5,96.5,2.95,21.0,925.0,981.86,728.49
2016,7,8,14,0,909.0,95.0,3.0,21.0,905.0,984.55,731.34
2016,7,8,14,15,903.5,94.0,3.0,20.5,878.0,982.02,731.88
2016,7,8,14,30,898.0,93.0,3.0,20.0,851.0,975.75,730.08
2016,7,8,14,45,890.5,91.5,3.0,20.0,818.0,963.33,722.9
2016,7,8,15,0,883.0,90.0,3.0,20.0,785.0,947.35,713.46
2016,7,8,15,15,873.0,88.5,2.95,20.0,747.0,925.6,699.8
2016,7,8,15,30,863.0,87.0,2.9,20.0,709.0,900.64,684.03
2016,7,8,15,45,851.5,84.0,2.9,20.0,667.0,869.6,664.42
2016,7,8,16,0,840.0,81.0,2.9,20.0,625.0,835.78,642.79
2016,7,8,16,15,824.0,79.0,2.85,19.5,579.0,796.76,618.19
2016,7,8,16,30,808.0,77.0,2.8,19.0,533.0,755.73,591.81
2016,7,8,16,45,788.5,73.5,2.75,19.0,485.5,715.34,564.38
2016,7,8,17,0,769.0,70.0,2.7,19.0,438.0,666.36,530.2
2016,7,8,17,15,741.0,66.5,2.65,18.5,388.5,610.55,491.17
2016,7,8,17,30,713.0,63.0,2.6,18.0,339.0,554.88,449.39
2016,7,8,17,45,676.5,58.5,2.6,17.5,290.5,493.4,401.65
2016,7,8,18,0,640.0,54.0,2.6,17.0,242.0,433.64,353.35
2016,7,8,18,15,584.0,48.5,2.5,16.5,195.0,365.05,295.87
2016,7,8,18,30,528.0,43.0,2.4,16.0,148.0,303.28,241.98
2016,7,8,18,45,444.5,35.5,2.35,15.5,107.0,231.71,179.16
2016,7,8,19,0,361.0,28.0,2.3,15.0,66.0,169.18,121.7
2016,7,8,19,15,180.5,14.0,2.25,14.5,33.0,75.66,23.01
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,162.5,12.0,1.15,13.0,26.0,10.24,0.0
2016,7,9,5,30,325.0,24.0,1.2,13.0,52.0,19.69,9.88
2016,7,9,5,45,416.5,31.5,1.25,13.5,91.0,25.55,16.63
2016,7,9,6,0,508.0,39.0,1.3,14.0,130.0,31.39,22.22
2016,7,9,6,15,566.5,44.0,1.4,14.5,175.5,38.07,28.37
2016,7,9,6,30,625.0,49.0,1.5,15.0,221.0,41.98,31.92
2016,7,9,6,45,664.5,53.5,1.6,15.5,269.0,45.3,34.81
2016,7,9,7,0,704.0,58.0,1.7,16.0,317.0,48.57,37.55
2016,7,9,7,15,733.0,61.5,1.75,16.0,366.0,50.89,39.48
2016,7,9,7,30,762.0,65.0,1.8,16.0,415.0,53.15,41.32
2016,7,9,7,45,783.0,67.5,1.9,16.5,463.0,62.49,49.23
2016,7,9,8,0,804.0,70.0,2.0,17.0,511.0,64.53,50.71
2016,7,9,8,15,821.0,72.5,2.05,17.0,557.0,71.51,56.55
2016,7,9,8,30,838.0,75.0,2.1,17.0,603.0,127.12,69.21
2016,7,9,8,45,851.5,77.0,2.15,17.5,646.0,183.64,106.95
2016,7,9,9,0,865.0,79.0,2.2,18.0,689.0,241.3,153.67
2016,7,9,9,15,515.0,224.0,2.25,18.0,592.5,294.44,212.29
2016,7,9,9,30,165.0,369.0,2.3,18.0,496.0,324.58,247.62
2016,7,9,9,45,531.0,229.0,2.35,18.5,666.0,374.18,280.51
2016,7,9,10,0,897.0,89.0,2.4,19.0,836.0,470.29,353.01
2016,7,9,10,15,905.0,90.0,2.45,19.0,865.5,525.23,398.64
2016,7,9,10,30,913.0,91.0,2.5,19.0,895.0,579.19,442.42
2016,7,9,10,45,923.5,89.0,2.55,19.0,919.5,631.0,483.45
2016,7,9,11,0,934.0,87.0,2.6,19.0,944.0,681.52,522.51
2016,7,9,11,15,939.5,87.5,2.65,19.0,962.0,729.18,558.53
2016,7,9,11,30,945.0,88.0,2.7,19.0,980.0,774.71,591.43
2016,7,9,11,45,950.5,87.5,2.8,19.0,991.0,817.03,620.95
2016,7,9,12,0,956.0,87.0,2.9,19.0,1002.0,856.82,648.59
2016,7,9,12,15,959.0,87.0,2.95,19.0,1005.5,892.23,672.8
2016,7,9,12,30,962.0,87.0,3.0,19.0,1009.0,924.59,694.9
2016,7,9,12,45,960.5,89.0,3.15,19.0,1004.5,951.59,714.13
2016,7,9,13,0,959.0,91.0,3.3,19.0,1000.0,975.07,731.08
2016,7,9,13,15,958.5,90.5,3.35,18.5,988.0,993.41,745.36
2016,7,9,13,30,958.0,90.0,3.4,18.0,976.0,1007.97,757.29
2016,7,9,13,45,957.0,89.0,3.5,18.0,957.0,1017.69,765.08
2016,7,9,14,0,956.0,88.0,3.6,18.0,938.0,1023.48,770.4
2016,7,9,14,15,951.5,87.0,3.65,18.0,911.0,1021.93,770.56
2016,7,9,14,30,947.0,86.0,3.7,18.0,884.0,1016.45,768.25
2016,7,9,14,45,940.5,85.0,3.75,18.0,851.0,1005.16,762.14
2016,7,9,15,0,934.0,84.0,3.8,18.0,818.0,990.11,753.6
2016,7,9,15,15,925.5,82.5,3.85,17.5,780.0,968.98,742.36
2016,7,9,15,30,917.0,81.0,3.9,17.0,742.0,944.4,728.7
2016,7,9,15,45,904.5,80.0,3.95,17.0,698.5,913.52,709.18
2016,7,9,16,0,892.0,79.0,4.0,17.0,655.0,879.75,687.5
2016,7,9,16,15,877.0,76.5,4.0,16.5,608.0,839.47,661.94
2016,7,9,16,30,862.0,74.0,4.0,16.0,561.0,796.91,634.33
2016,7,9,16,45,842.0,71.5,4.0,15.5,511.5,748.48,601.85
2016,7,9,17,0,822.0,69.0,4.0,15.0,462.0,698.73,567.68
2016,7,9,17,15,796.0,65.5,3.95,14.5,411.0,648.4,532.06
2016,7,9,17,30,770.0,62.0,3.9,14.0,360.0,591.55,488.7
2016,7,9,17,45,732.0,58.0,3.85,14.0,309.0,527.02,436.49
2016,7,9,18,0,694.0,54.0,3.8,14.0,258.0,464.19,383.87
2016,7,9,18,15,638.5,49.0,3.7,13.5,209.0,393.53,323.57
2016,7,9,18,30,583.0,44.0,3.6,13.0,160.0,327.19,264.76
2016,7,9,18,45,492.0,36.5,3.5,13.0,115.5,251.98,197.15
2016,7,9,19,0,401.0,29.0,3.4,13.0,71.0,184.08,133.55
2016,7,9,19,15,200.5,14.5,3.4,12.5,35.5,81.93,23.19
2016,7,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,12.0,3.2,11.5,27.0,10.24,0.0
2016,7,10,5,30,344.0,24.0,3.2,12.0,54.0,19.77,9.77
2016,7,10,5,45,444.0,32.0,3.2,12.5,95.5,26.11,17.13
2016,7,10,6,0,544.0,40.0,3.2,13.0,137.0,35.28,25.71
2016,7,10,6,15,605.0,45.5,3.2,13.5,184.5,39.65,29.86
2016,7,10,6,30,666.0,51.0,3.2,14.0,232.0,44.0,33.83
2016,7,10,6,45,708.5,54.5,3.25,14.5,283.0,46.54,36.04
2016,7,10,7,0,751.0,58.0,3.3,15.0,334.0,49.09,38.16
2016,7,10,7,15,780.0,61.5,3.3,15.5,385.0,51.48,40.07
2016,7,10,7,30,809.0,65.0,3.3,16.0,436.0,60.97,48.18
2016,7,10,7,45,832.0,67.5,3.3,16.5,486.5,63.21,49.86
2016,7,10,8,0,855.0,70.0,3.3,17.0,537.0,65.34,51.42
2016,7,10,8,15,871.0,72.0,3.3,17.5,584.5,71.73,56.65
2016,7,10,8,30,887.0,74.0,3.3,18.0,632.0,130.03,69.8
2016,7,10,8,45,900.5,75.5,3.3,18.5,676.5,189.25,109.14
2016,7,10,9,0,914.0,77.0,3.3,19.0,721.0,249.56,158.0
2016,7,10,9,15,923.5,78.5,3.35,19.0,761.0,309.65,210.71
2016,7,10,9,30,933.0,80.0,3.4,19.0,801.0,369.87,264.35
2016,7,10,9,45,936.5,84.0,3.5,19.5,835.0,429.58,316.58
2016,7,10,10,0,940.0,88.0,3.6,20.0,869.0,488.29,366.6
2016,7,10,10,15,945.5,89.0,3.65,20.0,898.0,544.38,413.79
2016,7,10,10,30,951.0,90.0,3.7,20.0,927.0,599.17,458.62
2016,7,10,10,45,955.5,91.0,3.8,20.0,949.5,651.81,500.75
2016,7,10,11,0,960.0,92.0,3.9,20.0,972.0,702.58,540.46
2016,7,10,11,15,963.0,92.5,3.95,20.0,988.0,749.82,576.56
2016,7,10,11,30,966.0,93.0,4.0,20.0,1004.0,794.65,609.37
2016,7,10,11,45,967.5,93.0,4.1,20.5,1012.5,835.3,636.7
2016,7,10,12,0,969.0,93.0,4.2,21.0,1021.0,873.07,661.81
2016,7,10,12,15,969.5,93.5,4.25,21.0,1022.0,907.42,685.47
2016,7,10,12,30,970.0,94.0,4.3,21.0,1023.0,938.54,706.89
2016,7,10,12,45,962.5,98.0,4.35,21.0,1015.0,962.4,723.37
2016,7,10,13,0,955.0,102.0,4.4,21.0,1007.0,982.5,737.39
2016,7,10,13,15,953.0,101.5,4.35,21.0,993.5,999.62,748.93
2016,7,10,13,30,951.0,101.0,4.3,21.0,980.0,1012.94,757.99
2016,7,10,13,45,947.5,100.0,4.3,21.0,959.0,1020.44,763.56
2016,7,10,14,0,944.0,99.0,4.3,21.0,938.0,1024.0,766.65
2016,7,10,14,15,939.0,98.0,4.3,20.5,911.0,1022.17,767.74
2016,7,10,14,30,934.0,97.0,4.3,20.0,884.0,1016.44,766.37
2016,7,10,14,45,927.0,95.5,4.3,20.0,850.5,1004.41,759.39
2016,7,10,15,0,920.0,94.0,4.3,20.0,817.0,988.65,750.0
2016,7,10,15,15,910.5,92.0,4.25,20.0,777.5,966.39,735.96
2016,7,10,15,30,901.0,90.0,4.2,20.0,738.0,940.73,719.65
2016,7,10,15,45,888.0,88.0,4.2,20.0,694.5,908.71,699.16
2016,7,10,16,0,875.0,86.0,4.2,20.0,651.0,873.85,676.59
2016,7,10,16,15,858.5,83.5,4.2,19.5,603.5,832.86,650.7
2016,7,10,16,30,842.0,81.0,4.2,19.0,556.0,789.74,622.87
2016,7,10,16,45,820.0,78.0,4.2,19.0,506.0,746.95,593.66
2016,7,10,17,0,798.0,75.0,4.2,19.0,456.0,695.43,557.43
2016,7,10,17,15,769.0,71.0,4.1,18.5,404.5,636.99,515.93
2016,7,10,17,30,740.0,67.0,4.0,18.0,353.0,578.68,471.59
2016,7,10,17,45,699.5,62.5,3.95,18.0,302.0,513.32,419.4
2016,7,10,18,0,659.0,58.0,3.9,18.0,251.0,449.95,367.05
2016,7,10,18,15,599.5,52.5,3.85,17.0,202.0,380.8,309.43
2016,7,10,18,30,540.0,47.0,3.8,16.0,153.0,314.46,251.97
2016,7,10,18,45,448.5,38.5,3.8,15.5,110.0,237.66,184.44
2016,7,10,19,0,357.0,30.0,3.8,15.0,67.0,170.78,122.85
2016,7,10,19,15,178.5,15.0,3.8,14.5,33.5,76.52,18.52
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.5,12.0,2.2,12.5,26.0,10.24,0.0
2016,7,11,5,30,337.0,24.0,2.2,13.0,52.0,19.79,9.51
2016,7,11,5,45,436.5,32.0,2.25,14.0,93.0,26.12,16.99
2016,7,11,6,0,536.0,40.0,2.3,15.0,134.0,35.28,25.48
2016,7,11,6,15,597.5,45.5,2.25,15.5,181.5,39.63,29.59
2016,7,11,6,30,659.0,51.0,2.2,16.0,229.0,43.97,33.53
2016,7,11,6,45,699.5,55.0,2.2,16.5,279.5,46.88,36.05
2016,7,11,7,0,740.0,59.0,2.2,17.0,330.0,49.77,38.45
2016,7,11,7,15,769.5,62.5,2.2,17.5,381.0,52.12,40.31
2016,7,11,7,30,799.0,66.0,2.2,18.0,432.0,54.41,42.08
2016,7,11,7,45,821.0,69.0,2.2,19.0,481.5,64.07,50.1
2016,7,11,8,0,843.0,72.0,2.2,20.0,531.0,66.5,51.78
2016,7,11,8,15,859.5,74.5,2.2,20.0,579.0,72.55,56.77
2016,7,11,8,30,876.0,77.0,2.2,20.0,627.0,130.64,70.19
2016,7,11,8,45,888.5,79.0,2.25,20.5,671.0,189.51,108.82
2016,7,11,9,0,901.0,81.0,2.3,21.0,715.0,249.37,156.71
2016,7,11,9,15,911.5,82.5,2.35,21.0,755.5,309.07,208.29
2016,7,11,9,30,922.0,84.0,2.4,21.0,796.0,369.03,260.84
2016,7,11,9,45,922.5,89.5,2.45,21.5,829.0,428.21,311.76
2016,7,11,10,0,923.0,95.0,2.5,22.0,862.0,486.09,360.16
2016,7,11,10,15,929.5,96.5,2.5,22.0,891.0,542.31,406.31
2016,7,11,10,30,936.0,98.0,2.5,22.0,920.0,597.36,450.16
2016,7,11,10,45,941.5,98.5,2.55,22.5,943.0,649.61,489.96
2016,7,11,11,0,947.0,99.0,2.6,23.0,966.0,700.12,527.27
2016,7,11,11,15,950.0,99.5,2.7,23.0,982.0,746.93,562.3
2016,7,11,11,30,953.0,100.0,2.8,23.0,998.0,791.38,594.41
2016,7,11,11,45,955.0,100.0,2.9,23.0,1006.5,832.07,622.29
2016,7,11,12,0,957.0,100.0,3.0,23.0,1015.0,869.96,648.18
2016,7,11,12,15,957.0,100.0,3.1,23.0,1015.5,903.22,670.89
2016,7,11,12,30,957.0,100.0,3.2,23.0,1016.0,933.25,691.45
2016,7,11,12,45,956.0,99.5,3.3,23.0,1009.5,958.56,708.91
2016,7,11,13,0,955.0,99.0,3.4,23.0,1003.0,980.29,724.09
2016,7,11,13,15,952.5,98.5,3.5,23.0,989.0,996.93,736.01
2016,7,11,13,30,950.0,98.0,3.6,23.0,975.0,1009.75,745.55
2016,7,11,13,45,946.5,97.0,3.7,23.0,954.0,1017.22,751.7
2016,7,11,14,0,943.0,96.0,3.8,23.0,933.0,1020.75,755.41
2016,7,11,14,15,937.0,95.0,3.85,22.5,905.5,1017.92,756.18
2016,7,11,14,30,931.0,94.0,3.9,22.0,878.0,1011.2,754.51
2016,7,11,14,45,924.0,92.0,3.95,22.0,844.5,998.62,747.57
2016,7,11,15,0,917.0,90.0,4.0,22.0,811.0,982.3,738.23
2016,7,11,15,15,907.5,88.5,4.0,21.5,772.0,960.57,726.39
2016,7,11,15,30,898.0,87.0,4.0,21.0,733.0,935.49,712.24
2016,7,11,15,45,886.5,84.5,4.05,21.0,689.5,904.27,692.69
2016,7,11,16,0,875.0,82.0,4.1,21.0,646.0,870.14,670.98
2016,7,11,16,15,858.5,79.5,4.05,20.5,599.0,829.09,644.92
2016,7,11,16,30,842.0,77.0,4.0,20.0,552.0,785.91,616.98
2016,7,11,16,45,822.5,74.0,4.0,20.0,502.5,737.97,584.13
2016,7,11,17,0,803.0,71.0,4.0,20.0,453.0,695.15,554.55
2016,7,11,17,15,774.5,67.5,4.0,19.5,402.0,637.44,514.08
2016,7,11,17,30,746.0,64.0,4.0,19.0,351.0,579.81,470.88
2016,7,11,17,45,708.0,59.5,4.0,18.5,300.5,515.69,420.72
2016,7,11,18,0,670.0,55.0,4.0,18.0,250.0,453.33,370.0
2016,7,11,18,15,613.0,49.5,3.95,17.0,201.5,382.42,310.91
2016,7,11,18,30,556.0,44.0,3.9,16.0,153.0,318.67,255.36
2016,7,11,18,45,465.0,36.5,3.85,15.5,110.0,242.33,187.97
2016,7,11,19,0,374.0,29.0,3.8,15.0,67.0,175.81,126.13
2016,7,11,19,15,187.0,14.5,3.75,14.5,33.5,78.25,15.79
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
