Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.9,11.5,25.5,10.24,0.0
2016,7,12,5,30,334.0,24.0,3.9,12.0,51.0,19.82,9.3
2016,7,12,5,45,435.0,32.0,3.9,12.5,92.5,26.15,17.08
2016,7,12,6,0,536.0,40.0,3.9,13.0,134.0,32.44,23.16
2016,7,12,6,15,599.5,46.0,3.95,13.5,182.5,40.11,30.25
2016,7,12,6,30,663.0,52.0,4.0,14.0,231.0,44.88,34.59
2016,7,12,6,45,704.0,57.0,4.05,15.0,282.0,48.57,37.76
2016,7,12,7,0,745.0,62.0,4.1,16.0,333.0,52.2,40.75
2016,7,12,7,15,775.5,65.5,4.05,16.5,384.5,54.48,42.55
2016,7,12,7,30,806.0,69.0,4.0,17.0,436.0,56.71,44.26
2016,7,12,7,45,828.0,72.0,4.0,17.5,486.5,66.22,52.28
2016,7,12,8,0,850.0,75.0,4.0,18.0,537.0,68.61,54.05
2016,7,12,8,15,867.0,77.5,3.95,18.5,585.0,74.14,58.5
2016,7,12,8,30,884.0,80.0,3.9,19.0,633.0,132.85,72.23
2016,7,12,8,45,896.5,82.0,3.85,19.5,678.0,192.34,111.47
2016,7,12,9,0,909.0,84.0,3.8,20.0,723.0,252.8,160.24
2016,7,12,9,15,919.0,86.0,3.75,20.5,763.0,313.34,212.63
2016,7,12,9,30,929.0,88.0,3.7,21.0,803.0,374.07,265.8
2016,7,12,9,45,939.0,87.5,3.7,21.5,838.5,432.85,316.76
2016,7,12,10,0,949.0,87.0,3.7,22.0,874.0,491.24,366.05
2016,7,12,10,15,954.5,88.0,3.7,22.0,903.0,547.96,413.33
2016,7,12,10,30,960.0,89.0,3.7,22.0,932.0,603.35,458.17
2016,7,12,10,45,964.0,90.0,3.7,22.5,954.5,656.27,498.95
2016,7,12,11,0,968.0,91.0,3.7,23.0,977.0,707.27,537.01
2016,7,12,11,15,970.5,91.5,3.7,23.0,992.0,754.66,572.5
2016,7,12,11,30,973.0,92.0,3.7,23.0,1007.0,799.56,604.58
2016,7,12,11,45,973.5,92.5,3.75,23.0,1015.0,840.27,632.47
2016,7,12,12,0,974.0,93.0,3.8,23.0,1023.0,878.01,658.2
2016,7,12,12,15,973.5,93.0,3.85,23.0,1023.5,911.35,680.85
2016,7,12,12,30,973.0,93.0,3.9,23.0,1024.0,941.36,701.23
2016,7,12,12,45,962.0,99.5,3.95,23.0,1014.5,964.58,717.07
2016,7,12,13,0,951.0,106.0,4.0,23.0,1005.0,983.93,730.41
2016,7,12,13,15,948.0,105.0,4.05,23.0,990.5,999.72,741.5
2016,7,12,13,30,945.0,104.0,4.1,23.0,976.0,1011.67,750.14
2016,7,12,13,45,940.5,103.5,4.15,23.0,955.0,1018.78,755.71
2016,7,12,14,0,936.0,103.0,4.2,23.0,934.0,1021.97,758.84
2016,7,12,14,15,930.0,102.0,4.2,22.5,906.0,1019.28,759.36
2016,7,12,14,30,924.0,101.0,4.2,22.0,878.0,1012.71,757.45
2016,7,12,14,45,916.5,99.0,4.25,22.0,844.0,999.82,750.25
2016,7,12,15,0,909.0,97.0,4.3,22.0,810.0,983.23,740.66
2016,7,12,15,15,899.0,95.5,4.3,22.0,771.0,961.25,727.18
2016,7,12,15,30,889.0,94.0,4.3,22.0,732.0,935.95,711.47
2016,7,12,15,45,877.0,91.0,4.3,22.0,689.0,904.01,691.14
2016,7,12,16,0,865.0,88.0,4.3,22.0,646.0,869.18,668.7
2016,7,12,16,15,848.5,85.5,4.25,21.5,598.5,828.47,642.93
2016,7,12,16,30,832.0,83.0,4.2,21.0,551.0,793.33,620.85
2016,7,12,16,45,811.5,79.5,4.2,20.5,501.5,743.85,588.06
2016,7,12,17,0,791.0,76.0,4.2,20.0,452.0,693.1,553.66
2016,7,12,17,15,762.0,72.5,4.15,19.5,401.0,635.46,513.01
2016,7,12,17,30,733.0,69.0,4.1,19.0,350.0,577.92,469.49
2016,7,12,17,45,693.5,64.0,4.05,18.5,299.5,512.77,418.42
2016,7,12,18,0,654.0,59.0,4.0,18.0,249.0,449.52,366.92
2016,7,12,18,15,594.5,53.0,3.9,17.5,200.5,380.08,308.37
2016,7,12,18,30,535.0,47.0,3.8,17.0,152.0,313.27,250.08
2016,7,12,18,45,442.0,38.5,3.75,16.5,109.0,235.98,182.34
2016,7,12,19,0,349.0,30.0,3.7,16.0,66.0,168.81,120.33
2016,7,12,19,15,174.5,15.0,3.65,15.5,33.0,75.4,11.28
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,12.5,3.0,13.5,24.0,10.67,0.0
2016,7,13,5,30,295.0,25.0,2.9,14.0,48.0,20.67,9.5
2016,7,13,5,45,399.0,34.0,2.85,15.0,89.0,27.77,18.24
2016,7,13,6,0,503.0,43.0,2.8,16.0,130.0,34.79,24.9
2016,7,13,6,15,568.5,49.5,2.7,16.5,177.5,39.5,29.32
2016,7,13,6,30,634.0,56.0,2.6,17.0,225.0,44.16,33.54
2016,7,13,6,45,679.0,60.5,2.55,18.0,276.0,51.24,39.65
2016,7,13,7,0,724.0,65.0,2.5,19.0,327.0,54.38,42.15
2016,7,13,7,15,755.5,69.0,2.45,19.5,378.5,56.93,44.16
2016,7,13,7,30,787.0,73.0,2.4,20.0,430.0,59.42,46.07
2016,7,13,7,45,811.0,76.0,2.35,21.0,480.5,61.01,47.07
2016,7,13,8,0,835.0,79.0,2.3,22.0,531.0,62.54,48.0
2016,7,13,8,15,852.5,81.5,2.3,22.0,579.5,75.91,59.16
2016,7,13,8,30,870.0,84.0,2.3,22.0,628.0,133.92,72.73
2016,7,13,8,45,884.0,86.0,2.35,22.5,673.0,192.9,110.88
2016,7,13,9,0,898.0,88.0,2.4,23.0,718.0,253.05,158.44
2016,7,13,9,15,908.5,90.0,2.45,23.5,758.5,313.19,209.5
2016,7,13,9,30,919.0,92.0,2.5,24.0,799.0,373.6,261.35
2016,7,13,9,45,916.5,99.5,2.55,24.5,831.0,433.17,311.97
2016,7,13,10,0,914.0,107.0,2.6,25.0,863.0,491.12,359.83
2016,7,13,10,15,920.5,108.0,2.65,25.0,892.5,546.77,405.15
2016,7,13,10,30,927.0,109.0,2.7,25.0,922.0,601.24,448.27
2016,7,13,10,45,932.0,110.0,2.75,25.0,945.0,653.43,488.54
2016,7,13,11,0,937.0,111.0,2.8,25.0,968.0,703.86,526.49
2016,7,13,11,15,940.0,111.5,2.85,25.0,983.5,750.52,560.92
2016,7,13,11,30,943.0,112.0,2.9,25.0,999.0,794.84,592.76
2016,7,13,11,45,945.5,112.0,3.0,25.5,1007.5,835.84,619.43
2016,7,13,12,0,948.0,112.0,3.1,26.0,1016.0,874.11,644.05
2016,7,13,12,15,948.0,112.0,3.2,26.0,1017.0,907.39,666.51
2016,7,13,12,30,948.0,112.0,3.3,26.0,1018.0,937.48,686.88
2016,7,13,12,45,950.5,109.5,3.4,26.0,1012.5,964.2,705.05
2016,7,13,13,0,953.0,107.0,3.5,26.0,1007.0,987.44,721.03
2016,7,13,13,15,950.5,106.5,3.55,26.0,993.5,1004.28,732.58
2016,7,13,13,30,948.0,106.0,3.6,26.0,980.0,1017.3,741.77
2016,7,13,13,45,944.0,105.0,3.65,26.0,959.0,1024.5,747.32
2016,7,13,14,0,940.0,104.0,3.7,26.0,938.0,1027.74,750.47
2016,7,13,14,15,934.5,103.0,3.75,25.5,910.5,1025.58,751.72
2016,7,13,14,30,929.0,102.0,3.8,25.0,883.0,1019.53,750.58
2016,7,13,14,45,921.5,100.5,3.85,25.0,849.0,1007.18,743.93
2016,7,13,15,0,914.0,99.0,3.9,25.0,815.0,991.11,734.94
2016,7,13,15,15,904.0,97.0,3.9,24.5,776.0,968.55,722.77
2016,7,13,15,30,894.0,95.0,3.9,24.0,737.0,942.62,708.33
2016,7,13,15,45,882.0,92.5,3.9,24.0,693.5,911.14,688.65
2016,7,13,16,0,870.0,90.0,3.9,24.0,650.0,876.77,666.9
2016,7,13,16,15,853.5,87.5,3.85,23.5,602.5,835.92,641.44
2016,7,13,16,30,837.0,85.0,3.8,23.0,555.0,800.7,619.68
2016,7,13,16,45,817.5,81.0,3.8,23.0,505.5,751.19,586.27
2016,7,13,17,0,798.0,77.0,3.8,23.0,456.0,700.31,551.33
2016,7,13,17,15,769.0,73.5,3.7,22.5,404.5,642.31,511.03
2016,7,13,17,30,740.0,70.0,3.6,22.0,353.0,584.38,467.89
2016,7,13,17,45,701.5,64.5,3.55,21.5,302.0,518.86,417.44
2016,7,13,18,0,663.0,59.0,3.5,21.0,251.0,455.14,366.43
2016,7,13,18,15,603.5,53.0,3.4,20.0,202.0,385.21,308.94
2016,7,13,18,30,544.0,47.0,3.3,19.0,153.0,317.83,251.35
2016,7,13,18,45,453.0,38.5,3.25,18.5,109.5,240.74,184.32
2016,7,13,19,0,362.0,30.0,3.2,18.0,66.0,173.52,122.26
2016,7,13,19,15,181.0,15.0,3.2,17.5,33.0,77.17,6.97
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,154.5,12.0,2.5,15.0,24.0,10.24,0.0
2016,7,14,5,30,309.0,24.0,2.4,16.0,48.0,19.86,8.44
2016,7,14,5,45,417.0,32.5,2.35,17.0,89.5,26.59,17.03
2016,7,14,6,0,525.0,41.0,2.3,18.0,131.0,33.28,23.35
2016,7,14,6,15,590.0,47.0,2.2,18.5,179.0,41.0,30.38
2016,7,14,6,30,655.0,53.0,2.1,19.0,227.0,45.73,34.62
2016,7,14,6,45,699.5,57.5,2.05,19.5,278.5,49.0,37.44
2016,7,14,7,0,744.0,62.0,2.0,20.0,330.0,52.25,40.13
2016,7,14,7,15,774.5,66.0,1.95,20.5,381.5,54.9,42.23
2016,7,14,7,30,805.0,70.0,1.9,21.0,433.0,57.48,44.21
2016,7,14,7,45,828.0,72.5,1.9,22.0,484.0,58.81,45.0
2016,7,14,8,0,851.0,75.0,1.9,23.0,535.0,68.63,52.96
2016,7,14,8,15,868.0,77.5,1.85,23.5,583.5,73.13,56.44
2016,7,14,8,30,885.0,80.0,1.8,24.0,632.0,132.02,70.21
2016,7,14,8,45,898.0,82.0,1.75,24.5,676.5,191.77,108.38
2016,7,14,9,0,911.0,84.0,1.7,25.0,721.0,252.56,155.88
2016,7,14,9,15,921.0,85.5,1.7,25.0,761.5,312.99,206.93
2016,7,14,9,30,931.0,87.0,1.7,25.0,802.0,373.61,258.81
2016,7,14,9,45,933.5,91.5,1.7,25.5,836.0,433.57,308.97
2016,7,14,10,0,936.0,96.0,1.7,26.0,870.0,492.43,356.7
2016,7,14,10,15,942.0,97.0,1.75,26.0,899.0,548.95,402.01
2016,7,14,10,30,948.0,98.0,1.8,26.0,928.0,604.22,445.01
2016,7,14,10,45,952.0,99.0,1.85,26.5,950.5,656.81,483.91
2016,7,14,11,0,956.0,100.0,1.9,27.0,973.0,707.48,520.24
2016,7,14,11,15,959.0,100.5,1.95,27.0,989.0,754.94,554.41
2016,7,14,11,30,962.0,101.0,2.0,27.0,1005.0,799.99,585.61
2016,7,14,11,45,963.0,101.0,2.15,27.0,1013.0,840.48,612.98
2016,7,14,12,0,964.0,101.0,2.3,27.0,1021.0,878.06,638.39
2016,7,14,12,15,964.0,101.5,2.3,27.0,1022.0,912.19,660.23
2016,7,14,12,30,964.0,102.0,2.3,27.0,1023.0,943.08,679.9
2016,7,14,12,45,955.0,106.5,2.35,27.0,1014.0,966.2,695.06
2016,7,14,13,0,946.0,111.0,2.4,27.0,1005.0,985.52,707.91
2016,7,14,13,15,943.5,110.5,2.45,26.5,991.0,1002.35,720.72
2016,7,14,13,30,941.0,110.0,2.5,26.0,977.0,1015.38,731.28
2016,7,14,13,45,937.5,108.5,2.55,26.0,956.0,1022.59,736.85
2016,7,14,14,0,934.0,107.0,2.6,26.0,935.0,1025.86,740.09
2016,7,14,14,15,928.0,106.0,2.6,26.0,907.0,1023.28,739.26
2016,7,14,14,30,922.0,105.0,2.6,26.0,879.0,1016.82,736.13
2016,7,14,14,45,915.0,102.5,2.65,26.0,845.0,1003.99,729.54
2016,7,14,15,0,908.0,100.0,2.7,26.0,811.0,987.42,720.64
2016,7,14,15,15,898.0,98.0,2.7,25.5,772.0,964.95,708.91
2016,7,14,15,30,888.0,96.0,2.7,25.0,733.0,939.14,694.96
2016,7,14,15,45,876.0,93.0,2.75,25.0,689.0,907.23,675.92
2016,7,14,16,0,864.0,90.0,2.8,25.0,645.0,872.43,654.79
2016,7,14,16,15,847.0,87.5,2.8,24.5,597.5,831.31,629.98
2016,7,14,16,30,830.0,85.0,2.8,24.0,550.0,795.89,608.78
2016,7,14,16,45,808.5,81.5,2.8,23.5,500.5,745.63,576.59
2016,7,14,17,0,787.0,78.0,2.8,23.0,451.0,694.17,542.85
2016,7,14,17,15,757.0,74.0,2.75,22.5,399.5,635.28,502.48
2016,7,14,17,30,727.0,70.0,2.7,22.0,348.0,576.6,459.34
2016,7,14,17,45,686.0,65.0,2.7,21.5,297.0,510.67,409.14
2016,7,14,18,0,645.0,60.0,2.7,21.0,246.0,449.43,360.47
2016,7,14,18,15,583.5,54.0,2.65,20.0,197.5,376.87,301.4
2016,7,14,18,30,522.0,48.0,2.6,19.0,149.0,309.55,244.26
2016,7,14,18,45,425.5,39.5,2.55,18.5,106.0,231.38,176.79
2016,7,14,19,0,329.0,31.0,2.5,18.0,63.0,163.66,114.74
2016,7,14,19,15,164.5,15.5,2.45,17.5,31.5,73.09,1.26
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.5,21.5,11.52,0.0
2016,7,15,5,30,219.0,27.0,0.9,14.0,43.0,22.44,9.92
2016,7,15,5,45,326.0,38.0,0.9,14.5,82.5,31.13,21.12
2016,7,15,6,0,433.0,49.0,0.9,15.0,122.0,39.65,29.27
2016,7,15,6,15,504.5,56.5,0.85,15.5,169.0,44.89,34.23
2016,7,15,6,30,576.0,64.0,0.8,16.0,216.0,50.08,38.95
2016,7,15,6,45,623.0,70.0,0.8,16.5,266.0,53.83,42.21
2016,7,15,7,0,670.0,76.0,0.8,17.0,316.0,57.5,45.28
2016,7,15,7,15,705.0,81.0,0.8,17.0,367.5,60.23,47.54
2016,7,15,7,30,740.0,86.0,0.8,17.0,419.0,68.65,54.7
2016,7,15,7,45,765.5,89.5,0.8,17.5,469.5,70.2,55.72
2016,7,15,8,0,791.0,93.0,0.8,18.0,520.0,71.69,56.69
2016,7,15,8,15,810.5,96.5,0.8,18.5,568.0,75.11,59.3
2016,7,15,8,30,830.0,100.0,0.8,19.0,616.0,132.29,73.7
2016,7,15,8,45,844.5,103.0,0.8,19.5,660.5,190.64,111.51
2016,7,15,9,0,859.0,106.0,0.8,20.0,705.0,257.02,163.55
2016,7,15,9,15,870.5,108.0,0.8,20.0,745.5,315.52,212.92
2016,7,15,9,30,882.0,110.0,0.8,20.0,786.0,374.41,263.19
2016,7,15,9,45,889.5,113.0,0.8,20.5,821.0,432.66,311.68
2016,7,15,10,0,897.0,116.0,0.8,21.0,856.0,490.4,358.2
2016,7,15,10,15,903.5,117.0,0.8,21.0,885.0,545.38,401.82
2016,7,15,10,30,910.0,118.0,0.8,21.0,914.0,599.23,443.14
2016,7,15,10,45,770.5,208.0,0.8,21.5,894.0,637.84,469.98
2016,7,15,11,0,631.0,298.0,0.8,22.0,874.0,661.15,484.55
2016,7,15,11,15,780.0,209.0,0.8,22.0,933.0,725.03,531.2
2016,7,15,11,30,929.0,120.0,0.8,22.0,992.0,792.09,579.07
2016,7,15,11,45,766.0,229.0,0.85,22.0,952.5,810.32,588.17
2016,7,15,12,0,603.0,338.0,0.9,22.0,913.0,806.27,582.84
2016,7,15,12,15,526.5,373.5,0.95,22.0,875.5,799.73,578.21
2016,7,15,12,30,450.0,409.0,1.0,22.0,838.0,786.86,569.16
2016,7,15,12,45,510.5,380.5,1.05,22.5,864.5,835.85,602.62
2016,7,15,13,0,571.0,352.0,1.1,23.0,891.0,884.08,634.48
2016,7,15,13,15,740.5,239.5,1.15,23.0,928.0,956.89,686.04
2016,7,15,13,30,910.0,127.0,1.2,23.0,965.0,1003.0,715.24
2016,7,15,13,45,907.5,125.0,1.25,23.0,944.5,1010.73,720.89
2016,7,15,14,0,905.0,123.0,1.3,23.0,924.0,1014.62,724.78
2016,7,15,14,15,898.5,121.5,1.35,22.5,896.0,1011.26,725.71
2016,7,15,14,30,892.0,120.0,1.4,22.0,868.0,1004.11,724.44
2016,7,15,14,45,886.0,116.5,1.5,22.0,835.0,991.65,719.3
2016,7,15,15,0,880.0,113.0,1.6,22.0,802.0,975.5,711.82
2016,7,15,15,15,869.0,111.0,1.65,22.0,762.5,952.66,699.31
2016,7,15,15,30,858.0,109.0,1.7,22.0,723.0,926.59,684.68
2016,7,15,15,45,847.0,105.0,1.75,22.0,680.0,905.15,673.04
2016,7,15,16,0,836.0,101.0,1.8,22.0,637.0,870.41,652.37
2016,7,15,16,15,818.0,98.0,1.85,21.5,589.5,828.17,627.63
2016,7,15,16,30,800.0,95.0,1.9,21.0,542.0,783.92,600.97
2016,7,15,16,45,779.0,90.5,1.95,21.0,493.0,733.88,568.46
2016,7,15,17,0,758.0,86.0,2.0,21.0,444.0,682.66,534.35
2016,7,15,17,15,726.0,81.5,2.05,20.5,393.0,622.85,493.54
2016,7,15,17,30,694.0,77.0,2.1,20.0,342.0,566.46,452.55
2016,7,15,17,45,653.0,71.0,2.15,20.0,291.5,500.89,402.06
2016,7,15,18,0,612.0,65.0,2.2,20.0,241.0,437.55,351.37
2016,7,15,18,15,548.0,58.5,2.2,19.0,192.5,364.63,292.19
2016,7,15,18,30,484.0,52.0,2.2,18.0,144.0,297.18,235.11
2016,7,15,18,45,388.0,42.0,2.2,17.5,102.0,219.47,168.17
2016,7,15,19,0,292.0,32.0,2.2,17.0,60.0,152.31,106.64
2016,7,15,19,15,146.0,16.0,2.2,16.5,30.0,68.38,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,13.5,21.5,11.1,0.0
2016,7,16,5,30,233.0,26.0,2.5,14.0,43.0,21.62,8.76
2016,7,16,5,45,344.5,36.0,2.45,14.5,82.5,29.49,19.61
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,37.25,27.1
2016,7,16,6,15,526.5,53.5,2.35,15.5,169.5,42.61,32.17
2016,7,16,6,30,597.0,61.0,2.3,16.0,217.0,47.91,36.99
2016,7,16,6,45,644.0,66.5,2.25,17.0,267.5,51.4,39.96
2016,7,16,7,0,691.0,72.0,2.2,18.0,318.0,54.83,42.74
2016,7,16,7,15,725.0,76.5,2.15,18.5,369.5,62.5,49.22
2016,7,16,7,30,759.0,81.0,2.1,19.0,421.0,65.15,51.24
2016,7,16,7,45,785.0,84.0,2.1,19.5,472.0,66.51,52.12
2016,7,16,8,0,811.0,87.0,2.1,20.0,523.0,67.83,52.95
2016,7,16,8,15,830.0,90.0,2.05,20.0,571.5,70.67,55.19
2016,7,16,8,30,849.0,93.0,2.0,20.0,620.0,128.65,70.12
2016,7,16,8,45,865.0,94.5,2.0,20.5,665.5,195.0,114.23
2016,7,16,9,0,881.0,96.0,2.0,21.0,711.0,254.41,161.17
2016,7,16,9,15,892.5,98.0,2.0,21.0,751.5,314.14,212.32
2016,7,16,9,30,904.0,100.0,2.0,21.0,792.0,374.26,264.51
2016,7,16,9,45,911.0,102.5,2.0,21.5,827.0,433.18,314.62
2016,7,16,10,0,918.0,105.0,2.0,22.0,862.0,491.49,362.77
2016,7,16,10,15,924.5,106.5,2.05,22.0,891.5,547.93,408.85
2016,7,16,10,30,931.0,108.0,2.1,22.0,921.0,603.22,452.69
2016,7,16,10,45,934.5,109.5,2.15,22.5,943.5,655.32,492.03
2016,7,16,11,0,938.0,111.0,2.2,23.0,966.0,705.52,528.78
2016,7,16,11,15,941.0,112.0,2.2,23.0,982.0,752.85,563.25
2016,7,16,11,30,944.0,113.0,2.2,23.0,998.0,797.85,595.01
2016,7,16,11,45,945.5,113.0,2.25,23.0,1006.5,838.33,622.08
2016,7,16,12,0,947.0,113.0,2.3,23.0,1015.0,875.99,647.16
2016,7,16,12,15,947.5,113.0,2.3,22.5,1016.0,909.85,670.47
2016,7,16,12,30,948.0,113.0,2.3,22.0,1017.0,940.54,691.71
2016,7,16,12,45,948.5,111.5,2.35,22.0,1011.0,966.53,709.06
2016,7,16,13,0,949.0,110.0,2.4,22.0,1005.0,989.0,724.2
2016,7,16,13,15,946.5,109.5,2.4,22.0,991.5,1005.94,735.33
2016,7,16,13,30,944.0,109.0,2.4,22.0,978.0,1019.06,744.13
2016,7,16,13,45,942.0,107.0,2.45,22.0,957.5,1027.29,750.45
2016,7,16,14,0,940.0,105.0,2.5,22.0,937.0,1031.56,754.4
2016,7,16,14,15,934.5,103.5,2.55,22.0,909.0,1028.96,754.07
2016,7,16,14,30,929.0,102.0,2.6,22.0,881.0,1022.43,751.38
2016,7,16,14,45,922.0,100.5,2.65,22.0,847.5,1010.6,745.36
2016,7,16,15,0,915.0,99.0,2.7,22.0,814.0,995.02,737.0
2016,7,16,15,15,904.5,97.0,2.75,21.5,774.5,971.97,725.15
2016,7,16,15,30,894.0,95.0,2.8,21.0,735.0,945.55,711.0
2016,7,16,15,45,881.5,92.5,2.85,21.0,691.0,913.58,691.62
2016,7,16,16,0,869.0,90.0,2.9,21.0,647.0,878.73,670.12
2016,7,16,16,15,852.0,87.5,2.9,20.5,599.0,837.4,644.76
2016,7,16,16,30,835.0,85.0,2.9,20.0,551.0,801.82,623.1
2016,7,16,16,45,813.0,81.5,2.9,20.0,501.0,750.91,588.81
2016,7,16,17,0,791.0,78.0,2.9,20.0,451.0,698.81,553.08
2016,7,16,17,15,760.5,74.0,2.9,19.5,399.5,639.3,511.98
2016,7,16,17,30,730.0,70.0,2.9,19.0,348.0,580.02,468.05
2016,7,16,17,45,687.5,65.5,2.95,19.0,296.5,513.45,415.96
2016,7,16,18,0,645.0,61.0,3.0,19.0,245.0,451.91,365.81
2016,7,16,18,15,582.5,54.5,3.0,18.0,196.0,378.07,305.14
2016,7,16,18,30,520.0,48.0,3.0,17.0,147.0,309.6,246.46
2016,7,16,18,45,417.0,39.5,3.05,16.5,104.0,228.78,176.2
2016,7,16,19,0,314.0,31.0,3.1,16.0,61.0,159.13,111.41
2016,7,16,19,15,157.0,15.5,3.1,15.5,30.5,70.77,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,126.0,12.0,3.5,12.0,21.0,10.24,0.0
2016,7,17,5,30,252.0,24.0,3.5,12.0,42.0,19.9,7.09
2016,7,17,5,45,367.0,33.5,3.5,12.5,82.0,27.43,17.95
2016,7,17,6,0,482.0,43.0,3.5,13.0,122.0,34.88,25.21
2016,7,17,6,15,550.5,49.5,3.5,13.5,169.5,39.55,29.7
2016,7,17,6,30,619.0,56.0,3.5,14.0,217.0,44.2,33.98
2016,7,17,6,45,665.0,61.0,3.55,15.0,267.5,51.69,40.54
2016,7,17,7,0,711.0,66.0,3.6,16.0,318.0,55.19,43.41
2016,7,17,7,15,743.0,70.0,3.6,16.5,369.0,57.7,45.41
2016,7,17,7,30,775.0,74.0,3.6,17.0,420.0,60.15,47.3
2016,7,17,7,45,798.0,77.0,3.6,17.5,470.0,61.68,48.37
2016,7,17,8,0,821.0,80.0,3.6,18.0,520.0,63.15,49.37
2016,7,17,8,15,838.5,83.0,3.6,18.0,568.0,74.82,59.25
2016,7,17,8,30,856.0,86.0,3.6,18.0,616.0,132.59,73.89
2016,7,17,8,45,870.0,88.0,3.6,18.5,660.5,191.02,112.09
2016,7,17,9,0,884.0,90.0,3.6,19.0,705.0,250.62,160.06
2016,7,17,9,15,894.0,92.0,3.6,19.0,745.0,310.11,212.06
2016,7,17,9,30,904.0,94.0,3.6,19.0,785.0,369.81,265.11
2016,7,17,9,45,909.0,97.0,3.6,19.5,819.0,428.33,316.2
2016,7,17,10,0,914.0,100.0,3.6,20.0,853.0,486.04,365.23
2016,7,17,10,15,920.0,101.0,3.6,20.0,882.0,541.64,411.87
2016,7,17,10,30,926.0,102.0,3.6,20.0,911.0,596.03,456.19
2016,7,17,10,45,930.5,103.0,3.6,20.5,933.5,648.07,496.57
2016,7,17,11,0,935.0,104.0,3.6,21.0,956.0,698.31,534.34
2016,7,17,11,15,938.0,105.0,3.65,21.0,971.5,745.49,570.09
2016,7,17,11,30,941.0,106.0,3.7,21.0,987.0,790.33,602.97
2016,7,17,11,45,941.5,106.5,3.75,21.0,995.0,830.3,630.63
2016,7,17,12,0,942.0,107.0,3.8,21.0,1003.0,867.4,656.19
2016,7,17,12,15,942.5,107.0,3.85,20.5,1004.0,901.05,680.59
2016,7,17,12,30,943.0,107.0,3.9,20.0,1005.0,931.53,702.89
2016,7,17,12,45,935.5,111.0,3.95,20.0,997.0,955.2,719.25
2016,7,17,13,0,928.0,115.0,4.0,20.0,989.0,975.17,733.2
2016,7,17,13,15,925.5,114.0,4.0,20.0,975.0,991.37,744.39
2016,7,17,13,30,923.0,113.0,4.0,20.0,961.0,1003.82,753.17
2016,7,17,13,45,919.5,112.0,4.05,20.0,940.5,1011.47,759.17
2016,7,17,14,0,916.0,111.0,4.1,20.0,920.0,1015.26,762.74
2016,7,17,14,15,910.0,110.0,4.1,19.5,892.5,1012.76,763.36
2016,7,17,14,30,904.0,109.0,4.1,19.0,865.0,1006.43,761.55
2016,7,17,14,45,896.0,107.0,4.15,19.0,831.5,993.35,754.14
2016,7,17,15,0,888.0,105.0,4.2,19.0,798.0,976.62,744.35
2016,7,17,15,15,877.5,103.0,4.2,18.5,759.5,954.02,731.67
2016,7,17,15,30,867.0,101.0,4.2,18.0,721.0,928.14,716.7
2016,7,17,15,45,852.5,99.0,4.25,18.0,677.0,895.55,695.83
2016,7,17,16,0,838.0,97.0,4.3,18.0,633.0,869.45,679.49
2016,7,17,16,15,820.5,94.5,4.25,17.5,586.0,828.11,652.78
2016,7,17,16,30,803.0,92.0,4.2,17.0,539.0,784.72,624.26
2016,7,17,16,45,777.5,89.0,4.2,17.0,489.0,732.7,587.88
2016,7,17,17,0,752.0,86.0,4.2,17.0,439.0,679.8,550.2
2016,7,17,17,15,720.0,81.5,4.15,16.5,388.0,620.13,506.94
2016,7,17,17,30,688.0,77.0,4.1,16.0,337.0,563.98,463.81
2016,7,17,17,45,641.5,72.0,4.05,15.5,286.5,496.39,410.04
2016,7,17,18,0,595.0,67.0,4.0,15.0,236.0,431.53,356.54
2016,7,17,18,15,530.0,59.5,3.9,14.5,188.0,357.64,293.71
2016,7,17,18,30,465.0,52.0,3.8,14.0,140.0,289.42,233.72
2016,7,17,18,45,365.5,42.0,3.7,13.5,98.5,211.19,164.7
2016,7,17,19,0,266.0,32.0,3.6,13.0,57.0,143.91,101.28
2016,7,17,19,15,133.0,16.0,3.5,12.5,28.5,62.52,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.0,2.5,11.5,19.5,9.39,0.0
2016,7,18,5,30,244.0,22.0,2.5,12.0,39.0,18.13,5.29
2016,7,18,5,45,356.5,31.5,2.55,12.5,78.0,25.7,16.42
2016,7,18,6,0,469.0,41.0,2.6,13.0,117.0,33.18,23.7
2016,7,18,6,15,537.0,47.5,2.6,13.5,163.5,37.89,28.22
2016,7,18,6,30,605.0,54.0,2.6,14.0,210.0,42.58,32.53
2016,7,18,6,45,652.0,58.5,2.65,14.5,259.5,49.54,38.72
2016,7,18,7,0,699.0,63.0,2.7,15.0,309.0,52.71,41.4
2016,7,18,7,15,731.0,67.0,2.65,15.0,360.0,55.28,43.57
2016,7,18,7,30,763.0,71.0,2.6,15.0,411.0,57.8,45.63
2016,7,18,7,45,787.0,74.0,2.6,15.5,460.5,59.41,46.79
2016,7,18,8,0,811.0,77.0,2.6,16.0,510.0,60.97,47.88
2016,7,18,8,15,829.5,79.5,2.55,16.0,558.0,72.03,57.3
2016,7,18,8,30,848.0,82.0,2.5,16.0,606.0,128.96,71.82
2016,7,18,8,45,862.0,84.0,2.5,16.5,650.0,186.88,109.81
2016,7,18,9,0,876.0,86.0,2.5,17.0,694.0,245.99,157.55
2016,7,18,9,15,887.0,88.0,2.5,17.5,734.5,305.26,209.03
2016,7,18,9,30,898.0,90.0,2.5,18.0,775.0,364.89,261.42
2016,7,18,9,45,906.0,91.5,2.5,18.5,809.5,423.09,311.99
2016,7,18,10,0,914.0,93.0,2.5,19.0,844.0,480.8,360.72
2016,7,18,10,15,920.0,94.0,2.5,19.0,873.5,536.38,407.01
2016,7,18,10,30,926.0,95.0,2.5,19.0,903.0,590.74,450.95
2016,7,18,10,45,932.5,95.0,2.55,19.0,926.0,643.15,492.35
2016,7,18,11,0,939.0,95.0,2.6,19.0,949.0,693.92,531.45
2016,7,18,11,15,942.0,95.5,2.65,19.0,965.0,740.81,566.85
2016,7,18,11,30,945.0,96.0,2.7,19.0,981.0,785.34,599.03
2016,7,18,11,45,948.5,95.0,2.75,19.0,989.5,826.41,627.29
2016,7,18,12,0,952.0,94.0,2.8,19.0,998.0,864.75,653.52
2016,7,18,12,15,952.5,94.0,2.8,19.0,999.5,898.56,676.21
2016,7,18,12,30,953.0,94.0,2.8,19.0,1001.0,929.16,696.65
2016,7,18,12,45,954.5,92.0,2.8,19.0,995.0,955.4,714.15
2016,7,18,13,0,956.0,90.0,2.8,19.0,989.0,978.1,729.32
2016,7,18,13,15,953.5,89.5,2.8,19.0,975.5,994.85,740.61
2016,7,18,13,30,951.0,89.0,2.8,19.0,962.0,1007.74,749.48
2016,7,18,13,45,950.0,86.5,2.85,19.0,942.0,1016.12,755.98
2016,7,18,14,0,949.0,84.0,2.9,19.0,922.0,1020.5,760.01
2016,7,18,14,15,943.5,83.0,2.9,19.0,894.5,1018.09,759.25
2016,7,18,14,30,938.0,82.0,2.9,19.0,867.0,1011.74,756.08
2016,7,18,14,45,932.5,80.0,2.9,19.0,834.0,1000.41,749.74
2016,7,18,15,0,927.0,78.0,2.9,19.0,801.0,985.27,741.0
2016,7,18,15,15,918.0,76.5,2.9,18.5,762.5,963.69,729.4
2016,7,18,15,30,909.0,75.0,2.9,18.0,724.0,938.68,715.48
2016,7,18,15,45,898.0,73.0,2.95,18.0,680.5,907.99,696.64
2016,7,18,16,0,887.0,71.0,3.0,18.0,637.0,874.33,675.6
2016,7,18,16,15,871.5,69.0,3.0,17.5,590.0,834.07,650.58
2016,7,18,16,30,856.0,67.0,3.0,17.0,543.0,791.58,623.57
2016,7,18,16,45,836.0,64.5,3.0,17.0,493.5,743.01,590.46
2016,7,18,17,0,816.0,62.0,3.0,17.0,444.0,693.13,555.79
2016,7,18,17,15,788.5,59.0,3.0,16.5,393.5,636.39,516.12
2016,7,18,17,30,761.0,56.0,3.0,16.0,343.0,585.08,478.41
2016,7,18,17,45,721.0,52.5,3.0,16.0,292.0,519.95,426.51
2016,7,18,18,0,681.0,49.0,3.0,16.0,241.0,456.77,374.26
2016,7,18,18,15,623.5,44.0,2.9,15.5,193.0,385.28,313.8
2016,7,18,18,30,566.0,39.0,2.8,15.0,145.0,318.48,255.0
2016,7,18,18,45,470.0,32.0,2.75,14.5,102.0,239.39,185.05
2016,7,18,19,0,374.0,25.0,2.7,14.0,59.0,174.05,120.77
2016,7,18,19,15,187.0,12.5,2.65,13.5,29.5,75.35,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,5,15,145.0,10.5,2.15,11.5,20.0,8.96,0.0
2016,7,19,5,30,290.0,21.0,2.2,12.0,40.0,17.38,4.07
2016,7,19,5,45,404.5,29.0,2.25,12.5,80.0,23.75,14.7
2016,7,19,6,0,519.0,37.0,2.3,13.0,120.0,32.79,23.34
2016,7,19,6,15,584.5,42.5,2.3,13.5,167.0,37.2,27.6
2016,7,19,6,30,650.0,48.0,2.3,14.0,214.0,41.62,31.68
2016,7,19,6,45,695.5,51.5,2.3,14.5,264.5,44.23,33.99
2016,7,19,7,0,741.0,55.0,2.3,15.0,315.0,46.86,36.22
2016,7,19,7,15,771.0,58.5,2.3,15.5,366.0,49.32,38.22
2016,7,19,7,30,801.0,62.0,2.3,16.0,417.0,58.67,46.22
2016,7,19,7,45,822.5,65.0,2.3,16.5,467.0,61.29,48.25
2016,7,19,8,0,844.0,68.0,2.3,17.0,517.0,63.8,50.14
2016,7,19,8,15,861.0,70.0,2.3,17.0,565.0,65.97,51.85
2016,7,19,8,30,878.0,72.0,2.3,17.0,613.0,124.26,66.74
2016,7,19,8,45,888.0,75.5,2.3,17.5,657.0,184.4,106.25
2016,7,19,9,0,898.0,79.0,2.3,18.0,701.0,245.3,155.43
2016,7,19,9,15,908.0,80.5,2.35,18.0,741.0,305.23,207.81
2016,7,19,9,30,918.0,82.0,2.4,18.0,781.0,365.37,261.21
2016,7,19,9,45,923.5,84.5,2.45,18.5,815.5,424.52,312.75
2016,7,19,10,0,929.0,87.0,2.5,19.0,850.0,482.89,362.21
2016,7,19,10,15,934.5,88.5,2.5,18.5,879.0,539.45,410.06
2016,7,19,10,30,940.0,90.0,2.5,18.0,908.0,594.72,455.64
2016,7,19,10,45,943.5,91.5,2.55,18.0,930.5,647.29,497.3
2016,7,19,11,0,947.0,93.0,2.6,18.0,953.0,697.92,536.42
2016,7,19,11,15,949.5,93.5,2.6,18.0,968.5,744.88,571.7
2016,7,19,11,30,952.0,94.0,2.6,18.0,984.0,789.41,603.53
2016,7,19,11,45,954.5,93.5,2.6,18.0,992.5,830.44,631.46
2016,7,19,12,0,957.0,93.0,2.6,18.0,1001.0,868.67,657.25
2016,7,19,12,15,957.0,93.0,2.6,18.0,1002.0,902.26,679.74
2016,7,19,12,30,957.0,93.0,2.6,18.0,1003.0,932.59,699.96
2016,7,19,12,45,949.0,97.5,2.65,18.5,995.0,956.55,714.99
2016,7,19,13,0,941.0,102.0,2.7,19.0,987.0,976.75,727.56
2016,7,19,13,15,938.5,101.5,2.75,19.0,973.0,993.48,739.3
2016,7,19,13,30,936.0,101.0,2.8,19.0,959.0,1006.42,748.66
2016,7,19,13,45,937.5,96.5,2.85,19.5,939.5,1015.3,754.06
2016,7,19,14,0,939.0,92.0,2.9,20.0,920.0,1020.19,756.96
2016,7,19,14,15,933.5,91.0,2.95,19.5,892.5,1017.91,758.19
2016,7,19,14,30,928.0,90.0,3.0,19.0,865.0,1011.73,757.01
2016,7,19,14,45,924.0,86.5,3.1,19.0,832.5,1000.41,751.52
2016,7,19,15,0,920.0,83.0,3.2,19.0,800.0,985.23,743.5
2016,7,19,15,15,910.5,81.5,3.2,19.0,761.0,963.34,730.22
2016,7,19,15,30,901.0,80.0,3.2,19.0,722.0,938.04,714.69
2016,7,19,15,45,892.5,76.5,3.25,19.0,679.0,908.1,696.27
2016,7,19,16,0,884.0,73.0,3.3,19.0,636.0,875.03,675.55
2016,7,19,16,15,868.0,71.0,3.3,18.5,589.0,834.42,650.23
2016,7,19,16,30,852.0,69.0,3.3,18.0,542.0,791.62,622.96
2016,7,19,16,45,834.0,65.5,3.3,18.0,493.0,743.52,590.14
2016,7,19,17,0,816.0,62.0,3.3,18.0,444.0,693.94,555.65
2016,7,19,17,15,788.5,59.0,3.25,17.5,393.0,637.14,515.74
2016,7,19,17,30,761.0,56.0,3.2,17.0,342.0,585.8,477.89
2016,7,19,17,45,724.0,52.0,3.2,16.5,291.5,521.82,427.76
2016,7,19,18,0,687.0,48.0,3.2,16.0,241.0,459.51,376.88
2016,7,19,18,15,629.5,43.0,3.1,15.5,192.5,387.66,315.97
2016,7,19,18,30,572.0,38.0,3.0,15.0,144.0,320.52,256.72
2016,7,19,18,45,478.0,31.0,2.95,14.5,101.5,241.86,186.86
2016,7,19,19,0,384.0,24.0,2.9,14.0,59.0,173.28,118.97
2016,7,19,19,15,192.0,12.0,2.85,13.5,29.5,76.0,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,5,15,143.5,10.0,2.65,11.5,19.0,8.54,0.0
2016,7,20,5,30,287.0,20.0,2.7,12.0,38.0,16.53,2.71
2016,7,20,5,45,403.0,28.5,2.75,12.5,78.5,23.36,14.28
2016,7,20,6,0,519.0,37.0,2.8,13.0,119.0,32.83,23.34
2016,7,20,6,15,586.5,42.5,2.8,13.5,166.5,37.25,27.62
2016,7,20,6,30,654.0,48.0,2.8,14.0,214.0,41.68,31.72
2016,7,20,6,45,700.5,52.0,2.8,14.5,265.5,44.71,34.41
2016,7,20,7,0,747.0,56.0,2.8,15.0,317.0,47.73,36.99
2016,7,20,7,15,778.0,59.5,2.75,15.5,368.5,50.18,38.98
2016,7,20,7,30,809.0,63.0,2.7,16.0,420.0,59.47,46.93
2016,7,20,7,45,833.0,65.5,2.65,17.0,471.0,61.78,48.58
2016,7,20,8,0,857.0,68.0,2.6,18.0,522.0,64.0,50.12
2016,7,20,8,15,874.0,70.0,2.6,18.5,570.5,65.86,51.44
2016,7,20,8,30,891.0,72.0,2.6,19.0,619.0,125.03,66.5
2016,7,20,8,45,905.0,73.5,2.6,19.5,664.5,185.21,105.41
2016,7,20,9,0,919.0,75.0,2.6,20.0,710.0,246.55,154.5
2016,7,20,9,15,929.0,76.5,2.6,20.0,751.0,307.77,207.7
2016,7,20,9,30,939.0,78.0,2.6,20.0,792.0,369.18,261.88
2016,7,20,9,45,939.5,84.0,2.65,20.5,826.0,430.4,314.86
2016,7,20,10,0,940.0,90.0,2.7,21.0,860.0,490.31,365.24
2016,7,20,10,15,946.0,91.0,2.7,21.0,890.0,547.44,412.49
2016,7,20,10,30,952.0,92.0,2.7,21.0,920.0,603.31,457.32
2016,7,20,10,45,959.0,91.5,2.75,21.5,943.5,657.04,498.49
2016,7,20,11,0,966.0,91.0,2.8,22.0,967.0,709.1,537.18
2016,7,20,11,15,969.0,91.5,2.8,22.0,983.0,757.32,572.87
2016,7,20,11,30,972.0,92.0,2.8,22.0,999.0,803.09,604.98
2016,7,20,11,45,975.0,91.0,2.85,22.0,1008.5,844.91,633.33
2016,7,20,12,0,978.0,90.0,2.9,22.0,1018.0,883.86,659.6
2016,7,20,12,15,978.5,90.0,2.95,22.0,1019.0,918.58,682.93
2016,7,20,12,30,979.0,90.0,3.0,22.0,1020.0,949.98,704.01
2016,7,20,12,45,978.0,90.0,3.05,22.0,1013.5,976.56,721.91
2016,7,20,13,0,977.0,90.0,3.1,22.0,1007.0,999.46,737.45
2016,7,20,13,15,975.0,89.5,3.1,22.0,993.5,1017.13,749.24
2016,7,20,13,30,973.0,89.0,3.1,22.0,980.0,1030.87,758.59
2016,7,20,13,45,970.5,87.5,3.15,22.0,959.0,1039.1,764.9
2016,7,20,14,0,968.0,86.0,3.2,22.0,938.0,1043.27,768.75
2016,7,20,14,15,963.0,85.0,3.25,21.5,910.5,1041.45,770.32
2016,7,20,14,30,958.0,84.0,3.3,21.0,883.0,1035.6,769.42
2016,7,20,14,45,952.5,82.0,3.35,21.0,849.5,1024.2,763.5
2016,7,20,15,0,947.0,80.0,3.4,21.0,816.0,1008.89,755.1
2016,7,20,15,15,938.0,78.5,3.4,20.5,776.5,987.04,743.44
2016,7,20,15,30,929.0,77.0,3.4,20.0,737.0,961.67,729.41
2016,7,20,15,45,918.5,74.5,3.45,20.0,693.0,930.4,710.23
2016,7,20,16,0,908.0,72.0,3.5,20.0,649.0,896.03,688.78
2016,7,20,16,15,892.5,70.0,3.5,19.5,601.5,855.11,663.48
2016,7,20,16,30,877.0,68.0,3.5,19.0,554.0,811.87,636.14
2016,7,20,16,45,858.0,65.0,3.5,19.0,503.5,762.64,602.74
2016,7,20,17,0,839.0,62.0,3.5,19.0,453.0,711.94,567.67
2016,7,20,17,15,811.5,59.0,3.5,18.5,401.0,654.11,527.45
2016,7,20,17,30,784.0,56.0,3.5,18.0,349.0,601.7,489.26
2016,7,20,17,45,744.0,52.5,3.5,17.5,297.0,535.33,437.41
2016,7,20,18,0,704.0,49.0,3.5,17.0,245.0,470.85,384.91
2016,7,20,18,15,645.5,44.0,3.4,16.5,195.5,397.47,322.88
2016,7,20,18,30,587.0,39.0,3.3,16.0,146.0,328.83,262.45
2016,7,20,18,45,488.0,32.0,3.25,15.5,102.5,247.15,190.16
2016,7,20,19,0,389.0,25.0,3.2,15.0,59.0,175.92,119.09
2016,7,20,19,15,194.5,12.5,3.15,14.5,29.5,77.22,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,148.5,10.0,2.45,11.5,19.0,8.54,0.0
2016,7,21,5,30,297.0,20.0,2.5,12.0,38.0,16.6,1.68
2016,7,21,5,45,412.5,28.0,2.6,12.5,78.0,23.0,13.9
2016,7,21,6,0,528.0,36.0,2.7,13.0,118.0,32.0,22.59
2016,7,21,6,15,595.0,41.5,2.7,13.5,165.5,36.46,26.9
2016,7,21,6,30,662.0,47.0,2.7,14.0,213.0,40.93,31.04
2016,7,21,6,45,707.5,50.5,2.75,14.5,264.0,43.58,33.4
2016,7,21,7,0,753.0,54.0,2.8,15.0,315.0,46.25,35.68
2016,7,21,7,15,784.0,57.5,2.7,15.5,367.0,48.76,37.73
2016,7,21,7,30,815.0,61.0,2.6,16.0,419.0,58.11,45.75
2016,7,21,7,45,838.5,63.0,2.55,16.5,470.0,60.11,47.23
2016,7,21,8,0,862.0,65.0,2.5,17.0,521.0,62.02,48.61
2016,7,21,8,15,879.0,67.0,2.45,17.5,569.5,63.74,49.82
2016,7,21,8,30,896.0,69.0,2.4,18.0,618.0,123.12,65.11
2016,7,21,8,45,909.5,70.5,2.4,18.5,663.5,183.55,104.29
2016,7,21,9,0,923.0,72.0,2.4,19.0,709.0,245.09,153.72
2016,7,21,9,15,933.5,73.5,2.4,19.0,750.0,306.71,207.4
2016,7,21,9,30,944.0,75.0,2.4,19.0,791.0,368.59,262.11
2016,7,21,9,45,948.5,78.5,2.4,19.5,826.5,429.74,315.06
2016,7,21,10,0,953.0,82.0,2.4,20.0,862.0,489.98,365.69
2016,7,21,10,15,959.5,83.0,2.45,20.0,892.0,548.05,413.86
2016,7,21,10,30,966.0,84.0,2.5,20.0,922.0,604.88,459.64
2016,7,21,10,45,970.5,84.5,2.55,20.5,945.5,658.62,500.88
2016,7,21,11,0,975.0,85.0,2.6,21.0,969.0,710.43,539.43
2016,7,21,11,15,978.5,85.5,2.65,21.0,985.0,759.41,575.95
2016,7,21,11,30,982.0,86.0,2.7,21.0,1001.0,805.95,608.69
2016,7,21,11,45,983.5,86.0,2.8,21.0,1010.0,847.85,637.47
2016,7,21,12,0,985.0,86.0,2.9,21.0,1019.0,886.78,664.13
2016,7,21,12,15,985.5,86.5,2.95,21.0,1020.5,922.18,688.0
2016,7,21,12,30,986.0,87.0,3.0,21.0,1022.0,954.25,709.58
2016,7,21,12,45,981.0,89.5,3.05,21.0,1014.5,979.78,726.83
2016,7,21,13,0,976.0,92.0,3.1,21.0,1007.0,1001.51,741.67
2016,7,21,13,15,974.0,91.5,3.1,20.5,993.5,1019.22,754.99
2016,7,21,13,30,972.0,91.0,3.1,20.0,980.0,1033.01,765.88
2016,7,21,13,45,971.0,88.5,3.15,20.0,959.5,1041.71,772.56
2016,7,21,14,0,970.0,86.0,3.2,20.0,939.0,1046.32,776.73
2016,7,21,14,15,965.0,85.0,3.2,20.0,911.5,1044.51,776.4
2016,7,21,14,30,960.0,84.0,3.2,20.0,884.0,1038.67,773.6
2016,7,21,14,45,954.5,81.5,3.25,20.0,850.0,1026.69,767.31
2016,7,21,15,0,949.0,79.0,3.3,20.0,816.0,1010.78,758.52
2016,7,21,15,15,940.0,77.5,3.3,19.5,776.5,988.87,746.81
2016,7,21,15,30,931.0,76.0,3.3,19.0,737.0,963.42,732.72
2016,7,21,15,45,920.0,74.0,3.35,19.0,693.0,932.2,713.57
2016,7,21,16,0,909.0,72.0,3.4,19.0,649.0,897.91,692.16
2016,7,21,16,15,893.5,70.0,3.4,18.5,601.0,856.92,666.78
2016,7,21,16,30,878.0,68.0,3.4,18.0,553.0,813.61,639.34
2016,7,21,16,45,857.5,65.0,3.4,18.0,502.0,763.1,604.96
2016,7,21,17,0,837.0,62.0,3.4,18.0,451.0,711.25,568.96
2016,7,21,17,15,809.5,59.0,3.4,17.5,399.0,653.46,528.66
2016,7,21,17,30,782.0,56.0,3.4,17.0,347.0,601.1,490.42
2016,7,21,17,45,741.5,52.5,3.4,16.5,295.0,534.44,438.18
2016,7,21,18,0,701.0,49.0,3.4,16.0,243.0,469.73,385.31
2016,7,21,18,15,641.5,44.0,3.3,15.5,193.5,395.92,322.7
2016,7,21,18,30,582.0,39.0,3.2,15.0,144.0,326.95,261.76
2016,7,21,18,45,482.5,31.5,3.1,14.5,100.5,244.75,188.72
2016,7,21,19,0,383.0,24.0,3.0,14.0,57.0,173.15,116.01
2016,7,21,19,15,191.5,12.0,2.95,13.5,28.5,64.09,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
