Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.5,9.5,2.8,11.5,18.0,8.11,0.0
2016,7,22,5,30,293.0,19.0,2.8,12.0,36.0,15.74,0.08
2016,7,22,5,45,410.5,27.5,2.8,13.0,76.5,22.61,13.45
2016,7,22,6,0,528.0,36.0,2.8,14.0,117.0,32.05,22.49
2016,7,22,6,15,597.0,42.0,2.75,14.5,166.0,36.95,27.2
2016,7,22,6,30,666.0,48.0,2.7,15.0,215.0,41.84,31.71
2016,7,22,6,45,712.0,52.5,2.7,15.5,266.5,45.27,34.77
2016,7,22,7,0,758.0,57.0,2.7,16.0,318.0,48.68,37.68
2016,7,22,7,15,789.0,60.5,2.65,16.5,370.5,51.11,39.65
2016,7,22,7,30,820.0,64.0,2.6,17.0,423.0,60.29,47.47
2016,7,22,7,45,844.0,66.5,2.6,18.0,474.5,62.62,49.12
2016,7,22,8,0,868.0,69.0,2.6,19.0,526.0,64.84,50.65
2016,7,22,8,15,884.5,71.0,2.6,19.5,575.0,66.5,51.79
2016,7,22,8,30,901.0,73.0,2.6,20.0,624.0,126.09,66.9
2016,7,22,8,45,914.5,75.0,2.6,21.0,669.5,187.36,106.13
2016,7,22,9,0,928.0,77.0,2.6,22.0,715.0,249.75,155.44
2016,7,22,9,15,938.0,78.5,2.65,22.5,756.5,311.71,208.48
2016,7,22,9,30,948.0,80.0,2.7,23.0,798.0,373.87,262.32
2016,7,22,9,45,953.5,82.5,2.75,23.5,833.0,435.0,314.65
2016,7,22,10,0,959.0,85.0,2.8,24.0,868.0,495.31,364.84
2016,7,22,10,15,964.5,86.0,2.85,24.0,898.0,553.34,412.47
2016,7,22,10,30,970.0,87.0,2.9,24.0,928.0,610.01,457.64
2016,7,22,10,45,974.0,88.0,3.0,24.0,951.0,664.19,499.89
2016,7,22,11,0,978.0,89.0,3.1,24.0,974.0,716.4,539.63
2016,7,22,11,15,981.0,89.5,3.15,24.0,990.0,765.29,575.9
2016,7,22,11,30,984.0,90.0,3.2,24.0,1006.0,811.69,608.45
2016,7,22,11,45,985.0,90.0,3.3,24.5,1014.5,853.41,635.68
2016,7,22,12,0,986.0,90.0,3.4,25.0,1023.0,892.11,660.66
2016,7,22,12,15,986.5,90.5,3.45,25.0,1024.0,927.67,684.41
2016,7,22,12,30,987.0,91.0,3.5,25.0,1025.0,959.88,705.89
2016,7,22,12,45,980.0,94.5,3.6,25.0,1017.0,984.68,722.83
2016,7,22,13,0,973.0,98.0,3.7,25.0,1009.0,1005.61,737.34
2016,7,22,13,15,970.5,97.5,3.75,25.0,995.0,1022.94,749.27
2016,7,22,13,30,968.0,97.0,3.8,25.0,981.0,1036.33,758.76
2016,7,22,13,45,964.0,96.5,3.9,25.0,960.0,1044.27,765.17
2016,7,22,14,0,960.0,96.0,4.0,25.0,939.0,1048.17,769.11
2016,7,22,14,15,954.0,95.0,4.05,24.5,911.0,1045.55,770.1
2016,7,22,14,30,948.0,94.0,4.1,24.0,883.0,1038.91,768.62
2016,7,22,14,45,940.0,93.0,4.15,24.0,848.5,1026.39,761.86
2016,7,22,15,0,932.0,92.0,4.2,24.0,814.0,1010.07,752.69
2016,7,22,15,15,922.0,90.0,4.25,24.0,774.0,987.07,739.09
2016,7,22,15,30,912.0,88.0,4.3,24.0,734.0,960.59,723.16
2016,7,22,15,45,898.0,86.5,4.35,24.0,689.5,927.76,702.83
2016,7,22,16,0,884.0,85.0,4.4,24.0,645.0,892.08,680.39
2016,7,22,16,15,867.0,82.5,4.4,23.5,596.5,850.05,654.33
2016,7,22,16,30,850.0,80.0,4.4,23.0,548.0,805.86,626.31
2016,7,22,16,45,826.0,77.0,4.45,23.0,497.0,761.0,596.36
2016,7,22,17,0,802.0,74.0,4.5,23.0,446.0,707.21,559.3
2016,7,22,17,15,771.5,70.5,4.45,22.0,393.5,647.5,518.57
2016,7,22,17,30,741.0,67.0,4.4,21.0,341.0,587.98,475.21
2016,7,22,17,45,695.5,62.5,4.4,20.5,289.0,518.67,421.16
2016,7,22,18,0,650.0,58.0,4.4,20.0,237.0,454.7,369.12
2016,7,22,18,15,584.5,51.5,4.35,19.0,187.5,378.68,305.92
2016,7,22,18,30,519.0,45.0,4.3,18.0,138.0,308.41,245.07
2016,7,22,18,45,411.5,36.0,4.25,17.5,95.5,224.94,171.9
2016,7,22,19,0,304.0,27.0,4.2,17.0,53.0,152.71,99.73
2016,7,22,19,15,152.0,13.5,4.15,16.5,26.5,54.31,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.0,10.0,3.05,15.0,16.5,8.54,0.0
2016,7,23,5,30,240.0,20.0,3.0,16.0,33.0,16.61,0.0
2016,7,23,5,45,365.0,29.0,3.0,17.0,72.5,23.82,14.07
2016,7,23,6,0,490.0,38.0,3.0,18.0,112.0,30.99,21.14
2016,7,23,6,15,562.0,44.5,2.95,18.5,160.0,35.83,25.73
2016,7,23,6,30,634.0,51.0,2.9,19.0,208.0,44.21,33.24
2016,7,23,6,45,683.0,56.0,2.85,19.5,259.5,47.94,36.5
2016,7,23,7,0,732.0,61.0,2.8,20.0,311.0,51.63,39.62
2016,7,23,7,15,765.0,64.5,2.8,20.5,363.5,53.93,41.43
2016,7,23,7,30,798.0,68.0,2.8,21.0,416.0,56.2,43.16
2016,7,23,7,45,823.0,71.0,2.8,22.0,467.5,57.95,44.32
2016,7,23,8,0,848.0,74.0,2.8,23.0,519.0,67.91,52.43
2016,7,23,8,15,866.0,76.5,2.8,23.5,568.0,69.84,53.75
2016,7,23,8,30,884.0,79.0,2.8,24.0,617.0,128.7,68.53
2016,7,23,8,45,898.0,80.5,2.8,24.5,663.0,188.84,106.57
2016,7,23,9,0,912.0,82.0,2.8,25.0,709.0,250.14,154.65
2016,7,23,9,15,922.5,84.0,2.85,25.0,750.0,311.81,207.19
2016,7,23,9,30,933.0,86.0,2.9,25.0,791.0,373.75,260.81
2016,7,23,9,45,936.0,90.0,2.95,25.5,825.5,434.36,312.36
2016,7,23,10,0,939.0,94.0,3.0,26.0,860.0,493.92,361.6
2016,7,23,10,15,945.0,95.0,3.05,26.0,890.0,551.3,408.38
2016,7,23,10,30,951.0,96.0,3.1,26.0,920.0,607.4,452.84
2016,7,23,10,45,955.5,97.5,3.2,26.5,943.0,661.52,493.77
2016,7,23,11,0,960.0,99.0,3.3,27.0,966.0,713.77,532.15
2016,7,23,11,15,963.0,99.5,3.4,27.0,982.0,762.04,567.85
2016,7,23,11,30,966.0,100.0,3.5,27.0,998.0,807.88,600.27
2016,7,23,11,45,967.0,100.5,3.6,27.0,1007.0,849.53,628.49
2016,7,23,12,0,968.0,101.0,3.7,27.0,1016.0,888.24,654.62
2016,7,23,12,15,968.0,101.0,3.8,27.0,1017.0,922.54,677.75
2016,7,23,12,30,968.0,101.0,3.9,27.0,1018.0,953.52,698.68
2016,7,23,12,45,965.0,102.0,4.0,27.0,1011.0,979.26,716.18
2016,7,23,13,0,962.0,103.0,4.1,27.0,1004.0,1001.3,731.35
2016,7,23,13,15,960.0,102.5,4.15,27.0,990.0,1019.02,743.49
2016,7,23,13,30,958.0,102.0,4.2,27.0,976.0,1032.85,753.22
2016,7,23,13,45,954.5,101.0,4.3,27.0,955.0,1040.77,759.54
2016,7,23,14,0,951.0,100.0,4.4,27.0,934.0,1044.67,763.4
2016,7,23,14,15,945.5,99.0,4.45,26.5,906.0,1042.58,764.71
2016,7,23,14,30,940.0,98.0,4.5,26.0,878.0,1036.51,763.56
2016,7,23,14,45,932.5,96.5,4.55,26.0,844.0,1024.03,756.8
2016,7,23,15,0,925.0,95.0,4.6,26.0,810.0,1007.75,747.73
2016,7,23,15,15,914.5,93.0,4.6,25.5,770.0,984.39,735.11
2016,7,23,15,30,904.0,91.0,4.6,25.0,730.0,957.59,720.16
2016,7,23,15,45,890.5,89.0,4.6,25.0,685.5,924.82,699.61
2016,7,23,16,0,877.0,87.0,4.6,25.0,641.0,889.18,676.97
2016,7,23,16,15,859.5,84.5,4.6,24.5,592.5,846.9,650.78
2016,7,23,16,30,842.0,82.0,4.6,24.0,544.0,810.45,628.36
2016,7,23,16,45,818.5,79.0,4.6,24.0,493.0,758.36,592.95
2016,7,23,17,0,795.0,76.0,4.6,24.0,442.0,705.15,556.13
2016,7,23,17,15,763.5,72.0,4.55,23.5,389.5,644.34,513.62
2016,7,23,17,30,732.0,68.0,4.5,23.0,337.0,583.83,468.71
2016,7,23,17,45,686.0,63.0,4.45,22.5,285.0,513.97,414.41
2016,7,23,18,0,640.0,58.0,4.4,22.0,233.0,449.63,362.31
2016,7,23,18,15,573.0,51.5,4.35,21.0,184.0,373.29,299.28
2016,7,23,18,30,506.0,45.0,4.3,20.0,135.0,302.88,238.76
2016,7,23,18,45,394.0,36.0,4.25,19.0,92.5,218.26,165.57
2016,7,23,19,0,282.0,27.0,4.2,18.0,50.0,144.67,92.06
2016,7,23,19,15,141.0,13.5,4.15,17.5,25.0,51.26,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,15.5,15.0,8.54,0.0
2016,7,24,5,30,195.0,20.0,3.5,16.0,30.0,16.6,0.0
2016,7,24,5,45,321.0,30.0,3.5,17.0,68.5,24.62,14.61
2016,7,24,6,0,447.0,40.0,3.5,18.0,107.0,32.56,22.45
2016,7,24,6,15,522.0,47.5,3.4,18.5,154.0,38.08,27.68
2016,7,24,6,30,597.0,55.0,3.3,19.0,201.0,43.56,32.65
2016,7,24,6,45,650.0,59.5,3.25,19.5,252.5,46.49,35.24
2016,7,24,7,0,703.0,64.0,3.2,20.0,304.0,53.79,41.5
2016,7,24,7,15,737.0,68.5,3.1,20.5,355.5,56.75,43.88
2016,7,24,7,30,771.0,73.0,3.0,21.0,407.0,59.63,46.13
2016,7,24,7,45,798.0,75.5,2.95,22.0,458.5,60.87,46.83
2016,7,24,8,0,825.0,78.0,2.9,23.0,510.0,62.1,47.5
2016,7,24,8,15,844.0,81.0,2.9,23.5,559.0,72.41,55.94
2016,7,24,8,30,863.0,84.0,2.9,24.0,608.0,130.31,70.56
2016,7,24,8,45,878.0,86.0,2.95,24.5,653.5,189.83,108.23
2016,7,24,9,0,893.0,88.0,3.0,25.0,699.0,250.64,155.89
2016,7,24,9,15,904.0,89.5,3.05,25.0,740.5,311.11,207.43
2016,7,24,9,30,915.0,91.0,3.1,25.0,782.0,371.89,260.12
2016,7,24,9,45,923.5,92.5,3.15,25.5,817.5,431.79,311.03
2016,7,24,10,0,932.0,94.0,3.2,26.0,853.0,491.22,360.19
2016,7,24,10,15,938.5,95.5,3.25,26.0,883.0,548.94,407.29
2016,7,24,10,30,945.0,97.0,3.3,26.0,913.0,605.46,452.13
2016,7,24,10,45,949.5,97.5,3.35,26.5,936.0,658.54,492.28
2016,7,24,11,0,954.0,98.0,3.4,27.0,959.0,709.73,529.83
2016,7,24,11,15,957.0,98.5,3.45,27.0,975.0,757.79,565.24
2016,7,24,11,30,960.0,99.0,3.5,27.0,991.0,803.42,597.29
2016,7,24,11,45,961.5,99.5,3.6,27.0,999.5,845.27,625.67
2016,7,24,12,0,963.0,100.0,3.7,27.0,1008.0,884.22,651.99
2016,7,24,12,15,963.0,100.0,3.75,27.0,1009.0,918.39,674.77
2016,7,24,12,30,963.0,100.0,3.8,27.0,1010.0,949.24,695.34
2016,7,24,12,45,957.0,103.0,3.85,27.0,1002.5,974.03,711.92
2016,7,24,13,0,951.0,106.0,3.9,27.0,995.0,995.06,726.11
2016,7,24,13,15,948.5,105.5,3.9,26.5,981.0,1012.18,739.0
2016,7,24,13,30,946.0,105.0,3.9,26.0,967.0,1025.44,749.51
2016,7,24,13,45,941.5,104.5,3.95,26.0,945.5,1032.82,755.21
2016,7,24,14,0,937.0,104.0,4.0,26.0,924.0,1036.24,758.47
2016,7,24,14,15,931.0,102.5,4.0,25.5,896.0,1033.16,758.82
2016,7,24,14,30,925.0,101.0,4.0,25.0,868.0,1026.14,756.74
2016,7,24,14,45,916.5,100.0,4.05,25.0,834.0,1013.35,749.81
2016,7,24,15,0,908.0,99.0,4.1,25.0,800.0,996.84,740.52
2016,7,24,15,15,897.5,97.0,4.1,24.5,760.5,973.75,728.02
2016,7,24,15,30,887.0,95.0,4.1,24.0,721.0,947.28,713.22
2016,7,24,15,45,873.5,93.0,4.1,24.0,676.5,914.89,692.92
2016,7,24,16,0,860.0,91.0,4.1,24.0,632.0,879.69,670.57
2016,7,24,16,15,842.5,88.0,4.05,23.5,584.5,845.92,650.1
2016,7,24,16,30,825.0,85.0,4.0,23.0,537.0,800.93,621.35
2016,7,24,16,45,803.0,81.5,4.0,23.0,486.5,749.95,586.84
2016,7,24,17,0,781.0,78.0,4.0,23.0,436.0,697.8,550.82
2016,7,24,17,15,749.0,73.5,3.95,22.5,384.0,636.54,508.02
2016,7,24,17,30,717.0,69.0,3.9,22.0,332.0,575.67,462.81
2016,7,24,17,45,674.0,64.0,3.85,21.5,281.0,511.08,412.55
2016,7,24,18,0,631.0,59.0,3.8,21.0,230.0,446.31,360.19
2016,7,24,18,15,564.0,52.0,3.75,20.0,181.0,369.75,296.96
2016,7,24,18,30,497.0,45.0,3.7,19.0,132.0,299.15,236.23
2016,7,24,18,45,388.5,35.5,3.65,18.5,90.0,215.83,163.55
2016,7,24,19,0,280.0,26.0,3.6,18.0,48.0,142.55,88.25
2016,7,24,19,15,140.0,13.0,3.55,17.5,24.0,50.59,0.0
2016,7,24,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.0,9.5,2.8,13.5,14.5,8.11,0.0
2016,7,25,5,30,190.0,19.0,2.7,14.0,29.0,15.74,0.0
2016,7,25,5,45,318.0,30.0,2.6,14.5,67.5,24.67,14.72
2016,7,25,6,0,446.0,41.0,2.5,15.0,106.0,33.47,23.54
2016,7,25,6,15,523.0,48.0,2.4,15.5,153.5,38.55,28.45
2016,7,25,6,30,600.0,55.0,2.3,16.0,201.0,43.63,33.14
2016,7,25,6,45,652.5,60.0,2.25,16.5,252.5,46.93,36.09
2016,7,25,7,0,705.0,65.0,2.2,17.0,304.0,54.67,42.81
2016,7,25,7,15,739.5,69.5,2.15,17.5,356.0,57.6,45.19
2016,7,25,7,30,774.0,74.0,2.1,18.0,408.0,60.46,47.44
2016,7,25,7,45,801.5,76.5,2.05,19.0,460.0,61.69,48.13
2016,7,25,8,0,829.0,79.0,2.0,20.0,512.0,62.9,48.8
2016,7,25,8,15,848.0,82.0,1.95,20.5,561.0,73.13,57.25
2016,7,25,8,30,867.0,85.0,1.9,21.0,610.0,131.21,71.99
2016,7,25,8,45,882.5,86.5,1.85,21.5,656.0,190.81,109.87
2016,7,25,9,0,898.0,88.0,1.8,22.0,702.0,251.75,157.8
2016,7,25,9,15,909.0,89.5,1.75,22.5,743.0,312.6,209.32
2016,7,25,9,30,920.0,91.0,1.7,23.0,784.0,373.78,261.55
2016,7,25,9,45,926.0,94.0,1.7,23.5,819.5,434.24,312.47
2016,7,25,10,0,932.0,97.0,1.7,24.0,855.0,493.99,361.22
2016,7,25,10,15,938.5,98.0,1.7,24.5,884.5,551.43,406.54
2016,7,25,10,30,945.0,99.0,1.7,25.0,914.0,607.67,449.28
2016,7,25,10,45,949.5,100.0,1.7,25.5,937.5,661.26,488.6
2016,7,25,11,0,954.0,101.0,1.7,26.0,961.0,712.98,525.24
2016,7,25,11,15,957.0,101.5,1.7,26.0,977.0,761.15,559.4
2016,7,25,11,30,960.0,102.0,1.7,26.0,993.0,806.88,590.22
2016,7,25,11,45,962.0,102.0,1.75,26.0,1001.5,848.79,617.56
2016,7,25,12,0,964.0,102.0,1.8,26.0,1010.0,887.82,642.89
2016,7,25,12,15,964.0,102.0,1.85,26.0,1011.0,922.1,665.07
2016,7,25,12,30,964.0,102.0,1.9,26.0,1012.0,953.06,685.11
2016,7,25,12,45,962.0,102.5,1.95,26.5,1005.5,979.21,700.75
2016,7,25,13,0,960.0,103.0,2.0,27.0,999.0,1001.69,714.1
2016,7,25,13,15,957.5,102.5,2.0,26.5,985.0,1018.94,726.47
2016,7,25,13,30,955.0,102.0,2.0,26.0,971.0,1032.29,736.58
2016,7,25,13,45,951.0,101.0,2.05,26.0,949.5,1039.7,742.33
2016,7,25,14,0,947.0,100.0,2.1,26.0,928.0,1043.08,745.74
2016,7,25,14,15,941.5,99.0,2.15,26.0,900.0,1040.98,745.88
2016,7,25,14,30,936.0,98.0,2.2,26.0,872.0,1034.9,743.69
2016,7,25,14,45,928.5,96.0,2.25,26.0,838.0,1021.86,737.22
2016,7,25,15,0,921.0,94.0,2.3,26.0,804.0,1005.02,728.45
2016,7,25,15,15,910.5,92.5,2.35,25.5,764.0,982.2,717.29
2016,7,25,15,30,900.0,91.0,2.4,25.0,724.0,955.97,703.86
2016,7,25,15,45,887.0,88.5,2.45,25.0,679.5,923.1,684.55
2016,7,25,16,0,874.0,86.0,2.5,25.0,635.0,887.32,663.14
2016,7,25,16,15,856.5,83.5,2.5,24.5,586.5,845.02,637.89
2016,7,25,16,30,839.0,81.0,2.5,24.0,538.0,808.58,616.3
2016,7,25,16,45,816.5,77.5,2.55,24.0,487.5,756.66,582.48
2016,7,25,17,0,794.0,74.0,2.6,24.0,437.0,703.57,547.14
2016,7,25,17,15,762.5,70.0,2.55,23.5,384.5,642.68,505.67
2016,7,25,17,30,731.0,66.0,2.5,23.0,332.0,582.11,461.9
2016,7,25,17,45,687.0,61.0,2.5,22.5,280.5,513.41,409.76
2016,7,25,18,0,643.0,56.0,2.5,22.0,229.0,449.95,359.35
2016,7,25,18,15,576.0,49.5,2.45,21.0,180.0,373.35,296.96
2016,7,25,18,30,509.0,43.0,2.4,20.0,131.0,302.74,236.89
2016,7,25,18,45,401.5,34.0,2.35,19.0,89.0,219.71,165.26
2016,7,25,19,0,294.0,25.0,2.3,18.0,47.0,145.85,87.22
2016,7,25,19,15,147.0,12.5,2.25,17.5,23.5,52.18,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,0.95,16.5,13.5,7.68,0.0
2016,7,26,5,30,201.0,18.0,0.9,17.0,27.0,14.91,0.0
2016,7,26,5,45,325.0,28.0,0.9,18.0,65.0,22.99,12.97
2016,7,26,6,0,449.0,38.0,0.9,19.0,103.0,30.97,20.98
2016,7,26,6,15,525.0,45.5,0.85,19.5,150.5,36.56,26.25
2016,7,26,6,30,601.0,53.0,0.8,20.0,198.0,42.1,31.27
2016,7,26,6,45,651.0,58.5,0.75,21.0,249.0,45.82,34.46
2016,7,26,7,0,701.0,64.0,0.7,22.0,300.0,53.86,41.24
2016,7,26,7,15,736.0,68.5,0.65,22.5,352.0,56.82,43.59
2016,7,26,7,30,771.0,73.0,0.6,23.0,404.0,59.71,45.82
2016,7,26,7,45,796.5,76.5,0.55,24.0,455.5,61.66,47.1
2016,7,26,8,0,822.0,80.0,0.5,25.0,507.0,63.54,48.29
2016,7,26,8,15,841.0,82.5,0.5,25.5,556.0,64.55,48.86
2016,7,26,8,30,860.0,85.0,0.5,26.0,605.0,130.61,70.06
2016,7,26,8,45,874.0,87.5,0.5,26.5,650.5,190.34,106.95
2016,7,26,9,0,888.0,90.0,0.5,27.0,696.0,251.26,153.28
2016,7,26,9,15,899.5,92.0,0.55,27.5,737.5,312.13,202.96
2016,7,26,9,30,911.0,94.0,0.6,28.0,779.0,373.39,253.36
2016,7,26,9,45,919.5,95.5,0.65,28.5,815.0,433.27,301.89
2016,7,26,10,0,928.0,97.0,0.7,29.0,851.0,492.68,348.57
2016,7,26,10,15,934.5,98.5,0.8,29.0,880.5,550.38,393.57
2016,7,26,10,30,941.0,100.0,0.9,29.0,910.0,606.9,436.4
2016,7,26,10,45,945.5,101.0,1.0,29.0,933.5,660.37,475.99
2016,7,26,11,0,950.0,102.0,1.1,29.0,957.0,711.99,513.3
2016,7,26,11,15,953.0,102.5,1.2,29.0,973.0,760.05,547.44
2016,7,26,11,30,956.0,103.0,1.3,29.0,989.0,805.7,578.48
2016,7,26,11,45,957.5,103.5,1.4,29.0,997.5,847.56,605.8
2016,7,26,12,0,959.0,104.0,1.5,29.0,1006.0,886.54,631.2
2016,7,26,12,15,959.0,104.0,1.6,29.0,1007.0,920.73,653.53
2016,7,26,12,30,959.0,104.0,1.7,29.0,1008.0,951.62,673.82
2016,7,26,12,45,950.5,108.0,1.8,29.0,999.0,975.09,689.53
2016,7,26,13,0,942.0,112.0,1.9,29.0,990.0,994.71,702.98
2016,7,26,13,15,939.5,111.5,1.95,29.0,976.0,1011.81,714.38
2016,7,26,13,30,937.0,111.0,2.0,29.0,962.0,1025.07,723.53
2016,7,26,13,45,932.5,110.0,2.1,29.0,940.5,1031.97,729.5
2016,7,26,14,0,928.0,109.0,2.2,29.0,919.0,1034.91,733.17
2016,7,26,14,15,922.0,107.5,2.25,28.5,891.0,1031.89,734.16
2016,7,26,14,30,916.0,106.0,2.3,28.0,863.0,1024.94,732.86
2016,7,26,14,45,908.0,104.5,2.4,28.0,829.0,1012.19,727.08
2016,7,26,15,0,900.0,103.0,2.5,28.0,795.0,995.72,718.99
2016,7,26,15,15,889.0,101.0,2.5,27.5,755.0,972.25,706.87
2016,7,26,15,30,878.0,99.0,2.5,27.0,715.0,945.45,692.58
2016,7,26,15,45,864.5,96.0,2.55,27.0,670.5,912.09,672.95
2016,7,26,16,0,851.0,93.0,2.6,27.0,626.0,875.92,651.28
2016,7,26,16,15,832.5,90.0,2.55,26.5,578.0,841.6,631.15
2016,7,26,16,30,814.0,87.0,2.5,26.0,530.0,795.98,602.92
2016,7,26,16,45,790.5,83.5,2.5,26.0,479.5,744.08,569.0
2016,7,26,17,0,767.0,80.0,2.5,26.0,429.0,691.12,533.64
2016,7,26,17,15,734.0,75.5,2.45,25.5,377.0,629.57,491.89
2016,7,26,17,30,701.0,71.0,2.4,25.0,325.0,568.5,447.71
2016,7,26,17,45,656.5,65.0,2.35,24.5,274.0,502.72,397.91
2016,7,26,18,0,612.0,59.0,2.3,24.0,223.0,436.61,345.83
2016,7,26,18,15,544.0,52.0,2.2,23.0,174.5,360.37,284.17
2016,7,26,18,30,476.0,45.0,2.1,22.0,126.0,290.24,225.04
2016,7,26,18,45,371.5,34.5,2.05,21.0,85.0,208.52,155.14
2016,7,26,19,0,267.0,24.0,2.0,20.0,44.0,135.09,76.57
2016,7,26,19,15,133.5,12.0,2.0,19.5,22.0,47.97,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,5,15,101.5,8.0,0.95,19.0,13.0,6.83,0.0
2016,7,27,5,30,203.0,16.0,0.9,19.0,26.0,13.16,0.0
2016,7,27,5,45,322.0,26.5,0.9,19.5,63.0,21.72,11.69
2016,7,27,6,0,441.0,37.0,0.9,20.0,100.0,30.14,20.13
2016,7,27,6,15,516.5,44.5,0.9,20.5,146.5,35.74,25.4
2016,7,27,6,30,592.0,52.0,0.9,21.0,193.0,41.29,30.42
2016,7,27,6,45,637.5,58.5,0.9,22.0,243.0,45.75,34.24
2016,7,27,7,0,683.0,65.0,0.9,23.0,293.0,54.55,41.65
2016,7,27,7,15,718.0,69.0,0.9,23.5,344.5,57.06,43.61
2016,7,27,7,30,753.0,73.0,0.9,24.0,396.0,59.53,45.47
2016,7,27,7,45,775.0,78.0,0.95,24.5,445.5,62.5,47.72
2016,7,27,8,0,797.0,83.0,1.0,25.0,495.0,65.32,49.81
2016,7,27,8,15,816.0,86.0,1.0,25.0,543.5,66.56,50.67
2016,7,27,8,30,835.0,89.0,1.0,25.0,592.0,123.18,65.43
2016,7,27,8,45,847.0,92.5,1.0,25.5,636.0,190.05,108.71
2016,7,27,9,0,859.0,96.0,1.0,26.0,680.0,249.78,154.71
2016,7,27,9,15,870.5,98.0,1.0,26.0,720.5,309.05,204.0
2016,7,27,9,30,882.0,100.0,1.0,26.0,761.0,368.75,254.2
2016,7,27,9,45,868.5,113.5,1.05,26.5,790.0,427.58,302.94
2016,7,27,10,0,855.0,127.0,1.1,27.0,819.0,483.58,347.87
2016,7,27,10,15,862.0,128.5,1.15,27.0,848.0,537.96,390.66
2016,7,27,10,30,869.0,130.0,1.2,27.0,877.0,591.34,431.44
2016,7,27,10,45,874.0,131.0,1.25,27.5,899.5,641.9,468.17
2016,7,27,11,0,879.0,132.0,1.3,28.0,922.0,690.81,502.62
2016,7,27,11,15,882.5,133.0,1.35,28.0,938.0,736.84,535.2
2016,7,27,11,30,886.0,134.0,1.4,28.0,954.0,780.71,565.65
2016,7,27,11,45,889.5,133.5,1.5,28.0,962.5,821.0,592.46
2016,7,27,12,0,893.0,133.0,1.6,28.0,971.0,858.76,617.38
2016,7,27,12,15,893.0,133.0,1.65,28.0,972.0,891.27,638.32
2016,7,27,12,30,893.0,133.0,1.7,28.0,973.0,920.7,657.33
2016,7,27,12,45,898.5,128.0,1.75,28.0,968.5,947.42,674.64
2016,7,27,13,0,904.0,123.0,1.8,28.0,964.0,970.82,689.93
2016,7,27,13,15,901.0,122.0,1.85,27.5,950.0,986.48,701.86
2016,7,27,13,30,898.0,121.0,1.9,27.0,936.0,998.39,711.66
2016,7,27,13,45,897.0,118.0,1.95,27.0,916.0,1006.5,717.84
2016,7,27,14,0,896.0,115.0,2.0,27.0,896.0,1010.75,721.77
2016,7,27,14,15,889.0,113.5,2.0,27.0,868.0,1006.76,720.07
2016,7,27,14,30,882.0,112.0,2.0,27.0,840.0,998.96,716.18
2016,7,27,14,45,877.5,108.0,2.05,27.0,807.0,987.23,710.54
2016,7,27,15,0,873.0,104.0,2.1,27.0,774.0,971.75,702.6
2016,7,27,15,15,861.5,102.0,2.1,26.5,734.5,948.16,690.32
2016,7,27,15,30,850.0,100.0,2.1,26.0,695.0,921.35,675.96
2016,7,27,15,45,840.0,95.5,2.15,26.0,652.5,890.08,657.73
2016,7,27,16,0,830.0,91.0,2.2,26.0,610.0,865.06,643.55
2016,7,27,16,15,811.0,88.5,2.2,25.5,562.5,822.21,617.89
2016,7,27,16,30,792.0,86.0,2.2,25.0,515.0,777.43,590.55
2016,7,27,16,45,771.5,81.0,2.2,24.5,465.5,726.85,558.52
2016,7,27,17,0,751.0,76.0,2.2,24.0,416.0,675.1,524.83
2016,7,27,17,15,718.5,72.0,2.15,23.5,365.5,615.15,483.88
2016,7,27,17,30,686.0,68.0,2.1,23.0,315.0,555.71,440.64
2016,7,27,17,45,644.5,62.0,2.1,22.5,265.0,492.18,392.36
2016,7,27,18,0,603.0,56.0,2.1,22.0,215.0,428.37,341.78
2016,7,27,18,15,536.5,49.0,2.1,21.0,168.0,353.39,280.78
2016,7,27,18,30,470.0,42.0,2.1,20.0,121.0,284.48,222.19
2016,7,27,18,45,368.5,32.0,2.1,19.5,81.5,204.89,152.9
2016,7,27,19,0,267.0,22.0,2.1,19.0,42.0,132.54,71.29
2016,7,27,19,15,133.5,11.0,2.05,18.5,21.0,47.15,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,8.0,1.1,15.5,12.0,6.83,0.0
2016,7,28,5,30,191.0,16.0,1.0,16.0,24.0,13.19,0.0
2016,7,28,5,45,312.5,26.0,0.95,16.5,60.0,21.31,11.37
2016,7,28,6,0,434.0,36.0,0.9,17.0,96.0,29.31,19.68
2016,7,28,6,15,509.0,43.0,0.85,17.5,142.0,34.52,24.67
2016,7,28,6,30,584.0,50.0,0.8,18.0,188.0,39.7,29.43
2016,7,28,6,45,634.5,55.0,0.75,18.5,238.0,46.9,35.79
2016,7,28,7,0,685.0,60.0,0.7,19.0,288.0,50.55,38.89
2016,7,28,7,15,719.5,64.0,0.7,19.5,338.5,53.21,41.03
2016,7,28,7,30,754.0,68.0,0.7,20.0,389.0,55.82,43.06
2016,7,28,7,45,780.0,71.0,0.7,21.0,439.5,57.52,44.18
2016,7,28,8,0,806.0,74.0,0.7,22.0,490.0,59.18,45.24
2016,7,28,8,15,825.0,77.0,0.7,22.5,538.5,69.51,53.72
2016,7,28,8,30,844.0,80.0,0.7,23.0,587.0,125.98,67.89
2016,7,28,8,45,859.0,82.0,0.75,23.5,632.0,184.55,104.67
2016,7,28,9,0,874.0,84.0,0.8,24.0,677.0,244.46,151.13
2016,7,28,9,15,885.0,85.5,0.85,24.5,717.5,304.02,200.8
2016,7,28,9,30,896.0,87.0,0.9,25.0,758.0,363.93,251.21
2016,7,28,9,45,904.5,88.5,1.0,25.5,793.5,422.99,300.35
2016,7,28,10,0,913.0,90.0,1.1,26.0,829.0,481.6,347.75
2016,7,28,10,15,919.5,91.5,1.15,26.0,858.0,538.52,392.88
2016,7,28,10,30,926.0,93.0,1.2,26.0,887.0,594.29,435.75
2016,7,28,10,45,930.5,93.5,1.25,26.0,910.0,646.63,474.97
2016,7,28,11,0,935.0,94.0,1.3,26.0,933.0,697.13,511.83
2016,7,28,11,15,938.0,94.5,1.3,26.0,948.5,744.52,545.17
2016,7,28,11,30,941.0,95.0,1.3,26.0,964.0,789.52,575.01
2016,7,28,11,45,942.5,95.5,1.35,26.5,972.5,830.77,600.62
2016,7,28,12,0,944.0,96.0,1.4,27.0,981.0,869.16,624.15
2016,7,28,12,15,943.5,96.0,1.45,27.0,981.5,902.37,645.47
2016,7,28,12,30,943.0,96.0,1.5,27.0,982.0,932.27,664.71
2016,7,28,12,45,930.5,103.0,1.55,27.0,972.0,954.48,679.16
2016,7,28,13,0,918.0,110.0,1.6,27.0,962.0,972.77,691.29
2016,7,28,13,15,915.0,109.0,1.6,26.5,948.0,988.44,702.61
2016,7,28,13,30,912.0,108.0,1.6,26.0,934.0,1000.32,711.71
2016,7,28,13,45,908.0,106.5,1.65,26.0,913.0,1006.88,716.98
2016,7,28,14,0,904.0,105.0,1.7,26.0,892.0,1009.55,720.01
2016,7,28,14,15,897.5,104.0,1.7,25.5,864.0,1006.4,720.28
2016,7,28,14,30,891.0,103.0,1.7,25.0,836.0,999.44,718.33
2016,7,28,14,45,884.0,100.5,1.75,25.0,802.5,986.63,712.1
2016,7,28,15,0,877.0,98.0,1.8,25.0,769.0,970.14,703.63
2016,7,28,15,15,865.5,96.0,1.8,25.0,730.0,946.37,689.91
2016,7,28,15,30,854.0,94.0,1.8,25.0,691.0,919.37,674.15
2016,7,28,15,45,842.0,90.5,1.85,25.0,647.5,887.17,655.48
2016,7,28,16,0,830.0,87.0,1.9,25.0,604.0,852.15,634.74
2016,7,28,16,15,811.5,84.5,1.9,24.5,556.5,818.71,615.56
2016,7,28,16,30,793.0,82.0,1.9,24.0,509.0,774.29,588.45
2016,7,28,16,45,771.0,77.5,1.9,23.5,460.0,723.02,556.0
2016,7,28,17,0,749.0,73.0,1.9,23.0,411.0,670.7,521.97
2016,7,28,17,15,716.5,69.0,1.9,22.5,360.5,610.8,481.34
2016,7,28,17,30,684.0,65.0,1.9,22.0,310.0,551.46,438.47
2016,7,28,17,45,641.0,59.5,1.9,22.0,260.5,484.85,387.03
2016,7,28,18,0,598.0,54.0,1.9,22.0,211.0,423.53,337.6
2016,7,28,18,15,531.0,47.5,1.85,21.0,164.0,349.15,276.98
2016,7,28,18,30,464.0,41.0,1.8,20.0,117.0,280.91,218.91
2016,7,28,18,45,361.0,31.5,1.75,19.5,78.0,201.62,149.78
2016,7,28,19,0,258.0,22.0,1.7,19.0,39.0,128.87,64.25
2016,7,28,19,15,129.0,11.0,1.65,18.5,19.5,45.9,0.0
2016,7,28,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,29,5,15,79.5,7.5,0.65,16.0,10.5,6.4,0.0
2016,7,29,5,30,159.0,15.0,0.6,16.0,21.0,12.8,0.0
2016,7,29,5,45,276.5,26.0,0.55,16.5,56.0,21.27,11.14
2016,7,29,6,0,394.0,37.0,0.5,17.0,91.0,30.06,20.31
2016,7,29,6,15,470.0,44.5,0.5,17.5,135.5,35.59,25.61
2016,7,29,6,30,546.0,52.0,0.5,18.0,180.0,41.07,30.64
2016,7,29,6,45,596.0,58.0,0.55,18.5,229.0,45.12,34.23
2016,7,29,7,0,646.0,64.0,0.6,19.0,278.0,49.09,37.62
2016,7,29,7,15,682.5,68.5,0.65,19.5,328.0,56.37,43.78
2016,7,29,7,30,719.0,73.0,0.7,20.0,378.0,59.2,45.99
2016,7,29,7,45,745.5,77.0,0.75,20.5,428.0,61.46,47.66
2016,7,29,8,0,772.0,81.0,0.8,21.0,478.0,63.63,49.24
2016,7,29,8,15,792.5,84.0,0.8,21.0,525.5,64.92,50.15
2016,7,29,8,30,813.0,87.0,0.8,21.0,573.0,120.21,64.87
2016,7,29,8,45,829.0,89.0,0.85,21.5,618.0,185.35,107.51
2016,7,29,9,0,845.0,91.0,0.9,22.0,663.0,243.81,153.16
2016,7,29,9,15,857.0,93.0,0.95,22.5,703.5,302.44,202.37
2016,7,29,9,30,869.0,95.0,1.0,23.0,744.0,361.57,252.47
2016,7,29,9,45,881.5,95.0,1.05,23.5,780.5,419.63,300.92
2016,7,29,10,0,894.0,95.0,1.1,24.0,817.0,477.68,347.96
2016,7,29,10,15,901.0,96.5,1.1,24.0,846.5,533.95,392.61
2016,7,29,10,30,908.0,98.0,1.1,24.0,876.0,589.14,434.97
2016,7,29,10,45,914.5,98.0,1.15,24.5,899.5,641.49,473.48
2016,7,29,11,0,921.0,98.0,1.2,25.0,923.0,692.22,509.64
2016,7,29,11,15,924.5,98.5,1.2,25.0,939.0,739.43,542.9
2016,7,29,11,30,928.0,99.0,1.2,25.0,955.0,784.34,572.82
2016,7,29,11,45,931.0,99.0,1.25,25.0,964.5,825.91,599.89
2016,7,29,12,0,934.0,99.0,1.3,25.0,974.0,864.76,625.06
2016,7,29,12,15,934.5,99.0,1.35,25.0,975.0,898.57,646.91
2016,7,29,12,30,935.0,99.0,1.4,25.0,976.0,929.17,666.72
2016,7,29,12,45,935.0,98.5,1.45,25.0,970.5,955.48,683.84
2016,7,29,13,0,935.0,98.0,1.5,25.0,965.0,978.25,698.82
2016,7,29,13,15,932.5,97.0,1.55,25.0,951.0,994.48,709.82
2016,7,29,13,30,930.0,96.0,1.6,25.0,937.0,1006.87,718.59
2016,7,29,13,45,927.0,95.0,1.65,25.0,916.5,1014.87,724.79
2016,7,29,14,0,924.0,94.0,1.7,25.0,896.0,1018.95,728.71
2016,7,29,14,15,918.5,92.5,1.7,24.5,869.0,1016.09,729.16
2016,7,29,14,30,913.0,91.0,1.7,24.0,842.0,1009.32,727.36
2016,7,29,14,45,907.0,89.0,1.7,24.0,808.5,997.67,721.2
2016,7,29,15,0,901.0,87.0,1.7,24.0,775.0,982.26,712.8
2016,7,29,15,15,891.0,85.5,1.7,23.5,736.0,959.95,701.44
2016,7,29,15,30,881.0,84.0,1.7,23.0,697.0,934.29,687.92
2016,7,29,15,45,870.0,81.0,1.7,23.0,654.0,902.78,669.19
2016,7,29,16,0,859.0,78.0,1.7,23.0,611.0,868.33,648.41
2016,7,29,16,15,842.0,75.5,1.7,22.5,564.0,826.58,623.69
2016,7,29,16,30,825.0,73.0,1.7,22.0,517.0,782.76,597.13
2016,7,29,16,45,805.0,69.5,1.7,22.0,467.5,740.88,570.25
2016,7,29,17,0,785.0,66.0,1.7,22.0,418.0,689.91,536.31
2016,7,29,17,15,754.5,62.5,1.65,21.5,367.0,630.52,496.04
2016,7,29,17,30,724.0,59.0,1.6,21.0,316.0,571.43,453.83
2016,7,29,17,45,683.0,54.0,1.6,21.0,266.0,504.75,402.61
2016,7,29,18,0,642.0,49.0,1.6,21.0,216.0,440.25,350.91
2016,7,29,18,15,577.0,43.0,1.55,20.0,168.0,364.88,289.52
2016,7,29,18,30,512.0,37.0,1.5,19.0,120.0,295.16,230.03
2016,7,29,18,45,406.5,28.5,1.45,18.5,80.0,216.63,160.64
2016,7,29,19,0,301.0,20.0,1.4,18.0,40.0,140.92,63.89
2016,7,29,19,15,150.5,10.0,1.3,17.5,20.0,51.16,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,100.0,7.0,0.4,13.5,11.0,5.97,0.0
2016,7,30,5,30,200.0,14.0,0.4,14.0,22.0,11.95,0.0
2016,7,30,5,45,329.0,24.0,0.4,14.5,59.0,19.71,9.79
2016,7,30,6,0,458.0,34.0,0.4,15.0,96.0,27.81,18.52
2016,7,30,6,15,534.5,41.0,0.4,15.5,143.0,33.12,23.66
2016,7,30,6,30,611.0,48.0,0.4,16.0,190.0,41.76,31.52
2016,7,30,6,45,661.0,53.0,0.45,16.5,240.5,45.52,34.89
2016,7,30,7,0,711.0,58.0,0.5,17.0,291.0,49.27,38.11
2016,7,30,7,15,745.5,62.0,0.5,17.5,343.0,52.02,40.35
2016,7,30,7,30,780.0,66.0,0.5,18.0,395.0,54.71,42.49
2016,7,30,7,45,804.5,69.0,0.55,18.5,446.0,56.49,43.78
2016,7,30,8,0,829.0,72.0,0.6,19.0,497.0,66.26,51.93
2016,7,30,8,15,847.5,74.5,0.6,19.5,545.5,68.23,53.3
2016,7,30,8,30,866.0,77.0,0.6,20.0,594.0,125.77,67.8
2016,7,30,8,45,880.0,79.0,0.65,20.5,639.5,185.7,105.9
2016,7,30,9,0,894.0,81.0,0.7,21.0,685.0,246.83,153.89
2016,7,30,9,15,904.5,83.0,0.75,21.0,726.0,307.99,205.81
2016,7,30,9,30,915.0,85.0,0.8,21.0,767.0,369.44,258.58
2016,7,30,9,45,922.5,86.5,0.85,21.5,802.5,429.37,308.91
2016,7,30,10,0,930.0,88.0,0.9,22.0,838.0,488.71,357.21
2016,7,30,10,15,936.0,89.5,0.9,22.0,867.5,546.48,403.07
2016,7,30,10,30,942.0,91.0,0.9,22.0,897.0,602.99,446.39
2016,7,30,10,45,945.5,92.0,0.95,22.0,919.5,656.09,486.37
2016,7,30,11,0,949.0,93.0,1.0,22.0,942.0,707.21,523.85
2016,7,30,11,15,951.5,93.5,1.0,22.0,957.5,755.02,557.54
2016,7,30,11,30,954.0,94.0,1.0,22.0,973.0,800.34,587.46
2016,7,30,11,45,954.0,95.0,1.05,22.0,981.0,841.48,614.29
2016,7,30,12,0,954.0,96.0,1.1,22.0,989.0,879.61,639.06
2016,7,30,12,15,954.0,96.0,1.15,22.0,989.5,913.66,661.13
2016,7,30,12,30,954.0,96.0,1.2,22.0,990.0,944.38,681.09
2016,7,30,12,45,951.0,96.5,1.25,22.0,982.5,969.38,697.46
2016,7,30,13,0,948.0,97.0,1.3,22.0,975.0,990.66,711.62
2016,7,30,13,15,945.5,96.5,1.3,22.0,961.0,1007.63,722.36
2016,7,30,13,30,943.0,96.0,1.3,22.0,947.0,1020.71,730.81
2016,7,30,13,45,939.5,94.5,1.3,22.0,926.0,1027.84,735.71
2016,7,30,14,0,936.0,93.0,1.3,22.0,905.0,1030.96,738.31
2016,7,30,14,15,930.0,92.0,1.3,21.5,877.0,1028.14,738.81
2016,7,30,14,30,924.0,91.0,1.3,21.0,849.0,1021.37,737.05
2016,7,30,14,45,917.5,89.0,1.35,21.0,815.0,1009.13,731.45
2016,7,30,15,0,911.0,87.0,1.4,21.0,781.0,993.1,723.55
2016,7,30,15,15,901.0,85.0,1.4,20.5,741.5,970.03,711.77
2016,7,30,15,30,891.0,83.0,1.4,20.0,702.0,943.56,697.8
2016,7,30,15,45,878.5,81.0,1.4,20.0,658.5,911.57,678.83
2016,7,30,16,0,866.0,79.0,1.4,20.0,615.0,876.7,657.85
2016,7,30,16,15,849.0,76.5,1.4,19.5,567.0,834.7,633.03
2016,7,30,16,30,832.0,74.0,1.4,19.0,519.0,790.6,606.34
2016,7,30,16,45,809.5,71.0,1.4,19.0,469.0,747.11,578.38
2016,7,30,17,0,787.0,68.0,1.4,19.0,419.0,694.62,543.37
2016,7,30,17,15,755.5,64.0,1.3,18.5,367.5,633.71,501.47
2016,7,30,17,30,724.0,60.0,1.2,18.0,316.0,573.2,457.7
2016,7,30,17,45,678.5,55.5,1.2,17.5,265.0,504.23,405.43
2016,7,30,18,0,633.0,51.0,1.2,17.0,214.0,437.83,352.67
2016,7,30,18,15,566.0,45.0,1.1,16.5,166.0,364.79,291.77
2016,7,30,18,30,499.0,39.0,1.0,16.0,118.0,295.21,231.44
2016,7,30,18,45,387.5,29.5,0.95,15.5,78.0,210.54,156.75
2016,7,30,19,0,276.0,20.0,0.9,15.0,38.0,131.78,52.07
2016,7,30,19,15,138.0,10.0,0.85,14.5,19.0,47.65,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,11.5,10.0,5.97,0.0
2016,7,31,5,30,145.0,14.0,1.1,12.0,20.0,11.95,0.0
2016,7,31,5,45,275.0,25.5,1.15,12.5,55.5,20.95,10.54
2016,7,31,6,0,405.0,37.0,1.2,13.0,91.0,30.23,20.72
2016,7,31,6,15,485.0,45.0,1.2,13.0,137.0,36.2,26.58
2016,7,31,6,30,565.0,53.0,1.2,13.0,183.0,42.1,32.17
2016,7,31,6,45,327.5,89.5,1.2,13.5,169.5,65.18,52.83
2016,7,31,7,0,90.0,126.0,1.2,14.0,156.0,91.82,76.23
2016,7,31,7,15,415.5,100.0,1.15,14.5,271.0,71.24,57.79
2016,7,31,7,30,741.0,74.0,1.1,15.0,386.0,60.34,47.95
2016,7,31,7,45,768.5,77.5,1.1,15.5,436.5,62.24,49.36
2016,7,31,8,0,796.0,81.0,1.1,16.0,487.0,64.08,50.69
2016,7,31,8,15,815.5,84.0,1.05,16.5,535.5,65.39,51.53
2016,7,31,8,30,835.0,87.0,1.0,17.0,584.0,122.21,66.83
2016,7,31,8,45,851.5,89.0,1.0,17.5,629.5,188.91,111.19
2016,7,31,9,0,868.0,91.0,1.0,18.0,675.0,249.06,158.91
2016,7,31,9,15,879.0,93.0,1.0,18.5,715.5,309.02,210.03
2016,7,31,9,30,890.0,95.0,1.0,19.0,756.0,369.33,261.81
2016,7,31,9,45,898.5,96.5,1.0,19.5,791.5,428.41,311.68
2016,7,31,10,0,907.0,98.0,1.0,20.0,827.0,487.04,359.58
2016,7,31,10,15,913.5,99.0,1.0,20.0,856.5,543.59,404.94
2016,7,31,10,30,920.0,100.0,1.0,20.0,886.0,598.97,447.87
2016,7,31,10,45,926.0,100.5,1.05,20.5,909.5,652.23,487.43
2016,7,31,11,0,932.0,101.0,1.1,21.0,933.0,703.79,524.52
2016,7,31,11,15,935.0,101.5,1.15,21.0,948.5,751.34,558.84
2016,7,31,11,30,938.0,102.0,1.2,21.0,964.0,796.49,589.8
2016,7,31,11,45,940.5,101.5,1.25,21.5,973.0,837.78,615.84
2016,7,31,12,0,943.0,101.0,1.3,22.0,982.0,876.25,639.8
2016,7,31,12,15,943.0,101.5,1.35,22.0,983.0,910.51,662.14
2016,7,31,12,30,943.0,102.0,1.4,22.0,984.0,941.5,682.37
2016,7,31,12,45,941.5,101.5,1.45,22.0,977.0,966.75,698.97
2016,7,31,13,0,940.0,101.0,1.5,22.0,970.0,988.34,713.38
2016,7,31,13,15,937.5,100.5,1.55,21.5,956.0,1005.24,726.33
2016,7,31,13,30,935.0,100.0,1.6,21.0,942.0,1018.28,737.03
2016,7,31,13,45,932.5,98.0,1.65,21.0,921.0,1025.86,743.06
2016,7,31,14,0,930.0,96.0,1.7,21.0,900.0,1029.44,746.75
2016,7,31,14,15,924.0,95.0,1.7,21.0,872.5,1026.64,745.83
2016,7,31,14,30,918.0,94.0,1.7,21.0,845.0,1019.91,742.62
2016,7,31,14,45,911.5,92.0,1.7,21.0,811.0,1007.73,736.09
2016,7,31,15,0,905.0,90.0,1.7,21.0,777.0,991.77,727.29
2016,7,31,15,15,894.5,88.0,1.7,20.5,737.5,968.31,715.1
2016,7,31,15,30,884.0,86.0,1.7,20.0,698.0,941.48,700.72
2016,7,31,15,45,872.0,83.5,1.7,20.0,654.5,909.51,681.53
2016,7,31,16,0,860.0,81.0,1.7,20.0,611.0,874.63,660.3
2016,7,31,16,15,842.5,78.5,1.7,19.5,563.0,832.34,634.98
2016,7,31,16,30,825.0,76.0,1.7,19.0,515.0,788.0,607.81
2016,7,31,16,45,803.0,72.5,1.7,19.0,465.0,744.57,579.57
2016,7,31,17,0,781.0,69.0,1.7,19.0,415.0,692.01,544.14
2016,7,31,17,15,749.0,65.0,1.65,18.5,364.0,630.91,502.15
2016,7,31,17,30,717.0,61.0,1.6,18.0,313.0,570.26,458.17
2016,7,31,17,45,671.5,56.5,1.6,18.0,262.0,501.51,404.68
2016,7,31,18,0,626.0,52.0,1.6,18.0,211.0,435.32,350.94
2016,7,31,18,15,557.5,45.0,1.55,17.5,163.0,360.8,288.77
2016,7,31,18,30,489.0,38.0,1.5,17.0,115.0,289.75,227.12
2016,7,31,18,45,375.0,29.0,1.5,16.5,75.0,205.24,152.0
2016,7,31,19,0,261.0,20.0,1.5,16.0,35.0,125.97,39.45
2016,7,31,19,15,130.5,10.0,1.45,15.5,17.5,45.54,0.0
2016,7,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
