Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,51.0,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,102.0,15.0,0.6,12.0,18.0,12.8,0.0
2016,8,1,5,45,232.5,27.5,0.65,13.0,52.5,22.72,11.49
2016,8,1,6,0,363.0,40.0,0.7,14.0,87.0,32.78,22.8
2016,8,1,6,15,447.0,49.0,0.7,14.0,132.5,39.43,29.32
2016,8,1,6,30,531.0,58.0,0.7,14.0,178.0,45.99,35.5
2016,8,1,6,45,590.0,63.5,0.7,14.5,228.5,49.49,38.69
2016,8,1,7,0,649.0,69.0,0.7,15.0,279.0,53.0,41.73
2016,8,1,7,15,687.5,74.0,0.7,15.5,330.5,55.9,44.13
2016,8,1,7,30,726.0,79.0,0.7,16.0,382.0,64.07,51.06
2016,8,1,7,45,757.5,81.5,0.75,16.5,433.5,65.11,51.67
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,66.17,52.3
2016,8,1,8,15,809.5,87.0,0.85,17.5,534.0,67.41,53.06
2016,8,1,8,30,830.0,90.0,0.9,18.0,583.0,124.12,68.24
2016,8,1,8,45,848.5,91.5,0.95,18.5,629.5,190.46,112.1
2016,8,1,9,0,867.0,93.0,1.0,19.0,676.0,250.61,159.59
2016,8,1,9,15,879.0,95.5,1.05,19.0,717.5,311.27,211.51
2016,8,1,9,30,891.0,98.0,1.1,19.0,759.0,372.42,264.46
2016,8,1,9,45,897.5,101.0,1.15,19.5,794.0,432.06,315.03
2016,8,1,10,0,904.0,104.0,1.2,20.0,829.0,491.06,363.55
2016,8,1,10,15,911.0,105.5,1.2,20.0,859.5,548.26,409.53
2016,8,1,10,30,918.0,107.0,1.2,20.0,890.0,604.35,453.14
2016,8,1,10,45,922.5,109.0,1.25,20.5,913.0,658.0,493.04
2016,8,1,11,0,927.0,111.0,1.3,21.0,936.0,709.84,530.4
2016,8,1,11,15,930.5,111.5,1.3,21.0,952.5,757.71,564.53
2016,8,1,11,30,934.0,112.0,1.3,21.0,969.0,803.25,595.47
2016,8,1,11,45,935.0,113.0,1.35,21.0,978.0,844.73,622.83
2016,8,1,12,0,936.0,114.0,1.4,21.0,987.0,883.34,648.17
2016,8,1,12,15,936.5,114.0,1.4,21.0,988.0,917.59,669.92
2016,8,1,12,30,937.0,114.0,1.4,21.0,989.0,948.6,689.52
2016,8,1,12,45,938.5,112.0,1.4,21.0,983.0,975.26,706.31
2016,8,1,13,0,940.0,110.0,1.4,21.0,977.0,998.37,720.9
2016,8,1,13,15,937.0,109.5,1.4,20.5,963.0,1014.97,732.85
2016,8,1,13,30,934.0,109.0,1.4,20.0,949.0,1027.68,742.56
2016,8,1,13,45,930.5,107.5,1.45,20.0,928.0,1034.95,748.45
2016,8,1,14,0,927.0,106.0,1.5,20.0,907.0,1038.22,752.03
2016,8,1,14,15,921.0,104.5,1.5,20.0,878.5,1035.04,750.88
2016,8,1,14,30,915.0,103.0,1.5,20.0,850.0,1027.9,747.46
2016,8,1,14,45,907.0,101.5,1.55,20.0,815.5,1014.93,741.27
2016,8,1,15,0,899.0,100.0,1.6,20.0,781.0,998.23,732.81
2016,8,1,15,15,888.0,98.0,1.6,19.5,741.0,974.48,720.49
2016,8,1,15,30,877.0,96.0,1.6,19.0,701.0,947.39,705.99
2016,8,1,15,45,863.0,93.0,1.65,19.0,656.5,913.24,686.04
2016,8,1,16,0,849.0,90.0,1.7,19.0,612.0,876.29,664.0
2016,8,1,16,15,830.5,87.5,1.7,18.5,564.0,842.31,644.36
2016,8,1,16,30,812.0,85.0,1.7,18.0,516.0,796.97,616.41
2016,8,1,16,45,787.0,81.5,1.75,18.0,465.0,743.52,581.47
2016,8,1,17,0,762.0,78.0,1.8,18.0,414.0,689.15,544.98
2016,8,1,17,15,727.5,73.5,1.85,17.5,362.0,626.27,501.98
2016,8,1,17,30,693.0,69.0,1.9,17.0,310.0,567.24,458.84
2016,8,1,17,45,642.5,63.5,1.95,16.5,258.5,495.36,403.3
2016,8,1,18,0,592.0,58.0,2.0,16.0,207.0,426.74,347.79
2016,8,1,18,15,517.5,50.5,2.0,15.5,159.0,347.19,280.93
2016,8,1,18,30,443.0,43.0,2.0,15.0,111.0,274.55,217.37
2016,8,1,18,45,320.5,32.0,2.0,14.5,72.0,186.81,138.85
2016,8,1,19,0,198.0,21.0,2.0,14.0,33.0,104.54,21.49
2016,8,1,19,15,99.0,10.5,2.0,13.5,16.5,37.05,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,11.95,0.0
2016,8,2,5,45,252.5,25.5,1.9,13.0,52.5,21.03,9.74
2016,8,2,6,0,394.0,37.0,1.9,14.0,88.0,30.33,20.58
2016,8,2,6,15,479.5,45.5,1.9,14.5,134.5,36.71,26.79
2016,8,2,6,30,565.0,54.0,1.9,15.0,181.0,43.02,32.67
2016,8,2,6,45,623.5,59.0,1.9,15.5,232.0,46.3,35.67
2016,8,2,7,0,682.0,64.0,1.9,16.0,283.0,54.02,42.45
2016,8,2,7,15,719.5,68.5,1.9,16.5,335.5,56.97,44.87
2016,8,2,7,30,757.0,73.0,1.9,17.0,388.0,59.86,47.17
2016,8,2,7,45,787.0,76.0,1.9,18.0,440.0,61.48,48.21
2016,8,2,8,0,817.0,79.0,1.9,19.0,492.0,63.07,49.21
2016,8,2,8,15,837.0,81.5,1.85,19.5,541.5,64.12,49.83
2016,8,2,8,30,857.0,84.0,1.8,20.0,591.0,130.29,71.87
2016,8,2,8,45,874.5,85.5,1.8,20.5,638.0,190.24,110.3
2016,8,2,9,0,892.0,87.0,1.8,21.0,685.0,251.79,159.03
2016,8,2,9,15,903.5,89.0,1.8,21.5,726.5,313.47,211.58
2016,8,2,9,30,915.0,91.0,1.8,22.0,768.0,375.56,264.9
2016,8,2,9,45,922.5,93.5,1.85,22.5,804.0,436.62,316.65
2016,8,2,10,0,930.0,96.0,1.9,23.0,840.0,497.11,366.41
2016,8,2,10,15,936.5,97.0,1.9,23.0,870.0,555.08,413.21
2016,8,2,10,30,943.0,98.0,1.9,23.0,900.0,611.83,457.57
2016,8,2,10,45,947.5,99.0,1.95,23.5,923.5,665.9,497.94
2016,8,2,11,0,952.0,100.0,2.0,24.0,947.0,718.08,535.68
2016,8,2,11,15,955.5,100.5,2.05,24.0,963.5,767.02,571.19
2016,8,2,11,30,959.0,101.0,2.1,24.0,980.0,813.54,603.07
2016,8,2,11,45,960.5,101.5,2.2,24.5,988.5,855.87,630.3
2016,8,2,12,0,962.0,102.0,2.3,25.0,997.0,895.26,655.39
2016,8,2,12,15,962.0,102.0,2.4,25.0,998.0,929.78,678.47
2016,8,2,12,30,962.0,102.0,2.5,25.0,999.0,960.94,699.37
2016,8,2,12,45,954.0,106.0,2.6,25.5,990.5,985.07,714.39
2016,8,2,13,0,946.0,110.0,2.7,26.0,982.0,1005.32,726.97
2016,8,2,13,15,943.0,109.5,2.75,26.0,967.5,1022.03,738.35
2016,8,2,13,30,940.0,109.0,2.8,26.0,953.0,1034.82,747.37
2016,8,2,13,45,935.5,108.0,2.9,26.0,931.5,1041.67,753.22
2016,8,2,14,0,931.0,107.0,3.0,26.0,910.0,1044.5,756.66
2016,8,2,14,15,925.0,106.0,3.05,25.5,881.0,1041.84,757.79
2016,8,2,14,30,919.0,105.0,3.1,25.0,852.0,1035.23,756.53
2016,8,2,14,45,910.0,103.5,3.15,25.0,817.5,1021.24,749.12
2016,8,2,15,0,901.0,102.0,3.2,25.0,783.0,1003.52,739.39
2016,8,2,15,15,889.5,99.5,3.25,25.0,742.5,978.68,725.01
2016,8,2,15,30,878.0,97.0,3.3,25.0,702.0,950.49,708.4
2016,8,2,15,45,863.0,95.0,3.35,25.0,657.0,916.5,687.79
2016,8,2,16,0,848.0,93.0,3.4,25.0,612.0,889.24,671.64
2016,8,2,16,15,829.0,90.0,3.4,24.5,563.5,844.87,644.41
2016,8,2,16,30,810.0,87.0,3.4,24.0,515.0,798.48,615.35
2016,8,2,16,45,783.5,83.5,3.45,23.5,463.5,743.8,579.92
2016,8,2,17,0,757.0,80.0,3.5,23.0,412.0,688.31,542.93
2016,8,2,17,15,721.5,75.5,3.45,22.5,359.5,624.8,498.43
2016,8,2,17,30,686.0,71.0,3.4,22.0,307.0,565.58,454.27
2016,8,2,17,45,634.0,65.0,3.4,21.5,255.5,492.38,397.32
2016,8,2,18,0,582.0,59.0,3.4,21.0,204.0,422.6,340.72
2016,8,2,18,15,504.5,51.0,3.3,20.0,156.0,341.35,273.16
2016,8,2,18,30,427.0,43.0,3.2,19.0,108.0,267.39,209.21
2016,8,2,18,45,300.5,31.5,3.15,18.0,69.0,178.45,130.18
2016,8,2,19,0,174.0,20.0,3.1,17.0,30.0,94.65,5.68
2016,8,2,19,15,87.0,10.0,3.05,16.5,15.0,33.22,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,108.0,12.0,1.1,15.0,15.0,10.24,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,20.19,8.48
2016,8,3,6,0,383.0,37.0,1.0,17.0,84.0,30.36,20.29
2016,8,3,6,15,468.5,45.5,0.95,17.5,130.5,36.72,26.44
2016,8,3,6,30,554.0,54.0,0.9,18.0,177.0,43.0,32.25
2016,8,3,6,45,610.0,60.0,0.85,19.0,228.0,47.02,35.79
2016,8,3,7,0,666.0,66.0,0.8,20.0,279.0,51.01,39.13
2016,8,3,7,15,704.5,71.0,0.75,20.5,331.0,58.86,45.78
2016,8,3,7,30,743.0,76.0,0.7,21.0,383.0,62.06,48.29
2016,8,3,7,45,772.0,79.5,0.7,21.5,435.0,63.92,49.6
2016,8,3,8,0,801.0,83.0,0.7,22.0,487.0,65.74,50.86
2016,8,3,8,15,821.5,86.0,0.7,22.5,536.0,67.02,51.65
2016,8,3,8,30,842.0,89.0,0.7,23.0,585.0,124.85,66.92
2016,8,3,8,45,857.5,91.5,0.7,23.5,631.0,192.33,110.81
2016,8,3,9,0,873.0,94.0,0.7,24.0,677.0,253.33,158.0
2016,8,3,9,15,885.0,96.0,0.8,24.5,718.5,314.2,208.62
2016,8,3,9,30,897.0,98.0,0.9,25.0,760.0,375.53,260.08
2016,8,3,9,45,900.5,103.0,1.0,25.5,795.0,436.06,310.21
2016,8,3,10,0,904.0,108.0,1.1,26.0,830.0,495.64,358.1
2016,8,3,10,15,911.0,109.5,1.2,26.0,860.0,553.05,403.62
2016,8,3,10,30,918.0,111.0,1.3,26.0,890.0,609.35,447.01
2016,8,3,10,45,922.0,112.5,1.45,26.0,913.0,662.48,487.37
2016,8,3,11,0,926.0,114.0,1.6,26.0,936.0,713.75,525.48
2016,8,3,11,15,929.5,114.5,1.7,26.0,952.5,761.74,560.18
2016,8,3,11,30,933.0,115.0,1.8,26.0,969.0,807.38,591.86
2016,8,3,11,45,934.0,116.5,1.9,26.0,977.5,849.4,619.82
2016,8,3,12,0,935.0,118.0,2.0,26.0,986.0,888.55,645.81
2016,8,3,12,15,935.0,118.0,2.05,25.5,987.0,922.47,669.17
2016,8,3,12,30,935.0,118.0,2.1,25.0,988.0,953.11,690.5
2016,8,3,12,45,936.5,116.0,2.2,25.0,982.0,979.83,708.58
2016,8,3,13,0,938.0,114.0,2.3,25.0,976.0,1002.99,724.47
2016,8,3,13,15,935.5,113.0,2.35,25.0,962.0,1019.6,735.77
2016,8,3,13,30,933.0,112.0,2.4,25.0,948.0,1032.33,744.76
2016,8,3,13,45,929.5,111.0,2.5,25.0,926.5,1040.12,751.32
2016,8,3,14,0,926.0,110.0,2.6,25.0,905.0,1043.94,755.51
2016,8,3,14,15,919.5,108.5,2.65,24.5,877.0,1040.26,756.04
2016,8,3,14,30,913.0,107.0,2.7,24.0,849.0,1032.64,754.21
2016,8,3,14,45,906.0,104.5,2.8,24.0,814.5,1019.56,747.98
2016,8,3,15,0,899.0,102.0,2.9,24.0,780.0,1002.69,739.34
2016,8,3,15,15,888.0,100.0,2.95,23.5,740.0,978.87,727.13
2016,8,3,15,30,877.0,98.0,3.0,23.0,700.0,951.7,712.63
2016,8,3,15,45,865.0,94.5,3.05,23.0,655.5,918.73,692.72
2016,8,3,16,0,853.0,91.0,3.1,23.0,611.0,892.24,677.13
2016,8,3,16,15,834.0,88.0,3.15,22.5,562.5,847.65,650.01
2016,8,3,16,30,815.0,85.0,3.2,22.0,514.0,801.02,621.0
2016,8,3,16,45,791.5,81.0,3.25,21.5,463.0,747.9,586.58
2016,8,3,17,0,768.0,77.0,3.3,21.0,412.0,693.74,550.44
2016,8,3,17,15,733.0,72.5,3.3,20.5,359.5,630.08,505.81
2016,8,3,17,30,698.0,68.0,3.3,20.0,307.0,567.1,458.95
2016,8,3,17,45,649.0,62.0,3.35,19.5,255.5,498.41,405.11
2016,8,3,18,0,600.0,56.0,3.4,19.0,204.0,429.6,348.86
2016,8,3,18,15,523.5,48.5,3.35,18.0,155.5,348.53,280.83
2016,8,3,18,30,447.0,41.0,3.3,17.0,107.0,274.64,216.21
2016,8,3,18,45,321.0,30.0,3.25,16.5,68.0,185.35,134.81
2016,8,3,19,0,195.0,19.0,3.2,16.0,29.0,100.16,0.0
2016,8,3,19,15,97.5,9.5,3.15,15.5,14.5,35.79,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,12.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,13.0,14.0,10.24,0.0
2016,8,4,5,45,197.5,26.0,2.35,13.5,47.5,20.25,8.01
2016,8,4,6,0,336.0,40.0,2.4,14.0,81.0,32.95,22.69
2016,8,4,6,15,426.0,50.0,2.4,14.5,127.0,40.42,29.99
2016,8,4,6,30,516.0,60.0,2.4,15.0,173.0,47.78,36.84
2016,8,4,6,45,260.5,83.5,2.45,15.5,140.5,62.93,50.37
2016,8,4,7,0,5.0,107.0,2.5,16.0,108.0,83.89,68.75
2016,8,4,7,15,9.5,125.0,2.45,16.5,129.0,97.57,80.43
2016,8,4,7,30,14.0,143.0,2.4,17.0,150.0,111.17,91.8
2016,8,4,7,45,168.0,168.5,2.35,17.5,253.0,120.77,99.54
2016,8,4,8,0,322.0,194.0,2.3,18.0,356.0,131.33,107.98
2016,8,4,8,15,572.5,146.5,2.25,18.5,469.0,97.34,78.48
2016,8,4,8,30,823.0,99.0,2.2,19.0,582.0,130.78,73.59
2016,8,4,8,45,839.5,101.5,2.15,19.5,628.0,190.2,112.31
2016,8,4,9,0,856.0,104.0,2.1,20.0,674.0,251.3,161.01
2016,8,4,9,15,868.0,106.5,2.1,20.0,715.5,317.79,217.77
2016,8,4,9,30,880.0,109.0,2.1,20.0,757.0,378.72,270.83
2016,8,4,9,45,894.0,108.0,2.15,20.0,794.0,438.04,322.08
2016,8,4,10,0,908.0,107.0,2.2,20.0,831.0,497.45,372.19
2016,8,4,10,15,914.0,108.5,2.2,20.0,860.5,554.65,419.07
2016,8,4,10,30,920.0,110.0,2.2,20.0,890.0,610.62,463.52
2016,8,4,10,45,925.0,111.0,2.25,20.0,913.0,664.11,505.06
2016,8,4,11,0,930.0,112.0,2.3,20.0,936.0,715.81,544.18
2016,8,4,11,15,932.5,112.5,2.25,19.5,951.5,763.31,579.85
2016,8,4,11,30,935.0,113.0,2.2,19.0,967.0,808.37,612.13
2016,8,4,11,45,937.5,112.5,2.2,19.0,975.5,849.91,639.89
2016,8,4,12,0,940.0,112.0,2.2,19.0,984.0,888.62,665.52
2016,8,4,12,15,939.5,112.0,2.15,19.0,984.5,922.2,687.07
2016,8,4,12,30,939.0,112.0,2.1,19.0,985.0,952.45,706.28
2016,8,4,12,45,936.0,112.5,2.1,19.0,977.0,977.4,722.52
2016,8,4,13,0,933.0,113.0,2.1,19.0,969.0,998.66,736.42
2016,8,4,13,15,929.5,112.5,2.1,18.5,954.0,1014.68,748.42
2016,8,4,13,30,926.0,112.0,2.1,18.0,939.0,1026.82,758.09
2016,8,4,13,45,923.0,109.5,2.1,18.0,918.0,1033.48,762.94
2016,8,4,14,0,920.0,107.0,2.1,18.0,897.0,1036.13,765.39
2016,8,4,14,15,913.5,105.5,2.1,18.0,868.0,1032.35,763.84
2016,8,4,14,30,907.0,104.0,2.1,18.0,839.0,1024.65,759.95
2016,8,4,14,45,899.0,102.0,2.1,18.0,804.5,1011.06,752.37
2016,8,4,15,0,891.0,100.0,2.1,18.0,770.0,993.76,742.5
2016,8,4,15,15,879.5,98.0,2.1,17.5,729.5,969.49,729.47
2016,8,4,15,30,868.0,96.0,2.1,17.0,689.0,941.91,714.23
2016,8,4,15,45,854.0,93.0,2.1,17.0,644.5,907.77,693.1
2016,8,4,16,0,840.0,90.0,2.1,17.0,600.0,880.27,676.45
2016,8,4,16,15,821.0,87.0,2.1,16.5,551.5,835.99,649.1
2016,8,4,16,30,802.0,84.0,2.1,16.0,503.0,789.73,619.95
2016,8,4,16,45,776.5,80.0,2.15,16.0,452.5,735.41,583.52
2016,8,4,17,0,751.0,76.0,2.2,16.0,402.0,680.26,545.58
2016,8,4,17,15,716.0,71.5,2.2,15.5,350.0,617.27,501.23
2016,8,4,17,30,681.0,67.0,2.2,15.0,298.0,558.25,457.01
2016,8,4,17,45,630.5,61.5,2.2,14.5,247.0,486.76,400.56
2016,8,4,18,0,580.0,56.0,2.2,14.0,196.0,418.6,344.28
2016,8,4,18,15,504.0,48.0,2.15,13.5,149.0,338.2,275.62
2016,8,4,18,30,428.0,40.0,2.1,13.0,102.0,265.05,210.64
2016,8,4,18,45,303.5,28.5,2.1,13.0,64.0,177.03,128.57
2016,8,4,19,0,179.0,17.0,2.1,13.0,26.0,92.12,0.0
2016,8,4,19,15,89.5,8.5,2.05,12.5,13.0,32.67,0.0
2016,8,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,1.2,12.0,12.0,8.54,0.0
2016,8,5,5,45,189.5,24.5,1.25,12.5,44.0,19.09,6.59
2016,8,5,6,0,315.0,39.0,1.3,13.0,76.0,32.07,21.99
2016,8,5,6,15,402.5,49.5,1.3,13.0,121.0,39.96,29.77
2016,8,5,6,30,490.0,60.0,1.3,13.0,166.0,47.69,37.08
2016,8,5,6,45,245.0,80.0,1.3,13.5,133.0,60.45,48.58
2016,8,5,7,0,0.0,100.0,1.3,14.0,100.0,79.02,64.96
2016,8,5,7,15,3.0,118.0,1.3,14.5,119.5,92.72,76.75
2016,8,5,7,30,6.0,136.0,1.3,15.0,139.0,106.34,88.22
2016,8,5,7,45,28.5,168.0,1.3,15.5,182.5,123.61,102.64
2016,8,5,8,0,51.0,200.0,1.3,16.0,226.0,143.91,119.37
2016,8,5,8,15,416.5,154.5,1.25,16.0,396.0,100.53,81.88
2016,8,5,8,30,782.0,109.0,1.2,16.0,566.0,135.13,79.25
2016,8,5,8,45,797.5,113.0,1.2,16.5,611.5,193.09,117.42
2016,8,5,9,0,813.0,117.0,1.2,17.0,657.0,252.67,165.04
2016,8,5,9,15,826.0,119.5,1.2,17.5,698.0,311.83,215.49
2016,8,5,9,30,839.0,122.0,1.2,18.0,739.0,371.77,266.87
2016,8,5,9,45,836.5,131.5,1.25,18.5,771.5,431.68,317.62
2016,8,5,10,0,834.0,141.0,1.3,19.0,804.0,490.22,365.63
2016,8,5,10,15,842.0,143.0,1.35,19.0,833.5,546.44,411.0
2016,8,5,10,30,850.0,145.0,1.4,19.0,863.0,601.89,454.43
2016,8,5,10,45,854.0,147.5,1.45,19.5,885.5,654.28,493.48
2016,8,5,11,0,858.0,150.0,1.5,20.0,908.0,705.03,530.16
2016,8,5,11,15,861.5,151.0,1.55,20.0,924.0,752.27,564.48
2016,8,5,11,30,865.0,152.0,1.6,20.0,940.0,789.54,591.54
2016,8,5,11,45,866.0,153.0,1.65,20.0,948.0,828.98,618.44
2016,8,5,12,0,867.0,154.0,1.7,20.0,956.0,865.76,643.0
2016,8,5,12,15,867.0,154.0,1.7,20.0,957.0,898.03,663.92
2016,8,5,12,30,867.0,154.0,1.7,20.0,958.0,927.27,682.8
2016,8,5,12,45,864.5,154.0,1.75,20.0,950.5,951.03,698.75
2016,8,5,13,0,862.0,154.0,1.8,20.0,943.0,985.18,721.54
2016,8,5,13,15,858.5,153.0,1.8,20.0,928.5,1000.55,731.44
2016,8,5,13,30,855.0,152.0,1.8,20.0,914.0,1012.13,739.22
2016,8,5,13,45,849.5,150.5,1.85,20.0,892.5,1017.41,743.8
2016,8,5,14,0,844.0,149.0,1.9,20.0,871.0,1018.81,746.1
2016,8,5,14,15,836.0,147.0,1.95,19.5,842.5,1013.36,745.57
2016,8,5,14,30,828.0,145.0,2.0,19.0,814.0,1004.12,742.75
2016,8,5,14,45,819.0,141.5,2.05,19.0,779.5,988.61,734.51
2016,8,5,15,0,810.0,138.0,2.1,19.0,745.0,969.52,724.03
2016,8,5,15,15,796.5,135.0,2.15,19.0,705.0,943.22,708.75
2016,8,5,15,30,783.0,132.0,2.2,19.0,665.0,913.82,691.35
2016,8,5,15,45,768.0,127.0,2.25,19.0,621.0,877.99,669.41
2016,8,5,16,0,753.0,122.0,2.3,19.0,577.0,845.24,649.4
2016,8,5,16,15,730.0,117.5,2.35,18.5,529.0,798.14,620.14
2016,8,5,16,30,707.0,113.0,2.4,18.0,481.0,749.57,589.22
2016,8,5,16,45,681.0,106.5,2.45,18.0,431.5,695.15,552.14
2016,8,5,17,0,655.0,100.0,2.5,18.0,382.0,640.21,513.75
2016,8,5,17,15,615.0,93.5,2.6,17.5,331.0,575.1,466.49
2016,8,5,17,30,575.0,87.0,2.7,17.0,280.0,511.45,418.22
2016,8,5,17,45,520.5,78.5,2.8,16.5,230.5,438.54,360.46
2016,8,5,18,0,466.0,70.0,2.9,16.0,181.0,369.43,303.34
2016,8,5,18,15,385.0,59.0,2.9,15.5,136.0,285.99,232.36
2016,8,5,18,30,304.0,48.0,2.9,15.0,91.0,215.4,170.1
2016,8,5,18,45,192.5,32.5,2.95,15.0,56.0,136.18,96.43
2016,8,5,19,0,81.0,17.0,3.0,15.0,21.0,56.66,0.0
2016,8,5,19,15,40.5,8.5,3.0,14.5,10.5,18.76,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.0,11.5,5.0,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.0,12.0,10.0,8.54,0.0
2016,8,6,5,45,169.0,24.5,3.05,12.5,42.0,19.06,5.69
2016,8,6,6,0,297.0,39.0,3.1,13.0,74.0,32.11,21.9
2016,8,6,6,15,387.5,49.5,3.0,13.5,118.5,39.98,29.66
2016,8,6,6,30,478.0,60.0,2.9,14.0,163.0,47.71,36.89
2016,8,6,6,45,542.5,67.0,2.85,15.0,213.0,52.25,40.99
2016,8,6,7,0,607.0,74.0,2.8,16.0,263.0,56.75,44.85
2016,8,6,7,15,648.5,80.0,2.75,16.5,315.0,60.21,47.73
2016,8,6,7,30,690.0,86.0,2.7,17.0,367.0,63.57,50.44
2016,8,6,7,45,722.5,90.0,2.7,17.5,418.5,65.32,51.69
2016,8,6,8,0,755.0,94.0,2.7,18.0,470.0,73.3,58.3
2016,8,6,8,15,777.5,97.5,2.65,18.5,519.0,74.6,59.1
2016,8,6,8,30,800.0,101.0,2.6,19.0,568.0,131.14,74.6
2016,8,6,8,45,817.5,104.0,2.55,19.5,614.0,189.81,113.06
2016,8,6,9,0,835.0,107.0,2.5,20.0,660.0,250.31,161.43
2016,8,6,9,15,847.5,109.5,2.45,20.0,701.0,310.66,213.51
2016,8,6,9,30,860.0,112.0,2.4,20.0,742.0,375.69,269.75
2016,8,6,9,45,876.0,110.5,2.4,20.5,779.5,434.45,319.88
2016,8,6,10,0,892.0,109.0,2.4,21.0,817.0,493.54,368.88
2016,8,6,10,15,899.0,110.5,2.4,21.0,847.0,550.52,415.51
2016,8,6,10,30,906.0,112.0,2.4,21.0,877.0,606.41,459.85
2016,8,6,10,45,909.5,114.0,2.4,21.5,899.5,659.23,499.66
2016,8,6,11,0,913.0,116.0,2.4,22.0,922.0,710.17,536.78
2016,8,6,11,15,916.5,117.0,2.45,22.0,938.0,758.18,572.15
2016,8,6,11,30,920.0,118.0,2.5,22.0,954.0,803.87,604.38
2016,8,6,11,45,920.5,119.0,2.55,22.5,962.0,844.7,630.72
2016,8,6,12,0,921.0,120.0,2.6,23.0,970.0,882.63,654.88
2016,8,6,12,15,921.0,120.0,2.65,23.0,971.0,916.18,677.26
2016,8,6,12,30,921.0,120.0,2.7,23.0,972.0,946.48,697.48
2016,8,6,12,45,917.0,121.0,2.8,23.0,964.5,970.65,714.12
2016,8,6,13,0,913.0,122.0,2.9,23.0,957.0,991.15,728.49
2016,8,6,13,15,910.0,121.5,3.0,23.0,942.5,1007.43,740.22
2016,8,6,13,30,907.0,121.0,3.1,23.0,928.0,1019.89,749.61
2016,8,6,13,45,902.0,120.0,3.25,23.0,906.0,1026.02,755.42
2016,8,6,14,0,897.0,119.0,3.4,23.0,884.0,1028.24,758.82
2016,8,6,14,15,890.0,117.5,3.5,22.5,855.5,1024.05,759.22
2016,8,6,14,30,883.0,116.0,3.6,22.0,827.0,1016.0,757.21
2016,8,6,14,45,874.5,113.5,3.7,22.0,792.5,1001.63,749.61
2016,8,6,15,0,866.0,111.0,3.8,22.0,758.0,983.61,739.63
2016,8,6,15,15,854.0,108.5,3.9,21.5,718.0,958.7,726.38
2016,8,6,15,30,842.0,106.0,4.0,21.0,678.0,941.45,718.37
2016,8,6,15,45,828.0,102.5,4.1,21.0,633.5,906.79,696.74
2016,8,6,16,0,814.0,99.0,4.2,21.0,589.0,869.37,673.03
2016,8,6,16,15,793.5,95.5,4.25,20.5,541.0,823.79,644.17
2016,8,6,16,30,773.0,92.0,4.3,20.0,493.0,776.37,613.43
2016,8,6,16,45,750.0,87.0,4.35,19.5,443.0,723.72,578.12
2016,8,6,17,0,727.0,82.0,4.4,19.0,393.0,670.09,541.22
2016,8,6,17,15,689.5,77.0,4.4,18.5,341.0,609.26,497.38
2016,8,6,17,30,652.0,72.0,4.4,18.0,289.0,545.97,448.49
2016,8,6,17,45,604.0,65.0,4.4,17.5,239.0,475.36,391.77
2016,8,6,18,0,556.0,58.0,4.4,17.0,189.0,407.9,335.22
2016,8,6,18,15,475.0,49.5,4.35,16.0,142.0,325.41,264.68
2016,8,6,18,30,394.0,41.0,4.3,15.0,95.0,250.7,198.29
2016,8,6,18,45,269.0,28.5,4.25,14.5,58.5,163.48,114.47
2016,8,6,19,0,144.0,16.0,4.2,14.0,22.0,62.63,0.0
2016,8,6,19,15,72.0,8.0,4.15,13.5,11.0,6.83,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,201.0,16.0,3.85,12.5,39.0,12.86,1.3
2016,8,7,6,0,402.0,32.0,3.9,13.0,78.0,26.32,16.86
2016,8,7,6,15,492.0,40.0,3.85,13.5,125.0,32.45,22.99
2016,8,7,6,30,582.0,48.0,3.8,14.0,172.0,38.54,28.73
2016,8,7,6,45,640.5,53.5,3.8,15.0,223.5,46.14,35.56
2016,8,7,7,0,699.0,59.0,3.8,16.0,275.0,50.3,39.14
2016,8,7,7,15,737.0,63.0,3.7,16.5,328.0,53.01,41.4
2016,8,7,7,30,775.0,67.0,3.6,17.0,381.0,55.71,43.56
2016,8,7,7,45,803.5,70.0,3.5,17.5,433.5,57.49,44.88
2016,8,7,8,0,832.0,73.0,3.4,18.0,486.0,59.25,46.14
2016,8,7,8,15,852.0,76.0,3.3,18.5,536.0,69.31,54.56
2016,8,7,8,30,872.0,79.0,3.2,19.0,586.0,129.54,70.81
2016,8,7,8,45,888.5,80.5,3.1,20.0,633.0,190.65,110.59
2016,8,7,9,0,905.0,82.0,3.0,21.0,680.0,253.24,160.6
2016,8,7,9,15,916.0,84.0,2.9,21.5,722.0,315.97,214.63
2016,8,7,9,30,927.0,86.0,2.8,22.0,764.0,379.01,269.32
2016,8,7,9,45,934.5,88.0,2.75,22.5,800.0,440.76,322.09
2016,8,7,10,0,942.0,90.0,2.7,23.0,836.0,501.89,372.7
2016,8,7,10,15,948.5,91.5,2.7,23.0,866.5,561.24,421.1
2016,8,7,10,30,955.0,93.0,2.7,23.0,897.0,619.34,467.01
2016,8,7,10,45,960.0,93.5,2.7,23.5,920.5,674.19,508.19
2016,8,7,11,0,965.0,94.0,2.7,24.0,944.0,727.13,546.64
2016,8,7,11,15,967.5,94.5,2.75,24.0,960.0,776.16,582.59
2016,8,7,11,30,970.0,95.0,2.8,24.0,976.0,822.62,614.32
2016,8,7,11,45,972.0,95.0,2.9,24.5,984.5,865.46,642.1
2016,8,7,12,0,974.0,95.0,3.0,25.0,993.0,905.3,667.66
2016,8,7,12,15,974.0,95.0,3.05,25.0,993.5,940.24,690.8
2016,8,7,12,30,974.0,95.0,3.1,25.0,994.0,971.71,711.65
2016,8,7,12,45,968.5,97.5,3.2,25.0,986.0,996.97,728.85
2016,8,7,13,0,963.0,100.0,3.3,25.0,978.0,1018.33,743.62
2016,8,7,13,15,959.5,99.5,3.4,25.0,963.0,1034.64,755.24
2016,8,7,13,30,956.0,99.0,3.5,25.0,948.0,1046.92,764.41
2016,8,7,13,45,950.5,98.5,3.6,25.0,925.5,1053.17,769.82
2016,8,7,14,0,945.0,98.0,3.7,25.0,903.0,1055.32,772.75
2016,8,7,14,15,938.5,97.0,3.75,24.5,874.0,1051.86,773.32
2016,8,7,14,30,932.0,96.0,3.8,24.0,845.0,1044.38,771.42
2016,8,7,14,45,922.5,95.0,3.9,24.0,809.5,1030.0,763.93
2016,8,7,15,0,913.0,94.0,4.0,24.0,774.0,1011.84,754.02
2016,8,7,15,15,901.5,92.0,4.1,24.0,733.0,986.98,739.64
2016,8,7,15,30,890.0,90.0,4.2,24.0,692.0,958.73,722.92
2016,8,7,15,45,874.5,88.0,4.3,24.0,646.5,923.6,701.35
2016,8,7,16,0,859.0,86.0,4.4,24.0,601.0,885.72,677.67
2016,8,7,16,15,839.5,83.0,4.4,23.5,551.5,849.52,655.73
2016,8,7,16,30,820.0,80.0,4.4,23.0,502.0,802.01,625.27
2016,8,7,16,45,792.5,77.0,4.45,22.5,450.5,746.41,588.56
2016,8,7,17,0,765.0,74.0,4.5,22.0,399.0,690.08,550.34
2016,8,7,17,15,729.0,69.5,4.45,21.5,346.0,625.53,504.21
2016,8,7,17,30,693.0,65.0,4.4,21.0,293.0,561.78,456.1
2016,8,7,17,45,639.5,59.5,4.35,20.5,241.5,490.94,399.61
2016,8,7,18,0,586.0,54.0,4.3,20.0,190.0,420.45,341.15
2016,8,7,18,15,503.5,46.0,4.2,19.0,142.5,336.27,269.94
2016,8,7,18,30,421.0,38.0,4.1,18.0,95.0,260.1,202.79
2016,8,7,18,45,283.0,26.5,4.05,17.5,57.5,166.49,112.37
2016,8,7,19,0,145.0,15.0,4.0,17.0,20.0,62.09,0.0
2016,8,7,19,15,72.5,7.5,3.95,16.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.5,3.8,14.0,37.0,13.29,0.6
2016,8,8,6,0,367.0,33.0,3.8,15.0,74.0,27.15,17.31
2016,8,8,6,15,458.5,41.0,3.7,15.5,119.0,33.19,23.4
2016,8,8,6,30,550.0,49.0,3.6,16.0,164.0,39.2,29.05
2016,8,8,6,45,609.0,54.5,3.55,16.5,215.0,42.99,32.54
2016,8,8,7,0,668.0,60.0,3.5,17.0,266.0,50.89,39.5
2016,8,8,7,15,707.0,64.5,3.45,17.5,318.0,53.94,42.05
2016,8,8,7,30,746.0,69.0,3.4,18.0,370.0,56.94,44.47
2016,8,8,7,45,777.5,72.0,3.4,19.0,422.0,58.67,45.63
2016,8,8,8,0,809.0,75.0,3.4,20.0,474.0,60.38,46.74
2016,8,8,8,15,829.0,77.5,3.4,20.5,523.0,61.58,47.51
2016,8,8,8,30,849.0,80.0,3.4,21.0,572.0,128.79,70.36
2016,8,8,8,45,865.5,82.0,3.45,21.5,618.5,188.92,109.62
2016,8,8,9,0,882.0,84.0,3.5,22.0,665.0,250.55,159.06
2016,8,8,9,15,894.0,85.5,3.55,22.5,706.5,311.86,211.91
2016,8,8,9,30,906.0,87.0,3.6,23.0,748.0,373.61,265.68
2016,8,8,9,45,916.0,88.0,3.7,23.5,784.0,434.38,317.95
2016,8,8,10,0,926.0,89.0,3.8,24.0,820.0,494.83,368.53
2016,8,8,10,15,932.5,90.5,3.85,24.0,850.5,553.33,416.79
2016,8,8,10,30,939.0,92.0,3.9,24.0,881.0,610.61,462.72
2016,8,8,10,45,944.0,92.5,4.0,24.0,904.0,664.67,505.15
2016,8,8,11,0,949.0,93.0,4.1,24.0,927.0,716.86,545.17
2016,8,8,11,15,952.0,94.0,4.15,24.0,943.5,765.97,581.9
2016,8,8,11,30,955.0,95.0,4.2,24.0,960.0,812.6,614.44
2016,8,8,11,45,957.5,94.5,4.3,24.0,968.5,854.81,643.58
2016,8,8,12,0,960.0,94.0,4.4,24.0,977.0,894.07,670.6
2016,8,8,12,15,960.0,94.0,4.45,24.0,978.0,928.54,694.04
2016,8,8,12,30,960.0,94.0,4.5,24.0,979.0,959.58,715.14
2016,8,8,12,45,958.5,94.0,4.6,24.0,972.0,985.68,733.5
2016,8,8,13,0,957.0,94.0,4.7,24.0,965.0,1008.03,749.47
2016,8,8,13,15,954.5,93.5,4.7,24.0,950.0,1025.05,761.13
2016,8,8,13,30,952.0,93.0,4.7,24.0,935.0,1038.11,770.27
2016,8,8,13,45,947.0,92.5,4.75,24.0,913.0,1044.66,775.7
2016,8,8,14,0,942.0,92.0,4.8,24.0,891.0,1047.15,778.59
2016,8,8,14,15,935.5,90.5,4.8,23.5,862.5,1042.98,778.33
2016,8,8,14,30,929.0,89.0,4.8,23.0,834.0,1034.79,775.54
2016,8,8,14,45,921.0,87.5,4.8,23.0,799.0,1021.17,767.67
2016,8,8,15,0,913.0,86.0,4.8,23.0,764.0,1003.75,757.35
2016,8,8,15,15,902.0,84.5,4.7,22.5,723.5,979.77,743.3
2016,8,8,15,30,891.0,83.0,4.6,22.0,683.0,952.4,726.94
2016,8,8,15,45,877.0,80.5,4.6,22.0,638.0,917.87,704.92
2016,8,8,16,0,863.0,78.0,4.6,22.0,593.0,880.5,680.79
2016,8,8,16,15,844.5,75.0,4.55,21.5,544.0,836.04,652.31
2016,8,8,16,30,826.0,72.0,4.5,21.0,495.0,789.59,621.94
2016,8,8,16,45,801.5,69.0,4.5,21.0,444.0,744.24,590.91
2016,8,8,17,0,777.0,66.0,4.5,21.0,393.0,689.87,552.46
2016,8,8,17,15,742.5,62.0,4.45,20.5,341.0,626.52,507.03
2016,8,8,17,30,708.0,58.0,4.4,20.0,289.0,563.89,459.88
2016,8,8,17,45,656.5,53.0,4.35,19.5,238.0,490.66,401.26
2016,8,8,18,0,605.0,48.0,4.3,19.0,187.0,420.68,342.79
2016,8,8,18,15,524.5,41.0,4.2,18.0,139.5,341.21,274.73
2016,8,8,18,30,444.0,34.0,4.1,17.0,92.0,266.34,207.88
2016,8,8,18,45,302.5,24.0,4.05,16.5,55.5,170.57,111.85
2016,8,8,19,0,161.0,14.0,4.0,16.0,19.0,66.64,0.0
2016,8,8,19,15,80.5,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,178.0,16.0,2.65,14.5,35.5,12.9,0.0
2016,8,9,6,0,356.0,32.0,2.6,15.0,71.0,26.3,16.51
2016,8,9,6,15,447.5,40.5,2.45,15.5,116.0,32.77,23.03
2016,8,9,6,30,539.0,49.0,2.3,16.0,161.0,39.19,29.04
2016,8,9,6,45,597.5,55.0,2.2,17.0,211.0,43.34,32.79
2016,8,9,7,0,656.0,61.0,2.1,18.0,261.0,47.46,36.33
2016,8,9,7,15,695.5,66.0,2.0,18.5,313.0,55.07,42.88
2016,8,9,7,30,735.0,71.0,1.9,19.0,365.0,58.41,45.57
2016,8,9,7,45,764.5,74.5,1.8,20.0,416.5,60.4,46.95
2016,8,9,8,0,794.0,78.0,1.7,21.0,468.0,62.36,48.25
2016,8,9,8,15,815.0,81.0,1.65,21.5,517.5,64.16,49.51
2016,8,9,8,30,836.0,84.0,1.6,22.0,567.0,123.19,65.77
2016,8,9,8,45,852.0,86.5,1.55,22.5,613.0,190.69,110.73
2016,8,9,9,0,868.0,89.0,1.5,23.0,659.0,251.92,159.09
2016,8,9,9,15,880.0,91.5,1.55,23.5,700.5,313.29,210.97
2016,8,9,9,30,892.0,94.0,1.6,24.0,742.0,375.15,263.58
2016,8,9,9,45,900.0,96.0,1.65,24.5,778.0,435.27,314.0
2016,8,9,10,0,908.0,98.0,1.7,25.0,814.0,494.89,362.47
2016,8,9,10,15,915.0,99.5,1.8,25.0,844.0,552.83,409.04
2016,8,9,10,30,922.0,101.0,1.9,25.0,874.0,609.64,453.41
2016,8,9,10,45,925.5,102.5,2.0,25.5,896.5,662.93,493.1
2016,8,9,11,0,929.0,104.0,2.1,26.0,919.0,714.27,530.22
2016,8,9,11,15,932.0,104.5,2.2,26.0,935.0,762.21,565.15
2016,8,9,11,30,935.0,105.0,2.3,26.0,951.0,807.72,596.41
2016,8,9,11,45,935.5,106.5,2.45,26.0,959.0,849.52,624.82
2016,8,9,12,0,936.0,108.0,2.6,26.0,967.0,888.37,651.2
2016,8,9,12,15,936.0,108.0,2.7,26.0,967.5,922.27,673.92
2016,8,9,12,30,936.0,108.0,2.8,26.0,968.0,952.84,694.48
2016,8,9,12,45,931.5,109.5,2.95,26.0,960.0,977.23,711.48
2016,8,9,13,0,927.0,111.0,3.1,26.0,952.0,997.87,726.17
2016,8,9,13,15,924.0,110.5,3.15,26.0,937.5,1014.15,737.36
2016,8,9,13,30,921.0,110.0,3.2,26.0,923.0,1026.56,746.19
2016,8,9,13,45,914.5,109.5,3.3,26.0,901.0,1031.57,750.81
2016,8,9,14,0,908.0,109.0,3.4,26.0,879.0,1032.6,753.04
2016,8,9,14,15,901.5,108.0,3.45,25.5,850.0,1029.17,753.61
2016,8,9,14,30,895.0,107.0,3.5,25.0,821.0,1021.84,751.8
2016,8,9,14,45,883.5,106.0,3.6,25.0,785.5,1005.75,743.22
2016,8,9,15,0,872.0,105.0,3.7,25.0,750.0,986.06,732.34
2016,8,9,15,15,860.0,103.0,3.75,25.0,710.0,961.34,717.78
2016,8,9,15,30,848.0,101.0,3.8,25.0,670.0,944.12,708.33
2016,8,9,15,45,829.5,99.0,3.85,25.0,624.5,906.7,685.0
2016,8,9,16,0,811.0,97.0,3.9,25.0,579.0,866.73,659.8
2016,8,9,16,15,790.0,93.5,3.95,24.5,530.0,820.55,631.14
2016,8,9,16,30,769.0,90.0,4.0,24.0,481.0,772.6,600.61
2016,8,9,16,45,738.0,86.5,4.1,23.5,430.0,715.18,562.57
2016,8,9,17,0,707.0,83.0,4.2,23.0,379.0,661.39,526.13
2016,8,9,17,15,667.5,77.5,4.2,22.5,327.5,595.52,478.9
2016,8,9,17,30,628.0,72.0,4.2,22.0,276.0,531.06,429.68
2016,8,9,17,45,567.0,66.0,4.2,21.5,225.0,454.51,368.82
2016,8,9,18,0,506.0,60.0,4.2,21.0,174.0,382.35,309.1
2016,8,9,18,15,419.0,50.0,4.1,20.0,128.5,297.52,237.56
2016,8,9,18,30,332.0,40.0,4.0,19.0,83.0,221.38,170.84
2016,8,9,18,45,204.0,26.5,3.95,18.5,49.0,131.28,80.95
2016,8,9,19,0,76.0,13.0,3.9,18.0,15.0,36.89,0.0
2016,8,9,19,15,38.0,6.5,3.85,17.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.0,2.35,14.5,33.0,13.76,0.0
2016,8,10,6,0,301.0,34.0,2.3,15.0,66.0,27.99,17.81
2016,8,10,6,15,395.0,44.0,2.2,15.5,110.0,35.59,25.45
2016,8,10,6,30,489.0,54.0,2.1,16.0,154.0,43.08,32.45
2016,8,10,6,45,552.0,60.5,2.05,16.5,203.5,47.4,36.44
2016,8,10,7,0,615.0,67.0,2.0,17.0,253.0,51.7,40.23
2016,8,10,7,15,657.0,72.5,1.9,17.5,304.5,55.0,43.0
2016,8,10,7,30,699.0,78.0,1.8,18.0,356.0,58.22,45.61
2016,8,10,7,45,731.5,81.5,1.7,19.0,407.5,65.31,51.4
2016,8,10,8,0,764.0,85.0,1.6,20.0,459.0,67.07,52.51
2016,8,10,8,15,786.0,88.5,1.5,20.5,508.0,69.36,54.17
2016,8,10,8,30,808.0,92.0,1.4,21.0,557.0,127.17,70.08
2016,8,10,8,45,826.0,94.5,1.35,21.5,603.0,186.31,108.74
2016,8,10,9,0,844.0,97.0,1.3,22.0,649.0,253.34,161.68
2016,8,10,9,15,857.0,99.5,1.25,22.0,690.5,313.72,212.91
2016,8,10,9,30,870.0,102.0,1.2,22.0,732.0,374.72,265.01
2016,8,10,9,45,882.0,102.5,1.2,22.5,768.5,434.16,314.57
2016,8,10,10,0,894.0,103.0,1.2,23.0,805.0,493.52,362.46
2016,8,10,10,15,901.0,104.5,1.2,23.0,835.0,550.82,407.89
2016,8,10,10,30,908.0,106.0,1.2,23.0,865.0,607.0,450.96
2016,8,10,10,45,913.0,107.0,1.3,23.5,888.0,660.2,490.4
2016,8,10,11,0,918.0,108.0,1.4,24.0,911.0,711.6,527.43
2016,8,10,11,15,921.0,109.0,1.5,24.0,927.0,759.56,562.22
2016,8,10,11,30,924.0,110.0,1.6,24.0,943.0,805.14,593.54
2016,8,10,11,45,925.0,110.5,1.7,24.0,951.0,846.1,620.97
2016,8,10,12,0,926.0,111.0,1.8,24.0,959.0,884.14,646.42
2016,8,10,12,15,926.0,111.0,1.8,24.0,959.5,917.77,667.86
2016,8,10,12,30,926.0,111.0,1.8,24.0,960.0,948.1,687.11
2016,8,10,12,45,925.0,110.5,1.85,24.0,953.0,973.57,703.87
2016,8,10,13,0,924.0,110.0,1.9,24.0,946.0,995.42,718.42
2016,8,10,13,15,920.5,109.5,1.95,23.5,931.5,1011.13,730.61
2016,8,10,13,30,917.0,109.0,2.0,23.0,917.0,1022.94,740.54
2016,8,10,13,45,912.5,107.5,2.05,23.0,895.0,1028.8,745.45
2016,8,10,14,0,908.0,106.0,2.1,23.0,873.0,1030.69,748.02
2016,8,10,14,15,901.5,105.0,2.1,23.0,844.5,1027.15,746.69
2016,8,10,14,30,895.0,104.0,2.1,23.0,816.0,1019.72,743.07
2016,8,10,14,45,886.5,101.5,2.1,23.0,781.5,1004.84,734.81
2016,8,10,15,0,878.0,99.0,2.1,23.0,747.0,986.26,724.32
2016,8,10,15,15,866.5,97.0,2.1,22.5,706.5,961.78,711.44
2016,8,10,15,30,855.0,95.0,2.1,22.0,666.0,934.05,696.39
2016,8,10,15,45,841.0,91.5,2.15,22.0,621.5,899.18,675.63
2016,8,10,16,0,827.0,88.0,2.2,22.0,577.0,871.07,659.29
2016,8,10,16,15,806.5,85.0,2.2,21.5,528.5,825.39,631.36
2016,8,10,16,30,786.0,82.0,2.2,21.0,480.0,777.88,601.69
2016,8,10,16,45,760.5,78.0,2.2,21.0,429.5,723.66,565.38
2016,8,10,17,0,735.0,74.0,2.2,21.0,379.0,668.66,527.65
2016,8,10,17,15,697.5,69.0,2.2,20.5,327.0,603.48,482.15
2016,8,10,17,30,660.0,64.0,2.2,20.0,275.0,542.84,437.16
2016,8,10,17,45,606.0,58.0,2.2,19.5,225.0,469.22,379.49
2016,8,10,18,0,552.0,52.0,2.2,19.0,175.0,399.43,322.23
2016,8,10,18,15,466.5,43.5,2.15,18.5,128.5,314.87,250.77
2016,8,10,18,30,381.0,35.0,2.1,18.0,82.0,238.94,183.56
2016,8,10,18,45,241.0,23.0,2.05,17.5,48.0,142.7,82.98
2016,8,10,19,0,101.0,11.0,2.0,17.0,14.0,43.65,0.0
2016,8,10,19,15,50.5,5.5,1.9,16.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
