Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,158.0,16.0,0.4,14.5,32.5,12.95,0.0
2016,8,11,6,0,316.0,32.0,0.4,15.0,65.0,26.33,16.37
2016,8,11,6,15,410.5,42.0,0.45,15.5,110.0,34.02,24.12
2016,8,11,6,30,505.0,52.0,0.5,16.0,155.0,41.58,31.18
2016,8,11,6,45,563.0,60.0,0.6,16.5,204.5,47.15,36.26
2016,8,11,7,0,621.0,68.0,0.7,17.0,254.0,52.59,41.04
2016,8,11,7,15,663.0,73.5,0.7,17.5,306.0,55.86,43.77
2016,8,11,7,30,705.0,79.0,0.7,18.0,358.0,59.07,46.36
2016,8,11,7,45,733.0,84.0,0.75,18.5,409.0,67.31,53.24
2016,8,11,8,0,761.0,89.0,0.8,19.0,460.0,70.04,55.28
2016,8,11,8,15,783.5,93.0,0.8,19.5,509.5,72.98,57.48
2016,8,11,8,30,806.0,97.0,0.8,20.0,559.0,131.18,73.45
2016,8,11,8,45,820.5,101.0,0.8,20.5,604.5,190.95,112.76
2016,8,11,9,0,835.0,105.0,0.8,21.0,650.0,252.18,161.23
2016,8,11,9,15,848.5,107.5,0.8,21.5,691.5,313.21,212.41
2016,8,11,9,30,862.0,110.0,0.8,22.0,733.0,378.87,267.1
2016,8,11,9,45,880.5,107.5,0.85,22.5,771.5,438.34,316.23
2016,8,11,10,0,899.0,105.0,0.9,23.0,810.0,498.37,364.35
2016,8,11,10,15,906.5,106.5,0.95,23.0,840.0,556.31,410.15
2016,8,11,10,30,914.0,108.0,1.0,23.0,870.0,613.18,453.71
2016,8,11,10,45,917.0,110.0,1.05,23.5,893.0,666.37,492.45
2016,8,11,11,0,920.0,112.0,1.1,24.0,916.0,717.58,528.57
2016,8,11,11,15,923.5,113.0,1.15,24.0,932.0,766.1,562.93
2016,8,11,11,30,927.0,114.0,1.2,24.0,948.0,812.27,593.85
2016,8,11,11,45,927.0,115.5,1.25,24.0,956.0,853.54,620.63
2016,8,11,12,0,927.0,117.0,1.3,24.0,964.0,891.82,645.38
2016,8,11,12,15,927.0,117.0,1.35,24.0,964.5,925.6,667.18
2016,8,11,12,30,927.0,117.0,1.4,24.0,965.0,956.07,686.89
2016,8,11,12,45,917.5,121.5,1.45,24.0,956.0,978.56,701.62
2016,8,11,13,0,908.0,126.0,1.5,24.0,947.0,997.17,714.08
2016,8,11,13,15,905.0,125.0,1.5,23.5,932.0,1012.84,725.47
2016,8,11,13,30,902.0,124.0,1.5,23.0,917.0,1024.67,734.63
2016,8,11,13,45,896.0,123.5,1.55,23.0,895.0,1030.14,739.37
2016,8,11,14,0,890.0,123.0,1.6,23.0,873.0,1031.7,741.86
2016,8,11,14,15,883.0,121.5,1.6,22.5,844.0,1027.32,741.47
2016,8,11,14,30,876.0,120.0,1.6,22.0,815.0,1019.1,738.84
2016,8,11,14,45,866.0,118.0,1.6,22.0,779.5,1003.6,730.32
2016,8,11,15,0,856.0,116.0,1.6,22.0,744.0,996.63,727.45
2016,8,11,15,15,843.0,113.0,1.6,21.5,703.5,969.64,713.06
2016,8,11,15,30,830.0,110.0,1.6,21.0,663.0,939.41,696.68
2016,8,11,15,45,812.5,107.0,1.6,21.0,617.5,901.97,674.07
2016,8,11,16,0,795.0,104.0,1.6,21.0,572.0,861.97,649.56
2016,8,11,16,15,773.0,100.0,1.6,20.5,523.0,814.61,620.88
2016,8,11,16,30,751.0,96.0,1.6,20.0,474.0,765.55,590.42
2016,8,11,16,45,720.5,91.5,1.6,20.0,422.5,712.24,555.07
2016,8,11,17,0,690.0,87.0,1.6,20.0,371.0,654.37,515.51
2016,8,11,17,15,649.0,81.0,1.55,19.5,319.5,587.33,468.19
2016,8,11,17,30,608.0,75.0,1.5,19.0,268.0,521.86,419.17
2016,8,11,17,45,548.5,67.5,1.5,18.5,217.5,445.21,359.49
2016,8,11,18,0,489.0,60.0,1.5,18.0,167.0,372.92,300.58
2016,8,11,18,15,402.0,49.0,1.45,17.5,121.5,287.84,229.04
2016,8,11,18,30,315.0,38.0,1.4,17.0,76.0,211.69,162.04
2016,8,11,18,45,188.5,23.5,1.35,16.5,43.0,119.38,62.98
2016,8,11,19,0,62.0,9.0,1.3,16.0,10.0,28.7,0.0
2016,8,11,19,15,31.0,4.5,1.25,15.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,16.0,0.85,13.5,31.0,12.98,0.0
2016,8,12,6,0,289.0,32.0,0.8,14.0,62.0,26.33,16.27
2016,8,12,6,15,384.0,43.0,0.75,14.5,106.0,34.84,24.89
2016,8,12,6,30,479.0,54.0,0.7,15.0,150.0,43.18,32.68
2016,8,12,6,45,542.5,62.0,0.7,15.5,200.5,48.68,37.75
2016,8,12,7,0,606.0,70.0,0.7,16.0,251.0,54.08,42.52
2016,8,12,7,15,649.5,76.0,0.7,16.5,303.0,57.66,45.54
2016,8,12,7,30,693.0,82.0,0.7,17.0,355.0,61.15,48.38
2016,8,12,7,45,725.0,86.5,0.75,17.5,406.5,63.35,50.02
2016,8,12,8,0,757.0,91.0,0.8,18.0,458.0,71.55,56.83
2016,8,12,8,15,780.0,95.0,0.8,18.5,507.5,74.86,59.34
2016,8,12,8,30,803.0,99.0,0.8,19.0,557.0,132.99,75.19
2016,8,12,8,45,821.5,101.5,0.85,19.5,603.5,192.15,114.15
2016,8,12,9,0,840.0,104.0,0.9,20.0,650.0,253.25,162.72
2016,8,12,9,15,853.0,106.5,0.95,20.0,692.0,314.54,214.98
2016,8,12,9,30,866.0,109.0,1.0,20.0,734.0,380.37,271.03
2016,8,12,9,45,880.5,109.0,1.1,20.5,771.0,440.46,321.48
2016,8,12,10,0,895.0,109.0,1.2,21.0,808.0,500.75,370.67
2016,8,12,10,15,902.0,110.5,1.25,21.0,838.5,558.34,416.84
2016,8,12,10,30,909.0,112.0,1.3,21.0,869.0,614.8,460.73
2016,8,12,10,45,914.5,113.0,1.4,21.5,892.0,668.56,500.85
2016,8,12,11,0,920.0,114.0,1.5,22.0,915.0,720.56,538.55
2016,8,12,11,15,923.5,114.5,1.55,22.0,931.0,768.73,573.27
2016,8,12,11,30,927.0,115.0,1.6,22.0,947.0,814.52,604.47
2016,8,12,11,45,929.0,115.5,1.65,22.0,955.5,856.54,632.23
2016,8,12,12,0,931.0,116.0,1.7,22.0,964.0,895.69,657.96
2016,8,12,12,15,931.0,116.0,1.7,22.0,965.0,929.59,679.59
2016,8,12,12,30,931.0,116.0,1.7,22.0,966.0,960.16,699.02
2016,8,12,12,45,931.5,114.5,1.75,22.0,959.0,986.28,716.25
2016,8,12,13,0,932.0,113.0,1.8,22.0,952.0,1008.76,731.26
2016,8,12,13,15,929.0,112.5,1.8,22.0,937.5,1025.1,741.81
2016,8,12,13,30,926.0,112.0,1.8,22.0,923.0,1037.53,750.03
2016,8,12,13,45,922.0,110.5,1.8,22.5,901.5,1043.96,753.19
2016,8,12,14,0,918.0,109.0,1.8,23.0,880.0,1046.37,754.0
2016,8,12,14,15,911.5,107.5,1.8,23.0,851.0,1042.26,752.35
2016,8,12,14,30,905.0,106.0,1.8,23.0,822.0,1034.19,748.42
2016,8,12,14,45,897.0,104.0,1.8,23.0,787.0,1020.21,740.9
2016,8,12,15,0,889.0,102.0,1.8,23.0,752.0,1002.48,731.14
2016,8,12,15,15,877.0,99.5,1.8,22.5,711.0,976.7,717.67
2016,8,12,15,30,865.0,97.0,1.8,22.0,670.0,947.6,702.03
2016,8,12,15,45,850.5,94.0,1.85,22.0,625.0,922.67,688.31
2016,8,12,16,0,836.0,91.0,1.9,22.0,580.0,884.31,665.4
2016,8,12,16,15,815.0,88.0,1.9,22.0,530.5,837.74,636.14
2016,8,12,16,30,794.0,85.0,1.9,22.0,481.0,789.32,605.15
2016,8,12,16,45,767.0,80.5,1.9,22.0,429.5,732.78,567.76
2016,8,12,17,0,740.0,76.0,1.9,22.0,378.0,675.55,528.94
2016,8,12,17,15,701.0,71.0,1.85,21.5,325.5,608.83,482.57
2016,8,12,17,30,662.0,66.0,1.8,21.0,273.0,547.33,437.09
2016,8,12,17,45,605.5,59.5,1.8,20.5,222.0,471.25,378.07
2016,8,12,18,0,549.0,53.0,1.8,20.0,171.0,399.23,319.47
2016,8,12,18,15,459.5,43.5,1.8,19.0,124.5,311.5,246.45
2016,8,12,18,30,370.0,34.0,1.8,18.0,78.0,232.98,177.12
2016,8,12,18,45,226.5,21.5,1.8,17.5,44.5,133.01,61.34
2016,8,12,19,0,83.0,9.0,1.8,17.0,11.0,35.79,0.0
2016,8,12,19,15,41.5,4.5,1.85,16.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,162.0,15.0,1.95,15.5,31.0,12.18,0.0
2016,8,13,6,0,324.0,30.0,1.9,16.0,62.0,24.72,14.59
2016,8,13,6,15,421.5,39.5,1.8,16.5,107.0,32.06,22.18
2016,8,13,6,30,519.0,49.0,1.7,17.0,152.0,39.31,28.96
2016,8,13,6,45,581.5,55.5,1.6,17.5,202.0,43.83,33.13
2016,8,13,7,0,644.0,62.0,1.5,18.0,252.0,48.31,37.08
2016,8,13,7,15,685.0,67.5,1.45,18.5,304.5,51.77,40.01
2016,8,13,7,30,726.0,73.0,1.4,19.0,357.0,60.08,47.06
2016,8,13,7,45,757.0,76.5,1.4,19.5,408.5,62.02,48.48
2016,8,13,8,0,788.0,80.0,1.4,20.0,460.0,63.93,49.84
2016,8,13,8,15,809.5,83.0,1.45,20.5,509.5,67.35,52.48
2016,8,13,8,30,831.0,86.0,1.5,21.0,559.0,126.49,68.39
2016,8,13,8,45,848.5,88.5,1.55,22.0,605.5,194.04,113.77
2016,8,13,9,0,866.0,91.0,1.6,23.0,652.0,255.78,162.57
2016,8,13,9,15,878.0,93.0,1.65,23.0,693.5,317.04,214.94
2016,8,13,9,30,890.0,95.0,1.7,23.0,735.0,378.76,268.16
2016,8,13,9,45,903.5,94.5,1.75,23.5,772.0,439.32,319.05
2016,8,13,10,0,917.0,94.0,1.8,24.0,809.0,499.9,368.43
2016,8,13,10,15,923.5,95.5,1.85,24.0,839.0,558.32,415.36
2016,8,13,10,30,930.0,97.0,1.9,24.0,869.0,615.51,459.91
2016,8,13,10,45,935.5,97.5,2.0,24.5,892.5,669.77,500.4
2016,8,13,11,0,941.0,98.0,2.1,25.0,916.0,722.21,538.39
2016,8,13,11,15,944.0,98.5,2.1,25.0,932.0,770.79,573.12
2016,8,13,11,30,947.0,99.0,2.1,25.0,948.0,816.88,603.58
2016,8,13,11,45,949.0,99.0,2.1,25.0,956.5,859.03,630.96
2016,8,13,12,0,951.0,99.0,2.1,25.0,965.0,898.2,656.18
2016,8,13,12,15,951.0,99.5,2.15,25.0,965.5,932.97,678.89
2016,8,13,12,30,951.0,100.0,2.2,25.0,966.0,964.34,699.4
2016,8,13,12,45,936.5,108.0,2.25,25.0,955.0,986.04,713.73
2016,8,13,13,0,922.0,116.0,2.3,25.0,944.0,1003.59,725.57
2016,8,13,13,15,919.0,115.0,2.35,25.0,929.5,1019.27,736.37
2016,8,13,13,30,916.0,114.0,2.4,25.0,915.0,1031.04,744.81
2016,8,13,13,45,913.5,111.5,2.45,25.0,893.5,1037.82,750.24
2016,8,13,14,0,911.0,109.0,2.5,25.0,872.0,1040.59,753.31
2016,8,13,14,15,904.0,108.0,2.5,25.0,843.0,1036.44,751.61
2016,8,13,14,30,897.0,107.0,2.5,25.0,814.0,1028.39,747.61
2016,8,13,14,45,891.5,103.5,2.55,25.0,779.5,1015.23,741.0
2016,8,13,15,0,886.0,100.0,2.6,25.0,745.0,998.25,732.03
2016,8,13,15,15,874.0,98.0,2.6,24.5,704.5,972.98,718.63
2016,8,13,15,30,862.0,96.0,2.6,24.0,664.0,944.42,703.04
2016,8,13,15,45,850.0,92.0,2.6,24.0,619.5,910.44,682.37
2016,8,13,16,0,838.0,88.0,2.6,24.0,575.0,883.15,666.14
2016,8,13,16,15,817.5,85.0,2.6,23.5,526.0,836.88,637.87
2016,8,13,16,30,797.0,82.0,2.6,23.0,477.0,788.73,607.84
2016,8,13,16,45,773.0,77.0,2.65,23.0,426.0,733.81,571.37
2016,8,13,17,0,749.0,72.0,2.7,23.0,375.0,677.99,533.28
2016,8,13,17,15,710.0,67.5,2.7,22.5,322.5,611.46,486.74
2016,8,13,17,30,671.0,63.0,2.7,22.0,270.0,549.8,440.96
2016,8,13,17,45,617.5,56.5,2.75,21.5,219.5,475.13,382.43
2016,8,13,18,0,564.0,50.0,2.8,21.0,169.0,404.27,324.11
2016,8,13,18,15,472.5,41.5,2.8,20.0,122.5,315.95,249.86
2016,8,13,18,30,381.0,33.0,2.8,19.0,76.0,236.99,179.05
2016,8,13,18,45,190.5,16.5,2.85,18.5,38.0,111.85,40.34
2016,8,13,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,182.5,14.0,2.7,15.0,31.5,11.37,0.0
2016,8,14,6,0,365.0,28.0,2.7,16.0,63.0,23.13,13.1
2016,8,14,6,15,465.0,36.5,2.6,16.5,109.0,29.76,20.14
2016,8,14,6,30,565.0,45.0,2.5,17.0,155.0,36.35,26.33
2016,8,14,6,45,627.5,51.0,2.45,17.5,207.0,44.24,33.47
2016,8,14,7,0,690.0,57.0,2.4,18.0,259.0,48.88,37.57
2016,8,14,7,15,730.0,61.5,2.3,18.5,312.0,52.04,40.24
2016,8,14,7,30,770.0,66.0,2.2,19.0,365.0,55.17,42.78
2016,8,14,7,45,800.5,69.0,2.15,20.0,418.0,56.99,44.04
2016,8,14,8,0,831.0,72.0,2.1,21.0,471.0,58.8,45.24
2016,8,14,8,15,851.5,74.5,2.1,21.5,521.5,70.9,55.31
2016,8,14,8,30,872.0,77.0,2.1,22.0,572.0,131.71,70.82
2016,8,14,8,45,888.5,79.0,2.15,22.5,619.0,193.82,111.86
2016,8,14,9,0,905.0,81.0,2.2,23.0,666.0,257.41,162.82
2016,8,14,9,15,917.0,83.0,2.2,23.5,708.5,321.02,217.12
2016,8,14,9,30,929.0,85.0,2.2,24.0,751.0,385.05,271.98
2016,8,14,9,45,929.0,91.0,2.25,24.5,785.5,447.69,324.92
2016,8,14,10,0,929.0,97.0,2.3,25.0,820.0,508.89,375.0
2016,8,14,10,15,936.0,98.5,2.3,25.0,850.5,568.36,422.64
2016,8,14,10,30,943.0,100.0,2.3,25.0,881.0,626.63,467.82
2016,8,14,10,45,950.5,99.5,2.3,25.0,905.0,682.07,509.62
2016,8,14,11,0,958.0,99.0,2.3,25.0,929.0,735.8,549.01
2016,8,14,11,15,961.0,99.5,2.3,25.0,945.0,785.24,584.37
2016,8,14,11,30,964.0,100.0,2.3,25.0,961.0,832.13,615.3
2016,8,14,11,45,967.0,99.5,2.3,25.5,970.0,875.35,642.16
2016,8,14,12,0,970.0,99.0,2.3,26.0,979.0,915.59,666.73
2016,8,14,12,15,970.0,99.0,2.35,26.0,979.5,950.54,689.45
2016,8,14,12,30,970.0,99.0,2.4,26.0,980.0,981.98,709.92
2016,8,14,12,45,960.0,104.0,2.45,26.0,970.0,1005.42,725.3
2016,8,14,13,0,950.0,109.0,2.5,26.0,960.0,1024.77,738.23
2016,8,14,13,15,946.5,108.5,2.55,26.0,945.0,1040.83,749.19
2016,8,14,13,30,943.0,108.0,2.6,26.0,930.0,1052.86,757.76
2016,8,14,13,45,936.0,108.0,2.65,26.0,906.5,1057.88,762.05
2016,8,14,14,0,929.0,108.0,2.7,26.0,883.0,1058.82,763.96
2016,8,14,14,15,922.0,107.0,2.7,25.5,853.5,1054.64,763.79
2016,8,14,14,30,915.0,106.0,2.7,25.0,824.0,1046.47,761.24
2016,8,14,14,45,903.0,105.0,2.75,25.0,787.5,1029.41,752.11
2016,8,14,15,0,891.0,104.0,2.8,25.0,751.0,1008.67,740.72
2016,8,14,15,15,878.5,102.0,2.8,24.5,709.5,982.82,726.97
2016,8,14,15,30,866.0,100.0,2.8,24.0,668.0,953.67,711.0
2016,8,14,15,45,847.5,97.5,2.8,24.0,621.5,925.64,694.32
2016,8,14,16,0,829.0,95.0,2.8,24.0,575.0,884.17,668.38
2016,8,14,16,15,807.0,91.5,2.8,23.5,525.0,836.13,638.89
2016,8,14,16,30,785.0,88.0,2.8,23.0,475.0,786.32,607.55
2016,8,14,16,45,754.5,84.0,2.8,22.5,422.5,727.67,569.02
2016,8,14,17,0,724.0,80.0,2.8,22.0,370.0,672.73,532.11
2016,8,14,17,15,682.0,74.5,2.75,21.5,317.5,603.96,483.29
2016,8,14,17,30,640.0,69.0,2.7,21.0,265.0,536.81,432.4
2016,8,14,17,45,578.5,62.0,2.65,20.5,213.5,457.88,369.91
2016,8,14,18,0,517.0,55.0,2.6,20.0,162.0,383.53,308.37
2016,8,14,18,15,420.5,45.0,2.55,19.0,116.0,293.19,232.26
2016,8,14,18,30,324.0,35.0,2.5,18.0,70.0,212.79,160.0
2016,8,14,18,45,162.0,17.5,2.5,17.5,35.0,100.88,23.17
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,147.0,15.5,1.2,12.5,29.5,12.7,0.0
2016,8,15,6,0,294.0,31.0,1.2,13.0,59.0,25.7,15.2
2016,8,15,6,15,399.0,41.5,1.2,13.5,104.0,33.85,23.98
2016,8,15,6,30,504.0,52.0,1.2,14.0,149.0,41.87,31.58
2016,8,15,6,45,567.5,60.0,1.2,15.0,200.5,47.46,36.7
2016,8,15,7,0,631.0,68.0,1.2,16.0,252.0,52.95,41.51
2016,8,15,7,15,675.5,74.0,1.15,16.5,305.0,56.62,44.63
2016,8,15,7,30,720.0,80.0,1.1,17.0,358.0,60.21,47.58
2016,8,15,7,45,749.5,85.0,1.05,17.5,410.5,68.58,54.61
2016,8,15,8,0,779.0,90.0,1.0,18.0,463.0,71.34,56.67
2016,8,15,8,15,803.0,94.0,1.0,18.5,514.0,76.27,60.59
2016,8,15,8,30,827.0,98.0,1.0,19.0,565.0,136.24,76.63
2016,8,15,8,45,842.5,102.0,1.0,19.5,611.5,197.89,117.91
2016,8,15,9,0,858.0,106.0,1.0,20.0,658.0,261.11,168.48
2016,8,15,9,15,871.5,108.5,1.05,20.0,701.0,323.96,222.13
2016,8,15,9,30,885.0,111.0,1.1,20.0,744.0,391.12,279.33
2016,8,15,9,45,912.0,104.5,1.15,20.5,785.5,452.62,330.56
2016,8,15,10,0,939.0,98.0,1.2,21.0,827.0,515.42,381.34
2016,8,15,10,15,946.0,99.5,1.25,21.5,857.5,575.54,428.54
2016,8,15,10,30,953.0,101.0,1.3,22.0,888.0,634.43,473.1
2016,8,15,10,45,954.5,104.0,1.4,22.5,910.5,689.71,513.96
2016,8,15,11,0,956.0,107.0,1.5,23.0,933.0,742.76,552.03
2016,8,15,11,15,959.0,107.5,1.55,23.0,949.0,792.27,587.36
2016,8,15,11,30,962.0,108.0,1.6,23.0,965.0,839.23,618.54
2016,8,15,11,45,959.0,111.0,1.65,23.5,972.0,880.88,644.51
2016,8,15,12,0,956.0,114.0,1.7,24.0,979.0,919.22,668.13
2016,8,15,12,15,955.5,114.0,1.7,24.0,979.5,953.52,689.7
2016,8,15,12,30,955.0,114.0,1.7,24.0,980.0,984.33,709.0
2016,8,15,12,45,948.5,117.0,1.7,24.0,971.0,1008.83,724.31
2016,8,15,13,0,942.0,120.0,1.7,24.0,962.0,1029.41,737.25
2016,8,15,13,15,938.5,119.0,1.65,24.0,946.5,1044.99,746.43
2016,8,15,13,30,935.0,118.0,1.6,24.0,931.0,1056.54,753.21
2016,8,15,13,45,927.5,118.0,1.6,24.0,907.0,1061.1,756.59
2016,8,15,14,0,920.0,118.0,1.6,24.0,883.0,1061.58,757.68
2016,8,15,14,15,912.5,116.5,1.55,23.5,853.0,1056.44,756.14
2016,8,15,14,30,905.0,115.0,1.5,23.0,823.0,1047.33,752.31
2016,8,15,14,45,892.5,114.0,1.5,23.0,786.0,1029.89,742.78
2016,8,15,15,0,880.0,113.0,1.5,23.0,749.0,1008.81,731.13
2016,8,15,15,15,867.0,110.0,1.45,22.5,707.0,993.19,723.67
2016,8,15,15,30,854.0,107.0,1.4,22.0,665.0,962.17,706.27
2016,8,15,15,45,833.5,105.0,1.4,22.0,617.5,922.21,682.5
2016,8,15,16,0,813.0,103.0,1.4,22.0,570.0,879.74,656.87
2016,8,15,16,15,789.5,99.0,1.4,21.5,520.0,830.14,627.26
2016,8,15,16,30,766.0,95.0,1.4,21.0,470.0,778.89,595.83
2016,8,15,16,45,729.0,91.5,1.45,21.0,416.5,720.95,558.21
2016,8,15,17,0,692.0,88.0,1.5,21.0,363.0,658.65,516.27
2016,8,15,17,15,648.0,81.5,1.5,20.5,310.0,588.41,467.13
2016,8,15,17,30,604.0,75.0,1.5,20.0,257.0,520.01,416.18
2016,8,15,17,45,532.0,67.5,1.5,19.5,205.0,435.45,350.19
2016,8,15,18,0,460.0,60.0,1.5,19.0,153.0,356.42,285.69
2016,8,15,18,15,365.0,47.5,1.45,18.0,108.0,267.12,210.95
2016,8,15,18,30,270.0,35.0,1.4,17.0,63.0,187.64,139.6
2016,8,15,18,45,135.0,17.5,1.4,16.5,31.5,86.69,3.72
2016,8,15,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,102.5,15.5,1.15,14.5,25.0,13.23,0.0
2016,8,16,6,0,205.0,31.0,1.1,15.0,50.0,24.02,13.44
2016,8,16,6,15,302.0,45.0,1.05,15.5,92.0,34.62,24.4
2016,8,16,6,30,399.0,59.0,1.0,16.0,134.0,47.39,36.13
2016,8,16,6,45,467.0,68.5,0.95,16.5,183.0,53.85,42.08
2016,8,16,7,0,535.0,78.0,0.9,17.0,232.0,60.17,47.68
2016,8,16,7,15,582.0,85.5,0.85,17.5,283.5,64.56,51.4
2016,8,16,7,30,629.0,93.0,0.8,18.0,335.0,68.84,54.89
2016,8,16,7,45,665.0,98.5,0.8,19.0,386.0,71.39,56.69
2016,8,16,8,0,701.0,104.0,0.8,20.0,437.0,73.86,58.36
2016,8,16,8,15,726.0,108.5,0.8,20.5,486.5,78.83,62.27
2016,8,16,8,30,751.0,113.0,0.8,21.0,536.0,135.19,77.66
2016,8,16,8,45,772.0,116.5,0.8,21.5,582.0,199.14,120.85
2016,8,16,9,0,793.0,120.0,0.8,22.0,628.0,258.89,167.8
2016,8,16,9,15,807.5,123.0,0.85,22.5,669.5,318.55,217.6
2016,8,16,9,30,822.0,126.0,0.9,23.0,711.0,379.21,268.29
2016,8,16,9,45,829.5,130.0,0.95,23.5,746.5,438.6,317.1
2016,8,16,10,0,837.0,134.0,1.0,24.0,782.0,497.64,364.07
2016,8,16,10,15,845.5,136.0,1.0,24.0,811.5,554.96,408.6
2016,8,16,10,30,854.0,138.0,1.0,24.0,841.0,611.49,451.06
2016,8,16,10,45,860.0,139.5,1.05,24.5,864.0,665.0,489.58
2016,8,16,11,0,866.0,141.0,1.1,25.0,887.0,712.04,522.67
2016,8,16,11,15,869.5,141.5,1.1,25.0,903.0,758.25,554.73
2016,8,16,11,30,873.0,142.0,1.1,25.0,919.0,802.21,584.15
2016,8,16,11,45,875.0,142.5,1.15,25.0,927.0,842.54,610.26
2016,8,16,12,0,877.0,143.0,1.2,25.0,935.0,880.15,634.52
2016,8,16,12,15,877.0,143.0,1.2,25.0,935.5,912.69,654.75
2016,8,16,12,30,877.0,143.0,1.2,25.0,936.0,942.07,672.95
2016,8,16,12,45,878.0,141.0,1.3,25.0,929.0,967.22,690.1
2016,8,16,13,0,879.0,139.0,1.4,25.0,922.0,988.93,705.21
2016,8,16,13,15,875.5,138.0,1.45,25.0,907.0,1003.64,715.32
2016,8,16,13,30,872.0,137.0,1.5,25.0,892.0,1014.58,723.28
2016,8,16,13,45,867.0,135.0,1.6,25.0,870.0,1019.22,728.24
2016,8,16,14,0,862.0,133.0,1.7,25.0,848.0,1019.99,730.95
2016,8,16,14,15,854.0,131.5,1.75,25.0,819.0,1028.03,737.67
2016,8,16,14,30,846.0,130.0,1.8,25.0,790.0,1018.54,733.42
2016,8,16,14,45,836.5,127.0,1.85,25.0,754.5,1002.12,725.05
2016,8,16,15,0,827.0,124.0,1.9,25.0,719.0,982.07,714.46
2016,8,16,15,15,813.0,121.0,1.95,24.5,678.0,954.17,700.17
2016,8,16,15,30,799.0,118.0,2.0,24.0,637.0,923.13,683.71
2016,8,16,15,45,781.5,114.0,2.1,24.0,592.0,884.8,661.33
2016,8,16,16,0,764.0,110.0,2.2,24.0,547.0,843.99,636.87
2016,8,16,16,15,739.5,105.5,2.2,23.5,498.0,799.54,609.82
2016,8,16,16,30,715.0,101.0,2.2,23.0,449.0,748.57,577.57
2016,8,16,16,45,683.5,95.5,2.25,23.0,398.0,689.79,538.12
2016,8,16,17,0,652.0,90.0,2.3,23.0,347.0,630.96,497.52
2016,8,16,17,15,607.0,83.0,2.25,22.5,295.5,561.06,447.03
2016,8,16,17,30,562.0,76.0,2.2,22.0,244.0,493.21,395.5
2016,8,16,17,45,498.5,67.0,2.2,21.5,194.5,414.24,333.13
2016,8,16,18,0,435.0,58.0,2.2,21.0,145.0,340.22,272.08
2016,8,16,18,15,340.0,46.0,2.15,20.0,101.5,252.83,198.57
2016,8,16,18,30,245.0,34.0,2.1,19.0,58.0,175.55,128.28
2016,8,16,18,45,122.5,17.0,2.05,18.5,29.0,80.46,0.0
2016,8,16,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,15.5,24.0,12.8,0.0
2016,8,17,6,0,202.0,30.0,0.8,16.0,48.0,23.26,12.49
2016,8,17,6,15,301.0,43.5,0.8,16.5,89.5,33.52,23.3
2016,8,17,6,30,400.0,57.0,0.8,17.0,131.0,45.77,34.54
2016,8,17,6,45,466.5,66.5,0.85,17.5,179.5,52.28,40.52
2016,8,17,7,0,533.0,76.0,0.9,18.0,228.0,58.64,46.14
2016,8,17,7,15,580.5,83.0,0.9,18.5,279.0,62.71,49.58
2016,8,17,7,30,628.0,90.0,0.9,19.0,330.0,66.68,52.81
2016,8,17,7,45,663.0,95.5,0.9,19.5,380.5,69.3,54.79
2016,8,17,8,0,698.0,101.0,0.9,20.0,431.0,71.84,56.65
2016,8,17,8,15,723.5,105.5,0.9,20.5,480.5,77.44,61.1
2016,8,17,8,30,749.0,110.0,0.9,21.0,530.0,133.72,76.45
2016,8,17,8,45,769.0,113.5,0.95,22.0,576.0,197.26,119.4
2016,8,17,9,0,789.0,117.0,1.0,23.0,622.0,256.67,166.0
2016,8,17,9,15,804.0,120.0,1.0,23.0,663.5,316.26,216.09
2016,8,17,9,30,819.0,123.0,1.0,23.0,705.0,376.91,267.2
2016,8,17,9,45,842.0,119.5,1.0,23.5,744.0,436.31,315.77
2016,8,17,10,0,865.0,116.0,1.0,24.0,783.0,498.16,364.58
2016,8,17,10,15,873.0,117.5,1.0,24.5,813.0,554.98,408.15
2016,8,17,10,30,881.0,119.0,1.0,25.0,843.0,610.82,449.35
2016,8,17,10,45,886.5,120.5,1.05,25.5,866.5,663.89,487.57
2016,8,17,11,0,892.0,122.0,1.1,26.0,890.0,715.26,523.42
2016,8,17,11,15,896.0,123.0,1.15,26.0,906.0,763.2,557.06
2016,8,17,11,30,900.0,124.0,1.2,26.0,922.0,808.88,587.47
2016,8,17,11,45,901.5,124.5,1.25,26.0,930.0,849.63,613.76
2016,8,17,12,0,903.0,125.0,1.3,26.0,938.0,887.53,638.12
2016,8,17,12,15,903.5,125.0,1.35,26.0,938.5,921.08,659.66
2016,8,17,12,30,904.0,125.0,1.4,26.0,939.0,951.39,679.16
2016,8,17,12,45,894.5,129.5,1.45,26.0,929.5,973.26,693.42
2016,8,17,13,0,885.0,134.0,1.5,26.0,920.0,991.29,705.46
2016,8,17,13,15,881.0,133.0,1.55,25.5,905.0,1005.49,716.66
2016,8,17,13,30,877.0,132.0,1.6,25.0,890.0,1015.88,725.68
2016,8,17,13,45,872.5,130.0,1.65,25.0,868.0,1020.92,730.13
2016,8,17,14,0,868.0,128.0,1.7,25.0,846.0,1022.08,732.36
2016,8,17,14,15,860.0,126.5,1.7,24.5,816.5,1016.38,731.16
2016,8,17,14,30,852.0,125.0,1.7,24.0,787.0,1020.05,736.11
2016,8,17,14,45,843.5,121.5,1.75,24.0,752.0,1003.89,727.8
2016,8,17,15,0,835.0,118.0,1.8,24.0,717.0,984.06,717.4
2016,8,17,15,15,821.0,115.5,1.8,23.5,676.0,956.51,702.75
2016,8,17,15,30,807.0,113.0,1.8,23.0,635.0,925.81,686.01
2016,8,17,15,45,791.5,108.5,1.85,23.0,590.0,888.5,663.95
2016,8,17,16,0,776.0,104.0,1.9,23.0,545.0,848.59,639.87
2016,8,17,16,15,752.0,100.0,1.9,22.5,496.0,799.49,609.76
2016,8,17,16,30,728.0,96.0,1.9,22.0,447.0,753.78,581.38
2016,8,17,16,45,699.5,90.0,1.9,22.0,396.5,696.24,542.69
2016,8,17,17,0,671.0,84.0,1.9,22.0,346.0,638.43,502.81
2016,8,17,17,15,626.0,78.0,1.9,21.0,294.5,568.93,454.27
2016,8,17,17,30,581.0,72.0,1.9,20.0,243.0,501.44,403.94
2016,8,17,17,45,519.5,63.5,1.9,19.5,193.5,423.39,342.07
2016,8,17,18,0,458.0,55.0,1.9,19.0,144.0,350.09,281.23
2016,8,17,18,15,357.5,44.0,1.9,18.5,100.5,259.74,204.47
2016,8,17,18,30,257.0,33.0,1.9,18.0,57.0,180.25,130.17
2016,8,17,18,45,128.5,16.5,1.9,17.5,28.5,81.54,0.0
2016,8,17,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,99.5,15.0,1.15,14.5,23.5,12.8,0.0
2016,8,18,6,0,199.0,30.0,1.1,15.0,47.0,23.27,12.19
2016,8,18,6,15,302.5,43.0,1.0,15.5,89.0,33.16,23.04
2016,8,18,6,30,406.0,56.0,0.9,16.0,131.0,45.04,34.01
2016,8,18,6,45,474.5,65.0,0.85,16.5,179.5,51.18,39.71
2016,8,18,7,0,543.0,74.0,0.8,17.0,228.0,57.21,45.08
2016,8,18,7,15,590.5,81.0,0.75,17.5,279.0,61.35,48.6
2016,8,18,7,30,638.0,88.0,0.7,18.0,330.0,65.4,51.91
2016,8,18,7,45,671.0,93.5,0.7,18.5,380.5,68.06,53.95
2016,8,18,8,0,704.0,99.0,0.7,19.0,431.0,70.63,55.86
2016,8,18,8,15,729.0,103.5,0.7,19.5,479.5,76.9,60.9
2016,8,18,8,30,754.0,108.0,0.7,20.0,528.0,139.76,81.27
2016,8,18,8,45,770.0,112.5,0.7,20.5,573.0,197.51,120.07
2016,8,18,9,0,786.0,117.0,0.7,21.0,618.0,256.97,167.32
2016,8,18,9,15,800.5,120.0,0.75,21.5,659.0,316.32,217.06
2016,8,18,9,30,815.0,123.0,0.8,22.0,700.0,376.66,267.63
2016,8,18,9,45,817.5,129.5,0.85,22.5,733.0,435.73,316.35
2016,8,18,10,0,820.0,136.0,0.9,23.0,766.0,493.94,362.76
2016,8,18,10,15,828.0,138.0,0.95,23.0,795.5,550.17,406.87
2016,8,18,10,30,836.0,140.0,1.0,23.0,825.0,605.59,449.05
2016,8,18,10,45,835.5,145.0,1.05,23.5,846.0,657.24,486.37
2016,8,18,11,0,835.0,150.0,1.1,24.0,867.0,706.82,521.09
2016,8,18,11,15,839.0,151.0,1.15,24.0,882.5,753.87,554.3
2016,8,18,11,30,843.0,152.0,1.2,24.0,898.0,798.8,585.42
2016,8,18,11,45,838.5,156.0,1.25,24.5,904.0,837.3,609.53
2016,8,18,12,0,834.0,160.0,1.3,25.0,910.0,872.71,631.32
2016,8,18,12,15,834.0,160.0,1.3,25.0,909.5,905.09,651.61
2016,8,18,12,30,834.0,160.0,1.3,25.0,909.0,934.32,669.85
2016,8,18,12,45,814.5,170.0,1.35,25.0,896.5,951.75,681.41
2016,8,18,13,0,795.0,180.0,1.4,25.0,884.0,964.97,690.56
2016,8,18,13,15,790.5,178.5,1.4,24.5,869.0,977.59,700.11
2016,8,18,13,30,786.0,177.0,1.4,24.0,854.0,986.54,707.49
2016,8,18,13,45,775.0,177.5,1.45,24.0,830.5,987.27,709.28
2016,8,18,14,0,764.0,178.0,1.5,24.0,807.0,993.53,714.79
2016,8,18,14,15,754.0,175.0,1.45,23.5,778.0,984.45,710.56
2016,8,18,14,30,744.0,172.0,1.4,23.0,749.0,971.79,704.32
2016,8,18,14,45,729.5,169.5,1.4,23.0,713.0,951.74,692.89
2016,8,18,15,0,715.0,167.0,1.4,23.0,677.0,928.49,679.52
2016,8,18,15,15,698.5,162.5,1.4,22.5,637.0,898.06,662.76
2016,8,18,15,30,682.0,158.0,1.4,22.0,597.0,864.93,644.11
2016,8,18,15,45,661.0,152.5,1.4,22.0,552.5,824.04,618.81
2016,8,18,16,0,640.0,147.0,1.4,22.0,508.0,781.21,591.91
2016,8,18,16,15,613.0,140.0,1.4,21.5,460.5,729.85,559.72
2016,8,18,16,30,586.0,133.0,1.4,21.0,413.0,677.58,526.11
2016,8,18,16,45,552.5,124.0,1.4,21.0,364.0,610.14,479.25
2016,8,18,17,0,519.0,115.0,1.4,21.0,315.0,551.78,437.32
2016,8,18,17,15,472.0,104.5,1.35,20.5,266.0,483.14,386.5
2016,8,18,17,30,425.0,94.0,1.3,20.0,217.0,417.44,336.03
2016,8,18,17,45,364.0,80.0,1.3,19.5,170.5,342.34,276.22
2016,8,18,18,0,303.0,66.0,1.3,19.0,124.0,272.76,218.52
2016,8,18,18,15,221.5,49.0,1.2,18.5,84.5,195.14,152.46
2016,8,18,18,30,140.0,32.0,1.1,18.0,45.0,126.68,88.48
2016,8,18,18,45,70.0,16.0,1.05,17.5,22.5,41.14,0.0
2016,8,18,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,61.5,14.0,0.75,13.5,19.5,11.95,0.0
2016,8,19,6,0,123.0,28.0,0.8,14.0,39.0,21.57,10.57
2016,8,19,6,15,206.5,46.0,0.8,14.5,77.5,35.05,24.73
2016,8,19,6,30,290.0,64.0,0.8,15.0,116.0,48.21,36.92
2016,8,19,6,45,353.0,77.5,0.85,15.5,162.0,57.68,45.6
2016,8,19,7,0,416.0,91.0,0.9,16.0,208.0,66.91,53.79
2016,8,19,7,15,464.5,102.0,0.95,16.5,257.0,74.02,59.91
2016,8,19,7,30,513.0,113.0,1.0,17.0,306.0,80.92,65.67
2016,8,19,7,45,547.5,122.0,1.05,17.5,354.5,86.11,69.83
2016,8,19,8,0,582.0,131.0,1.1,18.0,403.0,91.91,74.42
2016,8,19,8,15,610.0,137.5,1.1,18.5,451.0,98.57,79.69
2016,8,19,8,30,638.0,144.0,1.1,19.0,499.0,149.63,93.67
2016,8,19,8,45,656.5,151.0,1.15,19.5,543.0,203.3,130.3
2016,8,19,9,0,675.0,158.0,1.2,20.0,587.0,259.2,174.77
2016,8,19,9,15,692.0,162.5,1.2,20.0,627.0,314.83,221.6
2016,8,19,9,30,709.0,167.0,1.2,20.0,667.0,371.99,269.85
2016,8,19,9,45,720.0,171.5,1.25,20.5,702.0,428.01,316.13
2016,8,19,10,0,731.0,176.0,1.3,21.0,737.0,484.33,361.26
2016,8,19,10,15,741.0,179.0,1.3,21.0,766.0,538.98,404.24
2016,8,19,10,30,751.0,182.0,1.3,21.0,795.0,593.28,445.62
2016,8,19,10,45,754.0,186.5,1.35,21.5,816.5,643.89,482.6
2016,8,19,11,0,757.0,191.0,1.4,22.0,838.0,693.01,517.44
2016,8,19,11,15,761.5,192.5,1.4,22.0,853.5,738.87,549.78
2016,8,19,11,30,766.0,194.0,1.4,22.0,869.0,778.23,577.15
2016,8,19,11,45,765.5,196.0,1.4,22.0,876.5,815.55,602.55
2016,8,19,12,0,765.0,198.0,1.4,22.0,884.0,856.93,629.96
2016,8,19,12,15,765.0,198.5,1.4,22.0,884.5,888.82,650.29
2016,8,19,12,30,765.0,199.0,1.4,22.0,885.0,917.72,668.72
2016,8,19,12,45,777.5,189.5,1.4,22.0,881.5,937.01,680.96
2016,8,19,13,0,790.0,180.0,1.4,22.0,878.0,961.53,696.72
2016,8,19,13,15,786.0,178.5,1.4,22.0,863.0,974.5,705.09
2016,8,19,13,30,782.0,177.0,1.4,22.0,848.0,983.83,711.4
2016,8,19,13,45,773.0,176.5,1.4,22.0,825.0,985.46,713.01
2016,8,19,14,0,764.0,176.0,1.4,22.0,802.0,992.52,718.29
2016,8,19,14,15,754.5,173.5,1.4,21.5,773.5,984.41,715.39
2016,8,19,14,30,745.0,171.0,1.4,21.0,745.0,972.73,710.49
2016,8,19,14,45,731.0,168.0,1.4,21.0,709.5,952.53,698.88
2016,8,19,15,0,717.0,165.0,1.4,21.0,674.0,929.12,685.31
2016,8,19,15,15,700.5,160.5,1.4,20.5,634.0,898.57,668.34
2016,8,19,15,30,684.0,156.0,1.4,20.0,594.0,865.32,649.46
2016,8,19,15,45,663.5,150.0,1.4,20.0,549.5,824.22,623.82
2016,8,19,16,0,643.0,144.0,1.4,20.0,505.0,781.15,596.56
2016,8,19,16,15,615.5,137.5,1.4,19.5,457.5,729.75,564.08
2016,8,19,16,30,588.0,131.0,1.4,19.0,410.0,677.45,530.18
2016,8,19,16,45,553.5,122.0,1.45,18.5,361.0,616.39,488.76
2016,8,19,17,0,519.0,113.0,1.5,18.0,312.0,549.73,441.47
2016,8,19,17,15,472.5,102.5,1.5,17.5,263.0,481.41,390.41
2016,8,19,17,30,426.0,92.0,1.5,17.0,214.0,415.99,339.5
2016,8,19,17,45,364.0,78.0,1.55,16.5,167.5,340.19,278.2
2016,8,19,18,0,302.0,64.0,1.6,16.0,121.0,270.06,219.09
2016,8,19,18,15,221.0,47.0,1.55,15.5,81.5,192.74,152.17
2016,8,19,18,30,140.0,30.0,1.5,15.0,42.0,123.9,85.15
2016,8,19,18,45,70.0,15.0,1.5,15.0,21.0,40.25,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,60.0,13.0,0.7,13.5,18.0,11.1,0.0
2016,8,20,6,0,120.0,26.0,0.7,14.0,36.0,20.05,8.99
2016,8,20,6,15,201.5,44.0,0.7,14.5,74.5,33.56,23.39
2016,8,20,6,30,283.0,62.0,0.7,15.0,113.0,46.74,35.61
2016,8,20,6,45,349.5,75.5,0.75,15.5,159.0,56.27,44.34
2016,8,20,7,0,416.0,89.0,0.8,16.0,205.0,65.55,52.6
2016,8,20,7,15,463.5,99.5,0.8,16.5,253.5,72.35,58.45
2016,8,20,7,30,511.0,110.0,0.8,17.0,302.0,78.95,63.95
2016,8,20,7,45,549.0,118.0,0.85,18.0,351.0,84.85,68.59
2016,8,20,8,0,587.0,126.0,0.9,19.0,400.0,88.46,71.17
2016,8,20,8,15,615.0,133.0,0.95,19.0,447.5,96.2,77.52
2016,8,20,8,30,643.0,140.0,1.0,19.0,495.0,148.01,92.05
2016,8,20,8,45,665.5,144.5,1.05,19.5,540.0,200.84,127.94
2016,8,20,9,0,688.0,149.0,1.1,20.0,585.0,256.35,172.06
2016,8,20,9,15,704.5,153.5,1.15,20.5,625.5,312.62,219.21
2016,8,20,9,30,721.0,158.0,1.2,21.0,666.0,370.32,267.53
2016,8,20,9,45,747.0,154.5,1.3,21.5,704.5,426.73,314.08
2016,8,20,10,0,773.0,151.0,1.4,22.0,743.0,486.96,362.3
2016,8,20,10,15,782.5,153.5,1.45,22.0,772.0,542.01,406.0
2016,8,20,10,30,792.0,156.0,1.5,22.0,801.0,596.54,448.06
2016,8,20,10,45,798.5,157.5,1.55,22.0,824.0,647.56,486.5
2016,8,20,11,0,805.0,159.0,1.6,22.0,847.0,697.23,523.03
2016,8,20,11,15,809.5,160.5,1.6,22.0,862.5,743.86,556.2
2016,8,20,11,30,814.0,162.0,1.6,22.0,878.0,788.51,587.27
2016,8,20,11,45,816.0,162.5,1.65,22.0,886.0,828.03,614.13
2016,8,20,12,0,818.0,163.0,1.7,22.0,894.0,864.92,638.63
2016,8,20,12,15,818.5,162.5,1.7,22.0,894.0,896.75,659.15
2016,8,20,12,30,819.0,162.0,1.7,22.0,894.0,925.47,677.63
2016,8,20,12,45,799.0,172.5,1.75,22.0,881.5,942.44,689.12
2016,8,20,13,0,779.0,183.0,1.8,22.0,869.0,955.19,698.1
2016,8,20,13,15,775.0,182.0,1.8,21.5,854.5,968.43,708.3
2016,8,20,13,30,771.0,181.0,1.8,21.0,840.0,978.07,716.31
2016,8,20,13,45,765.0,178.5,1.8,21.0,818.0,980.59,718.52
2016,8,20,14,0,759.0,176.0,1.8,21.0,796.0,988.64,724.55
2016,8,20,14,15,750.0,173.0,1.8,20.5,767.5,980.41,721.48
2016,8,20,14,30,741.0,170.0,1.8,20.0,739.0,968.6,716.38
2016,8,20,14,45,729.5,166.0,1.8,20.0,704.5,949.73,705.4
2016,8,20,15,0,718.0,162.0,1.8,20.0,670.0,927.6,692.4
2016,8,20,15,15,701.5,157.5,1.8,20.0,630.0,896.95,673.72
2016,8,20,15,30,685.0,153.0,1.8,20.0,590.0,863.6,653.2
2016,8,20,15,45,665.5,147.0,1.85,20.0,545.5,823.33,628.25
2016,8,20,16,0,646.0,141.0,1.9,20.0,501.0,781.05,601.54
2016,8,20,16,15,618.5,134.5,1.95,19.5,453.5,729.5,568.8
2016,8,20,16,30,591.0,128.0,2.0,19.0,406.0,677.06,534.55
2016,8,20,16,45,557.5,119.0,2.05,19.0,357.5,616.64,492.03
2016,8,20,17,0,524.0,110.0,2.1,19.0,309.0,550.23,443.39
2016,8,20,17,15,476.5,99.5,2.1,18.5,259.5,480.91,391.04
2016,8,20,17,30,429.0,89.0,2.1,18.0,210.0,414.61,338.95
2016,8,20,17,45,367.5,75.5,2.15,17.5,164.0,339.55,277.72
2016,8,20,18,0,306.0,62.0,2.2,17.0,118.0,270.14,218.79
