Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,15,222.5,45.0,2.15,16.5,78.5,191.33,150.34
2016,8,20,18,30,139.0,28.0,2.1,16.0,39.0,119.39,78.49
2016,8,20,18,45,69.5,14.0,2.1,15.5,19.5,39.15,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.5,1.8,12.5,0.5,0.43,0.0
2016,8,21,6,0,0.0,1.0,1.9,13.0,1.0,0.82,0.0
2016,8,21,6,15,0.0,2.5,1.9,13.5,2.5,2.05,0.0
2016,8,21,6,30,0.0,4.0,1.9,14.0,4.0,3.28,0.0
2016,8,21,6,45,0.0,6.0,1.95,14.5,6.0,4.92,0.0
2016,8,21,7,0,0.0,8.0,2.0,15.0,8.0,6.57,0.24
2016,8,21,7,15,0.0,10.0,2.0,15.5,10.0,8.22,1.72
2016,8,21,7,30,0.0,12.0,2.0,16.0,12.0,9.88,3.17
2016,8,21,7,45,95.5,103.0,2.0,16.5,147.5,78.62,63.74
2016,8,21,8,0,191.0,194.0,2.0,17.0,283.0,135.54,112.37
2016,8,21,8,15,363.5,178.5,1.95,17.5,371.0,126.5,103.95
2016,8,21,8,30,536.0,163.0,1.9,18.0,459.0,154.94,102.01
2016,8,21,8,45,611.5,158.0,1.9,18.5,522.5,203.37,133.24
2016,8,21,9,0,687.0,153.0,1.9,19.0,586.0,260.1,176.55
2016,8,21,9,15,703.5,157.5,1.85,19.0,626.5,316.44,224.63
2016,8,21,9,30,720.0,162.0,1.8,19.0,667.0,374.22,274.04
2016,8,21,9,45,712.5,176.5,1.8,19.5,697.5,431.34,321.88
2016,8,21,10,0,705.0,191.0,1.8,20.0,728.0,486.83,366.76
2016,8,21,10,15,434.0,294.0,1.8,20.0,629.5,472.13,358.94
2016,8,21,10,30,163.0,397.0,1.8,20.0,531.0,423.87,323.0
2016,8,21,10,45,315.0,365.5,1.85,20.5,632.0,513.02,390.23
2016,8,21,11,0,467.0,334.0,1.9,21.0,733.0,618.28,467.15
2016,8,21,11,15,609.5,268.0,1.9,21.0,797.5,696.62,524.85
2016,8,21,11,30,752.0,202.0,1.9,21.0,862.0,782.39,587.01
2016,8,21,11,45,755.0,202.5,1.95,21.0,870.0,821.77,614.28
2016,8,21,12,0,758.0,203.0,2.0,21.0,878.0,858.73,639.99
2016,8,21,12,15,758.0,203.0,2.0,21.0,878.0,889.96,660.57
2016,8,21,12,30,758.0,203.0,2.0,21.0,878.0,918.2,679.03
2016,8,21,12,45,766.0,196.0,2.0,21.0,873.0,943.76,695.73
2016,8,21,13,0,774.0,189.0,2.0,21.0,868.0,957.42,704.71
2016,8,21,13,15,602.5,268.0,2.0,20.5,791.5,894.96,663.14
2016,8,21,13,30,431.0,347.0,2.0,20.0,715.0,812.27,605.25
2016,8,21,13,45,592.5,263.5,2.05,20.0,754.5,903.97,673.76
2016,8,21,14,0,754.0,180.0,2.1,20.0,794.0,989.13,732.35
2016,8,21,14,15,744.0,177.5,2.1,20.0,765.0,980.39,726.67
2016,8,21,14,30,734.0,175.0,2.1,20.0,736.0,968.1,719.82
2016,8,21,14,45,433.5,252.0,2.15,20.0,579.5,738.53,561.47
2016,8,21,15,0,133.0,329.0,2.2,20.0,423.0,481.61,371.26
2016,8,21,15,15,129.5,310.5,2.25,19.5,397.5,459.09,357.75
2016,8,21,15,30,126.0,292.0,2.3,19.0,372.0,435.91,342.18
2016,8,21,15,45,382.5,218.0,2.35,19.0,434.5,609.67,481.08
2016,8,21,16,0,639.0,144.0,2.4,19.0,497.0,778.49,607.95
2016,8,21,16,15,545.5,148.0,2.45,18.5,430.0,672.51,532.85
2016,8,21,16,30,452.0,152.0,2.5,18.0,363.0,580.5,465.92
2016,8,21,16,45,343.5,148.0,2.6,18.0,297.5,454.25,369.59
2016,8,21,17,0,235.0,144.0,2.7,18.0,232.0,355.7,291.15
2016,8,21,17,15,202.5,127.0,2.7,17.5,195.0,304.04,250.19
2016,8,21,17,30,170.0,110.0,2.7,17.0,158.0,241.98,199.46
2016,8,21,17,45,140.5,88.5,2.75,16.5,122.5,192.56,157.75
2016,8,21,18,0,111.0,67.0,2.8,16.0,87.0,145.42,116.9
2016,8,21,18,15,68.0,46.5,2.65,15.5,57.5,95.19,72.71
2016,8,21,18,30,25.0,26.0,2.5,15.0,28.0,39.12,20.86
2016,8,21,18,45,12.5,13.0,2.45,14.5,14.0,15.98,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,68.5,12.5,2.0,12.5,17.5,10.67,0.0
2016,8,22,6,0,137.0,25.0,2.0,13.0,35.0,19.35,7.35
2016,8,22,6,15,227.5,41.5,1.95,13.5,74.0,31.83,21.82
2016,8,22,6,30,318.0,58.0,1.9,14.0,113.0,44.05,33.28
2016,8,22,6,45,387.0,70.0,1.9,14.5,159.5,52.64,41.25
2016,8,22,7,0,456.0,82.0,1.9,15.0,206.0,61.04,48.81
2016,8,22,7,15,505.0,91.0,1.85,15.5,255.5,68.85,55.62
2016,8,22,7,30,554.0,100.0,1.8,16.0,305.0,74.02,59.95
2016,8,22,7,45,591.5,107.0,1.75,16.5,354.5,77.37,62.57
2016,8,22,8,0,629.0,114.0,1.7,17.0,404.0,80.6,65.03
2016,8,22,8,15,656.0,119.5,1.7,17.5,452.0,89.17,72.05
2016,8,22,8,30,683.0,125.0,1.7,18.0,500.0,142.55,86.44
2016,8,22,8,45,705.0,129.5,1.7,19.0,545.0,197.9,124.57
2016,8,22,9,0,727.0,134.0,1.7,20.0,590.0,255.79,170.96
2016,8,22,9,15,742.5,138.0,1.7,20.0,631.0,313.79,220.58
2016,8,22,9,30,758.0,142.0,1.7,20.0,672.0,373.0,271.34
2016,8,22,9,45,760.0,150.5,1.75,20.5,705.0,431.29,320.21
2016,8,22,10,0,762.0,159.0,1.8,21.0,738.0,488.86,366.93
2016,8,22,10,15,771.0,161.5,1.85,21.0,767.0,545.23,411.95
2016,8,22,10,30,780.0,164.0,1.9,21.0,796.0,599.04,453.86
2016,8,22,10,45,784.0,167.0,1.95,21.5,817.5,649.31,491.17
2016,8,22,11,0,788.0,170.0,2.0,22.0,839.0,698.04,526.29
2016,8,22,11,15,792.0,171.5,2.0,22.0,854.0,743.72,559.1
2016,8,22,11,30,796.0,173.0,2.0,22.0,869.0,787.41,589.84
2016,8,22,11,45,796.0,175.0,2.0,22.0,876.0,826.1,616.31
2016,8,22,12,0,796.0,177.0,2.0,22.0,883.0,862.1,639.96
2016,8,22,12,15,796.0,177.0,2.0,22.0,883.0,893.4,660.38
2016,8,22,12,30,796.0,177.0,2.0,22.0,883.0,921.65,678.76
2016,8,22,12,45,775.5,187.0,2.0,22.0,870.5,936.91,688.65
2016,8,22,13,0,755.0,197.0,2.0,22.0,858.0,957.47,702.22
2016,8,22,13,15,750.5,195.5,2.0,21.5,843.0,969.77,711.8
2016,8,22,13,30,746.0,194.0,2.0,21.0,828.0,978.46,719.26
2016,8,22,13,45,743.0,189.5,2.0,21.0,807.0,981.83,722.07
2016,8,22,14,0,740.0,185.0,2.0,21.0,786.0,981.55,722.71
2016,8,22,14,15,730.5,182.0,2.0,20.5,757.0,972.72,719.31
2016,8,22,14,30,721.0,179.0,2.0,20.0,728.0,960.36,713.8
2016,8,22,14,45,713.0,173.0,2.0,20.0,694.0,942.81,703.6
2016,8,22,15,0,705.0,167.0,2.0,20.0,660.0,921.96,691.32
2016,8,22,15,15,688.0,162.0,2.0,19.5,620.0,890.28,673.06
2016,8,22,15,30,671.0,157.0,2.0,19.0,580.0,855.96,652.9
2016,8,22,15,45,655.0,149.5,2.05,19.0,536.5,817.42,628.8
2016,8,22,16,0,639.0,142.0,2.1,19.0,493.0,776.72,602.83
2016,8,22,16,15,611.0,135.0,2.05,18.5,445.5,724.19,568.25
2016,8,22,16,30,583.0,128.0,2.0,18.0,398.0,670.84,532.36
2016,8,22,16,45,553.0,118.0,1.95,18.0,350.0,612.28,490.38
2016,8,22,17,0,523.0,108.0,1.9,18.0,302.0,547.65,442.48
2016,8,22,17,15,474.0,97.5,1.85,17.5,253.0,477.25,388.91
2016,8,22,17,30,425.0,87.0,1.8,17.0,204.0,410.04,335.74
2016,8,22,17,45,364.5,73.0,1.8,16.5,158.0,335.18,274.37
2016,8,22,18,0,304.0,59.0,1.8,16.0,112.0,265.92,215.23
2016,8,22,18,15,215.5,42.0,1.7,15.5,73.5,184.81,144.3
2016,8,22,18,30,127.0,25.0,1.6,15.0,35.0,107.48,61.09
2016,8,22,18,45,63.5,12.5,1.55,14.5,17.5,35.45,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,12.5,1.1,12.5,18.0,10.67,0.0
2016,8,23,6,0,154.0,25.0,1.1,13.0,36.0,19.4,6.62
2016,8,23,6,15,252.5,40.0,1.05,13.5,75.5,30.81,20.9
2016,8,23,6,30,351.0,55.0,1.0,14.0,115.0,42.03,31.5
2016,8,23,6,45,422.0,65.5,1.0,14.5,162.5,51.79,40.5
2016,8,23,7,0,493.0,76.0,1.0,15.0,210.0,58.95,46.97
2016,8,23,7,15,542.5,84.5,0.95,15.5,260.0,64.14,51.47
2016,8,23,7,30,592.0,93.0,0.9,16.0,310.0,69.16,55.68
2016,8,23,7,45,630.0,98.5,0.9,16.5,360.5,71.67,57.59
2016,8,23,8,0,668.0,104.0,0.9,17.0,411.0,74.13,59.4
2016,8,23,8,15,694.5,109.0,0.9,17.5,459.5,83.63,58.47
2016,8,23,8,30,721.0,114.0,0.9,18.0,508.0,139.09,81.92
2016,8,23,8,45,743.5,117.5,0.9,18.5,554.0,196.17,121.39
2016,8,23,9,0,766.0,121.0,0.9,19.0,600.0,260.77,173.26
2016,8,23,9,15,781.5,124.0,0.95,19.0,641.0,319.55,223.51
2016,8,23,9,30,797.0,127.0,1.0,19.0,682.0,379.47,274.82
2016,8,23,9,45,802.5,132.5,1.05,19.5,716.5,438.22,323.85
2016,8,23,10,0,808.0,138.0,1.1,20.0,751.0,496.44,370.85
2016,8,23,10,15,817.0,140.0,1.15,20.0,780.5,552.8,415.64
2016,8,23,10,30,826.0,142.0,1.2,20.0,810.0,608.46,458.55
2016,8,23,10,45,834.0,143.0,1.25,20.5,833.0,661.67,497.59
2016,8,23,11,0,842.0,144.0,1.3,21.0,856.0,713.54,534.51
2016,8,23,11,15,846.0,145.0,1.3,21.0,871.5,760.92,567.89
2016,8,23,11,30,850.0,146.0,1.3,21.0,887.0,806.12,598.8
2016,8,23,11,45,853.5,145.5,1.35,21.0,895.0,847.1,625.88
2016,8,23,12,0,857.0,145.0,1.4,21.0,903.0,875.16,644.37
2016,8,23,12,15,857.0,145.0,1.4,21.0,903.0,906.97,664.79
2016,8,23,12,30,857.0,145.0,1.4,21.0,903.0,935.64,683.05
2016,8,23,12,45,846.0,149.5,1.4,21.0,893.0,968.08,703.73
2016,8,23,13,0,835.0,154.0,1.4,21.0,883.0,984.5,714.11
2016,8,23,13,15,831.0,153.0,1.4,20.5,867.5,998.23,724.46
2016,8,23,13,30,827.0,152.0,1.4,20.0,852.0,1008.18,732.57
2016,8,23,13,45,819.5,150.5,1.45,20.0,828.5,1010.26,735.31
2016,8,23,14,0,812.0,149.0,1.5,20.0,805.0,1008.48,735.81
2016,8,23,14,15,803.0,147.0,1.5,20.0,775.5,1000.83,731.97
2016,8,23,14,30,794.0,145.0,1.5,20.0,746.0,989.47,725.93
2016,8,23,14,45,779.5,143.0,1.55,20.0,710.0,968.97,714.86
2016,8,23,15,0,765.0,141.0,1.6,20.0,674.0,945.1,701.67
2016,8,23,15,15,749.0,137.0,1.65,19.5,633.0,921.8,690.13
2016,8,23,15,30,733.0,133.0,1.7,19.0,592.0,888.35,671.61
2016,8,23,15,45,709.0,129.5,1.75,19.0,546.0,845.46,645.15
2016,8,23,16,0,685.0,126.0,1.8,19.0,500.0,800.66,616.98
2016,8,23,16,15,657.5,120.0,1.85,18.5,452.0,748.35,583.99
2016,8,23,16,30,630.0,114.0,1.9,18.0,404.0,695.11,549.39
2016,8,23,16,45,592.0,107.0,2.0,18.0,353.5,631.76,505.46
2016,8,23,17,0,554.0,100.0,2.1,18.0,303.0,569.08,459.99
2016,8,23,17,15,504.5,90.5,2.1,17.5,253.5,496.65,405.06
2016,8,23,17,30,455.0,81.0,2.1,17.0,204.0,422.72,346.78
2016,8,23,17,45,388.0,68.5,2.15,16.5,157.5,344.15,282.17
2016,8,23,18,0,321.0,56.0,2.2,16.0,111.0,271.91,220.21
2016,8,23,18,15,228.0,40.0,2.15,15.5,72.0,188.92,147.04
2016,8,23,18,30,135.0,24.0,2.1,15.0,33.0,108.63,54.15
2016,8,23,18,45,67.5,12.0,2.1,14.5,16.5,36.54,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,11.5,1.9,12.5,19.5,9.82,0.0
2016,8,24,6,0,243.0,23.0,1.9,13.0,39.0,19.06,5.45
2016,8,24,6,15,358.0,34.0,1.9,13.5,82.0,27.83,18.24
2016,8,24,6,30,473.0,45.0,1.9,14.0,125.0,36.46,26.55
2016,8,24,6,45,545.5,53.0,1.9,14.5,175.5,42.25,32.01
2016,8,24,7,0,618.0,61.0,1.9,15.0,226.0,47.95,37.2
2016,8,24,7,15,665.0,66.5,1.9,15.5,278.5,51.44,40.25
2016,8,24,7,30,712.0,72.0,1.9,16.0,331.0,59.82,47.48
2016,8,24,7,45,745.5,76.0,1.9,17.0,383.5,62.16,49.2
2016,8,24,8,0,779.0,80.0,1.9,18.0,436.0,64.47,50.83
2016,8,24,8,15,803.0,83.5,1.85,18.5,486.5,75.41,50.13
2016,8,24,8,30,827.0,87.0,1.8,19.0,537.0,135.76,74.97
2016,8,24,8,45,846.0,89.5,1.8,19.5,584.0,197.46,118.03
2016,8,24,9,0,865.0,92.0,1.8,20.0,631.0,266.48,174.34
2016,8,24,9,15,878.0,94.0,1.8,20.5,673.0,328.88,228.12
2016,8,24,9,30,891.0,96.0,1.8,21.0,715.0,391.81,282.25
2016,8,24,9,45,896.5,100.0,1.8,21.5,750.0,453.55,334.3
2016,8,24,10,0,902.0,104.0,1.8,22.0,785.0,514.48,383.87
2016,8,24,10,15,909.5,105.5,1.8,22.0,815.0,573.34,430.88
2016,8,24,10,30,917.0,107.0,1.8,22.0,845.0,631.05,475.47
2016,8,24,10,45,920.5,108.5,1.85,22.0,867.5,684.84,516.2
2016,8,24,11,0,924.0,110.0,1.9,22.0,890.0,736.6,554.4
2016,8,24,11,15,927.5,111.0,1.9,22.0,905.5,785.66,589.3
2016,8,24,11,30,931.0,112.0,1.9,22.0,921.0,832.27,620.04
2016,8,24,11,45,932.0,112.5,1.95,22.5,928.5,873.71,646.27
2016,8,24,12,0,933.0,113.0,2.0,23.0,936.0,912.1,670.28
2016,8,24,12,15,932.5,113.0,2.0,22.5,936.0,945.47,692.99
2016,8,24,12,30,932.0,113.0,2.0,22.0,936.0,975.37,713.48
2016,8,24,12,45,923.0,117.0,2.05,22.0,925.5,997.61,728.33
2016,8,24,13,0,914.0,121.0,2.1,22.0,915.0,1015.88,740.78
2016,8,24,13,15,910.0,120.0,2.15,22.0,899.5,1030.02,750.73
2016,8,24,13,30,906.0,119.0,2.2,22.0,884.0,1040.19,758.32
2016,8,24,13,45,902.0,117.0,2.25,22.0,861.0,1045.33,762.87
2016,8,24,14,0,898.0,115.0,2.3,22.0,838.0,1046.46,765.05
2016,8,24,14,15,890.0,113.5,2.35,21.5,807.5,1040.08,764.05
2016,8,24,14,30,882.0,112.0,2.4,21.0,777.0,1029.8,760.7
2016,8,24,14,45,873.5,109.0,2.45,21.0,741.0,1013.53,752.1
2016,8,24,15,0,865.0,106.0,2.5,21.0,705.0,993.57,741.16
2016,8,24,15,15,851.0,103.0,2.55,21.0,663.0,976.17,731.99
2016,8,24,15,30,837.0,100.0,2.6,21.0,621.0,943.65,712.61
2016,8,24,15,45,823.5,95.5,2.65,21.0,575.0,906.79,690.21
2016,8,24,16,0,810.0,91.0,2.7,21.0,529.0,867.15,665.62
2016,8,24,16,15,785.5,87.0,2.7,20.5,479.0,815.97,633.35
2016,8,24,16,30,761.0,83.0,2.7,20.0,429.0,763.3,599.29
2016,8,24,16,45,734.0,77.0,2.75,19.5,378.0,705.12,560.45
2016,8,24,17,0,707.0,71.0,2.8,19.0,327.0,646.42,519.82
2016,8,24,17,15,659.5,65.5,2.8,18.5,274.5,578.08,469.91
2016,8,24,17,30,612.0,60.0,2.8,18.0,222.0,507.89,414.95
2016,8,24,17,45,547.0,51.5,2.8,17.5,172.5,426.12,347.83
2016,8,24,18,0,482.0,43.0,2.8,17.0,123.0,349.76,282.02
2016,8,24,18,15,364.0,32.5,2.8,16.5,80.5,250.68,194.1
2016,8,24,18,30,246.0,22.0,2.8,16.0,38.0,155.6,63.73
2016,8,24,18,45,123.0,11.0,2.8,15.5,19.0,57.23,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,133.5,10.5,1.75,13.5,19.5,8.96,0.0
2016,8,25,6,0,267.0,21.0,1.7,14.0,39.0,17.37,3.38
2016,8,25,6,15,384.0,31.0,1.65,14.5,81.5,25.38,15.99
2016,8,25,6,30,501.0,41.0,1.6,15.0,124.0,33.29,23.63
2016,8,25,6,45,335.0,71.0,1.6,15.5,135.0,53.12,41.46
2016,8,25,7,0,169.0,101.0,1.6,16.0,146.0,73.67,59.7
2016,8,25,7,15,185.0,121.0,1.55,16.5,180.0,86.76,71.08
2016,8,25,7,30,201.0,141.0,1.5,17.0,214.0,99.38,81.79
2016,8,25,7,45,498.5,107.0,1.45,17.5,324.5,76.06,61.17
2016,8,25,8,0,796.0,73.0,1.4,18.0,435.0,59.54,46.54
2016,8,25,8,15,819.5,76.5,1.4,18.5,485.5,71.64,46.32
2016,8,25,8,30,843.0,80.0,1.4,19.0,536.0,133.0,71.92
2016,8,25,8,45,861.0,82.5,1.4,19.5,583.0,201.81,120.73
2016,8,25,9,0,879.0,85.0,1.4,20.0,630.0,265.4,172.74
2016,8,25,9,15,892.0,87.0,1.4,20.5,672.5,328.61,227.1
2016,8,25,9,30,905.0,89.0,1.4,21.0,715.0,392.34,281.68
2016,8,25,9,45,915.0,91.0,1.45,21.5,752.0,455.11,334.37
2016,8,25,10,0,925.0,93.0,1.5,22.0,789.0,517.52,384.99
2016,8,25,10,15,932.5,94.0,1.5,22.0,819.5,577.13,432.32
2016,8,25,10,30,940.0,95.0,1.5,22.0,850.0,635.53,477.14
2016,8,25,10,45,945.5,96.0,1.55,22.5,873.5,691.2,517.95
2016,8,25,11,0,951.0,97.0,1.6,23.0,897.0,744.95,556.12
2016,8,25,11,15,955.0,97.5,1.6,23.0,913.0,795.01,590.68
2016,8,25,11,30,959.0,98.0,1.6,23.0,929.0,842.54,621.53
2016,8,25,11,45,961.5,98.0,1.65,23.0,937.5,885.63,649.71
2016,8,25,12,0,964.0,98.0,1.7,23.0,946.0,925.66,675.76
2016,8,25,12,15,964.0,98.0,1.75,23.0,946.0,960.23,698.22
2016,8,25,12,30,964.0,98.0,1.8,23.0,946.0,991.22,718.41
2016,8,25,12,45,952.0,104.0,1.9,23.0,935.0,1013.3,733.64
2016,8,25,13,0,940.0,110.0,2.0,23.0,924.0,1031.17,746.39
2016,8,25,13,15,936.0,109.5,2.05,23.0,907.5,1046.03,756.75
2016,8,25,13,30,932.0,109.0,2.1,23.0,891.0,1056.84,764.71
2016,8,25,13,45,925.5,108.0,2.15,23.0,867.0,1060.52,768.34
2016,8,25,14,0,919.0,107.0,2.2,23.0,843.0,1060.09,769.58
2016,8,25,14,15,911.0,105.5,2.2,22.5,812.0,1053.52,767.97
2016,8,25,14,30,903.0,104.0,2.2,22.0,781.0,1042.96,763.99
2016,8,25,14,45,891.0,102.0,2.25,22.0,743.5,1023.94,753.8
2016,8,25,15,0,879.0,100.0,2.3,22.0,706.0,1001.24,741.33
2016,8,25,15,15,865.0,97.5,2.25,21.5,663.5,972.54,725.22
2016,8,25,15,30,851.0,95.0,2.2,21.0,621.0,951.49,714.22
2016,8,25,15,45,831.5,92.0,2.2,20.5,573.5,910.41,690.07
2016,8,25,16,0,812.0,89.0,2.2,20.0,526.0,866.85,663.98
2016,8,25,16,15,787.0,85.5,2.15,19.5,475.5,815.7,631.62
2016,8,25,16,30,762.0,82.0,2.1,19.0,425.0,763.07,597.51
2016,8,25,16,45,727.0,77.5,2.05,18.5,372.5,700.13,554.93
2016,8,25,17,0,692.0,73.0,2.0,18.0,320.0,641.91,514.51
2016,8,25,17,15,643.0,67.0,1.95,17.5,267.5,568.27,460.71
2016,8,25,17,30,594.0,61.0,1.9,17.0,215.0,497.13,405.03
2016,8,25,17,45,519.5,52.5,1.85,16.5,165.5,410.38,334.16
2016,8,25,18,0,445.0,44.0,1.8,16.0,116.0,330.03,265.4
2016,8,25,18,15,326.0,32.5,1.7,15.5,74.5,231.44,177.66
2016,8,25,18,30,207.0,21.0,1.6,15.0,33.0,135.48,35.6
2016,8,25,18,45,103.5,10.5,1.5,14.5,16.5,49.16,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,10.5,0.85,12.5,17.5,8.96,0.0
2016,8,26,6,0,225.0,21.0,0.9,13.0,35.0,17.36,2.13
2016,8,26,6,15,341.5,32.0,0.9,13.5,76.5,26.17,16.68
2016,8,26,6,30,458.0,43.0,0.9,14.0,118.0,34.83,25.09
2016,8,26,6,45,531.0,51.0,0.95,14.5,167.5,40.66,30.6
2016,8,26,7,0,604.0,59.0,1.0,15.0,217.0,46.4,35.84
2016,8,26,7,15,321.5,97.0,1.0,15.5,183.5,69.64,56.35
2016,8,26,7,30,39.0,135.0,1.0,16.0,150.0,100.64,83.2
2016,8,26,7,45,72.5,162.0,1.05,16.5,193.5,118.76,98.38
2016,8,26,8,0,106.0,189.0,1.1,17.0,237.0,131.35,108.6
2016,8,26,8,15,208.5,203.0,1.15,17.0,311.0,145.25,112.58
2016,8,26,8,30,311.0,217.0,1.2,17.0,385.0,177.51,128.45
2016,8,26,8,45,358.5,227.0,1.25,17.5,437.0,218.14,156.2
2016,8,26,9,0,406.0,237.0,1.3,18.0,489.0,261.87,189.34
2016,8,26,9,15,402.5,258.0,1.35,18.0,522.0,310.23,229.59
2016,8,26,9,30,399.0,279.0,1.4,18.0,555.0,355.51,267.22
2016,8,26,9,45,380.0,301.0,1.45,18.5,574.5,394.85,299.32
2016,8,26,10,0,361.0,323.0,1.5,19.0,594.0,432.0,328.67
2016,8,26,10,15,477.0,293.0,1.5,19.0,665.5,499.58,380.23
2016,8,26,10,30,593.0,263.0,1.5,19.0,737.0,576.61,438.18
2016,8,26,10,45,590.0,275.0,1.55,19.5,758.5,622.78,471.59
2016,8,26,11,0,587.0,287.0,1.6,20.0,780.0,667.46,503.25
2016,8,26,11,15,567.5,303.5,1.6,20.0,787.0,702.33,527.68
2016,8,26,11,30,548.0,320.0,1.6,20.0,794.0,734.1,549.5
2016,8,26,11,45,735.0,219.5,1.65,20.0,860.5,828.69,618.92
2016,8,26,12,0,922.0,119.0,1.7,20.0,927.0,911.22,674.84
2016,8,26,12,15,922.0,119.0,1.7,20.0,927.0,944.71,695.83
2016,8,26,12,30,922.0,119.0,1.7,20.0,927.0,974.79,715.07
2016,8,26,12,45,924.5,116.0,1.75,20.0,920.0,1000.7,732.32
2016,8,26,13,0,927.0,113.0,1.8,20.0,913.0,1022.93,747.33
2016,8,26,13,15,923.0,112.0,1.75,20.0,896.5,1037.03,755.85
2016,8,26,13,30,919.0,111.0,1.7,20.0,880.0,1047.1,761.97
2016,8,26,13,45,913.0,110.0,1.65,20.0,856.5,1051.12,764.4
2016,8,26,14,0,907.0,109.0,1.6,20.0,833.0,1051.09,764.46
2016,8,26,14,15,899.0,107.5,1.55,19.5,802.5,1044.46,761.98
2016,8,26,14,30,891.0,106.0,1.5,19.0,772.0,1033.88,757.19
2016,8,26,14,45,880.5,104.0,1.45,19.0,735.0,1016.4,746.71
2016,8,26,15,0,870.0,102.0,1.4,19.0,698.0,995.26,734.05
2016,8,26,15,15,855.5,99.5,1.3,18.5,655.5,977.52,724.27
2016,8,26,15,30,841.0,97.0,1.2,18.0,613.0,944.84,704.67
2016,8,26,15,45,822.5,93.5,1.2,18.0,566.0,904.22,680.19
2016,8,26,16,0,804.0,90.0,1.2,18.0,519.0,861.1,653.77
2016,8,26,16,15,778.5,86.0,1.15,17.5,469.0,809.06,621.26
2016,8,26,16,30,753.0,82.0,1.1,17.0,419.0,755.61,587.08
2016,8,26,16,45,718.5,77.5,1.1,17.0,366.5,693.33,545.13
2016,8,26,17,0,684.0,73.0,1.1,17.0,314.0,635.91,505.39
2016,8,26,17,15,635.0,66.5,1.1,16.5,262.0,561.93,452.44
2016,8,26,17,30,586.0,60.0,1.1,16.0,210.0,490.52,397.44
2016,8,26,17,45,510.5,51.5,1.1,15.5,160.5,403.57,327.2
2016,8,26,18,0,435.0,43.0,1.1,15.0,111.0,323.18,258.9
2016,8,26,18,15,316.0,31.0,1.05,14.5,70.5,224.81,170.77
2016,8,26,18,30,197.0,19.0,1.0,14.0,30.0,127.51,6.76
2016,8,26,18,45,98.5,9.5,1.0,13.5,15.0,46.31,0.0
2016,8,26,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,98.0,10.5,1.0,11.5,16.0,8.96,0.0
2016,8,27,6,0,196.0,21.0,1.0,12.0,32.0,17.38,0.55
2016,8,27,6,15,311.0,33.5,1.0,12.5,73.0,27.48,17.76
2016,8,27,6,30,426.0,46.0,1.0,13.0,114.0,37.34,27.36
2016,8,27,6,45,502.0,54.5,1.05,13.5,163.5,43.43,33.17
2016,8,27,7,0,578.0,63.0,1.1,14.0,213.0,49.44,38.68
2016,8,27,7,15,289.0,65.0,1.05,14.5,140.0,47.33,36.78
2016,8,27,7,30,0.0,67.0,1.0,15.0,67.0,55.53,43.93
2016,8,27,7,45,0.0,90.5,1.0,15.5,90.5,73.95,59.89
2016,8,27,8,0,0.0,114.0,1.0,16.0,114.0,91.83,75.08
2016,8,27,8,15,3.5,144.0,1.0,16.5,146.0,114.21,89.67
2016,8,27,8,30,7.0,174.0,1.0,17.0,178.0,137.83,108.11
2016,8,27,8,45,7.0,181.0,1.05,17.5,185.5,145.3,113.49
2016,8,27,9,0,7.0,188.0,1.1,18.0,193.0,152.59,118.8
2016,8,27,9,15,8.0,198.0,1.15,18.0,203.5,162.32,126.27
2016,8,27,9,30,9.0,208.0,1.2,18.0,214.0,172.19,133.84
2016,8,27,9,45,24.0,258.0,1.25,18.5,276.0,219.27,170.09
2016,8,27,10,0,39.0,308.0,1.3,19.0,338.0,268.4,207.3
2016,8,27,10,15,254.5,305.5,1.3,19.0,508.0,390.54,300.11
2016,8,27,10,30,470.0,303.0,1.3,19.0,678.0,538.55,409.85
2016,8,27,10,45,499.0,306.5,1.35,19.5,714.5,592.31,448.12
2016,8,27,11,0,528.0,310.0,1.4,20.0,751.0,647.78,487.55
2016,8,27,11,15,729.5,208.5,1.4,20.0,830.0,741.76,556.84
2016,8,27,11,30,931.0,107.0,1.4,20.0,909.0,832.05,620.23
2016,8,27,11,45,933.5,106.5,1.45,20.0,917.0,873.67,647.21
2016,8,27,12,0,936.0,106.0,1.5,20.0,925.0,912.28,672.63
2016,8,27,12,15,936.0,106.0,1.5,20.0,924.5,945.98,694.09
2016,8,27,12,30,936.0,106.0,1.5,20.0,924.0,976.2,713.27
2016,8,27,12,45,931.5,107.5,1.55,20.0,915.0,1000.08,729.16
2016,8,27,13,0,927.0,109.0,1.6,20.0,906.0,1020.08,742.74
2016,8,27,13,15,923.5,108.0,1.6,20.0,890.0,1034.53,752.16
2016,8,27,13,30,920.0,107.0,1.6,20.0,874.0,1044.97,759.24
2016,8,27,13,45,915.5,105.5,1.6,20.0,850.5,1049.82,762.96
2016,8,27,14,0,911.0,104.0,1.6,20.0,827.0,1050.61,764.34
2016,8,27,14,15,903.0,102.5,1.6,19.5,797.0,1043.81,762.55
2016,8,27,14,30,895.0,101.0,1.6,19.0,767.0,1033.06,758.46
2016,8,27,14,45,885.5,99.0,1.6,19.0,730.5,1016.38,749.28
2016,8,27,15,0,876.0,97.0,1.6,19.0,694.0,996.01,737.86
2016,8,27,15,15,862.0,94.5,1.6,18.5,651.5,967.13,722.3
2016,8,27,15,30,848.0,92.0,1.6,18.0,609.0,945.84,711.77
2016,8,27,15,45,831.5,88.5,1.6,18.0,562.5,906.81,687.84
2016,8,27,16,0,815.0,85.0,1.6,18.0,516.0,865.17,662.02
2016,8,27,16,15,790.0,81.0,1.6,17.5,466.0,813.15,629.74
2016,8,27,16,30,765.0,77.0,1.6,17.0,416.0,759.69,595.64
2016,8,27,16,45,733.5,72.5,1.6,17.0,364.0,699.35,554.41
2016,8,27,17,0,702.0,68.0,1.6,17.0,312.0,638.84,511.72
2016,8,27,17,15,653.0,62.0,1.6,16.5,260.0,568.88,461.04
2016,8,27,17,30,604.0,56.0,1.6,16.0,208.0,497.34,405.34
2016,8,27,17,45,530.5,48.0,1.65,15.5,158.5,411.43,335.14
2016,8,27,18,0,457.0,40.0,1.7,15.0,109.0,331.94,266.61
2016,8,27,18,15,334.5,28.5,1.7,14.5,68.5,231.41,174.21
2016,8,27,18,30,212.0,17.0,1.7,14.0,28.0,130.61,0.0
2016,8,27,18,45,106.0,8.5,1.7,13.5,14.0,48.3,0.0
2016,8,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,11.5,17.0,8.11,0.0
2016,8,28,6,0,267.0,19.0,1.0,12.0,34.0,15.76,0.0
2016,8,28,6,15,388.0,29.0,0.95,12.5,76.5,23.83,14.56
2016,8,28,6,30,509.0,39.0,0.9,13.0,119.0,31.82,22.48
2016,8,28,6,45,582.5,45.5,0.9,14.0,170.0,39.87,29.94
2016,8,28,7,0,656.0,52.0,0.9,15.0,221.0,45.06,34.64
2016,8,28,7,15,328.0,66.0,0.85,15.5,150.5,48.4,37.58
2016,8,28,7,30,0.0,80.0,0.8,16.0,80.0,65.49,52.52
2016,8,28,7,45,0.0,109.0,0.8,16.5,109.0,87.37,71.32
2016,8,28,8,0,0.0,138.0,0.8,17.0,138.0,108.66,89.23
2016,8,28,8,15,20.5,174.5,0.85,17.5,186.0,135.37,106.28
2016,8,28,8,30,41.0,211.0,0.9,18.0,234.0,159.81,123.94
2016,8,28,8,45,56.0,238.0,1.0,18.5,271.5,187.03,144.04
2016,8,28,9,0,71.0,265.0,1.1,19.0,309.0,216.91,166.46
2016,8,28,9,15,188.0,282.0,1.15,19.0,408.5,269.46,203.84
2016,8,28,9,30,305.0,299.0,1.2,19.0,508.0,338.77,255.43
2016,8,28,9,45,618.5,193.5,1.3,19.5,645.5,415.09,310.9
2016,8,28,10,0,932.0,88.0,1.4,20.0,783.0,520.63,390.71
2016,8,28,10,15,939.0,89.5,1.45,20.0,813.0,580.84,438.64
2016,8,28,10,30,946.0,91.0,1.5,20.0,843.0,639.76,484.39
2016,8,28,10,45,951.0,91.5,1.6,20.5,865.5,694.98,525.55
2016,8,28,11,0,956.0,92.0,1.7,21.0,888.0,748.19,564.07
2016,8,28,11,15,958.5,92.5,1.75,21.0,903.5,797.3,598.46
2016,8,28,11,30,961.0,93.0,1.8,21.0,919.0,843.72,629.45
2016,8,28,11,45,962.5,93.5,1.85,21.5,926.0,886.43,656.5
2016,8,28,12,0,964.0,94.0,1.9,22.0,933.0,925.99,681.22
2016,8,28,12,15,963.5,94.0,1.9,21.5,932.5,959.93,704.25
2016,8,28,12,30,963.0,94.0,1.9,21.0,932.0,990.26,724.99
2016,8,28,12,45,960.0,94.0,1.9,21.0,923.0,1014.47,740.45
2016,8,28,13,0,957.0,94.0,1.9,21.0,914.0,1034.7,753.48
2016,8,28,13,15,953.5,93.5,1.9,21.0,897.5,1049.87,763.41
2016,8,28,13,30,950.0,93.0,1.9,21.0,881.0,1060.92,770.9
2016,8,28,13,45,944.5,92.0,1.9,21.0,857.0,1065.26,774.33
2016,8,28,14,0,939.0,91.0,1.9,21.0,833.0,1065.42,775.33
2016,8,28,14,15,931.5,90.0,1.85,20.5,802.5,1059.41,773.38
2016,8,28,14,30,924.0,89.0,1.8,20.0,772.0,1049.35,769.05
2016,8,28,14,45,913.0,87.5,1.8,20.0,734.5,1031.23,758.97
2016,8,28,15,0,902.0,86.0,1.8,20.0,697.0,1009.36,746.63
2016,8,28,15,15,888.5,84.0,1.8,20.0,654.5,980.88,730.03
2016,8,28,15,30,875.0,82.0,1.8,20.0,612.0,949.14,711.27
2016,8,28,15,45,856.0,79.5,1.8,20.0,564.5,908.61,686.5
2016,8,28,16,0,837.0,77.0,1.8,20.0,517.0,875.17,666.33
2016,8,28,16,15,812.5,74.0,1.8,19.5,466.5,824.09,634.79
2016,8,28,16,30,788.0,71.0,1.8,19.0,416.0,771.49,601.48
2016,8,28,16,45,752.5,67.5,1.8,18.5,363.0,708.33,559.44
2016,8,28,17,0,717.0,64.0,1.8,18.0,310.0,645.27,515.94
2016,8,28,17,15,667.5,58.5,1.85,17.5,257.5,570.4,461.78
2016,8,28,17,30,618.0,53.0,1.9,17.0,205.0,502.61,409.15
2016,8,28,17,45,537.5,46.0,1.95,16.5,155.5,413.08,335.71
2016,8,28,18,0,457.0,39.0,2.0,16.0,106.0,330.63,264.44
2016,8,28,18,15,326.5,28.0,2.0,15.5,66.0,226.87,167.34
2016,8,28,18,30,196.0,17.0,2.0,15.0,26.0,121.83,0.0
2016,8,28,18,45,98.0,8.5,2.05,14.5,13.0,45.14,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,8.0,2.35,12.5,8.0,6.83,0.0
2016,8,29,6,0,0.0,16.0,2.4,13.0,16.0,13.22,0.0
2016,8,29,6,15,16.0,34.5,2.45,13.5,37.0,27.54,17.44
2016,8,29,6,30,32.0,53.0,2.5,14.0,58.0,41.59,30.84
2016,8,29,6,45,43.0,74.0,2.55,14.5,83.5,57.03,44.97
2016,8,29,7,0,54.0,95.0,2.6,15.0,109.0,72.23,58.64
2016,8,29,7,15,61.5,116.0,2.6,15.5,135.5,87.15,71.75
2016,8,29,7,30,69.0,137.0,2.6,16.0,162.0,101.8,84.33
2016,8,29,7,45,199.5,151.5,2.65,16.5,237.0,109.97,91.03
2016,8,29,8,0,330.0,166.0,2.7,17.0,312.0,115.67,95.48
2016,8,29,8,15,354.0,182.5,2.7,17.0,356.5,132.43,100.28
2016,8,29,8,30,378.0,199.0,2.7,17.0,401.0,174.31,123.68
2016,8,29,8,45,621.5,140.0,2.7,17.5,505.0,199.46,130.72
2016,8,29,9,0,865.0,81.0,2.7,18.0,609.0,263.63,174.8
2016,8,29,9,15,637.5,176.0,2.7,18.0,580.0,320.9,233.09
2016,8,29,9,30,410.0,271.0,2.7,18.0,551.0,355.67,269.59
2016,8,29,9,45,456.5,266.5,2.75,18.5,593.5,403.89,308.43
2016,8,29,10,0,503.0,262.0,2.8,19.0,636.0,456.62,350.3
2016,8,29,10,15,721.5,172.5,2.8,19.0,732.0,537.04,413.63
2016,8,29,10,30,940.0,83.0,2.8,19.0,828.0,630.55,486.89
2016,8,29,10,45,767.0,181.0,2.8,19.0,800.5,661.95,509.49
2016,8,29,11,0,594.0,279.0,2.8,19.0,773.0,669.52,513.49
2016,8,29,11,15,583.5,291.5,2.8,19.0,783.5,707.75,541.53
2016,8,29,11,30,573.0,304.0,2.8,19.0,794.0,743.54,567.05
2016,8,29,11,45,511.0,327.5,2.85,19.0,767.5,744.43,566.99
2016,8,29,12,0,449.0,351.0,2.9,19.0,741.0,739.05,562.47
2016,8,29,12,15,396.0,374.5,2.95,19.0,718.5,724.01,551.35
2016,8,29,12,30,343.0,398.0,3.0,19.0,696.0,716.6,545.26
2016,8,29,12,45,254.0,411.0,3.05,19.0,630.5,660.83,503.88
2016,8,29,13,0,165.0,424.0,3.1,19.0,565.0,581.83,445.37
2016,8,29,13,15,366.5,356.5,3.15,19.0,661.5,738.47,565.13
2016,8,29,13,30,568.0,289.0,3.2,19.0,758.0,899.65,682.53
2016,8,29,13,45,582.0,269.0,3.25,19.5,738.0,902.65,683.85
2016,8,29,14,0,596.0,249.0,3.3,20.0,718.0,908.0,688.06
2016,8,29,14,15,455.5,288.5,3.3,20.0,638.5,805.16,614.19
2016,8,29,14,30,315.0,328.0,3.3,20.0,559.0,687.57,528.74
2016,8,29,14,45,176.5,300.5,3.35,20.0,429.0,496.78,387.68
2016,8,29,15,0,38.0,273.0,3.4,20.0,299.0,308.2,241.17
2016,8,29,15,15,205.5,255.0,3.4,19.5,380.5,475.13,377.22
2016,8,29,15,30,373.0,237.0,3.4,19.0,462.0,634.6,502.19
2016,8,29,15,45,376.5,215.5,3.45,19.0,427.0,606.24,482.08
2016,8,29,16,0,380.0,194.0,3.5,19.0,392.0,575.81,461.28
2016,8,29,16,15,468.5,154.0,3.5,18.5,373.5,615.57,495.84
2016,8,29,16,30,557.0,114.0,3.5,18.0,355.0,634.77,514.0
2016,8,29,16,45,517.0,107.5,3.55,18.0,309.5,564.97,461.69
2016,8,29,17,0,477.0,101.0,3.6,18.0,264.0,505.88,415.87
2016,8,29,17,15,522.0,79.5,3.55,17.5,229.5,496.66,409.6
2016,8,29,17,30,567.0,58.0,3.5,17.0,195.0,475.13,391.67
2016,8,29,17,45,487.5,49.5,3.5,16.5,147.0,386.71,317.01
2016,8,29,18,0,408.0,41.0,3.5,16.0,99.0,305.31,245.23
2016,8,29,18,15,278.0,28.5,3.45,15.5,60.5,203.04,146.53
2016,8,29,18,30,148.0,16.0,3.4,15.0,22.0,78.9,0.0
2016,8,29,18,45,74.0,8.0,3.35,15.0,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,130.5,8.5,3.4,13.5,15.0,7.26,0.0
2016,8,30,6,0,261.0,17.0,3.4,14.0,30.0,14.07,0.0
2016,8,30,6,15,388.0,26.5,3.35,14.5,72.0,21.78,12.4
2016,8,30,6,30,515.0,36.0,3.3,15.0,114.0,32.05,22.35
2016,8,30,6,45,591.5,41.5,3.3,15.5,164.5,36.48,26.66
2016,8,30,7,0,668.0,47.0,3.3,16.0,215.0,40.98,30.82
2016,8,30,7,15,713.5,51.5,3.25,16.5,268.0,44.43,33.87
2016,8,30,7,30,759.0,56.0,3.2,17.0,321.0,47.86,36.79
2016,8,30,7,45,792.5,58.5,3.15,18.0,373.5,49.6,38.06
2016,8,30,8,0,826.0,61.0,3.1,19.0,426.0,58.26,45.31
2016,8,30,8,15,848.0,64.0,3.05,19.5,476.5,75.52,46.11
2016,8,30,8,30,870.0,67.0,3.0,20.0,527.0,137.85,73.85
2016,8,30,8,45,887.0,68.5,3.0,21.0,573.5,200.67,118.73
2016,8,30,9,0,904.0,70.0,3.0,22.0,620.0,264.99,172.02
2016,8,30,9,15,915.5,71.5,3.0,22.5,661.5,328.96,227.87
2016,8,30,9,30,927.0,73.0,3.0,23.0,703.0,393.22,283.75
2016,8,30,9,45,935.0,75.0,3.05,23.5,738.5,456.49,337.64
2016,8,30,10,0,943.0,77.0,3.1,24.0,774.0,519.09,389.24
2016,8,30,10,15,949.0,78.0,3.15,24.0,803.5,578.83,437.76
2016,8,30,10,30,955.0,79.0,3.2,24.0,833.0,637.13,483.72
2016,8,30,10,45,960.0,79.0,3.25,24.0,855.0,692.18,526.02
2016,8,30,11,0,965.0,79.0,3.3,24.0,877.0,745.16,565.73
2016,8,30,11,15,967.0,79.0,3.3,24.0,891.5,793.62,599.53
2016,8,30,11,30,969.0,79.0,3.3,24.0,906.0,839.28,630.34
2016,8,30,11,45,970.5,78.5,3.3,24.0,912.5,881.04,658.23
2016,8,30,12,0,972.0,78.0,3.3,24.0,919.0,919.56,683.77
2016,8,30,12,15,971.5,78.0,3.3,24.0,918.0,953.39,706.07
2016,8,30,12,30,971.0,78.0,3.3,24.0,917.0,983.56,725.92
2016,8,30,12,45,965.0,80.5,3.35,24.0,907.5,1007.4,741.99
2016,8,30,13,0,959.0,83.0,3.4,24.0,898.0,1027.17,755.53
2016,8,30,13,15,955.5,82.5,3.35,24.0,881.5,1042.02,765.2
2016,8,30,13,30,952.0,82.0,3.3,24.0,865.0,1052.74,772.31
2016,8,30,13,45,948.0,80.0,3.3,24.0,841.5,1057.1,775.87
2016,8,30,14,0,944.0,78.0,3.3,24.0,818.0,1057.24,776.9
2016,8,30,14,15,936.5,77.0,3.3,23.5,787.5,1050.82,775.36
2016,8,30,14,30,929.0,76.0,3.3,23.0,757.0,1040.33,771.33
2016,8,30,14,45,920.5,74.0,3.3,23.0,720.0,1023.66,761.87
2016,8,30,15,0,912.0,72.0,3.3,23.0,683.0,1003.15,749.99
2016,8,30,15,15,899.5,70.5,3.25,22.5,641.0,975.68,734.55
2016,8,30,15,30,887.0,69.0,3.2,22.0,599.0,944.9,716.84
2016,8,30,15,45,871.0,66.5,3.2,22.0,552.5,906.48,692.72
2016,8,30,16,0,855.0,64.0,3.2,22.0,506.0,865.41,666.53
2016,8,30,16,15,833.0,61.5,3.15,21.5,456.0,816.77,635.51
2016,8,30,16,30,811.0,59.0,3.1,21.0,406.0,766.54,602.66
