Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,778.5,56.0,3.1,21.0,354.5,713.85,566.2
2016,8,30,17,0,746.0,53.0,3.1,21.0,303.0,652.79,522.3
2016,8,30,17,15,699.0,48.5,3.1,20.5,251.0,579.83,468.54
2016,8,30,17,30,652.0,44.0,3.1,20.0,199.0,509.1,413.3
2016,8,30,17,45,573.0,38.5,3.1,19.5,149.5,420.35,339.53
2016,8,30,18,0,494.0,33.0,3.1,19.0,100.0,337.98,267.22
2016,8,30,18,15,355.0,23.5,3.1,18.5,60.5,234.61,161.92
2016,8,30,18,30,216.0,14.0,3.1,18.0,21.0,106.97,0.0
2016,8,30,18,45,108.0,7.0,3.1,17.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,124.5,8.0,3.9,12.5,14.0,6.83,0.0
2016,8,31,6,0,249.0,16.0,4.0,13.0,28.0,13.21,0.0
2016,8,31,6,15,378.0,25.5,4.05,13.5,69.5,20.94,11.62
2016,8,31,6,30,507.0,35.0,4.1,14.0,111.0,31.14,21.62
2016,8,31,6,45,579.5,41.5,4.15,14.5,160.5,36.46,26.73
2016,8,31,7,0,652.0,48.0,4.2,15.0,210.0,41.76,31.62
2016,8,31,7,15,698.5,52.5,4.2,15.5,262.5,45.16,34.65
2016,8,31,7,30,745.0,57.0,4.2,16.0,315.0,48.54,37.54
2016,8,31,7,45,777.0,60.5,4.2,17.0,367.0,50.96,39.42
2016,8,31,8,0,809.0,64.0,4.2,18.0,419.0,53.35,41.21
2016,8,31,8,15,831.5,66.5,4.2,18.5,469.0,77.71,47.71
2016,8,31,8,30,854.0,69.0,4.2,19.0,519.0,138.8,75.45
2016,8,31,8,45,871.5,71.0,4.2,19.5,565.0,201.17,120.76
2016,8,31,9,0,889.0,73.0,4.2,20.0,611.0,265.12,174.65
2016,8,31,9,15,901.5,74.5,4.2,20.5,653.0,328.55,230.72
2016,8,31,9,30,914.0,76.0,4.2,21.0,695.0,392.4,287.02
2016,8,31,9,45,921.5,78.5,4.2,21.5,730.5,455.18,341.27
2016,8,31,10,0,929.0,81.0,4.2,22.0,766.0,517.27,393.22
2016,8,31,10,15,936.0,82.0,4.2,22.0,795.5,576.84,442.32
2016,8,31,10,30,943.0,83.0,4.2,22.0,825.0,635.09,488.92
2016,8,31,10,45,948.0,83.5,4.25,22.5,848.0,690.05,530.89
2016,8,31,11,0,953.0,84.0,4.3,23.0,871.0,742.97,570.13
2016,8,31,11,15,956.0,85.0,4.3,23.0,885.5,792.64,605.54
2016,8,31,11,30,959.0,86.0,4.3,23.0,900.0,839.65,637.9
2016,8,31,11,45,960.5,86.0,4.3,23.0,907.5,881.6,666.49
2016,8,31,12,0,962.0,86.0,4.3,23.0,915.0,920.36,692.74
2016,8,31,12,15,961.5,86.0,4.35,23.0,914.0,953.96,715.64
2016,8,31,12,30,961.0,86.0,4.4,23.0,913.0,983.93,736.09
2016,8,31,12,45,954.5,88.5,4.45,23.0,903.0,1007.09,752.01
2016,8,31,13,0,948.0,91.0,4.5,23.0,893.0,1026.2,765.35
2016,8,31,13,15,944.5,90.5,4.5,23.0,876.5,1040.94,775.59
2016,8,31,13,30,941.0,90.0,4.5,23.0,860.0,1051.59,783.26
2016,8,31,13,45,936.5,88.0,4.5,23.0,836.5,1055.42,786.57
2016,8,31,14,0,932.0,86.0,4.5,23.0,813.0,1055.08,787.31
2016,8,31,14,15,924.5,85.0,4.5,22.5,782.5,1048.71,785.79
2016,8,31,14,30,917.0,84.0,4.5,22.0,752.0,1038.32,781.74
2016,8,31,14,45,908.5,81.5,4.5,22.0,715.0,1021.2,771.73
2016,8,31,15,0,900.0,79.0,4.5,22.0,678.0,1000.27,759.25
2016,8,31,15,15,887.0,77.0,4.5,21.5,636.0,971.92,743.2
2016,8,31,15,30,874.0,75.0,4.5,21.0,594.0,940.3,724.81
2016,8,31,15,45,857.0,72.5,4.55,21.0,547.0,901.29,699.98
2016,8,31,16,0,840.0,70.0,4.6,21.0,500.0,859.75,673.04
2016,8,31,16,15,816.5,67.0,4.55,20.5,450.0,809.65,640.04
2016,8,31,16,30,793.0,64.0,4.5,20.0,400.0,766.48,611.47
2016,8,31,16,45,760.5,60.0,4.45,20.0,348.5,704.73,566.96
2016,8,31,17,0,728.0,56.0,4.4,20.0,297.0,642.96,521.21
2016,8,31,17,15,678.5,51.5,4.3,19.0,245.0,568.91,465.87
2016,8,31,17,30,629.0,47.0,4.2,18.0,193.0,497.25,408.88
2016,8,31,17,45,548.5,40.0,4.1,17.5,144.0,406.75,332.11
2016,8,31,18,0,468.0,33.0,4.0,17.0,95.0,329.11,261.91
2016,8,31,18,15,323.0,23.0,3.95,16.5,56.5,216.03,143.0
2016,8,31,18,30,178.0,13.0,3.9,16.0,18.0,89.24,0.0
2016,8,31,18,45,89.0,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,89.5,8.5,3.4,12.5,12.5,7.26,0.0
2016,9,1,6,0,179.0,17.0,3.4,13.0,25.0,14.07,0.0
2016,9,1,6,15,308.5,28.5,3.35,13.5,64.5,23.42,13.48
2016,9,1,6,30,438.0,40.0,3.3,14.0,104.0,32.61,22.87
2016,9,1,6,45,509.5,49.0,3.25,15.0,152.5,39.29,29.16
2016,9,1,7,0,581.0,58.0,3.2,16.0,201.0,45.83,35.09
2016,9,1,7,15,632.0,64.0,3.15,16.5,252.5,49.74,38.57
2016,9,1,7,30,683.0,70.0,3.1,17.0,304.0,53.61,41.86
2016,9,1,7,45,713.5,75.5,3.05,17.5,355.0,61.94,48.98
2016,9,1,8,0,744.0,81.0,3.0,18.0,406.0,65.33,51.67
2016,9,1,8,15,769.5,85.0,2.9,18.5,455.5,83.07,52.44
2016,9,1,8,30,795.0,89.0,2.8,19.0,505.0,142.46,80.48
2016,9,1,8,45,811.0,93.5,2.75,20.0,551.0,203.78,124.98
2016,9,1,9,0,827.0,98.0,2.7,21.0,597.0,266.72,177.09
2016,9,1,9,15,841.5,100.5,2.7,21.0,638.5,328.99,231.46
2016,9,1,9,30,856.0,103.0,2.7,21.0,680.0,392.12,286.48
2016,9,1,9,45,866.0,105.5,2.7,21.5,715.5,455.69,340.1
2016,9,1,10,0,876.0,108.0,2.7,22.0,751.0,516.15,389.66
2016,9,1,10,15,883.5,109.5,2.85,22.0,780.5,573.87,436.76
2016,9,1,10,30,891.0,111.0,3.0,22.0,810.0,630.45,481.71
2016,9,1,10,45,894.0,114.0,3.2,22.5,832.0,684.05,522.51
2016,9,1,11,0,897.0,117.0,3.4,23.0,854.0,735.64,560.77
2016,9,1,11,15,900.5,118.0,3.5,23.0,869.0,783.57,596.04
2016,9,1,11,30,904.0,119.0,3.6,23.0,884.0,829.06,627.55
2016,9,1,11,45,903.0,120.5,3.75,23.0,890.5,868.67,655.11
2016,9,1,12,0,902.0,122.0,3.9,23.0,897.0,905.15,680.49
2016,9,1,12,15,902.0,122.0,3.9,23.0,896.0,937.8,702.44
2016,9,1,12,30,902.0,122.0,3.9,23.0,895.0,967.07,722.09
2016,9,1,12,45,691.5,225.0,3.9,23.0,814.5,916.83,688.01
2016,9,1,13,0,481.0,328.0,3.9,23.0,734.0,829.27,623.06
2016,9,1,13,15,505.0,313.0,3.95,23.0,731.5,852.19,641.08
2016,9,1,13,30,529.0,298.0,4.0,23.0,729.0,872.8,656.84
2016,9,1,13,45,712.0,202.5,4.1,23.0,765.0,974.98,731.6
2016,9,1,14,0,895.0,107.0,4.2,23.0,801.0,1041.93,777.48
2016,9,1,14,15,886.5,105.5,4.3,23.0,770.0,1034.23,773.58
2016,9,1,14,30,878.0,104.0,4.4,23.0,739.0,1022.64,767.77
2016,9,1,14,45,863.5,103.0,4.5,23.0,701.0,1001.81,755.82
2016,9,1,15,0,849.0,102.0,4.6,23.0,663.0,989.36,750.01
2016,9,1,15,15,833.5,99.5,4.6,22.5,620.5,958.68,732.25
2016,9,1,15,30,818.0,97.0,4.6,22.0,578.0,924.9,712.28
2016,9,1,15,45,653.0,130.0,4.65,22.0,494.5,797.18,623.69
2016,9,1,16,0,488.0,163.0,4.7,22.0,411.0,658.88,523.48
2016,9,1,16,15,519.5,137.0,4.65,21.5,376.5,640.69,513.86
2016,9,1,16,30,551.0,111.0,4.6,21.0,342.0,626.45,505.51
2016,9,1,16,45,508.0,104.5,4.6,20.5,296.0,554.58,452.26
2016,9,1,17,0,465.0,98.0,4.6,20.0,250.0,493.61,405.22
2016,9,1,17,15,424.5,84.5,4.55,19.5,204.5,427.93,352.75
2016,9,1,17,30,384.0,71.0,4.5,19.0,159.0,364.92,300.35
2016,9,1,17,45,319.0,56.5,4.5,18.5,116.5,288.95,235.24
2016,9,1,18,0,254.0,42.0,4.5,18.0,74.0,219.57,173.11
2016,9,1,18,15,127.0,27.0,4.4,17.5,43.0,120.36,71.65
2016,9,1,18,30,0.0,12.0,4.3,17.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,4.25,16.5,6.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,78.5,7.5,3.95,13.5,11.0,6.4,0.0
2016,9,2,6,0,157.0,15.0,4.0,14.0,22.0,12.8,0.0
2016,9,2,6,15,284.5,27.0,3.95,14.0,60.0,22.1,12.15
2016,9,2,6,30,412.0,39.0,3.9,14.0,98.0,31.72,22.04
2016,9,2,6,45,497.0,46.5,3.85,14.5,147.0,37.22,27.37
2016,9,2,7,0,582.0,54.0,3.8,15.0,196.0,42.72,32.46
2016,9,2,7,15,632.0,59.5,3.75,15.5,247.0,46.37,35.73
2016,9,2,7,30,682.0,65.0,3.7,16.0,298.0,54.41,42.75
2016,9,2,7,45,723.5,67.5,3.7,17.0,350.0,55.83,43.72
2016,9,2,8,0,765.0,70.0,3.7,18.0,402.0,57.33,44.7
2016,9,2,8,15,789.5,73.5,3.75,18.5,451.5,76.2,45.93
2016,9,2,8,30,814.0,77.0,3.8,19.0,501.0,136.33,74.66
2016,9,2,8,45,834.0,78.5,3.85,20.0,547.0,202.9,123.6
2016,9,2,9,0,854.0,80.0,3.9,21.0,593.0,264.92,175.37
2016,9,2,9,15,867.0,82.5,3.9,21.0,634.0,327.33,230.59
2016,9,2,9,30,880.0,85.0,3.9,21.0,675.0,390.28,286.25
2016,9,2,9,45,889.5,86.5,3.95,21.5,710.5,451.21,338.78
2016,9,2,10,0,899.0,88.0,4.0,22.0,746.0,511.69,389.32
2016,9,2,10,15,906.5,89.5,4.0,22.0,775.5,570.4,437.56
2016,9,2,10,30,914.0,91.0,4.0,22.0,805.0,627.93,483.45
2016,9,2,10,45,922.0,90.5,4.0,22.5,828.0,682.52,524.91
2016,9,2,11,0,930.0,90.0,4.0,23.0,851.0,735.42,563.88
2016,9,2,11,15,933.5,90.5,4.0,23.0,866.5,783.97,598.53
2016,9,2,11,30,937.0,91.0,4.0,23.0,882.0,829.96,630.13
2016,9,2,11,45,941.0,90.0,4.05,23.5,889.5,872.12,657.79
2016,9,2,12,0,945.0,89.0,4.1,24.0,897.0,911.3,683.17
2016,9,2,12,15,945.0,89.0,4.15,24.0,896.5,944.74,705.87
2016,9,2,12,30,945.0,89.0,4.2,24.0,896.0,974.63,726.2
2016,9,2,12,45,937.5,92.5,4.3,24.0,886.0,997.41,742.09
2016,9,2,13,0,930.0,96.0,4.4,24.0,876.0,1016.17,755.45
2016,9,2,13,15,926.5,95.5,4.5,24.0,860.0,1030.53,766.03
2016,9,2,13,30,923.0,95.0,4.6,24.0,844.0,1040.88,774.35
2016,9,2,13,45,918.0,94.0,4.7,24.0,820.5,1045.09,778.87
2016,9,2,14,0,913.0,93.0,4.8,24.0,797.0,1045.24,780.85
2016,9,2,14,15,905.5,91.5,4.85,23.5,767.0,1038.23,779.32
2016,9,2,14,30,898.0,90.0,4.9,23.0,737.0,1027.25,775.26
2016,9,2,14,45,884.5,90.0,4.95,23.0,699.5,1008.17,764.22
2016,9,2,15,0,871.0,90.0,5.0,23.0,662.0,985.55,750.85
2016,9,2,15,15,856.5,87.5,5.0,22.5,620.0,955.6,733.47
2016,9,2,15,30,842.0,85.0,5.0,22.0,578.0,922.55,713.8
2016,9,2,15,45,818.5,83.5,5.05,22.0,530.5,889.7,693.0
2016,9,2,16,0,795.0,82.0,5.1,22.0,483.0,844.06,662.71
2016,9,2,16,15,768.5,78.5,5.05,21.5,433.0,791.48,627.54
2016,9,2,16,30,742.0,75.0,5.0,21.0,383.0,737.64,590.63
2016,9,2,16,45,702.5,71.0,5.0,20.5,331.0,671.95,543.81
2016,9,2,17,0,663.0,67.0,5.0,20.0,279.0,611.85,499.67
2016,9,2,17,15,607.0,60.5,4.9,19.0,228.0,533.67,439.9
2016,9,2,17,30,551.0,54.0,4.8,18.0,177.0,458.9,378.5
2016,9,2,17,45,461.5,45.5,4.7,17.5,129.5,365.4,298.34
2016,9,2,18,0,372.0,37.0,4.6,17.0,82.0,280.1,221.2
2016,9,2,18,15,186.0,24.5,4.5,16.5,47.0,144.34,77.24
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,10.24,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.5,3.6,11.5,9.5,0.0,0.0
2016,9,3,6,0,0.0,19.0,3.6,12.0,19.0,16.22,0.0
2016,9,3,6,15,177.5,31.5,3.55,12.5,56.5,24.33,13.77
2016,9,3,6,30,355.0,44.0,3.5,13.0,94.0,35.94,25.78
2016,9,3,6,45,438.5,54.0,3.5,13.5,142.0,43.25,32.81
2016,9,3,7,0,522.0,64.0,3.5,14.0,190.0,50.44,39.46
2016,9,3,7,15,576.0,71.5,3.4,14.5,241.0,55.26,43.8
2016,9,3,7,30,630.0,79.0,3.3,15.0,292.0,59.99,47.88
2016,9,3,7,45,670.0,84.0,3.25,15.5,343.5,62.61,49.98
2016,9,3,8,0,710.0,89.0,3.2,16.0,395.0,65.19,51.99
2016,9,3,8,15,737.5,93.5,3.1,16.5,444.5,84.46,53.48
2016,9,3,8,30,765.0,98.0,3.0,17.0,494.0,148.58,87.08
2016,9,3,8,45,787.0,100.5,2.9,18.0,540.5,207.61,130.22
2016,9,3,9,0,809.0,103.0,2.8,19.0,587.0,269.02,181.32
2016,9,3,9,15,824.0,106.0,2.8,19.5,628.5,330.88,235.26
2016,9,3,9,30,839.0,109.0,2.8,20.0,670.0,393.69,289.66
2016,9,3,9,45,869.0,102.0,2.8,20.5,710.5,456.73,342.82
2016,9,3,10,0,899.0,95.0,2.8,21.0,751.0,518.99,393.95
2016,9,3,10,15,907.0,96.5,2.85,21.0,780.5,578.11,442.09
2016,9,3,10,30,915.0,98.0,2.9,21.0,810.0,636.1,487.93
2016,9,3,10,45,919.0,100.0,3.0,21.5,832.5,690.55,529.09
2016,9,3,11,0,923.0,102.0,3.1,22.0,855.0,742.98,567.6
2016,9,3,11,15,927.0,102.5,3.2,22.0,870.0,791.77,602.83
2016,9,3,11,30,931.0,103.0,3.3,22.0,885.0,838.06,634.84
2016,9,3,11,45,931.0,104.5,3.4,22.0,892.0,879.29,663.22
2016,9,3,12,0,931.0,106.0,3.5,22.0,899.0,917.35,689.36
2016,9,3,12,15,931.5,106.0,3.6,22.0,898.5,951.04,712.52
2016,9,3,12,30,932.0,106.0,3.7,22.0,898.0,981.25,733.38
2016,9,3,12,45,923.0,110.0,3.85,22.0,888.0,1002.92,748.92
2016,9,3,13,0,914.0,114.0,4.0,22.0,878.0,1020.56,761.94
2016,9,3,13,15,911.0,113.0,4.05,22.0,862.0,1034.87,772.25
2016,9,3,13,30,908.0,112.0,4.1,22.0,846.0,1045.2,780.07
2016,9,3,13,45,904.0,110.0,4.2,22.0,822.5,1049.43,784.33
2016,9,3,14,0,900.0,108.0,4.3,22.0,799.0,1049.61,786.09
2016,9,3,14,15,892.5,106.5,4.35,21.5,768.5,1042.77,784.51
2016,9,3,14,30,885.0,105.0,4.4,21.0,738.0,1032.01,780.45
2016,9,3,14,45,873.5,103.0,4.5,21.0,701.0,1012.82,769.76
2016,9,3,15,0,862.0,101.0,4.6,21.0,664.0,1001.86,765.0
2016,9,3,15,15,847.0,98.5,4.7,20.5,621.0,971.25,748.06
2016,9,3,15,30,832.0,96.0,4.8,20.0,578.0,937.48,728.75
2016,9,3,15,45,808.0,93.5,4.9,20.0,530.5,892.39,699.58
2016,9,3,16,0,784.0,91.0,5.0,20.0,483.0,845.13,668.34
2016,9,3,16,15,755.5,87.0,4.95,19.5,432.0,790.32,631.29
2016,9,3,16,30,727.0,83.0,4.9,19.0,381.0,739.69,596.51
2016,9,3,16,45,684.5,78.0,4.9,18.5,328.5,671.12,547.12
2016,9,3,17,0,642.0,73.0,4.9,18.0,276.0,603.54,496.75
2016,9,3,17,15,581.5,66.0,4.85,17.0,224.0,522.28,433.59
2016,9,3,17,30,521.0,59.0,4.8,16.0,172.0,444.72,369.33
2016,9,3,17,45,419.0,49.0,4.8,15.5,124.0,343.1,281.86
2016,9,3,18,0,317.0,39.0,4.8,15.0,76.0,250.88,198.26
2016,9,3,18,15,158.5,19.5,4.7,14.5,38.0,121.15,52.27
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,11.0,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,12.8,0.0
2016,9,4,6,15,240.0,29.0,3.75,11.5,56.5,23.94,13.2
2016,9,4,6,30,372.0,43.0,3.7,12.0,94.0,35.23,25.21
2016,9,4,6,45,469.0,51.5,3.7,12.5,144.5,41.39,31.26
2016,9,4,7,0,566.0,60.0,3.7,13.0,195.0,47.56,37.04
2016,9,4,7,15,620.5,67.0,3.65,13.5,247.5,52.18,41.22
2016,9,4,7,30,675.0,74.0,3.6,14.0,300.0,56.72,45.17
2016,9,4,7,45,721.0,76.5,3.6,15.0,354.0,57.81,45.84
2016,9,4,8,0,767.0,79.0,3.6,16.0,408.0,64.31,51.22
2016,9,4,8,15,793.0,83.0,3.55,16.5,458.5,85.49,52.93
2016,9,4,8,30,819.0,87.0,3.5,17.0,509.0,146.68,83.25
2016,9,4,8,45,843.0,88.0,3.5,17.5,556.5,208.35,128.86
2016,9,4,9,0,867.0,89.0,3.5,18.0,604.0,277.23,186.86
2016,9,4,9,15,880.5,91.0,3.5,18.5,646.0,340.53,242.84
2016,9,4,9,30,894.0,93.0,3.5,19.0,688.0,404.36,298.97
2016,9,4,9,45,906.0,94.0,3.5,19.5,725.0,467.01,352.87
2016,9,4,10,0,918.0,95.0,3.5,20.0,762.0,529.45,404.83
2016,9,4,10,15,925.5,96.5,3.6,20.0,791.5,589.42,454.25
2016,9,4,10,30,933.0,98.0,3.7,20.0,821.0,648.14,501.3
2016,9,4,10,45,937.5,99.0,3.8,20.5,843.5,702.97,543.21
2016,9,4,11,0,942.0,100.0,3.9,21.0,866.0,755.73,582.42
2016,9,4,11,15,945.0,100.5,3.95,21.0,880.5,804.62,617.7
2016,9,4,11,30,948.0,101.0,4.0,21.0,895.0,850.85,649.77
2016,9,4,11,45,948.0,102.0,4.1,21.0,901.5,892.23,678.5
2016,9,4,12,0,948.0,103.0,4.2,21.0,908.0,930.34,704.92
2016,9,4,12,15,947.0,103.0,4.25,21.0,906.5,963.15,727.41
2016,9,4,12,30,946.0,103.0,4.3,21.0,905.0,992.32,747.45
2016,9,4,12,45,942.5,103.5,4.35,21.0,895.0,1015.87,763.75
2016,9,4,13,0,939.0,104.0,4.4,21.0,885.0,1035.47,777.52
2016,9,4,13,15,934.5,103.0,4.4,21.0,868.0,1048.46,786.67
2016,9,4,13,30,930.0,102.0,4.4,21.0,851.0,1057.33,793.25
2016,9,4,13,45,922.5,101.5,4.45,21.0,826.0,1059.59,795.85
2016,9,4,14,0,915.0,101.0,4.5,21.0,801.0,1057.73,796.13
2016,9,4,14,15,906.5,99.5,4.5,21.0,769.5,1049.66,791.92
2016,9,4,14,30,898.0,98.0,4.5,21.0,738.0,1037.62,785.2
2016,9,4,14,45,884.0,97.0,4.55,21.0,699.5,1016.78,773.12
2016,9,4,15,0,870.0,96.0,4.6,21.0,661.0,992.39,758.66
2016,9,4,15,15,854.5,93.5,4.6,20.5,617.5,972.65,748.51
2016,9,4,15,30,839.0,91.0,4.6,20.0,574.0,938.16,727.91
2016,9,4,15,45,814.5,89.0,4.65,20.0,525.5,892.99,698.5
2016,9,4,16,0,790.0,87.0,4.7,20.0,477.0,845.67,667.11
2016,9,4,16,15,761.0,83.0,4.75,19.5,426.0,790.22,630.33
2016,9,4,16,30,732.0,79.0,4.8,19.0,375.0,733.66,591.66
2016,9,4,16,45,686.5,74.5,4.85,18.5,322.0,668.03,544.7
2016,9,4,17,0,641.0,70.0,4.9,18.0,269.0,598.82,493.09
2016,9,4,17,15,580.5,63.0,4.8,17.5,217.5,517.69,428.96
2016,9,4,17,30,520.0,56.0,4.7,17.0,166.0,440.35,364.01
2016,9,4,17,45,418.5,46.0,4.65,16.5,119.0,339.35,277.12
2016,9,4,18,0,317.0,36.0,4.6,16.0,72.0,248.05,193.61
2016,9,4,18,15,158.5,18.0,4.5,15.5,36.0,121.05,33.78
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,64.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,129.0,13.0,2.2,12.0,17.0,11.1,0.0
2016,9,5,6,15,259.5,26.0,2.15,13.0,54.5,21.37,10.75
2016,9,5,6,30,390.0,39.0,2.1,14.0,92.0,31.86,22.04
2016,9,5,6,45,471.0,48.5,2.1,15.0,140.0,38.95,28.78
2016,9,5,7,0,552.0,58.0,2.1,16.0,188.0,45.92,35.13
2016,9,5,7,15,605.0,65.0,2.0,16.5,239.5,50.56,39.3
2016,9,5,7,30,658.0,72.0,1.9,17.0,291.0,55.12,43.22
2016,9,5,7,45,695.0,77.0,1.8,17.5,342.5,57.95,45.52
2016,9,5,8,0,732.0,82.0,1.7,18.0,394.0,66.27,52.53
2016,9,5,8,15,759.0,86.0,1.7,18.5,443.5,87.6,54.27
2016,9,5,8,30,786.0,90.0,1.7,19.0,493.0,146.77,83.65
2016,9,5,8,45,806.5,93.5,1.7,19.5,539.5,207.75,128.48
2016,9,5,9,0,827.0,97.0,1.7,20.0,586.0,270.9,181.02
2016,9,5,9,15,842.0,99.5,1.75,20.5,628.0,333.51,235.12
2016,9,5,9,30,857.0,102.0,1.8,21.0,670.0,397.01,289.51
2016,9,5,9,45,875.0,101.0,1.85,21.5,707.5,461.05,342.89
2016,9,5,10,0,893.0,100.0,1.9,22.0,745.0,523.02,393.06
2016,9,5,10,15,901.0,101.5,1.95,22.0,775.0,581.92,440.13
2016,9,5,10,30,909.0,103.0,2.0,22.0,805.0,639.68,484.91
2016,9,5,10,45,913.5,104.5,2.1,22.5,827.5,693.77,525.07
2016,9,5,11,0,918.0,106.0,2.2,23.0,850.0,745.88,562.68
2016,9,5,11,15,921.5,107.0,2.25,23.0,865.0,794.56,596.89
2016,9,5,11,30,925.0,108.0,2.3,23.0,880.0,840.71,627.88
2016,9,5,11,45,925.0,109.5,2.4,23.0,886.5,881.71,655.62
2016,9,5,12,0,925.0,111.0,2.5,23.0,893.0,919.54,681.19
2016,9,5,12,15,924.5,111.0,2.6,23.0,892.0,952.12,703.28
2016,9,5,12,30,924.0,111.0,2.7,23.0,891.0,981.17,723.12
2016,9,5,12,45,917.0,113.5,2.8,23.5,880.0,1002.94,736.85
2016,9,5,13,0,910.0,116.0,2.9,24.0,869.0,1020.75,748.11
2016,9,5,13,15,905.5,115.0,3.0,23.5,852.0,1033.38,759.08
2016,9,5,13,30,901.0,114.0,3.1,23.0,835.0,1042.01,767.67
2016,9,5,13,45,894.0,113.0,3.25,23.0,810.5,1044.09,771.1
2016,9,5,14,0,887.0,112.0,3.4,23.0,786.0,1042.15,772.07
2016,9,5,14,15,878.0,110.0,3.45,23.0,754.5,1033.1,767.68
2016,9,5,14,30,869.0,108.0,3.5,23.0,723.0,1020.17,760.91
2016,9,5,14,45,856.5,106.0,3.55,23.0,685.5,1012.25,757.63
2016,9,5,15,0,844.0,104.0,3.6,23.0,648.0,988.22,743.58
2016,9,5,15,15,827.5,101.0,3.6,22.5,605.0,955.65,724.89
2016,9,5,15,30,811.0,98.0,3.6,22.0,562.0,920.05,703.96
2016,9,5,15,45,788.5,94.5,3.6,22.0,514.0,875.47,675.15
2016,9,5,16,0,766.0,91.0,3.6,22.0,466.0,828.72,644.43
2016,9,5,16,15,736.0,86.5,3.65,21.5,415.5,777.54,611.36
2016,9,5,16,30,706.0,82.0,3.7,21.0,365.0,720.67,573.1
2016,9,5,16,45,662.0,77.0,3.75,21.0,313.0,651.65,523.35
2016,9,5,17,0,618.0,72.0,3.8,21.0,261.0,583.82,472.77
2016,9,5,17,15,556.0,64.0,3.75,20.0,210.0,501.37,409.47
2016,9,5,17,30,494.0,56.0,3.7,19.0,159.0,422.98,345.42
2016,9,5,17,45,396.0,45.5,3.7,18.0,112.5,324.89,262.45
2016,9,5,18,0,298.0,35.0,3.7,17.0,66.0,236.3,181.32
2016,9,5,18,15,149.0,17.5,3.6,16.5,33.0,114.02,5.84
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,6.0,2.15,14.5,7.5,0.0,0.0
2016,9,6,6,0,108.0,12.0,2.1,15.0,15.0,10.24,0.0
2016,9,6,6,15,235.5,25.5,2.05,15.5,51.0,20.94,9.85
2016,9,6,6,30,363.0,39.0,2.0,16.0,87.0,31.84,21.77
2016,9,6,6,45,446.5,49.0,1.95,17.0,134.0,39.32,28.83
2016,9,6,7,0,530.0,59.0,1.9,18.0,181.0,46.66,35.48
2016,9,6,7,15,584.0,66.0,1.9,18.5,232.0,51.25,39.57
2016,9,6,7,30,638.0,73.0,1.9,19.0,283.0,55.76,43.42
2016,9,6,7,45,679.0,77.5,1.9,19.5,334.5,58.21,45.37
2016,9,6,8,0,720.0,82.0,1.9,20.0,386.0,60.65,47.25
2016,9,6,8,15,747.0,86.0,1.85,20.5,435.5,88.21,54.06
2016,9,6,8,30,774.0,90.0,1.8,21.0,485.0,146.66,83.27
2016,9,6,8,45,798.5,91.5,1.8,22.0,531.5,206.02,126.32
2016,9,6,9,0,823.0,93.0,1.8,23.0,578.0,268.01,177.1
2016,9,6,9,15,837.5,95.5,1.8,23.0,619.0,330.19,230.78
2016,9,6,9,30,852.0,98.0,1.8,23.0,660.0,395.82,286.75
2016,9,6,9,45,868.0,98.0,1.85,23.5,697.0,456.93,337.58
2016,9,6,10,0,884.0,98.0,1.9,24.0,734.0,518.32,386.97
2016,9,6,10,15,892.0,99.5,1.95,24.0,763.5,576.68,433.3
2016,9,6,10,30,900.0,101.0,2.0,24.0,793.0,633.91,477.39
2016,9,6,10,45,908.0,100.5,2.1,24.5,816.0,687.97,517.29
2016,9,6,11,0,916.0,100.0,2.2,25.0,839.0,740.32,554.88
2016,9,6,11,15,920.0,101.0,2.3,25.0,854.0,789.15,589.1
2016,9,6,11,30,924.0,102.0,2.4,25.0,869.0,835.5,620.44
2016,9,6,11,45,927.5,101.0,2.55,25.0,876.5,876.8,648.61
2016,9,6,12,0,931.0,100.0,2.7,25.0,884.0,915.09,674.77
2016,9,6,12,15,931.0,100.0,2.85,25.0,883.0,948.06,697.41
2016,9,6,12,30,931.0,100.0,3.0,25.0,882.0,977.5,717.81
2016,9,6,12,45,928.5,100.0,3.15,25.0,873.0,1000.91,734.36
2016,9,6,13,0,926.0,100.0,3.3,25.0,864.0,1020.44,748.52
2016,9,6,13,15,922.0,99.5,3.4,25.0,847.5,1034.0,758.56
2016,9,6,13,30,918.0,99.0,3.5,25.0,831.0,1043.53,766.15
2016,9,6,13,45,913.5,97.0,3.6,25.0,807.0,1046.81,769.85
2016,9,6,14,0,909.0,95.0,3.7,25.0,783.0,1046.0,771.06
2016,9,6,14,15,900.5,94.0,3.7,25.0,751.5,1038.22,767.14
2016,9,6,14,30,892.0,93.0,3.7,25.0,720.0,1026.51,760.83
2016,9,6,14,45,882.0,90.5,3.75,25.0,683.0,1007.7,750.29
2016,9,6,15,0,872.0,88.0,3.8,25.0,646.0,985.23,737.4
2016,9,6,15,15,856.5,85.5,3.8,24.5,603.0,953.9,719.61
2016,9,6,15,30,841.0,83.0,3.8,24.0,560.0,930.1,706.9
2016,9,6,15,45,821.0,80.0,3.8,24.0,512.5,887.66,679.71
2016,9,6,16,0,801.0,77.0,3.8,24.0,465.0,842.9,650.64
2016,9,6,16,15,773.0,73.5,3.8,23.5,414.5,788.53,615.34
2016,9,6,16,30,745.0,70.0,3.8,23.0,364.0,733.04,578.27
2016,9,6,16,45,704.5,65.0,3.8,23.0,312.5,665.07,529.56
2016,9,6,17,0,664.0,60.0,3.8,23.0,261.0,597.84,479.73
2016,9,6,17,15,604.0,54.0,3.75,22.0,209.5,522.14,422.77
2016,9,6,17,30,544.0,48.0,3.7,21.0,158.0,445.78,360.72
2016,9,6,17,45,445.0,39.0,3.7,20.0,111.5,346.82,277.38
2016,9,6,18,0,346.0,30.0,3.7,19.0,65.0,257.81,193.82
2016,9,6,18,15,173.0,15.0,3.65,18.5,32.5,121.09,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,15.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,16.0,14.0,9.39,0.0
2016,9,7,6,15,238.5,24.5,1.5,16.5,50.0,20.13,8.71
2016,9,7,6,30,370.0,38.0,1.5,17.0,86.0,31.08,20.97
2016,9,7,6,45,456.0,47.5,1.5,17.5,133.5,38.19,27.76
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,45.19,34.18
2016,9,7,7,15,596.0,64.0,1.45,18.5,232.0,49.86,38.35
2016,9,7,7,30,650.0,71.0,1.4,19.0,283.0,54.44,42.28
2016,9,7,7,45,690.0,75.5,1.4,20.0,334.5,56.96,44.2
2016,9,7,8,0,730.0,80.0,1.4,21.0,386.0,64.85,50.68
2016,9,7,8,15,757.0,84.0,1.35,21.5,435.5,88.13,53.07
2016,9,7,8,30,784.0,88.0,1.3,22.0,485.0,147.29,82.82
2016,9,7,8,45,805.5,90.5,1.3,23.0,531.5,207.62,126.61
2016,9,7,9,0,827.0,93.0,1.3,24.0,578.0,270.21,177.63
2016,9,7,9,15,842.0,95.5,1.35,24.0,619.5,332.84,231.23
2016,9,7,9,30,857.0,98.0,1.4,24.0,661.0,398.9,287.07
2016,9,7,9,45,864.5,101.5,1.45,24.5,695.5,459.63,337.17
2016,9,7,10,0,872.0,105.0,1.5,25.0,730.0,519.74,385.05
2016,9,7,10,15,880.0,107.0,1.55,25.0,759.5,577.98,430.68
2016,9,7,10,30,888.0,109.0,1.6,25.0,789.0,635.12,474.09
2016,9,7,10,45,895.0,109.5,1.65,25.5,811.5,688.93,512.96
2016,9,7,11,0,902.0,110.0,1.7,26.0,834.0,741.01,549.45
2016,9,7,11,15,905.5,110.5,1.75,26.0,848.5,788.5,582.19
2016,9,7,11,30,909.0,111.0,1.8,26.0,863.0,833.48,611.78
2016,9,7,11,45,911.0,111.5,1.9,26.5,870.0,874.5,637.82
2016,9,7,12,0,913.0,112.0,2.0,27.0,877.0,912.52,661.75
2016,9,7,12,15,912.5,112.0,2.05,27.0,876.0,944.6,682.58
2016,9,7,12,30,912.0,112.0,2.1,27.0,875.0,973.19,701.23
2016,9,7,12,45,891.5,121.5,2.2,27.0,860.5,988.8,712.22
2016,9,7,13,0,871.0,131.0,2.3,27.0,846.0,999.98,720.66
2016,9,7,13,15,866.0,130.0,2.35,27.0,829.0,1011.55,728.98
2016,9,7,13,30,861.0,129.0,2.4,27.0,812.0,1032.66,743.52
2016,9,7,13,45,854.0,127.5,2.45,27.0,787.5,1034.05,745.58
2016,9,7,14,0,847.0,126.0,2.5,27.0,763.0,1031.46,745.44
2016,9,7,14,15,837.0,124.0,2.5,26.5,731.5,1021.3,741.6
2016,9,7,14,30,827.0,122.0,2.5,26.0,700.0,1007.3,735.46
2016,9,7,14,45,813.5,119.5,2.55,26.0,662.5,985.51,723.42
2016,9,7,15,0,800.0,117.0,2.6,26.0,625.0,960.25,709.15
2016,9,7,15,15,782.0,113.5,2.6,25.5,582.5,926.18,689.91
2016,9,7,15,30,764.0,110.0,2.6,25.0,540.0,889.24,668.55
2016,9,7,15,45,741.0,105.5,2.6,25.0,493.0,850.24,644.21
2016,9,7,16,0,718.0,101.0,2.6,25.0,446.0,803.16,613.89
2016,9,7,16,15,685.5,96.0,2.55,24.5,396.0,745.63,576.44
2016,9,7,16,30,653.0,91.0,2.5,24.0,346.0,687.57,537.58
2016,9,7,16,45,609.5,84.0,2.45,23.5,295.0,618.26,489.08
2016,9,7,17,0,566.0,77.0,2.4,23.0,244.0,550.22,439.64
2016,9,7,17,15,499.0,68.0,2.3,22.0,194.0,465.2,374.34
2016,9,7,17,30,432.0,59.0,2.2,21.0,144.0,384.69,309.3
2016,9,7,17,45,333.5,46.5,2.15,20.5,100.0,285.91,226.4
2016,9,7,18,0,235.0,34.0,2.1,20.0,56.0,201.73,147.0
2016,9,7,18,15,117.5,17.0,2.05,19.5,28.0,93.11,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,9.39,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.5,46.5,20.23,8.36
2016,9,8,6,30,320.0,41.0,0.8,14.0,81.0,33.66,23.45
2016,9,8,6,45,409.0,51.0,0.75,14.5,127.5,41.02,30.62
2016,9,8,7,0,498.0,61.0,0.7,15.0,174.0,48.28,37.37
2016,9,8,7,15,555.0,69.0,0.65,15.5,224.5,53.56,42.14
2016,9,8,7,30,612.0,77.0,0.6,16.0,275.0,58.74,46.62
2016,9,8,7,45,652.5,82.5,0.55,16.5,326.0,61.76,49.08
2016,9,8,8,0,693.0,88.0,0.5,17.0,377.0,64.73,51.42
2016,9,8,8,15,722.0,92.5,0.5,17.5,426.0,88.48,54.36
2016,9,8,8,30,751.0,97.0,0.5,18.0,475.0,151.98,88.92
2016,9,8,8,45,771.5,100.5,0.5,18.5,520.5,210.92,132.29
2016,9,8,9,0,792.0,104.0,0.5,19.0,566.0,272.07,182.63
2016,9,8,9,15,808.0,107.0,0.5,19.5,607.5,333.39,234.55
2016,9,8,9,30,824.0,110.0,0.5,20.0,649.0,395.78,286.56
2016,9,8,9,45,840.5,110.0,0.5,20.5,685.5,456.62,335.87
2016,9,8,10,0,857.0,110.0,0.5,21.0,722.0,517.95,383.69
2016,9,8,10,15,865.5,112.0,0.55,21.0,751.0,575.7,428.42
2016,9,8,10,30,874.0,114.0,0.6,21.0,780.0,632.42,471.02
2016,9,8,10,45,879.0,115.5,0.65,21.5,802.0,685.17,508.67
2016,9,8,11,0,884.0,117.0,0.7,22.0,824.0,736.04,543.91
2016,9,8,11,15,888.0,118.0,0.75,22.0,838.5,783.62,576.57
2016,9,8,11,30,892.0,119.0,0.8,22.0,853.0,828.79,605.99
2016,9,8,11,45,894.0,119.0,0.85,22.5,860.0,868.75,630.64
2016,9,8,12,0,896.0,119.0,0.9,23.0,867.0,905.74,653.23
2016,9,8,12,15,896.0,119.0,0.95,23.0,865.5,937.78,673.89
2016,9,8,12,30,896.0,119.0,1.0,23.0,864.0,966.41,692.47
2016,9,8,12,45,882.0,124.5,1.1,23.0,852.0,983.73,704.98
2016,9,8,13,0,868.0,130.0,1.2,23.0,840.0,996.93,715.18
2016,9,8,13,15,863.0,129.0,1.2,23.0,822.5,1008.36,722.68
2016,9,8,13,30,858.0,128.0,1.2,23.0,805.0,1029.27,736.24
2016,9,8,13,45,852.0,126.0,1.3,23.0,781.0,1030.99,739.68
2016,9,8,14,0,846.0,124.0,1.4,23.0,757.0,1028.72,740.97
2016,9,8,14,15,836.0,122.0,1.45,22.5,725.5,1018.45,737.94
2016,9,8,14,30,826.0,120.0,1.5,22.0,694.0,1004.35,732.66
2016,9,8,14,45,814.5,116.5,1.6,22.0,656.5,983.32,722.31
2016,9,8,15,0,803.0,113.0,1.7,22.0,619.0,958.77,709.63
2016,9,8,15,15,785.0,109.5,1.75,21.5,576.5,924.56,691.1
2016,9,8,15,30,767.0,106.0,1.8,21.0,534.0,887.49,670.41
2016,9,8,15,45,745.5,101.0,1.85,21.0,487.5,848.69,646.88
2016,9,8,16,0,724.0,96.0,1.9,21.0,441.0,802.14,617.48
2016,9,8,16,15,692.0,91.0,1.9,20.5,391.0,744.83,580.49
2016,9,8,16,30,660.0,86.0,1.9,20.0,341.0,686.99,541.98
2016,9,8,16,45,618.0,79.0,1.9,20.0,290.5,618.64,493.25
2016,9,8,17,0,576.0,72.0,1.9,20.0,240.0,551.51,443.59
2016,9,8,17,15,510.5,63.5,1.85,19.0,190.0,467.86,379.3
2016,9,8,17,30,445.0,55.0,1.8,18.0,140.0,388.66,314.83
2016,9,8,17,45,346.0,42.5,1.8,17.5,96.5,290.65,231.69
2016,9,8,18,0,247.0,30.0,1.8,17.0,53.0,203.26,145.81
2016,9,8,18,15,123.5,15.0,1.75,16.5,26.5,72.81,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,8.54,0.0
2016,9,9,6,15,183.5,25.0,0.2,14.5,45.0,19.46,7.1
2016,9,9,6,30,313.0,40.0,0.2,15.0,79.0,32.85,22.63
2016,9,9,6,45,402.0,51.0,0.25,15.5,125.5,41.09,30.56
2016,9,9,7,0,491.0,62.0,0.3,16.0,172.0,49.17,38.01
2016,9,9,7,15,549.5,69.5,0.3,16.5,222.5,54.02,42.37
2016,9,9,7,30,608.0,77.0,0.3,17.0,273.0,58.8,46.49
2016,9,9,7,45,651.0,82.5,0.35,17.5,324.5,61.84,48.95
2016,9,9,8,0,694.0,88.0,0.4,18.0,376.0,64.83,51.3
2016,9,9,8,15,723.0,92.5,0.45,18.5,425.0,89.61,54.57
2016,9,9,8,30,752.0,97.0,0.5,19.0,474.0,153.23,89.42
2016,9,9,8,45,775.5,100.0,0.55,20.0,520.5,212.41,132.66
2016,9,9,9,0,799.0,103.0,0.6,21.0,567.0,274.17,182.98
2016,9,9,9,15,815.0,105.5,0.65,21.5,608.0,335.56,234.91
2016,9,9,9,30,831.0,108.0,0.7,22.0,649.0,397.98,287.05
2016,9,9,9,45,847.5,108.5,0.75,22.5,686.0,459.66,337.2
2016,9,9,10,0,864.0,109.0,0.8,23.0,723.0,521.81,385.97
2016,9,9,10,15,872.5,110.5,0.85,23.0,752.5,579.53,430.72
2016,9,9,10,30,881.0,112.0,0.9,23.0,782.0,636.18,473.32
2016,9,9,10,45,888.5,112.5,0.95,23.5,804.5,689.99,511.76
2016,9,9,11,0,896.0,113.0,1.0,24.0,827.0,742.12,547.87
2016,9,9,11,15,899.5,114.0,1.05,24.0,841.5,789.79,580.38
2016,9,9,11,30,903.0,115.0,1.1,24.0,856.0,834.97,609.79
2016,9,9,11,45,905.5,115.0,1.2,24.5,862.5,875.67,635.6
2016,9,9,12,0,908.0,115.0,1.3,25.0,869.0,913.39,659.35
2016,9,9,12,15,907.5,115.0,1.35,25.0,868.0,945.25,679.89
2016,9,9,12,30,907.0,115.0,1.4,25.0,867.0,973.61,698.3
2016,9,9,12,45,889.5,123.0,1.5,25.0,853.5,990.31,710.22
2016,9,9,13,0,872.0,131.0,1.6,25.0,840.0,1002.73,719.69
2016,9,9,13,15,867.5,130.0,1.65,24.5,823.0,1027.81,738.02
2016,9,9,13,30,863.0,129.0,1.7,24.0,806.0,1036.14,745.83
2016,9,9,13,45,856.5,127.0,1.75,24.0,781.5,1037.31,748.07
2016,9,9,14,0,850.0,125.0,1.8,24.0,757.0,1034.47,748.0
2016,9,9,14,15,840.0,122.5,1.8,23.5,725.0,1023.53,743.72
2016,9,9,14,30,830.0,120.0,1.8,23.0,693.0,1008.74,737.18
2016,9,9,14,45,817.5,117.0,1.8,23.0,655.5,987.15,724.94
2016,9,9,15,0,805.0,114.0,1.8,23.0,618.0,962.06,710.52
2016,9,9,15,15,787.0,110.5,1.8,22.5,575.0,927.71,691.34
2016,9,9,15,30,769.0,107.0,1.8,22.0,532.0,890.49,670.07
2016,9,9,15,45,746.5,102.0,1.8,22.0,485.0,850.88,645.59
2016,9,9,16,0,724.0,97.0,1.8,22.0,438.0,803.32,615.22
2016,9,9,16,15,691.0,92.0,1.75,21.5,388.0,745.07,577.38
2016,9,9,16,30,658.0,87.0,1.7,21.0,338.0,686.34,538.14
2016,9,9,16,45,613.0,80.0,1.7,20.5,286.5,615.63,488.94
2016,9,9,17,0,568.0,73.0,1.7,20.0,235.0,546.36,438.69
2016,9,9,17,15,499.0,64.0,1.7,19.0,185.5,459.97,372.35
2016,9,9,17,30,430.0,55.0,1.7,18.0,136.0,378.39,306.02
2016,9,9,17,45,324.5,42.5,1.7,17.5,92.5,277.28,220.16
2016,9,9,18,0,219.0,30.0,1.7,17.0,49.0,186.45,128.35
2016,9,9,18,15,109.5,15.0,1.65,16.5,24.5,65.88,0.0
2016,9,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
