Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,13.0,10.0,7.68,0.0
2016,9,10,6,15,173.0,24.0,1.0,13.5,43.0,18.68,5.75
2016,9,10,6,30,302.0,39.0,1.0,14.0,76.0,32.01,21.87
2016,9,10,6,45,389.5,50.5,1.05,14.5,121.5,40.69,30.26
2016,9,10,7,0,477.0,62.0,1.1,15.0,167.0,49.18,38.11
2016,9,10,7,15,536.0,70.0,1.05,15.5,217.5,54.41,42.86
2016,9,10,7,30,595.0,78.0,1.0,16.0,268.0,59.55,47.34
2016,9,10,7,45,633.5,84.5,1.0,16.5,318.0,63.24,50.39
2016,9,10,8,0,672.0,91.0,1.0,17.0,368.0,66.83,53.27
2016,9,10,8,15,701.5,96.0,1.0,17.5,416.5,92.3,57.04
2016,9,10,8,30,731.0,101.0,1.0,18.0,465.0,149.79,87.92
2016,9,10,8,45,751.0,105.5,1.05,18.5,510.0,208.92,132.3
2016,9,10,9,0,771.0,110.0,1.1,19.0,555.0,274.41,186.68
2016,9,10,9,15,787.0,113.0,1.15,19.0,595.5,334.54,238.74
2016,9,10,9,30,803.0,116.0,1.2,19.0,636.0,395.78,291.33
2016,9,10,9,45,813.5,119.0,1.25,19.5,670.5,455.48,341.02
2016,9,10,10,0,824.0,122.0,1.3,20.0,705.0,515.06,388.91
2016,9,10,10,15,832.5,124.0,1.3,20.0,734.0,572.28,433.91
2016,9,10,10,30,841.0,126.0,1.3,20.0,763.0,628.6,476.76
2016,9,10,10,45,846.0,128.0,1.35,20.5,784.0,681.46,515.29
2016,9,10,11,0,851.0,130.0,1.4,21.0,805.0,732.55,551.44
2016,9,10,11,15,854.5,131.0,1.4,21.0,819.0,779.57,584.44
2016,9,10,11,30,858.0,132.0,1.4,21.0,833.0,816.29,608.44
2016,9,10,11,45,859.0,132.5,1.4,21.5,839.0,854.66,632.17
2016,9,10,12,0,860.0,133.0,1.4,22.0,845.0,890.11,653.67
2016,9,10,12,15,859.0,133.0,1.4,22.0,843.5,920.19,672.82
2016,9,10,12,30,858.0,133.0,1.4,22.0,842.0,946.93,689.83
2016,9,10,12,45,846.5,137.5,1.4,22.0,830.0,977.31,709.2
2016,9,10,13,0,835.0,142.0,1.4,22.0,818.0,991.99,718.56
2016,9,10,13,15,829.5,141.0,1.4,21.5,800.5,1002.75,727.13
2016,9,10,13,30,824.0,140.0,1.4,21.0,783.0,1009.62,733.45
2016,9,10,13,45,815.5,138.5,1.4,21.0,758.0,1009.02,733.84
2016,9,10,14,0,807.0,137.0,1.4,21.0,733.0,1004.53,732.0
2016,9,10,14,15,796.0,134.5,1.4,21.0,702.0,992.57,725.59
2016,9,10,14,30,785.0,132.0,1.4,21.0,671.0,976.92,717.01
2016,9,10,14,45,769.5,129.0,1.4,21.0,633.0,952.63,702.96
2016,9,10,15,0,754.0,126.0,1.4,21.0,595.0,932.33,691.63
2016,9,10,15,15,734.5,122.5,1.4,20.5,552.5,897.46,671.89
2016,9,10,15,30,715.0,119.0,1.4,20.0,510.0,860.01,650.29
2016,9,10,15,45,688.0,114.0,1.4,20.0,463.5,811.47,619.53
2016,9,10,16,0,661.0,109.0,1.4,20.0,417.0,761.39,587.2
2016,9,10,16,15,626.0,103.0,1.4,19.5,368.0,702.03,548.51
2016,9,10,16,30,591.0,97.0,1.4,19.0,319.0,642.43,508.4
2016,9,10,16,45,542.0,89.0,1.45,18.5,269.0,569.73,457.18
2016,9,10,17,0,493.0,81.0,1.5,18.0,219.0,498.85,404.39
2016,9,10,17,15,424.0,70.0,1.5,17.5,171.0,409.71,333.96
2016,9,10,17,30,355.0,59.0,1.5,17.0,123.0,331.99,269.34
2016,9,10,17,45,256.5,44.0,1.55,16.5,82.0,237.89,188.61
2016,9,10,18,0,158.0,29.0,1.6,16.0,41.0,150.24,97.18
2016,9,10,18,15,79.0,14.5,1.6,15.5,20.5,50.58,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,12.5,33.5,16.26,3.38
2016,9,11,6,30,212.0,42.0,1.8,13.0,67.0,32.19,22.0
2016,9,11,6,45,297.0,57.0,1.85,13.5,111.0,43.26,32.58
2016,9,11,7,0,382.0,72.0,1.9,14.0,155.0,54.11,42.6
2016,9,11,7,15,442.5,82.5,1.85,14.5,203.5,61.36,49.18
2016,9,11,7,30,503.0,93.0,1.8,15.0,252.0,68.46,55.4
2016,9,11,7,45,268.0,124.0,1.8,15.5,210.0,89.5,73.68
2016,9,11,8,0,33.0,155.0,1.8,16.0,168.0,114.32,94.87
2016,9,11,8,15,100.5,184.5,1.75,16.5,232.5,138.97,108.26
2016,9,11,8,30,168.0,214.0,1.7,17.0,297.0,173.07,130.5
2016,9,11,8,45,440.5,171.0,1.7,17.5,417.5,203.1,141.84
2016,9,11,9,0,713.0,128.0,1.7,18.0,538.0,271.6,188.17
2016,9,11,9,15,731.5,132.0,1.7,18.0,578.5,330.67,239.37
2016,9,11,9,30,750.0,136.0,1.7,18.0,619.0,391.27,291.48
2016,9,11,9,45,783.0,129.5,1.75,18.5,658.5,452.66,342.46
2016,9,11,10,0,816.0,123.0,1.8,19.0,698.0,513.36,391.61
2016,9,11,10,15,825.5,125.0,1.85,19.0,727.0,570.69,437.58
2016,9,11,10,30,835.0,127.0,1.9,19.0,756.0,627.23,481.61
2016,9,11,10,45,844.5,126.5,1.95,19.5,778.5,680.4,521.09
2016,9,11,11,0,854.0,126.0,2.0,20.0,801.0,732.16,558.44
2016,9,11,11,15,858.0,127.0,2.0,20.0,815.5,773.04,587.83
2016,9,11,11,30,862.0,128.0,2.0,20.0,830.0,816.95,617.36
2016,9,11,11,45,866.0,127.5,2.05,20.0,837.0,856.93,644.37
2016,9,11,12,0,870.0,127.0,2.1,20.0,844.0,894.14,669.42
2016,9,11,12,15,870.0,126.5,2.1,19.5,842.5,924.8,690.86
2016,9,11,12,30,870.0,126.0,2.1,19.0,841.0,952.11,710.18
2016,9,11,12,45,673.5,217.0,2.1,19.0,767.0,902.31,676.85
2016,9,11,13,0,477.0,308.0,2.1,19.0,693.0,815.17,613.61
2016,9,11,13,15,487.0,293.0,2.1,19.0,678.5,823.12,621.04
2016,9,11,13,30,497.0,278.0,2.1,19.0,664.0,828.39,625.83
2016,9,11,13,45,681.5,193.0,2.1,19.0,704.5,941.49,706.85
2016,9,11,14,0,866.0,108.0,2.1,19.0,745.0,1019.34,758.2
2016,9,11,14,15,857.0,106.5,2.1,18.5,714.0,1010.24,754.0
2016,9,11,14,30,848.0,105.0,2.1,18.0,683.0,1009.79,756.64
2016,9,11,14,45,836.5,102.0,2.1,18.0,646.0,988.74,744.25
2016,9,11,15,0,825.0,99.0,2.1,18.0,609.0,964.16,729.75
2016,9,11,15,15,808.5,96.5,2.1,17.5,566.5,931.96,711.45
2016,9,11,15,30,792.0,94.0,2.1,17.0,524.0,896.82,690.97
2016,9,11,15,45,770.5,90.0,2.15,17.0,477.5,852.53,662.98
2016,9,11,16,0,749.0,86.0,2.2,17.0,431.0,806.12,632.98
2016,9,11,16,15,717.5,81.5,2.25,16.5,381.5,753.94,599.15
2016,9,11,16,30,686.0,77.0,2.3,16.0,332.0,696.22,560.01
2016,9,11,16,45,641.5,71.0,2.35,16.0,281.0,626.15,508.93
2016,9,11,17,0,597.0,65.0,2.4,16.0,230.0,557.52,456.82
2016,9,11,17,15,528.0,57.5,2.4,15.5,180.5,471.89,388.68
2016,9,11,17,30,459.0,50.0,2.4,15.0,131.0,391.01,320.23
2016,9,11,17,45,342.5,38.5,2.45,14.5,87.5,283.36,226.43
2016,9,11,18,0,226.0,27.0,2.5,14.0,44.0,181.06,109.02
2016,9,11,18,15,113.0,13.5,2.5,13.5,22.0,66.04,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,6,15,156.0,20.0,2.95,11.5,38.0,15.59,1.95
2016,9,12,6,30,312.0,40.0,3.0,12.0,76.0,33.19,22.82
2016,9,12,6,45,421.0,49.5,3.15,12.5,124.5,40.19,29.95
2016,9,12,7,0,530.0,59.0,3.3,13.0,173.0,47.2,36.59
2016,9,12,7,15,345.5,93.0,3.3,13.5,175.0,68.07,55.34
2016,9,12,7,30,161.0,127.0,3.3,14.0,177.0,92.61,77.02
2016,9,12,7,45,180.5,146.0,3.3,14.5,211.5,105.42,88.0
2016,9,12,8,0,200.0,165.0,3.3,15.0,246.0,117.9,98.47
2016,9,12,8,15,296.0,172.0,3.25,15.5,309.5,131.53,98.34
2016,9,12,8,30,392.0,179.0,3.2,16.0,373.0,169.21,118.86
2016,9,12,8,45,625.0,136.0,3.2,16.5,478.0,212.46,142.63
2016,9,12,9,0,858.0,93.0,3.2,17.0,583.0,284.04,194.68
2016,9,12,9,15,873.0,95.5,3.2,17.0,625.0,348.84,252.55
2016,9,12,9,30,888.0,98.0,3.2,17.0,667.0,416.62,312.35
2016,9,12,9,45,900.5,99.0,3.25,17.5,703.5,479.41,366.45
2016,9,12,10,0,913.0,100.0,3.3,18.0,740.0,542.0,418.63
2016,9,12,10,15,920.5,101.5,3.3,18.0,769.5,601.82,467.67
2016,9,12,10,30,928.0,103.0,3.3,18.0,799.0,660.33,514.21
2016,9,12,10,45,933.5,103.5,3.3,18.0,821.0,715.08,556.65
2016,9,12,11,0,939.0,104.0,3.3,18.0,843.0,767.8,596.49
2016,9,12,11,15,942.0,105.0,3.3,18.0,857.0,816.86,631.33
2016,9,12,11,30,945.0,106.0,3.3,18.0,871.0,863.22,663.24
2016,9,12,11,45,761.5,196.0,3.35,18.5,815.5,851.68,653.31
2016,9,12,12,0,578.0,286.0,3.4,19.0,760.0,806.83,617.13
2016,9,12,12,15,583.0,280.5,3.35,18.5,758.0,831.3,636.28
2016,9,12,12,30,588.0,275.0,3.3,18.0,756.0,853.32,653.17
2016,9,12,12,45,588.0,271.5,3.3,18.0,747.0,870.03,665.27
2016,9,12,13,0,588.0,268.0,3.3,18.0,738.0,883.89,675.47
2016,9,12,13,15,582.0,262.5,3.25,18.0,720.0,886.78,677.77
2016,9,12,13,30,576.0,257.0,3.2,18.0,702.0,886.53,678.07
2016,9,12,13,45,576.0,246.5,3.15,18.0,679.0,883.87,677.07
2016,9,12,14,0,576.0,236.0,3.1,18.0,656.0,878.11,674.05
2016,9,12,14,15,573.0,225.0,3.0,17.5,628.0,865.67,667.39
2016,9,12,14,30,570.0,214.0,2.9,17.0,600.0,850.23,658.72
2016,9,12,14,45,708.5,158.5,2.85,17.0,611.0,933.65,718.79
2016,9,12,15,0,847.0,103.0,2.8,17.0,622.0,990.89,758.68
2016,9,12,15,15,828.0,100.0,2.65,16.5,577.5,955.15,735.56
2016,9,12,15,30,809.0,97.0,2.5,16.0,533.0,916.48,711.13
2016,9,12,15,45,776.5,95.5,2.45,16.0,483.0,864.39,676.55
2016,9,12,16,0,744.0,94.0,2.4,16.0,433.0,816.91,644.81
2016,9,12,16,15,708.5,89.0,2.3,15.5,381.5,755.68,603.11
2016,9,12,16,30,673.0,84.0,2.2,15.0,330.0,694.11,560.03
2016,9,12,16,45,612.5,79.0,2.15,14.5,276.5,612.94,500.72
2016,9,12,17,0,552.0,74.0,2.1,14.0,223.0,534.23,440.85
2016,9,12,17,15,475.5,64.5,2.0,13.5,173.0,442.57,366.34
2016,9,12,17,30,399.0,55.0,1.9,13.0,123.0,356.25,292.88
2016,9,12,17,45,268.0,41.5,1.85,12.5,80.5,242.3,193.22
2016,9,12,18,0,137.0,28.0,1.8,12.0,38.0,134.23,68.88
2016,9,12,18,15,68.5,14.0,1.7,11.5,19.0,44.93,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,6,15,116.5,20.5,2.15,11.0,33.5,15.91,0.74
2016,9,13,6,30,233.0,41.0,2.2,11.0,67.0,31.55,21.41
2016,9,13,6,45,323.5,54.5,2.25,11.5,111.5,41.6,31.3
2016,9,13,7,0,414.0,68.0,2.3,12.0,156.0,51.49,40.56
2016,9,13,7,15,476.0,78.0,2.2,12.5,205.5,60.88,49.13
2016,9,13,7,30,538.0,88.0,2.1,13.0,255.0,67.32,54.84
2016,9,13,7,45,585.5,94.5,2.05,14.0,305.5,70.72,57.55
2016,9,13,8,0,633.0,101.0,2.0,15.0,356.0,74.07,60.12
2016,9,13,8,15,664.5,106.5,2.0,15.0,404.5,101.57,64.96
2016,9,13,8,30,696.0,112.0,2.0,15.0,453.0,157.58,96.78
2016,9,13,8,45,723.5,115.0,2.0,15.5,499.0,214.96,140.66
2016,9,13,9,0,751.0,118.0,2.0,16.0,545.0,275.45,191.86
2016,9,13,9,15,768.5,121.5,2.0,16.5,586.0,336.12,244.83
2016,9,13,9,30,786.0,125.0,2.0,17.0,627.0,400.95,300.4
2016,9,13,9,45,801.5,126.5,2.05,17.5,663.0,460.67,350.82
2016,9,13,10,0,817.0,128.0,2.1,18.0,699.0,520.83,399.98
2016,9,13,10,15,826.5,130.0,2.1,18.0,727.5,578.29,446.14
2016,9,13,10,30,836.0,132.0,2.1,18.0,756.0,634.96,490.27
2016,9,13,10,45,846.0,131.5,2.1,18.5,779.0,688.58,529.97
2016,9,13,11,0,856.0,131.0,2.1,19.0,802.0,740.82,567.48
2016,9,13,11,15,860.5,132.0,2.05,19.0,816.0,788.73,601.54
2016,9,13,11,30,865.0,133.0,2.0,19.0,830.0,834.3,631.72
2016,9,13,11,45,870.5,131.5,2.0,19.5,837.5,866.61,651.79
2016,9,13,12,0,876.0,130.0,2.0,20.0,845.0,904.3,675.43
2016,9,13,12,15,875.5,130.0,1.95,20.0,843.0,935.12,694.99
2016,9,13,12,30,875.0,130.0,1.9,20.0,841.0,962.55,712.27
2016,9,13,12,45,879.0,125.5,1.9,20.5,833.0,986.2,726.32
2016,9,13,13,0,883.0,121.0,1.9,21.0,825.0,1006.25,738.08
2016,9,13,13,15,878.0,120.0,1.85,21.0,807.5,1017.34,744.91
2016,9,13,13,30,873.0,119.0,1.8,21.0,790.0,1024.51,749.43
2016,9,13,13,45,865.5,117.5,1.8,21.0,764.5,1024.66,750.35
2016,9,13,14,0,858.0,116.0,1.8,21.0,739.0,1033.91,757.35
2016,9,13,14,15,847.5,114.0,1.75,20.5,707.0,1022.57,751.91
2016,9,13,14,30,837.0,112.0,1.7,20.0,675.0,1007.38,744.34
2016,9,13,14,45,823.0,109.5,1.65,20.0,637.0,984.38,730.4
2016,9,13,15,0,809.0,107.0,1.6,20.0,599.0,957.93,714.33
2016,9,13,15,15,790.0,104.0,1.55,19.5,555.5,922.76,693.82
2016,9,13,15,30,771.0,101.0,1.5,19.0,512.0,884.78,671.28
2016,9,13,15,45,745.5,97.0,1.45,19.0,464.5,843.03,644.62
2016,9,13,16,0,720.0,93.0,1.4,19.0,417.0,793.84,612.42
2016,9,13,16,15,685.0,87.5,1.3,18.5,367.0,733.17,572.02
2016,9,13,16,30,650.0,82.0,1.2,18.0,317.0,672.24,530.32
2016,9,13,16,45,600.5,75.5,1.2,18.0,266.0,598.87,477.82
2016,9,13,17,0,551.0,69.0,1.2,18.0,215.0,527.35,424.48
2016,9,13,17,15,477.0,59.5,1.1,17.0,166.0,437.81,354.31
2016,9,13,17,30,403.0,50.0,1.0,16.0,117.0,353.71,284.8
2016,9,13,17,45,288.0,37.0,0.9,15.5,76.0,248.65,193.51
2016,9,13,18,0,173.0,24.0,0.8,15.0,35.0,145.67,56.17
2016,9,13,18,15,86.5,12.0,0.75,14.5,17.5,51.79,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,6,15,147.0,18.0,0.7,12.5,34.0,14.05,0.0
2016,9,14,6,30,294.0,36.0,0.7,13.0,68.0,29.71,19.58
2016,9,14,6,45,389.0,47.0,0.7,13.5,114.0,38.06,27.95
2016,9,14,7,0,484.0,58.0,0.7,14.0,160.0,46.27,35.64
2016,9,14,7,15,545.0,66.0,0.7,14.5,210.0,51.65,40.57
2016,9,14,7,30,606.0,74.0,0.7,15.0,260.0,56.93,45.23
2016,9,14,7,45,648.0,80.0,0.7,15.5,311.0,60.41,48.14
2016,9,14,8,0,690.0,86.0,0.7,16.0,362.0,63.83,50.91
2016,9,14,8,15,720.0,90.5,0.7,16.5,411.0,93.57,56.15
2016,9,14,8,30,750.0,95.0,0.7,17.0,460.0,152.13,88.91
2016,9,14,8,45,772.0,98.5,0.75,17.5,505.5,216.62,138.14
2016,9,14,9,0,794.0,102.0,0.8,18.0,551.0,278.41,189.88
2016,9,14,9,15,810.5,105.0,0.8,18.0,592.0,340.18,243.28
2016,9,14,9,30,827.0,108.0,0.8,18.0,633.0,403.06,296.88
2016,9,14,9,45,853.5,103.5,0.85,18.5,672.0,464.53,347.59
2016,9,14,10,0,880.0,99.0,0.9,19.0,711.0,527.48,397.77
2016,9,14,10,15,888.5,100.5,0.9,19.0,739.5,585.91,443.39
2016,9,14,10,30,897.0,102.0,0.9,19.0,768.0,643.23,486.63
2016,9,14,10,45,903.5,102.5,0.95,19.5,790.0,696.94,525.52
2016,9,14,11,0,910.0,103.0,1.0,20.0,812.0,748.79,561.97
2016,9,14,11,15,913.5,103.5,1.05,20.0,826.0,796.29,594.25
2016,9,14,11,30,917.0,104.0,1.1,20.0,840.0,841.2,623.93
2016,9,14,11,45,918.5,104.0,1.15,20.5,846.0,881.16,648.94
2016,9,14,12,0,920.0,104.0,1.2,21.0,852.0,917.99,671.76
2016,9,14,12,15,920.0,104.0,1.2,21.0,850.5,950.16,691.99
2016,9,14,12,30,920.0,104.0,1.2,21.0,849.0,978.8,709.98
2016,9,14,12,45,916.0,104.5,1.25,21.0,838.5,1000.48,724.48
2016,9,14,13,0,912.0,105.0,1.3,21.0,828.0,1018.26,736.72
2016,9,14,13,15,907.5,104.0,1.3,21.0,810.0,1029.95,744.43
2016,9,14,13,30,903.0,103.0,1.3,21.0,792.0,1037.61,749.83
2016,9,14,13,45,897.0,101.5,1.3,21.0,767.0,1039.15,751.61
2016,9,14,14,0,891.0,100.0,1.3,21.0,742.0,1036.65,751.09
2016,9,14,14,15,881.0,98.0,1.3,20.5,710.0,1025.53,746.77
2016,9,14,14,30,871.0,96.0,1.3,20.0,678.0,1010.54,740.21
2016,9,14,14,45,859.5,93.5,1.3,20.0,640.0,989.74,728.63
2016,9,14,15,0,848.0,91.0,1.3,20.0,602.0,976.9,722.34
2016,9,14,15,15,830.5,88.0,1.3,19.5,558.5,942.42,703.2
2016,9,14,15,30,813.0,85.0,1.3,19.0,515.0,905.0,682.1
2016,9,14,15,45,791.5,81.0,1.3,19.0,467.5,859.95,654.21
2016,9,14,16,0,770.0,77.0,1.3,19.0,420.0,812.78,624.38
2016,9,14,16,15,737.5,73.0,1.35,18.5,369.5,754.33,587.53
2016,9,14,16,30,705.0,69.0,1.4,18.0,319.0,695.21,548.74
2016,9,14,16,45,660.5,63.0,1.45,18.0,268.0,629.32,502.11
2016,9,14,17,0,616.0,57.0,1.5,18.0,217.0,560.04,450.63
2016,9,14,17,15,544.0,49.5,1.5,17.5,167.5,471.84,381.87
2016,9,14,17,30,472.0,42.0,1.5,17.0,118.0,389.04,312.51
2016,9,14,17,45,355.0,31.0,1.55,16.5,76.0,282.12,217.89
2016,9,14,18,0,238.0,20.0,1.6,16.0,34.0,173.99,36.13
2016,9,14,18,15,119.0,10.0,1.65,15.5,17.0,65.56,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,185.5,15.5,1.75,13.5,35.0,12.56,0.0
2016,9,15,6,30,371.0,31.0,1.7,14.0,70.0,25.56,15.83
2016,9,15,6,45,465.0,40.0,1.7,14.5,117.0,32.48,22.87
2016,9,15,7,0,559.0,49.0,1.7,15.0,164.0,39.35,29.31
2016,9,15,7,15,617.5,55.0,1.65,15.5,215.0,43.52,33.16
2016,9,15,7,30,676.0,61.0,1.6,16.0,266.0,51.89,40.57
2016,9,15,7,45,714.5,65.5,1.55,17.0,317.5,54.92,43.02
2016,9,15,8,0,753.0,70.0,1.5,18.0,369.0,57.93,45.36
2016,9,15,8,15,780.5,73.5,1.45,18.5,418.5,89.94,50.9
2016,9,15,8,30,808.0,77.0,1.4,19.0,468.0,150.68,84.76
2016,9,15,8,45,828.0,80.0,1.35,19.5,513.5,212.94,132.4
2016,9,15,9,0,848.0,83.0,1.3,20.0,559.0,277.21,186.61
2016,9,15,9,15,862.5,85.0,1.3,20.5,600.5,343.9,243.96
2016,9,15,9,30,877.0,87.0,1.3,21.0,642.0,407.17,297.83
2016,9,15,9,45,887.0,89.0,1.35,21.5,677.0,468.85,349.13
2016,9,15,10,0,897.0,91.0,1.4,22.0,712.0,530.09,398.25
2016,9,15,10,15,905.0,92.5,1.45,22.0,740.5,589.06,444.77
2016,9,15,10,30,913.0,94.0,1.5,22.0,769.0,646.82,488.95
2016,9,15,10,45,917.5,95.5,1.6,22.5,790.5,700.8,528.56
2016,9,15,11,0,922.0,97.0,1.7,23.0,812.0,752.72,565.62
2016,9,15,11,15,925.0,97.5,1.8,23.0,825.5,800.25,598.31
2016,9,15,11,30,928.0,98.0,1.9,23.0,839.0,845.1,628.64
2016,9,15,11,45,928.0,99.0,2.0,23.0,844.5,885.08,655.59
2016,9,15,12,0,928.0,100.0,2.1,23.0,850.0,921.8,680.38
2016,9,15,12,15,927.5,100.0,2.2,23.0,848.0,953.64,701.96
2016,9,15,12,30,927.0,100.0,2.3,23.0,846.0,981.87,721.29
2016,9,15,12,45,917.5,103.0,2.45,23.0,834.0,1000.99,735.31
2016,9,15,13,0,908.0,106.0,2.6,23.0,822.0,1016.02,746.87
2016,9,15,13,15,903.0,105.0,2.7,23.0,804.0,1027.07,755.51
2016,9,15,13,30,898.0,104.0,2.8,23.0,786.0,1034.1,761.72
2016,9,15,13,45,890.5,103.0,2.9,23.0,760.5,1034.57,763.84
2016,9,15,14,0,883.0,102.0,3.0,23.0,735.0,1031.03,763.54
2016,9,15,14,15,873.0,100.0,3.05,22.5,703.0,1019.86,759.39
2016,9,15,14,30,863.0,98.0,3.1,22.0,671.0,1004.86,752.84
2016,9,15,14,45,850.0,95.5,3.15,22.0,632.5,994.44,748.03
2016,9,15,15,0,837.0,93.0,3.2,22.0,594.0,968.4,732.7
2016,9,15,15,15,819.0,90.5,3.25,21.5,550.5,934.18,713.19
2016,9,15,15,30,801.0,88.0,3.3,21.0,507.0,897.07,691.42
2016,9,15,15,45,777.0,84.0,3.35,21.0,459.5,849.94,660.85
2016,9,15,16,0,753.0,80.0,3.4,21.0,412.0,800.85,628.31
2016,9,15,16,15,718.5,75.5,3.4,20.5,361.5,740.52,587.61
2016,9,15,16,30,684.0,71.0,3.4,20.0,311.0,685.16,549.31
2016,9,15,16,45,634.5,65.5,3.45,20.0,260.0,611.94,494.96
2016,9,15,17,0,585.0,60.0,3.5,20.0,209.0,540.64,439.85
2016,9,15,17,15,508.5,51.5,3.45,19.0,159.5,449.42,366.94
2016,9,15,17,30,432.0,43.0,3.4,18.0,110.0,364.11,294.36
2016,9,15,17,45,304.0,31.5,3.4,17.5,69.5,252.36,193.22
2016,9,15,18,0,176.0,20.0,3.4,17.0,29.0,138.26,0.0
2016,9,15,18,15,88.0,10.0,3.35,16.5,14.5,50.61,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,15.0,0.85,14.0,34.0,12.17,0.0
2016,9,16,6,30,366.0,30.0,0.8,15.0,68.0,24.74,14.95
2016,9,16,6,45,463.0,39.0,0.75,16.0,115.0,31.7,22.02
2016,9,16,7,0,560.0,48.0,0.7,17.0,162.0,38.6,28.42
2016,9,16,7,15,619.0,54.0,0.6,17.5,213.0,42.8,32.28
2016,9,16,7,30,678.0,60.0,0.5,18.0,264.0,51.13,39.6
2016,9,16,7,45,718.0,64.5,0.4,18.5,315.5,54.22,42.17
2016,9,16,8,0,758.0,69.0,0.3,19.0,367.0,57.28,44.63
2016,9,16,8,15,785.5,72.5,0.25,19.5,416.5,90.54,50.52
2016,9,16,8,30,813.0,76.0,0.2,20.0,466.0,151.64,84.4
2016,9,16,8,45,832.5,79.0,0.15,21.0,512.0,214.16,131.15
2016,9,16,9,0,852.0,82.0,0.1,22.0,558.0,282.6,186.71
2016,9,16,9,15,867.0,84.0,0.2,22.5,599.5,345.66,239.83
2016,9,16,9,30,882.0,86.0,0.3,23.0,641.0,409.39,292.78
2016,9,16,9,45,891.5,88.5,0.4,23.5,676.0,471.58,343.19
2016,9,16,10,0,901.0,91.0,0.5,24.0,711.0,533.26,391.48
2016,9,16,10,15,909.5,92.5,0.65,24.0,740.0,592.72,437.88
2016,9,16,10,30,918.0,94.0,0.8,24.0,769.0,651.0,482.2
2016,9,16,10,45,922.5,95.0,0.95,24.5,790.5,704.75,521.33
2016,9,16,11,0,927.0,96.0,1.1,25.0,812.0,756.39,558.02
2016,9,16,11,15,930.5,97.0,1.2,25.0,826.0,804.95,590.69
2016,9,16,11,30,934.0,98.0,1.3,25.0,840.0,850.87,621.15
2016,9,16,11,45,934.5,98.5,1.4,25.5,846.0,890.94,646.44
2016,9,16,12,0,935.0,99.0,1.5,26.0,852.0,927.75,669.52
2016,9,16,12,15,935.0,99.0,1.55,26.0,849.5,960.17,690.42
2016,9,16,12,30,935.0,99.0,1.6,26.0,847.0,989.0,709.11
2016,9,16,12,45,930.0,99.5,1.7,26.0,836.5,1009.85,723.58
2016,9,16,13,0,925.0,100.0,1.8,26.0,826.0,1026.68,735.75
2016,9,16,13,15,921.0,99.0,1.85,26.0,808.0,1038.81,744.45
2016,9,16,13,30,917.0,98.0,1.9,26.0,790.0,1046.86,750.81
2016,9,16,13,45,910.0,97.0,1.95,26.0,764.5,1047.78,752.9
2016,9,16,14,0,903.0,96.0,2.0,26.0,739.0,1044.63,752.67
2016,9,16,14,15,893.0,94.5,2.0,25.5,706.5,1033.84,748.6
2016,9,16,14,30,883.0,93.0,2.0,25.0,674.0,1019.15,742.25
2016,9,16,14,45,870.0,91.0,2.05,25.0,635.5,997.11,730.44
2016,9,16,15,0,857.0,89.0,2.1,25.0,597.0,982.99,723.86
2016,9,16,15,15,839.5,86.0,2.15,24.5,553.0,948.17,704.97
2016,9,16,15,30,822.0,83.0,2.2,24.0,509.0,910.38,683.95
2016,9,16,15,45,798.0,79.5,2.25,24.0,461.0,863.28,654.82
2016,9,16,16,0,774.0,76.0,2.3,24.0,413.0,814.17,623.68
2016,9,16,16,15,739.5,72.0,2.35,23.5,362.0,753.76,584.79
2016,9,16,16,30,705.0,68.0,2.4,23.0,311.0,692.8,544.01
2016,9,16,16,45,653.5,62.5,2.5,22.5,259.0,622.32,494.47
2016,9,16,17,0,602.0,57.0,2.6,22.0,207.0,548.85,439.98
2016,9,16,17,15,524.0,49.5,2.7,21.0,157.5,457.2,368.42
2016,9,16,17,30,446.0,42.0,2.8,20.0,108.0,371.46,296.4
2016,9,16,17,45,312.0,30.0,2.9,19.5,67.5,255.29,190.52
2016,9,16,18,0,178.0,18.0,3.0,19.0,27.0,135.34,0.0
2016,9,16,18,15,89.0,9.0,3.0,18.5,13.5,50.14,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.0,14.5,0.95,15.0,32.5,11.78,0.0
2016,9,17,6,30,364.0,29.0,0.9,16.0,65.0,23.92,14.03
2016,9,17,6,45,462.0,37.5,0.85,17.0,111.5,30.49,20.83
2016,9,17,7,0,560.0,46.0,0.8,18.0,158.0,37.03,26.89
2016,9,17,7,15,619.0,52.0,0.7,18.5,209.0,44.94,34.0
2016,9,17,7,30,678.0,58.0,0.6,19.0,260.0,49.53,38.02
2016,9,17,7,45,718.0,62.0,0.55,19.5,311.0,52.27,40.29
2016,9,17,8,0,758.0,66.0,0.5,20.0,362.0,55.01,42.48
2016,9,17,8,15,785.0,69.5,0.5,20.5,411.0,89.31,48.91
2016,9,17,8,30,812.0,73.0,0.5,21.0,460.0,150.32,83.17
2016,9,17,8,45,719.0,107.0,0.5,22.0,474.5,212.73,134.89
2016,9,17,9,0,626.0,141.0,0.5,23.0,489.0,267.76,183.77
2016,9,17,9,15,521.0,191.5,0.55,23.5,495.5,317.41,228.18
2016,9,17,9,30,416.0,242.0,0.6,24.0,502.0,355.96,261.76
2016,9,17,9,45,658.5,163.5,0.7,24.5,602.0,432.95,318.59
2016,9,17,10,0,901.0,85.0,0.8,25.0,702.0,529.09,390.16
2016,9,17,10,15,908.5,86.5,0.9,25.0,730.5,587.87,435.46
2016,9,17,10,30,916.0,88.0,1.0,25.0,759.0,645.36,478.83
2016,9,17,10,45,920.5,89.0,1.15,25.5,780.0,698.86,517.79
2016,9,17,11,0,925.0,90.0,1.3,26.0,801.0,750.25,554.3
2016,9,17,11,15,928.0,90.5,1.35,26.0,814.5,797.69,585.52
2016,9,17,11,30,931.0,91.0,1.4,26.0,828.0,842.43,614.67
2016,9,17,11,45,931.5,92.0,1.5,26.5,833.5,882.71,640.09
2016,9,17,12,0,932.0,93.0,1.6,27.0,839.0,919.74,663.3
2016,9,17,12,15,931.5,93.0,1.7,27.0,837.0,951.42,684.37
2016,9,17,12,30,931.0,93.0,1.8,27.0,835.0,979.49,703.25
2016,9,17,12,45,917.0,98.5,1.9,27.0,822.0,996.87,715.48
2016,9,17,13,0,903.0,104.0,2.0,27.0,809.0,1010.0,725.28
2016,9,17,13,15,898.5,103.0,2.1,27.0,791.0,1021.25,734.06
2016,9,17,13,30,894.0,102.0,2.2,27.0,773.0,1028.51,740.48
2016,9,17,13,45,886.5,101.0,2.3,27.0,747.5,1028.72,742.61
2016,9,17,14,0,879.0,100.0,2.4,27.0,722.0,1024.96,742.4
2016,9,17,14,15,869.0,98.0,2.45,26.5,690.0,1013.58,738.38
2016,9,17,14,30,859.0,96.0,2.5,26.0,658.0,998.39,732.05
2016,9,17,14,45,845.5,94.0,2.6,26.0,619.5,987.86,727.89
2016,9,17,15,0,832.0,92.0,2.7,26.0,581.0,961.83,713.5
2016,9,17,15,15,813.5,89.0,2.75,26.0,537.5,926.42,692.4
2016,9,17,15,30,795.0,86.0,2.8,26.0,494.0,888.18,669.19
2016,9,17,15,45,770.5,82.5,2.9,26.0,446.5,841.23,639.91
2016,9,17,16,0,746.0,79.0,3.0,26.0,399.0,792.38,608.63
2016,9,17,16,15,710.5,74.5,3.05,25.5,349.0,731.32,568.53
2016,9,17,16,30,675.0,70.0,3.1,25.0,299.0,675.57,530.86
2016,9,17,16,45,624.5,63.5,3.15,24.5,248.0,600.6,477.04
2016,9,17,17,0,574.0,57.0,3.2,24.0,197.0,527.78,422.27
2016,9,17,17,15,493.5,49.0,3.25,23.0,149.0,435.15,349.09
2016,9,17,17,30,413.0,41.0,3.3,22.0,101.0,348.81,276.25
2016,9,17,17,45,280.0,28.5,3.35,21.0,62.0,234.86,170.34
2016,9,17,18,0,147.0,16.0,3.4,20.0,23.0,91.36,0.0
2016,9,17,18,15,73.5,8.0,3.4,19.5,11.5,6.83,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,180.5,13.5,1.1,18.0,31.0,10.95,0.0
2016,9,18,6,30,361.0,27.0,1.1,19.0,62.0,22.22,12.25
2016,9,18,6,45,459.5,35.5,1.1,20.0,108.0,28.86,19.09
2016,9,18,7,0,558.0,44.0,1.1,21.0,154.0,35.45,25.13
2016,9,18,7,15,616.5,49.5,1.05,21.5,204.0,42.83,31.7
2016,9,18,7,30,675.0,55.0,1.0,22.0,254.0,47.06,35.38
2016,9,18,7,45,714.5,59.0,0.95,22.5,304.5,49.89,37.71
2016,9,18,8,0,754.0,63.0,0.9,23.0,355.0,52.7,39.96
2016,9,18,8,15,781.0,66.0,0.9,23.5,403.5,87.51,46.54
2016,9,18,8,30,808.0,69.0,0.9,24.0,452.0,147.84,80.44
2016,9,18,8,45,828.0,71.0,0.9,25.0,497.0,214.0,130.37
2016,9,18,9,0,848.0,73.0,0.9,26.0,542.0,276.6,181.8
2016,9,18,9,15,862.5,75.0,0.95,26.0,582.5,339.06,235.09
2016,9,18,9,30,877.0,77.0,1.0,26.0,623.0,402.14,288.22
2016,9,18,9,45,891.5,76.5,1.05,26.5,658.5,463.35,337.96
2016,9,18,10,0,906.0,76.0,1.1,27.0,694.0,524.53,385.9
2016,9,18,10,15,913.5,77.5,1.25,27.0,722.0,583.41,431.94
2016,9,18,10,30,921.0,79.0,1.4,27.0,750.0,640.99,475.78
2016,9,18,10,45,926.5,79.5,1.55,27.5,771.0,694.72,514.86
2016,9,18,11,0,932.0,80.0,1.7,28.0,792.0,746.4,551.22
2016,9,18,11,15,935.0,80.5,1.85,28.0,805.5,793.93,583.4
2016,9,18,11,30,938.0,81.0,2.0,28.0,819.0,838.73,613.63
2016,9,18,11,45,939.5,81.0,2.15,28.5,825.0,878.84,639.42
2016,9,18,12,0,941.0,81.0,2.3,29.0,831.0,915.71,662.99
2016,9,18,12,15,940.5,81.0,2.4,29.0,828.5,947.38,684.05
2016,9,18,12,30,940.0,81.0,2.5,29.0,826.0,975.39,702.84
2016,9,18,12,45,935.5,82.0,2.6,29.0,815.5,996.92,717.6
2016,9,18,13,0,931.0,83.0,2.7,29.0,805.0,1014.45,729.99
2016,9,18,13,15,926.5,82.5,2.75,28.5,787.0,1026.23,739.89
2016,9,18,13,30,922.0,82.0,2.8,28.0,769.0,1033.93,747.43
2016,9,18,13,45,916.0,80.5,2.9,28.0,744.0,1034.82,749.79
2016,9,18,14,0,910.0,79.0,3.0,28.0,719.0,1031.61,749.73
2016,9,18,14,15,901.0,77.5,3.05,28.0,687.0,1021.33,744.82
2016,9,18,14,30,892.0,76.0,3.1,28.0,655.0,1007.13,737.54
2016,9,18,14,45,879.5,74.5,3.15,28.0,617.0,985.65,725.6
2016,9,18,15,0,867.0,73.0,3.2,28.0,579.0,960.67,711.39
2016,9,18,15,15,850.5,71.0,3.25,27.5,535.5,927.88,693.26
2016,9,18,15,30,834.0,69.0,3.3,27.0,492.0,892.21,672.94
2016,9,18,15,45,811.5,66.0,3.35,27.0,445.0,847.08,644.38
2016,9,18,16,0,789.0,63.0,3.4,27.0,398.0,809.39,620.5
2016,9,18,16,15,756.5,59.5,3.4,26.5,348.0,750.94,582.03
2016,9,18,16,30,724.0,56.0,3.4,26.0,298.0,691.94,541.87
2016,9,18,16,45,677.0,51.5,3.4,25.5,247.5,620.18,490.42
2016,9,18,17,0,630.0,47.0,3.4,25.0,197.0,549.98,437.6
2016,9,18,17,15,553.0,40.5,3.35,24.0,148.5,458.8,366.24
2016,9,18,17,30,476.0,34.0,3.3,23.0,100.0,380.13,298.75
2016,9,18,17,45,338.5,24.0,3.3,22.5,60.5,262.98,183.75
2016,9,18,18,0,201.0,14.0,3.3,22.0,21.0,117.93,0.0
2016,9,18,18,15,100.5,7.0,3.25,21.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,199.5,12.5,2.55,17.5,31.0,10.14,0.0
2016,9,19,6,30,399.0,25.0,2.6,18.0,62.0,22.49,12.29
2016,9,19,6,45,494.5,32.0,2.65,19.0,108.0,28.42,18.75
2016,9,19,7,0,590.0,39.0,2.7,20.0,154.0,34.39,24.27
2016,9,19,7,15,646.5,44.0,2.7,20.5,204.0,38.4,27.95
2016,9,19,7,30,703.0,49.0,2.7,21.0,254.0,42.42,31.47
2016,9,19,7,45,740.5,52.5,2.7,22.0,304.5,45.05,33.59
2016,9,19,8,0,778.0,56.0,2.7,23.0,355.0,47.67,35.62
2016,9,19,8,15,804.0,59.0,2.7,23.5,403.5,90.4,47.97
2016,9,19,8,30,830.0,62.0,2.7,24.0,452.0,151.47,82.69
2016,9,19,8,45,848.5,64.0,2.75,24.5,497.0,213.24,130.2
2016,9,19,9,0,867.0,66.0,2.8,25.0,542.0,276.63,183.91
2016,9,19,9,15,881.0,67.5,2.8,25.0,582.5,339.55,239.02
2016,9,19,9,30,895.0,69.0,2.8,25.0,623.0,403.01,293.98
2016,9,19,9,45,904.0,71.5,2.85,25.5,657.5,465.43,346.27
2016,9,19,10,0,913.0,74.0,2.9,26.0,692.0,527.27,396.29
2016,9,19,10,15,920.5,75.0,2.9,26.0,720.5,586.01,443.0
2016,9,19,10,30,928.0,76.0,2.9,26.0,749.0,643.41,487.26
2016,9,19,10,45,932.5,77.0,2.95,26.5,770.5,697.24,526.85
2016,9,19,11,0,937.0,78.0,3.0,27.0,792.0,748.91,563.33
2016,9,19,11,15,940.5,78.5,3.0,27.0,805.5,796.95,595.63
2016,9,19,11,30,944.0,79.0,3.0,27.0,819.0,842.29,625.8
2016,9,19,11,45,944.0,80.5,3.05,27.5,824.5,882.85,651.55
2016,9,19,12,0,944.0,82.0,3.1,28.0,830.0,920.1,674.91
2016,9,19,12,15,944.0,81.5,3.15,27.5,828.0,951.71,697.2
2016,9,19,12,30,944.0,81.0,3.2,27.0,826.0,979.66,717.24
2016,9,19,12,45,934.5,85.0,3.25,27.0,814.5,999.77,730.85
2016,9,19,13,0,925.0,89.0,3.3,27.0,803.0,1015.74,741.96
2016,9,19,13,15,921.0,88.5,3.3,27.0,785.0,1027.95,750.39
2016,9,19,13,30,917.0,88.0,3.3,27.0,767.0,1036.1,756.37
2016,9,19,13,45,912.0,86.0,3.35,27.0,742.5,1037.41,758.52
2016,9,19,14,0,907.0,84.0,3.4,27.0,718.0,1034.62,758.22
2016,9,19,14,15,898.0,82.5,3.4,26.5,686.0,1024.35,754.32
2016,9,19,14,30,889.0,81.0,3.4,26.0,654.0,1010.18,748.03
2016,9,19,14,45,878.0,79.0,3.4,26.0,616.0,989.62,736.14
2016,9,19,15,0,867.0,77.0,3.4,26.0,578.0,965.51,721.96
2016,9,19,15,15,850.0,74.5,3.35,25.5,534.5,931.58,702.18
2016,9,19,15,30,833.0,72.0,3.3,25.0,491.0,894.8,680.27
2016,9,19,15,45,810.5,69.0,3.3,25.0,443.5,859.59,658.13
2016,9,19,16,0,788.0,66.0,3.3,25.0,396.0,812.02,626.85
2016,9,19,16,15,755.0,62.0,3.25,24.5,346.0,752.44,587.13
2016,9,19,16,30,722.0,58.0,3.2,24.0,296.0,692.31,545.64
2016,9,19,16,45,673.0,53.0,3.2,23.5,245.0,618.34,492.14
2016,9,19,17,0,624.0,48.0,3.2,23.0,194.0,546.07,437.24
2016,9,19,17,15,543.5,41.0,3.15,22.0,145.0,458.11,367.45
2016,9,19,17,30,463.0,34.0,3.1,21.0,96.0,371.61,293.0
2016,9,19,17,45,318.0,23.5,3.1,20.0,57.5,247.7,166.3
2016,9,19,18,0,173.0,13.0,3.1,19.0,19.0,102.09,0.0
2016,9,19,18,15,86.5,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
