Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,15.5,2.35,12.5,28.5,13.23,0.0
2016,9,20,6,30,283.0,31.0,2.4,13.0,57.0,25.75,14.97
2016,9,20,6,45,392.0,41.0,2.5,13.5,102.0,33.43,23.56
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,41.05,30.81
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,45.88,35.34
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,50.68,39.64
2016,9,20,7,45,680.5,69.0,2.75,16.0,299.5,53.03,41.54
2016,9,20,8,0,729.0,73.0,2.8,17.0,351.0,60.38,47.74
2016,9,20,8,15,758.5,76.5,2.8,17.5,400.0,96.71,55.21
2016,9,20,8,30,788.0,80.0,2.8,18.0,449.0,156.5,90.54
2016,9,20,8,45,815.0,81.0,2.8,18.5,495.5,217.32,138.1
2016,9,20,9,0,842.0,82.0,2.8,19.0,542.0,280.97,192.71
2016,9,20,9,15,857.0,84.0,2.85,19.0,582.5,347.12,251.32
2016,9,20,9,30,872.0,86.0,2.9,19.0,623.0,410.25,307.03
2016,9,20,9,45,886.5,86.5,2.95,19.5,658.5,472.25,359.92
2016,9,20,10,0,901.0,87.0,3.0,20.0,694.0,534.24,411.06
2016,9,20,10,15,909.0,88.0,3.05,20.0,722.5,592.8,458.78
2016,9,20,10,30,917.0,89.0,3.1,20.0,751.0,650.09,504.12
2016,9,20,10,45,923.5,89.5,3.2,20.5,772.5,704.38,545.21
2016,9,20,11,0,930.0,90.0,3.3,21.0,794.0,756.72,583.69
2016,9,20,11,15,933.0,90.5,3.35,21.0,807.5,804.22,616.75
2016,9,20,11,30,936.0,91.0,3.4,21.0,821.0,849.0,647.67
2016,9,20,11,45,936.0,92.0,3.5,21.5,826.0,888.85,674.01
2016,9,20,12,0,936.0,93.0,3.6,22.0,831.0,925.4,697.95
2016,9,20,12,15,935.5,93.0,3.65,22.0,828.5,956.98,719.49
2016,9,20,12,30,935.0,93.0,3.7,22.0,826.0,984.91,738.63
2016,9,20,12,45,930.0,93.5,3.8,22.0,815.0,1005.31,753.14
2016,9,20,13,0,925.0,94.0,3.9,22.0,804.0,1021.7,765.15
2016,9,20,13,15,920.0,93.5,3.95,21.5,785.5,1032.92,775.02
2016,9,20,13,30,915.0,93.0,4.0,21.0,767.0,1040.05,782.4
2016,9,20,13,45,908.0,91.5,4.05,21.0,741.0,1039.91,783.59
2016,9,20,14,0,901.0,90.0,4.1,21.0,715.0,1035.7,782.26
2016,9,20,14,15,891.0,88.5,4.1,21.0,682.5,1024.44,776.01
2016,9,20,14,30,881.0,87.0,4.1,21.0,650.0,1009.32,767.32
2016,9,20,14,45,868.5,84.5,4.1,21.0,611.5,986.75,753.65
2016,9,20,15,0,856.0,82.0,4.1,21.0,573.0,960.69,737.63
2016,9,20,15,15,838.0,79.5,4.1,20.5,529.5,936.86,724.57
2016,9,20,15,30,820.0,77.0,4.1,20.0,486.0,899.0,701.39
2016,9,20,15,45,798.0,73.0,4.15,20.0,438.5,852.89,670.9
2016,9,20,16,0,776.0,69.0,4.2,20.0,391.0,804.73,638.31
2016,9,20,16,15,741.0,65.0,4.15,19.5,340.5,743.76,596.09
2016,9,20,16,30,706.0,61.0,4.1,19.0,290.0,682.38,552.11
2016,9,20,16,45,654.5,55.5,4.1,18.5,239.0,606.35,495.03
2016,9,20,17,0,603.0,50.0,4.1,18.0,188.0,538.28,441.4
2016,9,20,17,15,518.0,42.5,4.05,17.5,139.5,442.37,362.03
2016,9,20,17,30,433.0,35.0,4.0,17.0,91.0,353.51,282.76
2016,9,20,17,45,278.5,23.5,3.95,16.5,53.5,221.99,140.27
2016,9,20,18,0,124.0,12.0,3.9,16.0,16.0,75.3,0.0
2016,9,20,18,15,62.0,6.0,3.85,15.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,15.0,4.1,12.0,27.5,12.8,0.0
2016,9,21,6,30,275.0,30.0,4.2,12.0,55.0,24.92,14.01
2016,9,21,6,45,382.5,41.0,4.3,12.5,100.0,33.48,23.64
2016,9,21,7,0,490.0,52.0,4.4,13.0,145.0,41.92,31.67
2016,9,21,7,15,558.0,59.5,4.45,13.0,195.5,47.12,36.63
2016,9,21,7,30,626.0,67.0,4.5,13.0,246.0,52.27,41.38
2016,9,21,7,45,674.5,72.0,4.6,13.5,298.0,55.29,43.98
2016,9,21,8,0,723.0,77.0,4.7,14.0,350.0,58.31,46.48
2016,9,21,8,15,754.5,81.0,4.7,14.0,400.0,101.16,59.52
2016,9,21,8,30,786.0,85.0,4.7,14.0,450.0,161.42,96.28
2016,9,21,8,45,535.0,156.5,4.75,14.5,416.0,219.07,154.22
2016,9,21,9,0,284.0,228.0,4.8,15.0,382.0,249.15,190.59
2016,9,21,9,15,330.0,237.0,4.8,15.0,429.5,294.71,228.31
2016,9,21,9,30,376.0,246.0,4.8,15.0,477.0,345.69,270.82
2016,9,21,9,45,650.0,166.5,4.85,15.5,592.0,436.37,342.6
2016,9,21,10,0,924.0,87.0,4.9,16.0,707.0,546.77,431.44
2016,9,21,10,15,933.5,88.0,4.95,16.5,736.5,607.45,481.41
2016,9,21,10,30,943.0,89.0,5.0,17.0,766.0,666.96,529.06
2016,9,21,10,45,951.5,89.0,5.05,17.5,789.0,723.4,573.0
2016,9,21,11,0,960.0,89.0,5.1,18.0,812.0,777.98,614.11
2016,9,21,11,15,963.5,89.5,5.1,18.0,826.0,827.17,649.32
2016,9,21,11,30,967.0,90.0,5.1,18.0,840.0,873.57,682.25
2016,9,21,11,45,968.0,91.0,5.2,18.0,846.0,915.4,712.34
2016,9,21,12,0,969.0,92.0,5.3,18.0,852.0,953.88,740.03
2016,9,21,12,15,968.5,91.5,5.35,18.0,849.0,985.88,762.82
2016,9,21,12,30,968.0,91.0,5.4,18.0,846.0,1014.09,783.02
2016,9,21,12,45,961.5,92.5,5.45,18.0,834.0,1034.84,798.12
2016,9,21,13,0,955.0,94.0,5.5,18.0,822.0,1051.41,810.48
2016,9,21,13,15,949.5,93.0,5.5,18.0,802.5,1061.94,818.42
2016,9,21,13,30,944.0,92.0,5.5,18.0,783.0,1068.24,823.61
2016,9,21,13,45,939.0,90.0,5.55,18.0,757.0,1069.64,826.02
2016,9,21,14,0,934.0,88.0,5.6,18.0,731.0,1066.84,825.7
2016,9,21,14,15,924.0,86.0,5.55,17.5,697.5,1054.8,819.92
2016,9,21,14,30,914.0,84.0,5.5,17.0,664.0,1038.74,811.48
2016,9,21,14,45,902.0,81.5,5.45,17.0,624.5,1016.2,796.97
2016,9,21,15,0,890.0,79.0,5.4,17.0,585.0,990.02,779.96
2016,9,21,15,15,871.5,76.5,5.35,16.5,540.0,954.13,757.41
2016,9,21,15,30,853.0,74.0,5.3,16.0,495.0,925.72,740.14
2016,9,21,15,45,829.5,70.5,5.25,16.0,446.0,877.95,706.85
2016,9,21,16,0,806.0,67.0,5.2,16.0,397.0,828.12,671.54
2016,9,21,16,15,770.0,63.5,5.1,15.5,345.5,765.91,626.93
2016,9,21,16,30,734.0,60.0,5.0,15.0,294.0,703.24,580.52
2016,9,21,16,45,681.5,54.5,4.95,14.5,241.5,625.3,520.26
2016,9,21,17,0,629.0,49.0,4.9,14.0,189.0,549.22,458.64
2016,9,21,17,15,539.5,41.5,4.85,13.5,139.0,455.29,378.86
2016,9,21,17,30,450.0,34.0,4.8,13.0,89.0,362.68,293.74
2016,9,21,17,45,279.0,22.5,4.75,13.0,51.5,218.43,124.43
2016,9,21,18,0,108.0,11.0,4.7,13.0,14.0,65.92,0.0
2016,9,21,18,15,54.0,5.5,4.65,12.5,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,167.5,13.5,4.75,11.0,27.5,11.52,0.0
2016,9,22,6,30,335.0,27.0,4.7,11.0,55.0,22.44,11.73
2016,9,22,6,45,449.5,35.5,4.7,11.5,101.5,29.06,19.81
2016,9,22,7,0,564.0,44.0,4.7,12.0,148.0,35.71,26.24
2016,9,22,7,15,627.5,50.0,4.55,12.5,199.5,43.58,33.53
2016,9,22,7,30,691.0,56.0,4.4,13.0,251.0,48.26,37.78
2016,9,22,7,45,737.0,59.0,4.25,13.5,303.5,50.31,39.54
2016,9,22,8,0,783.0,62.0,4.1,14.0,356.0,52.45,41.28
2016,9,22,8,15,810.5,65.5,4.0,14.5,405.5,93.09,50.63
2016,9,22,8,30,838.0,69.0,3.9,15.0,455.0,155.97,89.0
2016,9,22,8,45,858.0,71.5,3.85,15.5,501.0,224.3,144.07
2016,9,22,9,0,878.0,74.0,3.8,16.0,547.0,289.35,201.27
2016,9,22,9,15,892.0,76.0,3.75,16.5,588.0,353.62,259.15
2016,9,22,9,30,906.0,78.0,3.7,17.0,629.0,418.38,316.58
2016,9,22,9,45,915.5,79.5,3.7,17.5,663.5,480.93,370.78
2016,9,22,10,0,925.0,81.0,3.7,18.0,698.0,542.87,422.61
2016,9,22,10,15,932.5,82.5,3.7,18.0,726.5,602.8,471.95
2016,9,22,10,30,940.0,84.0,3.7,18.0,755.0,661.36,518.74
2016,9,22,10,45,944.0,85.5,3.7,18.5,776.0,715.97,560.21
2016,9,22,11,0,948.0,87.0,3.7,19.0,797.0,768.35,598.48
2016,9,22,11,15,951.0,87.5,3.75,19.0,810.0,816.5,632.36
2016,9,22,11,30,954.0,88.0,3.8,19.0,823.0,861.86,664.03
2016,9,22,11,45,953.5,89.0,3.9,19.5,828.0,901.81,690.7
2016,9,22,12,0,953.0,90.0,4.0,20.0,833.0,938.34,714.86
2016,9,22,12,15,952.5,90.0,4.05,20.0,830.5,970.25,736.87
2016,9,22,12,30,952.0,90.0,4.1,20.0,828.0,998.43,756.4
2016,9,22,12,45,945.5,91.5,4.2,20.0,816.0,1018.7,770.96
2016,9,22,13,0,939.0,93.0,4.3,20.0,804.0,1034.85,782.91
2016,9,22,13,15,934.0,92.0,4.35,20.0,785.5,1045.51,791.02
2016,9,22,13,30,929.0,91.0,4.4,20.0,767.0,1052.01,796.53
2016,9,22,13,45,920.5,90.5,4.5,20.0,740.5,1051.42,797.99
2016,9,22,14,0,912.0,90.0,4.6,20.0,714.0,1046.72,797.0
2016,9,22,14,15,901.5,88.5,4.65,19.5,681.0,1034.77,792.29
2016,9,22,14,30,891.0,87.0,4.7,19.0,648.0,1018.93,785.01
2016,9,22,14,45,875.0,86.0,4.8,19.0,608.0,994.48,770.69
2016,9,22,15,0,859.0,85.0,4.9,19.0,568.0,977.93,761.93
2016,9,22,15,15,839.5,82.0,4.9,18.5,523.5,940.65,738.99
2016,9,22,15,30,820.0,79.0,4.9,18.0,479.0,900.54,713.77
2016,9,22,15,45,792.0,76.0,4.95,18.0,430.5,850.09,679.44
2016,9,22,16,0,764.0,73.0,5.0,18.0,382.0,797.91,643.09
2016,9,22,16,15,726.0,68.5,4.95,17.5,331.0,733.97,597.46
2016,9,22,16,30,688.0,64.0,4.9,17.0,280.0,669.82,550.07
2016,9,22,16,45,632.5,58.0,4.85,16.5,228.5,596.93,493.73
2016,9,22,17,0,577.0,52.0,4.8,16.0,177.0,520.99,432.2
2016,9,22,17,15,484.0,43.5,4.65,15.5,129.0,419.61,346.02
2016,9,22,17,30,391.0,35.0,4.5,15.0,81.0,326.04,260.19
2016,9,22,17,45,195.5,17.5,4.4,14.5,40.5,161.61,73.14
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,23,6,15,164.5,12.0,2.7,11.5,25.5,10.24,0.0
2016,9,23,6,30,329.0,24.0,2.7,12.0,51.0,19.82,9.25
2016,9,23,6,45,435.5,32.5,2.7,13.0,95.5,26.51,17.43
2016,9,23,7,0,542.0,41.0,2.7,14.0,140.0,33.19,23.78
2016,9,23,7,15,604.0,47.0,2.6,14.5,189.5,40.87,30.85
2016,9,23,7,30,666.0,53.0,2.5,15.0,239.0,45.59,35.11
2016,9,23,7,45,708.5,56.5,2.4,15.5,289.0,48.08,37.25
2016,9,23,8,0,751.0,60.0,2.3,16.0,339.0,50.6,39.33
2016,9,23,8,15,778.5,63.0,2.2,16.5,387.0,90.4,48.47
2016,9,23,8,30,806.0,66.0,2.1,17.0,435.0,150.75,85.16
2016,9,23,8,45,826.0,68.5,2.05,18.0,480.0,216.89,137.68
2016,9,23,9,0,846.0,71.0,2.0,19.0,525.0,279.8,191.7
2016,9,23,9,15,860.5,73.0,1.95,19.0,564.5,342.11,247.02
2016,9,23,9,30,875.0,75.0,1.9,19.0,604.0,405.01,302.03
2016,9,23,9,45,884.0,77.0,1.9,19.5,638.0,465.82,353.43
2016,9,23,10,0,893.0,79.0,1.9,20.0,672.0,526.03,402.46
2016,9,23,10,15,901.0,80.5,1.95,20.5,699.5,584.35,448.46
2016,9,23,10,30,909.0,82.0,2.0,21.0,727.0,641.42,491.92
2016,9,23,10,45,913.0,83.0,2.1,21.5,747.5,693.84,530.96
2016,9,23,11,0,917.0,84.0,2.2,22.0,768.0,744.1,567.07
2016,9,23,11,15,920.5,84.5,2.35,22.0,781.0,791.09,599.89
2016,9,23,11,30,924.0,85.0,2.5,22.0,794.0,835.42,630.74
2016,9,23,11,45,923.0,86.5,2.65,22.0,798.5,874.17,657.7
2016,9,23,12,0,922.0,88.0,2.8,22.0,803.0,909.59,682.42
2016,9,23,12,15,921.5,88.0,2.95,21.5,800.5,940.38,705.42
2016,9,23,12,30,921.0,88.0,3.1,21.0,798.0,967.57,726.19
2016,9,23,12,45,919.0,87.5,3.3,21.0,787.5,989.05,742.27
2016,9,23,13,0,917.0,87.0,3.5,21.0,777.0,1006.65,755.92
2016,9,23,13,15,729.5,165.5,3.6,21.0,706.5,944.03,714.61
2016,9,23,13,30,542.0,244.0,3.7,21.0,636.0,843.91,645.09
2016,9,23,13,45,718.0,163.0,3.8,21.0,662.5,949.69,722.76
2016,9,23,14,0,894.0,82.0,3.9,21.0,689.0,1018.53,770.77
2016,9,23,14,15,883.5,80.5,3.9,21.0,656.5,1006.37,763.3
2016,9,23,14,30,873.0,79.0,3.9,21.0,624.0,990.41,754.03
2016,9,23,14,45,855.0,78.5,3.95,21.0,584.5,964.59,738.39
2016,9,23,15,0,837.0,78.0,4.0,21.0,545.0,935.57,720.54
2016,9,23,15,15,817.5,75.5,3.95,20.5,501.5,910.29,706.04
2016,9,23,15,30,798.0,73.0,3.9,20.0,458.0,871.29,681.58
2016,9,23,15,45,772.0,69.5,3.9,19.5,410.5,822.6,649.97
2016,9,23,16,0,746.0,66.0,3.9,19.0,363.0,772.24,616.35
2016,9,23,16,15,708.0,61.5,3.85,18.5,313.5,709.04,571.81
2016,9,23,16,30,670.0,57.0,3.8,18.0,264.0,645.85,525.67
2016,9,23,16,45,620.0,51.0,3.75,18.0,214.5,571.98,468.21
2016,9,23,17,0,570.0,45.0,3.7,18.0,165.0,505.82,414.22
2016,9,23,17,15,480.0,37.5,3.6,17.5,119.0,408.63,332.69
2016,9,23,17,30,390.0,30.0,3.5,17.0,73.0,319.52,250.3
2016,9,23,17,45,195.0,15.0,3.4,16.5,36.5,155.43,44.94
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,186.5,11.0,1.55,13.5,25.5,9.39,0.0
2016,9,24,6,30,373.0,22.0,1.5,14.0,51.0,19.86,8.67
2016,9,24,6,45,479.0,30.0,1.5,15.0,96.5,26.79,17.47
2016,9,24,7,0,585.0,38.0,1.5,16.0,142.0,33.71,24.02
2016,9,24,7,15,646.5,43.0,1.45,16.5,193.0,37.75,27.84
2016,9,24,7,30,708.0,48.0,1.4,17.0,244.0,41.82,31.5
2016,9,24,7,45,747.5,52.0,1.35,17.5,295.0,44.89,34.15
2016,9,24,8,0,787.0,56.0,1.3,18.0,346.0,47.94,36.69
2016,9,24,8,15,814.0,59.0,1.3,18.5,395.0,95.93,51.28
2016,9,24,8,30,841.0,62.0,1.3,19.0,444.0,157.98,88.69
2016,9,24,8,45,861.0,64.0,1.35,20.0,489.5,220.86,138.04
2016,9,24,9,0,881.0,66.0,1.4,21.0,535.0,285.51,193.04
2016,9,24,9,15,895.0,67.5,1.35,21.5,575.5,349.33,248.46
2016,9,24,9,30,909.0,69.0,1.3,22.0,616.0,413.61,303.09
2016,9,24,9,45,921.0,69.5,1.3,22.5,651.0,476.29,354.83
2016,9,24,10,0,933.0,70.0,1.3,23.0,686.0,538.6,404.27
2016,9,24,10,15,940.0,71.0,1.3,23.5,713.5,597.94,449.61
2016,9,24,10,30,947.0,72.0,1.3,24.0,741.0,655.82,492.12
2016,9,24,10,45,951.5,73.0,1.35,24.5,762.0,710.31,531.16
2016,9,24,11,0,956.0,74.0,1.4,25.0,783.0,762.57,566.69
2016,9,24,11,15,958.5,74.5,1.45,25.0,795.5,810.34,598.19
2016,9,24,11,30,961.0,75.0,1.5,25.0,808.0,855.23,627.57
2016,9,24,11,45,961.0,75.5,1.6,25.5,813.0,894.96,652.74
2016,9,24,12,0,961.0,76.0,1.7,26.0,818.0,931.26,675.6
2016,9,24,12,15,960.0,76.0,1.8,26.0,814.5,962.53,696.53
2016,9,24,12,30,959.0,76.0,1.9,26.0,811.0,990.01,715.15
2016,9,24,12,45,948.0,80.0,2.0,26.0,798.5,1008.6,728.25
2016,9,24,13,0,937.0,84.0,2.1,26.0,786.0,1022.94,738.88
2016,9,24,13,15,932.0,83.5,2.15,26.0,767.0,1033.79,746.88
2016,9,24,13,30,927.0,83.0,2.2,26.0,748.0,1040.52,752.46
2016,9,24,13,45,918.5,82.5,2.3,26.0,721.5,1039.59,753.98
2016,9,24,14,0,910.0,82.0,2.4,26.0,695.0,1034.59,753.08
2016,9,24,14,15,899.5,80.5,2.45,26.0,662.0,1022.32,747.12
2016,9,24,14,30,889.0,79.0,2.5,26.0,629.0,1006.18,738.82
2016,9,24,14,45,874.0,77.5,2.55,26.0,590.0,981.85,725.23
2016,9,24,15,0,859.0,76.0,2.6,26.0,551.0,954.14,709.41
2016,9,24,15,15,839.5,73.5,2.65,25.5,506.5,917.64,688.93
2016,9,24,15,30,820.0,71.0,2.7,25.0,462.0,888.74,673.31
2016,9,24,15,45,781.0,70.5,2.75,25.0,412.0,831.53,636.32
2016,9,24,16,0,742.0,70.0,2.8,25.0,362.0,773.21,597.75
2016,9,24,16,15,703.0,65.5,2.85,24.0,312.0,709.19,555.94
2016,9,24,16,30,664.0,61.0,2.9,23.0,262.0,650.64,516.14
2016,9,24,16,45,587.0,57.0,3.0,22.5,210.0,559.42,448.46
2016,9,24,17,0,510.0,53.0,3.1,22.0,158.0,472.47,380.64
2016,9,24,17,15,414.5,43.0,3.15,21.0,112.5,370.89,297.0
2016,9,24,17,30,319.0,33.0,3.2,20.0,67.0,277.86,212.54
2016,9,24,17,45,159.5,16.5,3.3,19.5,33.5,135.45,5.87
2016,9,24,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,142.5,12.0,1.1,17.5,22.5,10.24,0.0
2016,9,25,6,30,285.0,24.0,1.1,18.0,45.0,19.87,7.84
2016,9,25,6,45,392.5,35.0,1.1,19.0,89.5,28.63,18.64
2016,9,25,7,0,500.0,46.0,1.1,20.0,134.0,37.25,26.62
2016,9,25,7,15,567.0,53.5,1.05,20.5,184.0,42.64,31.58
2016,9,25,7,30,634.0,61.0,1.0,21.0,234.0,47.96,36.29
2016,9,25,7,45,675.0,67.0,1.0,22.0,284.5,51.85,39.51
2016,9,25,8,0,716.0,73.0,1.0,23.0,335.0,60.66,46.84
2016,9,25,8,15,747.0,77.5,0.95,23.5,384.0,102.14,56.76
2016,9,25,8,30,778.0,82.0,0.9,24.0,433.0,162.34,92.84
2016,9,25,8,45,794.0,87.5,0.9,24.5,477.0,224.27,140.69
2016,9,25,9,0,810.0,93.0,0.9,25.0,521.0,287.75,193.43
2016,9,25,9,15,826.5,95.5,0.85,25.5,561.5,350.09,245.65
2016,9,25,9,30,843.0,98.0,0.8,26.0,602.0,413.41,297.41
2016,9,25,9,45,868.5,95.0,0.75,27.0,640.0,476.88,346.66
2016,9,25,10,0,894.0,92.0,0.7,28.0,678.0,540.27,393.66
2016,9,25,10,15,902.5,93.5,0.7,28.5,706.5,599.1,436.65
2016,9,25,10,30,911.0,95.0,0.7,29.0,735.0,656.71,477.09
2016,9,25,10,45,885.5,110.0,0.7,29.5,747.0,702.99,508.1
2016,9,25,11,0,860.0,125.0,0.7,30.0,759.0,750.33,538.49
2016,9,25,11,15,864.0,126.0,0.65,30.0,772.5,797.3,568.04
2016,9,25,11,30,868.0,127.0,0.6,30.0,786.0,841.8,594.37
2016,9,25,11,45,842.5,140.5,0.55,30.5,783.5,871.53,609.93
2016,9,25,12,0,817.0,154.0,0.5,31.0,781.0,896.31,622.44
2016,9,25,12,15,815.5,154.0,0.45,31.0,778.0,924.65,638.29
2016,9,25,12,30,814.0,154.0,0.4,31.0,775.0,949.58,651.96
2016,9,25,12,45,830.5,143.5,0.35,31.5,769.0,977.35,665.97
2016,9,25,13,0,847.0,133.0,0.3,32.0,763.0,1001.74,677.84
2016,9,25,13,15,840.5,131.5,0.4,31.5,744.0,1009.66,686.3
2016,9,25,13,30,834.0,130.0,0.5,31.0,725.0,1013.61,692.96
2016,9,25,13,45,794.0,141.0,0.6,31.0,691.0,993.41,684.11
2016,9,25,14,0,754.0,152.0,0.7,31.0,657.0,978.39,678.62
2016,9,25,14,15,740.0,148.5,0.85,30.5,624.0,961.22,674.0
2016,9,25,14,30,726.0,145.0,1.0,30.0,591.0,940.6,666.96
2016,9,25,14,45,696.0,144.5,1.15,30.0,550.0,904.21,648.31
2016,9,25,15,0,666.0,144.0,1.3,30.0,509.0,865.08,627.42
2016,9,25,15,15,640.5,138.0,1.4,29.5,465.5,821.76,603.68
2016,9,25,15,30,615.0,132.0,1.5,29.0,422.0,776.36,577.79
2016,9,25,15,45,592.0,121.5,1.65,28.5,377.0,726.67,548.44
2016,9,25,16,0,569.0,111.0,1.8,28.0,332.0,675.58,516.81
2016,9,25,16,15,524.0,101.5,1.9,27.0,283.5,599.83,466.47
2016,9,25,16,30,479.0,92.0,2.0,26.0,235.0,533.05,420.33
2016,9,25,16,45,438.0,78.0,2.15,25.5,189.0,465.35,369.84
2016,9,25,17,0,397.0,64.0,2.3,25.0,143.0,399.89,317.97
2016,9,25,17,15,307.5,49.0,2.25,24.0,99.5,303.21,238.73
2016,9,25,17,30,218.0,34.0,2.2,23.0,56.0,215.43,159.43
2016,9,25,17,45,109.0,17.0,2.2,22.5,28.0,102.58,0.0
2016,9,25,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,12.0,1.05,16.0,20.5,10.24,0.0
2016,9,26,6,30,232.0,24.0,1.1,17.0,41.0,19.83,7.09
2016,9,26,6,45,343.0,36.0,1.15,18.0,84.0,29.41,19.32
2016,9,26,7,0,454.0,48.0,1.2,19.0,127.0,38.81,28.05
2016,9,26,7,15,524.0,56.5,1.2,19.5,176.0,44.89,33.66
2016,9,26,7,30,594.0,65.0,1.2,20.0,225.0,50.88,38.98
2016,9,26,7,45,641.0,71.0,1.2,20.5,275.5,54.65,42.2
2016,9,26,8,0,688.0,77.0,1.2,21.0,326.0,58.37,45.26
2016,9,26,8,15,720.5,81.5,1.15,22.0,374.5,99.87,55.74
2016,9,26,8,30,753.0,86.0,1.1,23.0,423.0,163.52,95.27
2016,9,26,8,45,777.0,89.5,1.1,24.0,468.5,223.73,141.53
2016,9,26,9,0,801.0,93.0,1.1,25.0,514.0,286.49,193.3
2016,9,26,9,15,818.5,96.0,1.05,25.5,554.5,349.0,245.8
2016,9,26,9,30,836.0,99.0,1.0,26.0,595.0,412.65,298.0
2016,9,26,9,45,848.0,101.0,1.0,26.5,629.5,473.79,346.87
2016,9,26,10,0,860.0,103.0,1.0,27.0,664.0,534.77,393.74
2016,9,26,10,15,869.0,105.0,0.95,27.0,692.5,593.65,437.73
2016,9,26,10,30,878.0,107.0,0.9,27.0,721.0,648.44,477.32
2016,9,26,10,45,883.0,109.0,0.85,27.5,741.0,701.18,513.04
2016,9,26,11,0,888.0,111.0,0.8,28.0,761.0,751.94,546.06
2016,9,26,11,15,891.5,111.5,0.8,28.0,774.5,797.92,575.39
2016,9,26,11,30,895.0,112.0,0.8,28.0,788.0,841.32,602.29
2016,9,26,11,45,895.0,113.0,0.85,28.5,792.5,879.5,625.26
2016,9,26,12,0,895.0,114.0,0.9,29.0,797.0,914.49,646.12
2016,9,26,12,15,894.5,114.0,0.95,29.0,794.0,944.66,665.27
2016,9,26,12,30,894.0,114.0,1.0,29.0,791.0,971.33,682.35
2016,9,26,12,45,915.5,101.5,1.05,29.0,786.5,1001.88,701.92
2016,9,26,13,0,937.0,89.0,1.1,29.0,782.0,1028.81,719.3
2016,9,26,13,15,932.0,88.0,1.15,28.5,763.0,1039.0,728.14
2016,9,26,13,30,927.0,87.0,1.2,28.0,744.0,1045.04,734.88
2016,9,26,13,45,919.5,86.0,1.25,28.0,717.5,1044.43,736.34
2016,9,26,14,0,912.0,85.0,1.3,28.0,691.0,1039.73,735.53
2016,9,26,14,15,901.5,83.5,1.3,27.5,657.5,1027.36,730.75
2016,9,26,14,30,891.0,82.0,1.3,27.0,624.0,1011.12,723.75
2016,9,26,14,45,876.5,80.0,1.3,27.0,585.0,986.55,710.21
2016,9,26,15,0,862.0,78.0,1.3,27.0,546.0,958.57,694.57
2016,9,26,15,15,842.5,75.0,1.3,26.5,501.5,931.98,681.1
2016,9,26,15,30,823.0,72.0,1.3,26.0,457.0,891.57,658.36
2016,9,26,15,45,797.0,68.5,1.35,26.0,408.5,842.08,628.56
2016,9,26,16,0,771.0,65.0,1.4,26.0,360.0,790.83,596.68
2016,9,26,16,15,732.0,61.0,1.35,25.5,309.5,726.51,554.6
2016,9,26,16,30,693.0,57.0,1.3,25.0,259.0,662.12,510.74
2016,9,26,16,45,635.0,51.0,1.3,24.5,208.5,581.1,452.82
2016,9,26,17,0,577.0,45.0,1.3,24.0,158.0,509.48,398.48
2016,9,26,17,15,479.5,36.5,1.3,23.0,111.0,405.94,316.22
2016,9,26,17,30,382.0,28.0,1.3,22.0,64.0,311.48,225.98
2016,9,26,17,45,191.0,14.0,1.3,21.0,32.0,146.2,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,139.0,11.0,0.7,17.5,20.5,9.39,0.0
2016,9,27,6,30,278.0,22.0,0.7,18.0,41.0,18.2,5.11
2016,9,27,6,45,388.5,32.5,0.75,19.0,84.0,26.6,16.79
2016,9,27,7,0,499.0,43.0,0.8,20.0,127.0,34.88,24.52
2016,9,27,7,15,567.0,50.0,0.7,20.5,176.5,39.95,29.23
2016,9,27,7,30,635.0,57.0,0.6,21.0,226.0,44.99,33.72
2016,9,27,7,45,678.0,62.0,0.55,22.0,276.0,52.53,40.12
2016,9,27,8,0,721.0,67.0,0.5,23.0,326.0,56.04,42.89
2016,9,27,8,15,751.5,71.0,0.4,23.5,374.5,99.18,53.57
2016,9,27,8,30,782.0,75.0,0.3,24.0,423.0,159.17,89.76
2016,9,27,8,45,803.5,78.5,0.25,24.5,468.0,220.65,136.83
2016,9,27,9,0,825.0,82.0,0.2,25.0,513.0,284.3,188.94
2016,9,27,9,15,841.0,84.5,0.2,25.5,553.0,347.21,241.07
2016,9,27,9,30,857.0,87.0,0.2,26.0,593.0,412.46,293.67
2016,9,27,9,45,876.0,85.5,0.2,26.5,629.0,473.65,341.53
2016,9,27,10,0,895.0,84.0,0.2,27.0,665.0,535.25,387.79
2016,9,27,10,15,903.5,85.5,0.3,27.0,693.0,593.9,432.05
2016,9,27,10,30,912.0,87.0,0.4,27.0,721.0,651.32,474.25
2016,9,27,10,45,917.0,88.0,0.5,27.5,741.5,704.44,511.51
2016,9,27,11,0,922.0,89.0,0.6,28.0,762.0,755.46,546.12
2016,9,27,11,15,925.5,89.5,0.7,28.0,774.5,802.51,576.94
2016,9,27,11,30,929.0,90.0,0.8,28.0,787.0,846.87,605.92
2016,9,27,11,45,929.5,90.5,0.9,28.0,792.0,885.81,631.39
2016,9,27,12,0,930.0,91.0,1.0,28.0,797.0,921.47,654.84
2016,9,27,12,15,929.5,91.0,1.1,28.0,794.0,952.23,675.28
2016,9,27,12,30,929.0,91.0,1.2,28.0,791.0,979.36,693.59
2016,9,27,12,45,928.0,89.5,1.35,28.0,780.0,1000.57,709.17
2016,9,27,13,0,927.0,88.0,1.5,28.0,769.0,1017.86,722.48
2016,9,27,13,15,922.5,87.0,1.55,28.0,750.5,1028.28,730.16
2016,9,27,13,30,918.0,86.0,1.6,28.0,732.0,1034.61,735.55
2016,9,27,13,45,910.0,85.0,1.7,28.0,705.5,1033.33,737.16
2016,9,27,14,0,902.0,84.0,1.8,28.0,679.0,1028.0,736.43
2016,9,27,14,15,891.5,82.5,1.85,27.5,646.0,1015.56,732.13
2016,9,27,14,30,881.0,81.0,1.9,27.0,613.0,999.29,725.53
2016,9,27,14,45,866.0,79.0,1.95,27.0,574.0,974.25,711.89
2016,9,27,15,0,851.0,77.0,2.0,27.0,535.0,945.87,696.06
2016,9,27,15,15,831.5,74.5,2.0,26.5,491.0,920.06,682.62
2016,9,27,15,30,812.0,72.0,2.0,26.0,447.0,880.53,659.73
2016,9,27,15,45,784.0,68.5,2.05,26.0,399.0,829.47,627.75
2016,9,27,16,0,756.0,65.0,2.1,26.0,351.0,776.82,593.8
2016,9,27,16,15,716.5,61.0,2.1,25.0,300.5,712.59,552.18
2016,9,27,16,30,677.0,57.0,2.1,24.0,250.0,648.35,508.48
2016,9,27,16,45,616.5,50.5,2.15,23.5,200.0,565.48,447.58
2016,9,27,17,0,556.0,44.0,2.2,23.0,150.0,492.46,390.64
2016,9,27,17,15,455.5,35.0,2.15,22.0,104.0,387.46,304.77
2016,9,27,17,30,355.0,26.0,2.1,21.0,58.0,292.28,208.18
2016,9,27,17,45,177.5,13.0,2.1,20.5,29.0,111.74,0.0
2016,9,27,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,142.5,11.0,2.45,15.5,20.0,9.39,0.0
2016,9,28,6,30,285.0,22.0,2.4,16.0,40.0,18.29,4.08
2016,9,28,6,45,402.0,31.5,2.4,16.5,83.5,25.85,16.24
2016,9,28,7,0,519.0,41.0,2.4,17.0,127.0,33.37,23.47
2016,9,28,7,15,588.0,47.5,2.35,17.5,177.0,38.14,27.97
2016,9,28,7,30,657.0,54.0,2.3,18.0,227.0,46.67,35.59
2016,9,28,7,45,700.5,59.0,2.25,18.5,277.5,50.32,38.76
2016,9,28,8,0,744.0,64.0,2.2,19.0,328.0,53.94,41.79
2016,9,28,8,15,774.0,67.5,2.2,19.5,376.5,98.73,53.25
2016,9,28,8,30,804.0,71.0,2.2,20.0,425.0,159.7,91.36
2016,9,28,8,45,825.5,73.5,2.25,20.5,470.0,221.71,140.83
2016,9,28,9,0,847.0,76.0,2.3,21.0,515.0,289.06,198.55
2016,9,28,9,15,862.5,78.0,2.35,21.5,555.5,351.85,253.56
2016,9,28,9,30,878.0,80.0,2.4,22.0,596.0,415.3,308.2
2016,9,28,9,45,890.0,81.5,2.45,22.5,630.5,477.14,360.07
2016,9,28,10,0,902.0,83.0,2.5,23.0,665.0,538.67,409.89
2016,9,28,10,15,910.0,84.5,2.6,23.0,692.5,597.37,456.96
2016,9,28,10,30,918.0,86.0,2.7,23.0,720.0,654.77,501.72
2016,9,28,10,45,922.5,87.5,2.8,23.5,740.5,708.28,541.47
2016,9,28,11,0,927.0,89.0,2.9,24.0,761.0,759.64,578.24
2016,9,28,11,15,930.0,89.5,2.95,24.0,773.5,806.46,610.29
2016,9,28,11,30,933.0,90.0,3.0,24.0,786.0,850.53,640.24
2016,9,28,11,45,934.0,90.0,3.1,24.0,790.5,889.45,666.85
2016,9,28,12,0,935.0,90.0,3.2,24.0,795.0,925.07,691.22
2016,9,28,12,15,934.0,90.0,3.25,23.5,791.5,955.44,713.13
2016,9,28,12,30,933.0,90.0,3.3,23.0,788.0,982.12,732.73
2016,9,28,12,45,927.0,91.0,3.35,23.0,776.0,1001.35,746.08
2016,9,28,13,0,921.0,92.0,3.4,23.0,764.0,1016.54,756.94
2016,9,28,13,15,915.5,91.0,3.4,23.0,745.0,1025.87,763.7
2016,9,28,13,30,910.0,90.0,3.4,23.0,726.0,1031.11,767.98
2016,9,28,13,45,903.0,88.5,3.45,23.0,699.5,1030.18,768.76
2016,9,28,14,0,896.0,87.0,3.5,23.0,673.0,1025.22,767.08
2016,9,28,14,15,885.0,85.5,3.5,22.5,640.0,1012.27,761.33
2016,9,28,14,30,874.0,84.0,3.5,22.0,607.0,995.53,753.18
2016,9,28,14,45,859.0,81.5,3.5,22.0,568.0,969.92,737.61
2016,9,28,15,0,844.0,79.0,3.5,22.0,529.0,952.03,727.41
2016,9,28,15,15,823.5,76.5,3.5,21.5,484.5,914.36,704.76
2016,9,28,15,30,803.0,74.0,3.5,21.0,440.0,874.01,679.95
2016,9,28,15,45,773.0,71.0,3.5,21.0,392.0,821.98,644.94
2016,9,28,16,0,743.0,68.0,3.5,21.0,344.0,768.46,608.03
2016,9,28,16,15,701.0,63.0,3.45,20.5,294.0,701.19,560.59
2016,9,28,16,30,659.0,58.0,3.4,20.0,244.0,634.16,511.39
2016,9,28,16,45,592.0,52.0,3.4,19.5,193.5,554.25,449.9
2016,9,28,17,0,525.0,46.0,3.4,19.0,143.0,472.33,383.52
2016,9,28,17,15,415.5,37.0,3.35,18.0,98.5,362.78,290.7
2016,9,28,17,30,306.0,28.0,3.3,17.0,54.0,260.56,181.61
2016,9,28,17,45,153.0,14.0,3.3,16.5,27.0,98.49,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,114.5,11.0,3.15,12.0,18.5,9.39,0.0
2016,9,29,6,30,229.0,22.0,3.2,12.0,37.0,18.27,2.77
2016,9,29,6,45,352.5,33.0,3.25,12.5,79.5,27.07,17.49
2016,9,29,7,0,476.0,44.0,3.3,13.0,122.0,35.77,25.97
2016,9,29,7,15,548.0,51.5,3.25,13.5,171.0,41.19,31.15
2016,9,29,7,30,620.0,59.0,3.2,14.0,220.0,46.59,36.1
2016,9,29,7,45,383.5,100.5,3.2,15.0,207.0,72.73,59.2
2016,9,29,8,0,147.0,142.0,3.2,16.0,194.0,102.5,84.99
2016,9,29,8,15,462.5,109.5,3.15,16.5,305.5,106.53,69.79
2016,9,29,8,30,778.0,77.0,3.1,17.0,417.0,162.27,95.79
2016,9,29,8,45,801.5,79.5,3.1,17.5,462.0,223.08,144.98
2016,9,29,9,0,825.0,82.0,3.1,18.0,507.0,286.27,200.07
2016,9,29,9,15,841.0,84.5,3.1,18.5,547.0,349.14,255.91
2016,9,29,9,30,857.0,87.0,3.1,19.0,587.0,412.88,311.51
2016,9,29,9,45,873.5,87.0,3.1,19.5,622.0,475.57,364.72
2016,9,29,10,0,890.0,87.0,3.1,20.0,657.0,537.1,415.29
2016,9,29,10,15,898.0,88.5,3.1,20.0,684.5,595.15,462.39
2016,9,29,10,30,906.0,90.0,3.1,20.0,712.0,651.92,507.1
2016,9,29,10,45,911.5,90.5,3.15,20.5,732.0,704.52,546.69
2016,9,29,11,0,917.0,91.0,3.2,21.0,752.0,755.05,583.38
2016,9,29,11,15,920.0,91.5,3.2,21.0,764.5,801.38,615.41
2016,9,29,11,30,923.0,92.0,3.2,21.0,777.0,844.99,645.28
2016,9,29,11,45,923.5,92.5,3.25,21.0,781.5,883.59,671.78
2016,9,29,12,0,924.0,93.0,3.3,21.0,786.0,918.9,695.99
2016,9,29,12,15,922.5,93.0,3.3,20.5,782.5,948.45,717.29
2016,9,29,12,30,921.0,93.0,3.3,20.0,779.0,974.31,736.23
2016,9,29,12,45,914.0,94.5,3.35,20.0,766.5,992.83,749.29
2016,9,29,13,0,907.0,96.0,3.4,20.0,754.0,1007.34,759.85
2016,9,29,13,15,901.5,95.0,3.4,19.5,734.5,1016.44,768.04
2016,9,29,13,30,896.0,94.0,3.4,19.0,715.0,1021.53,773.75
2016,9,29,13,45,886.5,93.0,3.45,19.0,688.5,1018.57,773.16
2016,9,29,14,0,877.0,92.0,3.5,19.0,662.0,1011.66,770.12
2016,9,29,14,15,865.5,90.0,3.5,19.0,628.5,997.65,762.03
2016,9,29,14,30,854.0,88.0,3.5,19.0,595.0,991.59,759.6
2016,9,29,14,45,838.0,85.5,3.55,19.0,556.0,965.0,743.4
2016,9,29,15,0,822.0,83.0,3.6,19.0,517.0,935.08,724.96
2016,9,29,15,15,800.5,80.0,3.6,18.5,473.0,896.17,701.01
2016,9,29,15,30,779.0,77.0,3.6,18.0,429.0,854.69,674.83
2016,9,29,15,45,748.5,73.5,3.65,17.5,381.0,802.14,640.17
2016,9,29,16,0,718.0,70.0,3.7,17.0,333.0,748.18,603.4
2016,9,29,16,15,674.5,65.0,3.65,16.5,283.5,686.21,558.72
2016,9,29,16,30,631.0,60.0,3.6,16.0,234.0,619.66,508.61
2016,9,29,16,45,563.5,53.0,3.55,16.0,184.5,533.33,439.6
2016,9,29,17,0,496.0,46.0,3.5,16.0,135.0,450.99,370.66
2016,9,29,17,15,386.0,36.0,3.4,15.5,91.5,341.46,275.31
2016,9,29,17,30,276.0,26.0,3.3,15.0,48.0,237.0,156.41
2016,9,29,17,45,138.0,13.0,3.25,14.5,24.0,88.96,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
