Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,6,15,88.5,10.5,2.95,11.0,16.0,8.96,0.0
2016,9,30,6,30,177.0,21.0,3.0,11.0,32.0,17.35,0.63
2016,9,30,6,45,281.5,34.5,3.15,11.5,70.5,28.27,18.48
2016,9,30,7,0,386.0,48.0,3.3,12.0,109.0,38.91,28.81
2016,9,30,7,15,449.5,58.0,3.35,12.5,154.5,46.09,35.63
2016,9,30,7,30,513.0,68.0,3.4,13.0,200.0,53.1,42.07
2016,9,30,7,45,573.0,71.0,3.45,13.5,247.0,54.43,43.23
2016,9,30,8,0,633.0,74.0,3.5,14.0,294.0,55.95,44.46
2016,9,30,8,15,602.0,94.5,3.55,14.0,328.5,106.2,65.68
2016,9,30,8,30,571.0,115.0,3.6,14.0,363.0,162.4,106.19
2016,9,30,8,45,700.5,98.0,3.65,14.5,434.0,215.86,145.22
2016,9,30,9,0,830.0,81.0,3.7,15.0,505.0,287.65,203.8
2016,9,30,9,15,847.0,83.0,3.65,15.0,545.5,350.68,261.04
2016,9,30,9,30,864.0,85.0,3.6,15.0,586.0,415.98,319.38
2016,9,30,9,45,877.5,86.5,3.6,15.5,621.0,477.69,372.92
2016,9,30,10,0,891.0,88.0,3.6,16.0,656.0,539.27,424.55
2016,9,30,10,15,900.5,89.5,3.6,16.0,684.5,598.2,473.28
2016,9,30,10,30,910.0,91.0,3.6,16.0,713.0,655.99,519.69
2016,9,30,10,45,723.5,168.0,3.6,16.5,671.0,660.28,521.19
2016,9,30,11,0,537.0,245.0,3.6,17.0,629.0,634.21,499.08
2016,9,30,11,15,732.0,170.5,3.6,17.0,704.5,747.43,587.04
2016,9,30,11,30,927.0,96.0,3.6,17.0,780.0,852.71,663.47
2016,9,30,11,45,928.5,96.5,3.65,17.0,785.0,892.29,690.73
2016,9,30,12,0,930.0,97.0,3.7,17.0,790.0,928.66,716.15
2016,9,30,12,15,723.0,180.0,3.7,16.5,717.5,876.34,680.41
2016,9,30,12,30,516.0,263.0,3.7,16.0,645.0,785.82,613.89
2016,9,30,12,45,520.5,256.0,3.75,16.0,636.0,800.08,625.85
2016,9,30,13,0,525.0,249.0,3.8,16.0,627.0,811.85,635.37
2016,9,30,13,15,377.5,286.0,3.8,16.0,554.0,697.35,549.19
2016,9,30,13,30,230.0,323.0,3.8,16.0,481.0,578.63,457.99
2016,9,30,13,45,387.5,265.0,3.8,16.0,519.5,698.6,553.83
2016,9,30,14,0,545.0,207.0,3.8,16.0,558.0,818.71,646.2
2016,9,30,14,15,432.0,227.5,3.7,15.5,497.0,729.58,579.3
2016,9,30,14,30,319.0,248.0,3.6,15.0,436.0,619.45,496.74
2016,9,30,14,45,448.0,196.5,3.55,15.0,441.5,707.55,568.41
2016,9,30,15,0,577.0,145.0,3.5,15.0,447.0,776.72,622.7
2016,9,30,15,15,424.5,162.0,3.45,15.0,374.0,632.86,513.92
2016,9,30,15,30,272.0,179.0,3.4,15.0,301.0,483.56,396.84
2016,9,30,15,45,252.5,160.0,3.4,15.0,263.5,437.95,362.27
2016,9,30,16,0,233.0,141.0,3.4,15.0,226.0,392.27,326.38
2016,9,30,16,15,214.5,123.0,3.35,14.5,192.0,349.11,292.13
2016,9,30,16,30,196.0,105.0,3.3,14.0,158.0,306.53,257.22
2016,9,30,16,45,172.0,84.5,3.25,13.5,124.0,256.68,214.96
2016,9,30,17,0,148.0,64.0,3.2,13.0,90.0,207.94,172.2
2016,9,30,17,15,107.0,44.5,3.1,12.5,60.0,150.75,120.4
2016,9,30,17,30,66.0,25.0,3.0,12.0,30.0,89.51,51.19
2016,9,30,17,45,33.0,12.5,2.95,12.0,15.0,29.24,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,103.0,10.5,1.1,9.5,16.5,8.96,0.0
2016,10,1,6,30,206.0,21.0,1.1,10.0,33.0,17.49,0.0
2016,10,1,6,45,335.5,32.5,1.15,11.0,75.0,26.75,17.14
2016,10,1,7,0,465.0,44.0,1.2,12.0,117.0,35.9,26.16
2016,10,1,7,15,541.0,51.5,1.25,12.5,166.0,41.31,31.39
2016,10,1,7,30,617.0,59.0,1.3,13.0,215.0,46.72,36.39
2016,10,1,7,45,667.5,64.0,1.4,13.5,265.5,49.95,39.27
2016,10,1,8,0,718.0,69.0,1.5,14.0,316.0,57.94,46.26
2016,10,1,8,15,750.5,73.0,1.55,14.5,365.0,104.53,59.12
2016,10,1,8,30,783.0,77.0,1.6,15.0,414.0,164.8,98.14
2016,10,1,8,45,808.0,79.5,1.65,15.5,459.0,226.22,148.0
2016,10,1,9,0,833.0,82.0,1.7,16.0,504.0,290.21,203.7
2016,10,1,9,15,849.5,84.0,1.7,16.0,544.5,353.26,259.95
2016,10,1,9,30,866.0,86.0,1.7,16.0,585.0,418.42,316.92
2016,10,1,9,45,883.5,86.0,1.75,16.5,620.5,480.68,369.61
2016,10,1,10,0,901.0,86.0,1.8,17.0,656.0,543.19,420.69
2016,10,1,10,15,909.5,87.0,1.85,17.0,684.0,601.55,467.8
2016,10,1,10,30,918.0,88.0,1.9,17.0,712.0,658.63,512.52
2016,10,1,10,45,924.0,89.0,2.0,17.5,732.5,712.5,552.98
2016,10,1,11,0,930.0,90.0,2.1,18.0,753.0,764.33,590.48
2016,10,1,11,15,933.5,90.5,2.2,18.0,765.5,811.47,623.4
2016,10,1,11,30,937.0,91.0,2.3,18.0,778.0,855.88,654.26
2016,10,1,11,45,937.5,91.5,2.45,18.5,782.5,894.83,680.42
2016,10,1,12,0,938.0,92.0,2.6,19.0,787.0,930.46,704.24
2016,10,1,12,15,937.5,92.0,2.65,19.0,783.5,961.16,725.19
2016,10,1,12,30,937.0,92.0,2.7,19.0,780.0,988.18,743.74
2016,10,1,12,45,935.0,91.0,2.8,19.0,768.5,1008.84,758.64
2016,10,1,13,0,933.0,90.0,2.9,19.0,757.0,1025.54,771.1
2016,10,1,13,15,927.5,89.0,2.95,19.0,738.0,1034.75,778.29
2016,10,1,13,30,922.0,88.0,3.0,19.0,719.0,1039.84,782.97
2016,10,1,13,45,914.5,86.5,3.1,19.0,692.0,1038.2,783.84
2016,10,1,14,0,907.0,85.0,3.2,19.0,665.0,1032.49,782.18
2016,10,1,14,15,896.0,83.5,3.25,18.5,631.5,1019.27,776.66
2016,10,1,14,30,885.0,82.0,3.3,18.0,598.0,1002.24,768.66
2016,10,1,14,45,869.5,79.5,3.35,18.0,558.0,975.82,752.77
2016,10,1,15,0,854.0,77.0,3.4,18.0,518.0,957.01,742.21
2016,10,1,15,15,832.5,74.5,3.45,17.5,473.5,918.05,718.66
2016,10,1,15,30,811.0,72.0,3.5,17.0,429.0,876.44,692.84
2016,10,1,15,45,780.5,68.5,3.55,17.0,380.5,823.02,656.45
2016,10,1,16,0,750.0,65.0,3.6,17.0,332.0,768.16,617.99
2016,10,1,16,15,706.0,60.5,3.55,16.5,281.5,699.63,568.46
2016,10,1,16,30,662.0,56.0,3.5,16.0,231.0,631.42,517.02
2016,10,1,16,45,592.0,49.5,3.45,15.5,181.0,549.05,451.73
2016,10,1,17,0,522.0,43.0,3.4,15.0,131.0,464.66,381.29
2016,10,1,17,15,401.5,33.0,3.25,14.5,87.0,347.51,277.96
2016,10,1,17,30,281.0,23.0,3.1,14.0,43.0,231.08,118.87
2016,10,1,17,45,140.5,11.5,3.0,13.5,21.5,88.71,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.0,1.9,10.5,7.0,5.97,0.0
2016,10,2,6,30,0.0,14.0,2.0,11.0,14.0,11.55,0.0
2016,10,2,6,45,2.5,32.5,2.15,11.5,33.0,26.21,16.45
2016,10,2,7,0,5.0,51.0,2.3,12.0,52.0,40.52,30.15
2016,10,2,7,15,15.5,71.5,2.35,12.0,75.0,56.13,44.6
2016,10,2,7,30,26.0,92.0,2.4,12.0,98.0,69.98,57.31
2016,10,2,7,45,32.5,111.0,2.45,12.5,121.0,83.58,69.41
2016,10,2,8,0,39.0,130.0,2.5,13.0,144.0,96.92,81.03
2016,10,2,8,15,87.0,155.5,2.5,13.0,191.0,122.29,95.77
2016,10,2,8,30,135.0,181.0,2.5,13.0,238.0,154.4,119.1
2016,10,2,8,45,67.5,138.0,2.5,13.5,166.5,124.45,96.74
2016,10,2,9,0,0.0,95.0,2.5,14.0,95.0,78.71,61.01
2016,10,2,9,15,402.5,99.0,2.5,14.0,329.0,219.46,167.52
2016,10,2,9,30,805.0,103.0,2.5,14.0,563.0,409.73,315.94
2016,10,2,9,45,519.0,195.0,2.5,14.5,498.5,408.88,321.42
2016,10,2,10,0,233.0,287.0,2.5,15.0,434.0,367.24,291.04
2016,10,2,10,15,557.0,193.5,2.5,15.0,564.0,499.71,396.62
2016,10,2,10,30,881.0,100.0,2.5,15.0,694.0,647.87,512.24
2016,10,2,10,45,444.0,151.0,2.55,15.5,450.5,458.9,366.74
2016,10,2,11,0,7.0,202.0,2.6,16.0,207.0,176.29,138.26
2016,10,2,11,15,3.5,158.5,2.65,16.0,161.0,136.42,106.59
2016,10,2,11,30,0.0,115.0,2.7,16.0,115.0,96.33,73.89
2016,10,2,11,45,94.0,236.0,2.75,16.0,305.5,308.66,246.83
2016,10,2,12,0,188.0,357.0,2.8,16.0,496.0,521.17,410.59
2016,10,2,12,15,189.5,354.0,2.85,16.0,493.5,530.56,416.89
2016,10,2,12,30,191.0,351.0,2.9,16.0,491.0,539.15,423.78
2016,10,2,12,45,96.0,256.0,3.0,16.0,327.0,354.46,281.81
2016,10,2,13,0,1.0,161.0,3.1,16.0,163.0,139.01,108.48
2016,10,2,13,15,95.5,241.5,3.15,16.0,307.0,347.64,278.89
2016,10,2,13,30,190.0,322.0,3.2,16.0,451.0,538.74,427.47
2016,10,2,13,45,97.5,255.0,3.3,16.0,321.5,373.08,298.13
2016,10,2,14,0,5.0,188.0,3.4,16.0,192.0,171.37,135.52
2016,10,2,14,15,230.0,199.5,3.4,15.5,333.5,469.97,382.21
2016,10,2,14,30,455.0,211.0,3.4,15.0,475.0,733.7,587.13
2016,10,2,14,45,434.5,199.0,3.4,15.0,437.0,696.92,559.18
2016,10,2,15,0,414.0,187.0,3.4,15.0,399.0,658.42,531.74
2016,10,2,15,15,596.0,131.5,3.4,15.0,407.0,767.94,618.26
2016,10,2,15,30,778.0,76.0,3.4,15.0,415.0,850.04,679.71
2016,10,2,15,45,751.5,71.5,3.45,15.0,368.0,799.79,644.08
2016,10,2,16,0,725.0,67.0,3.5,15.0,321.0,747.94,607.28
2016,10,2,16,15,679.5,62.0,3.45,14.5,271.0,678.32,556.17
2016,10,2,16,30,634.0,57.0,3.4,14.0,221.0,615.98,508.52
2016,10,2,16,45,566.5,49.5,3.35,13.5,172.5,529.15,438.8
2016,10,2,17,0,499.0,42.0,3.3,13.0,124.0,446.46,368.78
2016,10,2,17,15,375.5,32.0,3.15,12.5,81.0,328.74,262.97
2016,10,2,17,30,252.0,22.0,3.0,12.0,38.0,209.37,81.28
2016,10,2,17,45,126.0,11.0,2.95,12.0,19.0,79.98,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,10.0,0.5,0.43,0.0
2016,10,3,6,30,0.0,1.0,0.9,10.0,1.0,0.82,0.0
2016,10,3,6,45,0.0,4.0,1.0,10.5,4.0,3.28,0.0
2016,10,3,7,0,0.0,7.0,1.1,11.0,7.0,5.74,0.0
2016,10,3,7,15,0.0,10.0,1.15,11.0,10.0,8.21,1.77
2016,10,3,7,30,0.0,13.0,1.2,11.0,13.0,10.69,4.08
2016,10,3,7,45,0.0,16.0,1.3,11.5,16.0,13.17,6.33
2016,10,3,8,0,0.0,19.0,1.4,12.0,19.0,15.65,8.56
2016,10,3,8,15,0.0,19.0,1.5,12.0,19.0,15.66,7.94
2016,10,3,8,30,0.0,19.0,1.6,12.0,19.0,15.67,7.92
2016,10,3,8,45,0.0,48.5,1.75,12.5,48.5,40.14,28.86
2016,10,3,9,0,0.0,78.0,1.9,13.0,78.0,64.75,49.57
2016,10,3,9,15,0.0,97.0,2.0,13.0,97.0,80.49,62.65
2016,10,3,9,30,0.0,116.0,2.1,13.0,116.0,96.21,75.61
2016,10,3,9,45,0.5,142.0,2.25,13.5,142.5,118.14,93.45
2016,10,3,10,0,1.0,168.0,2.4,14.0,169.0,140.49,111.42
2016,10,3,10,15,2.0,173.5,2.5,14.0,175.5,146.28,115.95
2016,10,3,10,30,3.0,179.0,2.6,14.0,182.0,152.2,120.63
2016,10,3,10,45,4.0,183.5,2.75,14.0,187.0,157.39,124.76
2016,10,3,11,0,5.0,188.0,2.9,14.0,192.0,162.71,129.01
2016,10,3,11,15,4.0,180.0,2.95,14.0,183.0,155.63,123.15
2016,10,3,11,30,3.0,172.0,3.0,14.0,174.0,148.35,117.17
2016,10,3,11,45,2.5,167.5,3.1,14.0,169.5,144.41,113.94
2016,10,3,12,0,2.0,163.0,3.2,14.0,165.0,140.38,110.64
2016,10,3,12,15,2.5,168.5,3.2,14.0,171.0,146.14,115.37
2016,10,3,12,30,3.0,174.0,3.2,14.0,177.0,152.01,120.21
2016,10,3,12,45,1.5,160.5,3.2,14.0,162.0,138.74,109.39
2016,10,3,13,0,0.0,147.0,3.2,14.0,147.0,125.34,98.46
2016,10,3,13,15,2.5,167.5,3.15,14.0,169.5,147.0,116.42
2016,10,3,13,30,5.0,188.0,3.1,14.0,192.0,169.54,135.02
2016,10,3,13,45,2.5,144.5,3.1,14.0,146.5,126.52,99.88
2016,10,3,14,0,0.0,101.0,3.1,14.0,101.0,84.51,65.24
2016,10,3,14,15,0.0,105.5,3.05,13.5,105.5,88.68,69.02
2016,10,3,14,30,0.0,110.0,3.0,13.0,110.0,93.04,72.96
2016,10,3,14,45,0.0,81.0,2.95,13.0,81.0,67.28,51.5
2016,10,3,15,0,0.0,52.0,2.9,13.0,52.0,43.07,31.13
2016,10,3,15,15,0.0,50.0,2.8,13.0,50.0,41.39,29.81
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,39.71,28.48
2016,10,3,15,45,331.0,61.5,2.6,13.0,175.5,409.67,346.86
2016,10,3,16,0,662.0,75.0,2.5,13.0,303.0,708.71,580.38
2016,10,3,16,15,613.0,69.0,2.35,13.0,255.0,637.46,523.25
2016,10,3,16,30,564.0,63.0,2.2,13.0,207.0,567.39,468.13
2016,10,3,16,45,486.5,55.0,2.05,13.0,159.5,475.06,392.98
2016,10,3,17,0,409.0,47.0,1.9,13.0,112.0,387.47,317.88
2016,10,3,17,15,285.5,35.0,1.8,12.5,72.0,271.47,213.82
2016,10,3,17,30,162.0,23.0,1.7,12.0,32.0,153.58,28.89
2016,10,3,17,45,81.0,11.5,1.65,12.0,16.0,55.1,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,94.0,9.0,1.85,10.0,13.5,7.68,0.0
2016,10,4,6,30,188.0,18.0,1.9,10.0,27.0,14.96,0.0
2016,10,4,6,45,325.0,29.0,2.0,10.5,67.5,23.88,14.18
2016,10,4,7,0,462.0,40.0,2.1,11.0,108.0,32.7,23.28
2016,10,4,7,15,540.5,47.5,2.1,11.0,156.5,38.25,28.75
2016,10,4,7,30,619.0,55.0,2.1,11.0,205.0,43.78,33.99
2016,10,4,7,45,395.5,94.0,2.15,11.5,198.0,68.67,56.38
2016,10,4,8,0,172.0,133.0,2.2,12.0,191.0,96.97,81.42
2016,10,4,8,15,483.0,102.0,2.15,12.5,297.5,105.86,68.87
2016,10,4,8,30,794.0,71.0,2.1,13.0,404.0,163.89,97.76
2016,10,4,8,45,819.5,73.5,2.1,13.5,449.5,225.99,149.05
2016,10,4,9,0,845.0,76.0,2.1,14.0,495.0,290.68,206.14
2016,10,4,9,15,862.0,78.0,2.05,14.5,535.5,356.48,264.78
2016,10,4,9,30,879.0,80.0,2.0,15.0,576.0,420.3,320.69
2016,10,4,9,45,893.0,81.0,2.0,15.5,610.5,482.41,373.65
2016,10,4,10,0,907.0,82.0,2.0,16.0,645.0,544.37,424.57
2016,10,4,10,15,915.5,83.5,2.05,16.0,673.0,603.3,472.44
2016,10,4,10,30,924.0,85.0,2.1,16.0,701.0,660.93,517.9
2016,10,4,10,45,931.5,85.0,2.15,16.5,721.5,714.85,558.4
2016,10,4,11,0,939.0,85.0,2.2,17.0,742.0,766.8,595.67
2016,10,4,11,15,942.5,85.5,2.3,17.0,754.5,814.02,628.83
2016,10,4,11,30,946.0,86.0,2.4,17.0,767.0,858.47,659.9
2016,10,4,11,45,947.0,86.0,2.55,17.5,771.0,897.31,686.12
2016,10,4,12,0,948.0,86.0,2.7,18.0,775.0,932.81,709.97
2016,10,4,12,15,946.5,86.0,2.9,18.0,771.0,962.54,731.68
2016,10,4,12,30,945.0,86.0,3.1,18.0,767.0,988.5,750.95
2016,10,4,12,45,935.5,88.5,3.3,18.5,753.5,1005.83,763.07
2016,10,4,13,0,926.0,91.0,3.5,19.0,740.0,1019.01,772.52
2016,10,4,13,15,920.0,90.0,3.6,18.5,720.5,1027.39,781.09
2016,10,4,13,30,914.0,89.0,3.7,18.0,701.0,1031.68,787.12
2016,10,4,13,45,904.0,88.5,3.8,18.0,673.5,1028.49,786.77
2016,10,4,14,0,894.0,88.0,3.9,18.0,646.0,1021.31,783.88
2016,10,4,14,15,882.0,86.5,3.95,18.0,612.0,1006.99,775.89
2016,10,4,14,30,870.0,85.0,4.0,18.0,578.0,988.95,765.45
2016,10,4,14,45,849.0,84.0,4.05,18.0,537.5,970.41,754.73
2016,10,4,15,0,828.0,83.0,4.1,18.0,497.0,937.13,733.56
2016,10,4,15,15,804.5,79.5,4.1,17.5,452.5,895.33,707.2
2016,10,4,15,30,781.0,76.0,4.1,17.0,408.0,851.05,678.52
2016,10,4,15,45,740.5,73.5,4.15,17.0,358.5,790.53,636.02
2016,10,4,16,0,700.0,71.0,4.2,17.0,309.0,735.6,596.55
2016,10,4,16,15,650.0,65.5,4.1,16.5,259.0,662.97,542.53
2016,10,4,16,30,600.0,60.0,4.0,16.0,209.0,591.52,487.12
2016,10,4,16,45,513.5,53.0,3.9,15.5,160.0,492.36,406.89
2016,10,4,17,0,427.0,46.0,3.8,15.0,111.0,398.42,326.66
2016,10,4,17,15,292.5,33.5,3.65,14.5,70.0,274.21,213.19
2016,10,4,17,30,158.0,21.0,3.5,14.0,29.0,146.16,0.0
2016,10,4,17,45,79.0,10.5,3.4,13.5,14.5,53.03,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,8.5,2.65,9.5,13.5,7.26,0.0
2016,10,5,6,30,232.0,17.0,2.7,10.0,27.0,14.18,0.0
2016,10,5,6,45,375.0,26.5,2.75,10.5,68.5,21.89,12.29
2016,10,5,7,0,518.0,36.0,2.8,11.0,110.0,32.24,22.81
2016,10,5,7,15,594.0,42.5,2.75,11.5,159.5,37.56,28.03
2016,10,5,7,30,670.0,49.0,2.7,12.0,209.0,42.9,33.03
2016,10,5,7,45,717.5,53.5,2.7,13.0,260.0,46.32,36.07
2016,10,5,8,0,765.0,58.0,2.7,14.0,311.0,49.75,38.97
2016,10,5,8,15,796.0,61.0,2.65,14.5,359.5,101.21,53.93
2016,10,5,8,30,827.0,64.0,2.6,15.0,408.0,163.27,95.12
2016,10,5,8,45,849.5,66.5,2.6,15.5,453.0,230.34,150.54
2016,10,5,9,0,872.0,69.0,2.6,16.0,498.0,295.31,207.94
2016,10,5,9,15,887.0,71.0,2.55,16.5,538.0,359.16,265.17
2016,10,5,9,30,902.0,73.0,2.5,17.0,578.0,423.55,321.66
2016,10,5,9,45,913.0,74.5,2.45,17.5,612.0,485.94,374.84
2016,10,5,10,0,924.0,76.0,2.4,18.0,646.0,547.83,425.6
2016,10,5,10,15,931.5,77.5,2.45,18.0,673.5,606.96,473.62
2016,10,5,10,30,939.0,79.0,2.5,18.0,701.0,664.66,519.12
2016,10,5,10,45,944.0,79.5,2.55,18.5,720.5,717.98,559.15
2016,10,5,11,0,949.0,80.0,2.6,19.0,740.0,769.07,595.56
2016,10,5,11,15,952.0,80.5,2.7,19.0,752.0,816.18,628.59
2016,10,5,11,30,955.0,81.0,2.8,19.0,764.0,860.45,659.47
2016,10,5,11,45,955.5,81.5,2.9,19.0,768.0,899.58,686.69
2016,10,5,12,0,956.0,82.0,3.0,19.0,772.0,935.31,711.58
2016,10,5,12,15,954.5,81.5,3.1,19.0,768.0,964.56,732.08
2016,10,5,12,30,953.0,81.0,3.2,19.0,764.0,989.98,750.13
2016,10,5,12,45,940.5,85.0,3.3,19.0,749.5,1006.24,762.12
2016,10,5,13,0,928.0,89.0,3.4,19.0,735.0,1018.24,771.47
2016,10,5,13,15,922.5,88.0,3.5,19.0,715.5,1027.03,778.86
2016,10,5,13,30,917.0,87.0,3.6,19.0,696.0,1031.73,783.69
2016,10,5,13,45,906.0,86.5,3.75,19.0,668.0,1027.45,782.98
2016,10,5,14,0,895.0,86.0,3.9,19.0,640.0,1019.17,779.73
2016,10,5,14,15,882.5,84.0,3.95,19.0,606.0,1003.63,770.92
2016,10,5,14,30,870.0,82.0,4.0,19.0,572.0,984.34,759.66
2016,10,5,14,45,850.5,80.5,4.05,19.0,532.0,966.48,749.44
2016,10,5,15,0,831.0,79.0,4.1,19.0,492.0,933.98,728.86
2016,10,5,15,15,807.0,76.0,4.1,18.5,447.0,892.27,702.62
2016,10,5,15,30,783.0,73.0,4.1,18.0,402.0,848.13,674.09
2016,10,5,15,45,746.0,70.0,4.15,18.0,353.5,790.16,633.55
2016,10,5,16,0,709.0,67.0,4.2,18.0,305.0,731.15,591.04
2016,10,5,16,15,658.5,62.0,4.15,17.5,255.0,664.51,541.8
2016,10,5,16,30,608.0,57.0,4.1,17.0,205.0,593.22,486.62
2016,10,5,16,45,521.5,50.0,4.1,16.5,156.0,494.04,406.55
2016,10,5,17,0,435.0,43.0,4.1,16.0,107.0,400.32,326.54
2016,10,5,17,15,297.5,31.0,4.05,15.5,67.0,274.9,209.62
2016,10,5,17,30,160.0,19.0,4.0,15.0,27.0,142.46,0.0
2016,10,5,17,45,80.0,9.5,3.95,14.5,13.5,52.64,0.0
2016,10,5,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,109.0,7.5,1.4,10.5,12.0,6.4,0.0
2016,10,6,6,30,218.0,15.0,1.4,11.0,24.0,12.8,0.0
2016,10,6,6,45,361.5,25.0,1.4,11.5,65.0,20.6,10.94
2016,10,6,7,0,505.0,35.0,1.4,12.0,106.0,31.33,21.89
2016,10,6,7,15,581.0,41.5,1.35,12.5,154.5,36.66,27.11
2016,10,6,7,30,657.0,48.0,1.3,13.0,203.0,42.0,32.11
2016,10,6,7,45,706.0,52.0,1.3,14.0,253.0,45.03,34.79
2016,10,6,8,0,755.0,56.0,1.3,15.0,303.0,48.1,37.37
2016,10,6,8,15,786.0,59.5,1.25,15.5,351.5,100.11,52.86
2016,10,6,8,30,817.0,63.0,1.2,16.0,400.0,161.88,93.78
2016,10,6,8,45,839.5,65.0,1.15,16.5,444.5,227.78,147.63
2016,10,6,9,0,862.0,67.0,1.1,17.0,489.0,291.61,203.1
2016,10,6,9,15,877.5,69.0,1.05,17.5,528.5,354.9,258.59
2016,10,6,9,30,893.0,71.0,1.0,18.0,568.0,418.81,313.16
2016,10,6,9,45,907.0,71.5,0.95,18.5,602.0,480.97,364.41
2016,10,6,10,0,921.0,72.0,0.9,19.0,636.0,542.94,413.33
2016,10,6,10,15,928.5,73.0,0.95,19.0,663.0,601.27,459.23
2016,10,6,10,30,936.0,74.0,1.0,19.0,690.0,658.14,502.64
2016,10,6,10,45,941.0,75.0,1.05,19.5,709.5,711.64,541.41
2016,10,6,11,0,946.0,76.0,1.1,20.0,729.0,762.95,576.53
2016,10,6,11,15,949.0,76.5,1.15,20.0,741.0,809.77,607.86
2016,10,6,11,30,952.0,77.0,1.2,20.0,753.0,853.75,637.1
2016,10,6,11,45,952.5,76.5,1.3,20.5,757.0,891.5,661.52
2016,10,6,12,0,953.0,76.0,1.4,21.0,761.0,925.82,683.65
2016,10,6,12,15,951.5,76.0,1.5,21.0,756.5,955.34,703.97
2016,10,6,12,30,950.0,76.0,1.6,21.0,752.0,981.07,721.98
2016,10,6,12,45,936.0,81.0,1.7,21.0,738.0,996.9,733.72
2016,10,6,13,0,922.0,86.0,1.8,21.0,724.0,1008.43,742.96
2016,10,6,13,15,916.0,85.0,1.9,21.0,704.0,1016.5,750.15
2016,10,6,13,30,910.0,84.0,2.0,21.0,684.0,1020.5,754.89
2016,10,6,13,45,899.5,83.5,2.1,21.0,656.5,1016.57,754.64
2016,10,6,14,0,889.0,83.0,2.2,21.0,629.0,1008.68,751.97
2016,10,6,14,15,877.0,81.0,2.25,21.0,595.0,993.53,744.07
2016,10,6,14,30,865.0,79.0,2.3,21.0,561.0,974.68,733.82
2016,10,6,14,45,846.0,77.5,2.4,21.0,521.5,957.2,725.03
2016,10,6,15,0,827.0,76.0,2.5,21.0,482.0,925.24,706.25
2016,10,6,15,15,803.5,73.0,2.6,20.5,437.5,884.07,682.16
2016,10,6,15,30,780.0,70.0,2.7,20.0,393.0,840.48,655.69
2016,10,6,15,45,743.0,67.0,2.8,20.0,345.0,782.68,616.81
2016,10,6,16,0,706.0,64.0,2.9,20.0,297.0,723.89,575.87
2016,10,6,16,15,656.5,59.0,2.95,19.0,247.5,657.89,529.51
2016,10,6,16,30,607.0,54.0,3.0,18.0,198.0,587.66,477.18
2016,10,6,16,45,524.0,47.0,3.05,17.5,150.0,491.46,400.44
2016,10,6,17,0,441.0,40.0,3.1,17.0,102.0,400.67,323.5
2016,10,6,17,15,302.5,28.5,3.1,16.0,63.0,275.53,204.44
2016,10,6,17,30,164.0,17.0,3.1,15.0,24.0,113.59,0.0
2016,10,6,17,45,82.0,8.5,3.15,14.5,12.0,7.26,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,13.0,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,17.92,0.0
2016,10,7,6,45,230.0,28.5,1.05,13.5,59.5,23.46,12.74
2016,10,7,7,0,460.0,36.0,1.1,14.0,98.0,29.5,20.05
2016,10,7,7,15,538.0,43.0,1.05,14.5,145.5,34.75,25.17
2016,10,7,7,30,616.0,50.0,1.0,15.0,193.0,43.53,33.19
2016,10,7,7,45,666.5,54.5,1.0,16.0,242.0,46.86,36.12
2016,10,7,8,0,717.0,59.0,1.0,17.0,291.0,50.22,38.93
2016,10,7,8,15,749.5,62.5,0.95,17.5,338.0,100.81,54.02
2016,10,7,8,30,782.0,66.0,0.9,18.0,385.0,160.44,93.29
2016,10,7,8,45,572.5,125.5,0.85,18.5,373.0,218.61,149.79
2016,10,7,9,0,363.0,185.0,0.8,19.0,361.0,247.26,182.56
2016,10,7,9,15,613.5,130.0,0.75,19.5,456.5,318.15,234.07
2016,10,7,9,30,864.0,75.0,0.7,20.0,552.0,411.73,305.05
2016,10,7,9,45,864.0,81.5,0.65,21.0,583.0,471.48,352.7
2016,10,7,10,0,864.0,88.0,0.6,22.0,614.0,529.67,397.03
2016,10,7,10,15,873.0,89.5,0.65,22.0,640.5,586.41,440.82
2016,10,7,10,30,882.0,91.0,0.7,22.0,667.0,642.0,482.44
2016,10,7,10,45,890.0,91.0,0.75,22.5,687.0,694.03,519.49
2016,10,7,11,0,898.0,91.0,0.8,23.0,707.0,744.24,553.94
2016,10,7,11,15,901.5,91.5,0.9,23.0,719.0,789.51,584.5
2016,10,7,11,30,905.0,92.0,1.0,23.0,731.0,832.13,613.22
2016,10,7,11,45,747.5,159.5,1.1,23.5,689.5,820.25,604.89
2016,10,7,12,0,590.0,227.0,1.2,24.0,648.0,774.99,573.0
2016,10,7,12,15,580.0,229.0,1.25,24.0,640.5,791.2,585.23
2016,10,7,12,30,570.0,231.0,1.3,24.0,633.0,804.43,594.75
2016,10,7,12,45,723.5,165.5,1.4,24.0,667.5,906.58,665.23
2016,10,7,13,0,877.0,100.0,1.5,24.0,702.0,980.49,713.63
2016,10,7,13,15,717.5,154.5,1.55,24.0,638.0,919.44,674.7
2016,10,7,13,30,558.0,209.0,1.6,24.0,574.0,822.53,612.02
2016,10,7,13,45,443.5,234.0,1.7,24.5,517.0,742.49,556.81
2016,10,7,14,0,329.0,259.0,1.8,25.0,460.0,639.81,484.32
2016,10,7,14,15,447.0,211.0,1.85,24.5,467.5,725.7,550.8
2016,10,7,14,30,565.0,163.0,1.9,24.0,475.0,785.88,596.92
2016,10,7,14,45,597.5,140.5,1.95,24.0,449.5,796.28,605.39
2016,10,7,15,0,630.0,118.0,2.0,24.0,424.0,793.3,605.2
2016,10,7,15,15,681.5,98.0,2.05,23.5,401.0,805.97,617.27
2016,10,7,15,30,733.0,78.0,2.1,23.0,378.0,806.28,620.58
2016,10,7,15,45,698.0,73.5,2.15,23.0,331.0,755.6,586.6
2016,10,7,16,0,663.0,69.0,2.2,23.0,284.0,698.5,547.24
2016,10,7,16,15,610.5,63.0,2.3,22.0,236.0,624.59,495.94
2016,10,7,16,30,558.0,57.0,2.4,21.0,188.0,552.24,442.79
2016,10,7,16,45,477.0,48.5,2.5,20.5,141.5,457.58,368.12
2016,10,7,17,0,396.0,40.0,2.6,20.0,95.0,368.38,292.86
2016,10,7,17,15,198.0,30.0,2.65,19.5,57.5,207.17,145.78
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,17.07,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,7.0,1.15,14.5,9.5,0.0,0.0
2016,10,8,6,30,145.0,14.0,1.2,15.0,19.0,11.95,0.0
2016,10,8,6,45,282.5,25.5,1.25,15.5,56.0,20.99,10.27
2016,10,8,7,0,420.0,37.0,1.3,16.0,93.0,30.28,20.47
2016,10,8,7,15,502.0,45.0,1.25,16.5,139.5,36.28,26.25
2016,10,8,7,30,584.0,53.0,1.2,17.0,186.0,42.24,31.74
2016,10,8,7,45,632.5,59.0,1.15,18.0,234.5,46.34,35.34
2016,10,8,8,0,681.0,65.0,1.1,19.0,283.0,50.39,38.75
2016,10,8,8,15,716.0,69.0,1.0,19.5,330.0,104.58,57.64
2016,10,8,8,30,751.0,73.0,0.9,20.0,377.0,162.85,95.85
2016,10,8,8,45,774.5,76.5,0.8,21.0,420.5,222.56,143.42
2016,10,8,9,0,798.0,80.0,0.7,22.0,464.0,284.66,195.46
2016,10,8,9,15,816.0,82.5,0.55,22.5,503.0,346.17,247.21
2016,10,8,9,30,834.0,85.0,0.4,23.0,542.0,408.77,298.03
2016,10,8,9,45,855.5,83.5,0.3,23.5,577.0,469.96,345.89
2016,10,8,10,0,877.0,82.0,0.2,24.0,612.0,531.02,391.47
2016,10,8,10,15,886.0,83.5,0.2,24.0,639.0,588.31,434.18
2016,10,8,10,30,895.0,85.0,0.2,24.0,666.0,644.41,474.59
2016,10,8,10,45,901.5,85.5,0.2,24.5,685.5,696.39,509.94
2016,10,8,11,0,908.0,86.0,0.2,25.0,705.0,746.41,542.32
2016,10,8,11,15,911.5,86.5,0.3,25.0,717.0,791.94,572.21
2016,10,8,11,30,915.0,87.0,0.4,25.0,729.0,834.8,600.43
2016,10,8,11,45,916.5,87.0,0.5,25.0,733.0,872.57,625.43
2016,10,8,12,0,918.0,87.0,0.6,25.0,737.0,907.13,648.52
2016,10,8,12,15,917.0,87.0,0.7,25.0,733.0,936.08,668.19
2016,10,8,12,30,916.0,87.0,0.8,25.0,729.0,961.4,685.78
2016,10,8,12,45,914.0,85.5,0.9,25.0,717.5,980.3,699.53
2016,10,8,13,0,912.0,84.0,1.0,25.0,706.0,995.32,711.09
2016,10,8,13,15,906.5,83.0,1.1,25.0,686.5,1003.56,718.62
2016,10,8,13,30,901.0,82.0,1.2,25.0,667.0,1007.78,723.86
2016,10,8,13,45,892.5,81.0,1.35,25.0,640.5,1005.02,725.72
2016,10,8,14,0,884.0,80.0,1.5,25.0,614.0,998.34,725.15
2016,10,8,14,15,872.0,78.0,1.55,25.0,580.5,983.05,717.61
2016,10,8,14,30,860.0,76.0,1.6,25.0,547.0,964.09,707.84
2016,10,8,14,45,842.5,74.0,1.7,25.0,507.5,936.25,692.91
2016,10,8,15,0,825.0,72.0,1.8,25.0,468.0,916.06,682.87
2016,10,8,15,15,801.5,69.0,1.85,24.5,424.5,874.9,659.14
2016,10,8,15,30,778.0,66.0,1.9,24.0,381.0,831.36,633.29
2016,10,8,15,45,743.0,62.5,2.0,23.5,333.5,774.84,597.81
2016,10,8,16,0,708.0,59.0,2.1,23.0,286.0,717.33,560.04
2016,10,8,16,15,658.0,54.0,2.1,22.0,237.0,644.94,509.67
2016,10,8,16,30,608.0,49.0,2.1,21.0,188.0,573.56,457.17
2016,10,8,16,45,526.5,42.0,2.15,20.5,141.0,485.41,387.79
2016,10,8,17,0,445.0,35.0,2.2,20.0,94.0,396.51,312.97
2016,10,8,17,15,303.0,24.0,2.2,19.0,56.0,266.44,180.12
2016,10,8,17,30,161.0,13.0,2.2,18.0,18.0,107.89,0.0
2016,10,8,17,45,80.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,85.5,6.5,1.05,14.5,9.0,0.0,0.0
2016,10,9,6,30,171.0,13.0,1.0,15.0,18.0,11.1,0.0
2016,10,9,6,45,314.5,23.5,1.0,15.5,56.0,19.37,8.59
2016,10,9,7,0,458.0,34.0,1.0,16.0,94.0,27.92,18.39
2016,10,9,7,15,539.0,41.5,1.0,16.5,141.5,33.65,23.92
2016,10,9,7,30,620.0,49.0,1.0,17.0,189.0,42.83,32.25
2016,10,9,7,45,669.5,54.0,1.05,18.0,238.0,46.6,35.57
2016,10,9,8,0,719.0,59.0,1.1,19.0,287.0,50.37,38.73
2016,10,9,8,15,752.5,63.0,1.05,19.5,334.5,102.85,54.83
2016,10,9,8,30,786.0,67.0,1.0,20.0,382.0,163.22,94.68
2016,10,9,8,45,809.0,70.0,1.0,20.5,426.0,224.54,144.18
2016,10,9,9,0,832.0,73.0,1.0,21.0,470.0,288.11,198.52
2016,10,9,9,15,849.0,75.5,0.95,21.5,509.5,351.24,252.74
2016,10,9,9,30,866.0,78.0,0.9,22.0,549.0,416.21,306.93
2016,10,9,9,45,880.0,79.0,0.9,22.5,583.0,477.23,356.54
2016,10,9,10,0,894.0,80.0,0.9,23.0,617.0,538.11,404.1
2016,10,9,10,15,902.5,81.5,0.9,23.0,644.0,595.95,448.48
2016,10,9,10,30,911.0,83.0,0.9,23.0,671.0,652.51,490.43
2016,10,9,10,45,916.0,84.5,0.9,23.5,690.5,705.21,527.35
2016,10,9,11,0,921.0,86.0,0.9,24.0,710.0,755.78,561.05
2016,10,9,11,15,924.0,86.5,0.9,24.0,722.0,801.43,590.35
2016,10,9,11,30,927.0,87.0,0.9,24.0,734.0,844.33,617.56
2016,10,9,11,45,926.0,88.5,0.9,24.0,737.5,882.0,641.17
2016,10,9,12,0,925.0,90.0,0.9,24.0,741.0,916.31,662.55
2016,10,9,12,15,924.0,89.5,0.9,24.0,736.5,944.89,680.27
2016,10,9,12,30,923.0,89.0,0.9,24.0,732.0,969.8,695.76
2016,10,9,12,45,918.5,89.0,0.95,24.0,720.0,988.19,708.26
2016,10,9,13,0,914.0,89.0,1.0,24.0,708.0,1002.63,718.55
2016,10,9,13,15,908.0,88.0,1.0,24.0,688.0,1010.43,723.94
2016,10,9,13,30,902.0,87.0,1.0,24.0,668.0,1014.21,727.08
2016,10,9,13,45,891.0,86.5,1.05,24.0,640.5,1009.61,726.22
2016,10,9,14,0,880.0,86.0,1.1,24.0,613.0,1001.1,723.14
2016,10,9,14,15,867.0,84.5,1.1,23.5,579.5,985.54,716.23
2016,10,9,14,30,854.0,83.0,1.1,23.0,546.0,977.72,714.41
2016,10,9,14,45,835.5,80.5,1.1,22.5,506.0,948.16,698.56
2016,10,9,15,0,817.0,78.0,1.1,22.0,466.0,915.41,680.69
2016,10,9,15,15,792.5,75.0,1.1,21.5,422.0,873.42,656.34
2016,10,9,15,30,768.0,72.0,1.1,21.0,378.0,829.07,629.83
2016,10,9,15,45,734.0,67.5,1.1,21.0,330.5,772.3,592.69
2016,10,9,16,0,700.0,63.0,1.1,21.0,283.0,714.46,553.54
2016,10,9,16,15,648.0,57.5,1.1,20.0,234.0,646.54,507.24
2016,10,9,16,30,596.0,52.0,1.1,19.0,185.0,574.17,454.75
2016,10,9,16,45,513.5,44.0,1.1,18.5,137.5,477.91,379.88
2016,10,9,17,0,431.0,36.0,1.1,18.0,90.0,387.38,303.8
2016,10,9,17,15,285.5,24.0,1.1,17.5,53.0,251.99,158.82
2016,10,9,17,30,140.0,12.0,1.1,17.0,16.0,94.21,0.0
2016,10,9,17,45,70.0,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
