Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,0.65,12.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,0.6,12.0,12.0,10.24,0.0
2016,10,10,6,45,113.0,27.5,0.6,12.5,42.0,21.56,9.73
2016,10,10,7,0,226.0,43.0,0.6,13.0,72.0,32.93,22.94
2016,10,10,7,15,274.5,59.5,0.55,13.0,110.0,44.92,34.26
2016,10,10,7,30,323.0,76.0,0.5,13.0,148.0,56.55,45.02
2016,10,10,7,45,355.0,91.0,0.45,13.5,188.0,66.66,54.09
2016,10,10,8,0,387.0,106.0,0.4,14.0,228.0,76.42,62.62
2016,10,10,8,15,415.5,117.0,0.4,14.5,266.5,115.26,77.67
2016,10,10,8,30,444.0,128.0,0.4,15.0,305.0,159.8,108.45
2016,10,10,8,45,621.0,104.5,0.4,15.5,382.0,213.07,144.77
2016,10,10,9,0,798.0,81.0,0.4,16.0,459.0,286.77,201.19
2016,10,10,9,15,816.5,84.0,0.45,16.5,498.5,348.82,254.8
2016,10,10,9,30,835.0,87.0,0.5,17.0,538.0,412.05,308.23
2016,10,10,9,45,850.0,88.5,0.55,17.5,571.5,473.15,358.42
2016,10,10,10,0,865.0,90.0,0.6,18.0,605.0,534.34,406.86
2016,10,10,10,15,874.0,91.5,0.65,18.0,632.0,589.8,450.33
2016,10,10,10,30,883.0,93.0,0.7,18.0,659.0,645.28,492.5
2016,10,10,10,45,887.5,95.0,0.75,18.5,678.0,696.84,529.72
2016,10,10,11,0,892.0,97.0,0.8,19.0,697.0,746.31,564.33
2016,10,10,11,15,896.0,97.5,0.85,19.0,709.0,791.57,594.66
2016,10,10,11,30,900.0,98.0,0.9,19.0,721.0,834.24,623.08
2016,10,10,11,45,899.0,99.0,0.95,19.0,724.5,870.47,647.12
2016,10,10,12,0,898.0,100.0,1.0,19.0,728.0,903.41,669.04
2016,10,10,12,15,897.0,100.0,1.05,19.0,724.0,931.84,688.07
2016,10,10,12,30,896.0,100.0,1.1,19.0,720.0,956.72,704.92
2016,10,10,12,45,884.5,103.0,1.2,19.0,706.0,971.37,716.19
2016,10,10,13,0,873.0,106.0,1.3,19.0,692.0,993.44,732.54
2016,10,10,13,15,866.5,104.5,1.35,19.0,672.5,1000.13,738.16
2016,10,10,13,30,860.0,103.0,1.4,19.0,653.0,1002.83,741.57
2016,10,10,13,45,845.5,103.5,1.5,19.0,625.0,996.01,739.82
2016,10,10,14,0,831.0,104.0,1.6,19.0,597.0,985.26,735.68
2016,10,10,14,15,817.0,101.5,1.6,18.5,563.5,967.63,726.99
2016,10,10,14,30,803.0,99.0,1.6,18.0,530.0,946.39,716.0
2016,10,10,14,45,779.0,97.0,1.65,18.0,490.0,912.53,695.79
2016,10,10,15,0,755.0,95.0,1.7,18.0,450.0,882.62,678.12
2016,10,10,15,15,727.5,91.0,1.7,17.5,406.0,837.97,650.47
2016,10,10,15,30,700.0,87.0,1.7,17.0,362.0,791.35,620.83
2016,10,10,15,45,660.0,82.0,1.7,16.5,315.0,730.69,580.02
2016,10,10,16,0,620.0,77.0,1.7,16.0,268.0,669.55,537.32
2016,10,10,16,15,562.5,69.5,1.65,15.5,220.0,590.92,478.99
2016,10,10,16,30,505.0,62.0,1.6,15.0,172.0,514.11,419.26
2016,10,10,16,45,416.5,51.5,1.6,15.0,126.5,413.55,337.08
2016,10,10,17,0,328.0,41.0,1.6,15.0,81.0,318.99,253.89
2016,10,10,17,15,192.5,26.0,1.6,14.5,46.5,190.8,109.19
2016,10,10,17,30,57.0,11.0,1.6,14.0,12.0,43.5,0.0
2016,10,10,17,45,28.5,5.5,1.6,13.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,34.5,5.5,0.85,11.0,6.5,0.0,0.0
2016,10,11,6,30,69.0,11.0,0.9,11.0,13.0,9.39,0.0
2016,10,11,6,45,207.0,25.5,0.95,11.5,47.5,21.1,8.63
2016,10,11,7,0,345.0,40.0,1.0,12.0,82.0,32.97,22.97
2016,10,11,7,15,432.5,50.0,1.0,12.5,128.0,40.46,30.32
2016,10,11,7,30,520.0,60.0,1.0,13.0,174.0,47.86,37.25
2016,10,11,7,45,260.0,77.5,1.05,13.5,134.5,56.48,45.05
2016,10,11,8,0,0.0,95.0,1.1,14.0,95.0,75.4,61.78
2016,10,11,8,15,0.0,111.5,1.05,14.5,111.5,88.98,70.18
2016,10,11,8,30,0.0,128.0,1.0,15.0,128.0,102.81,81.42
2016,10,11,8,45,29.0,161.0,1.0,15.5,175.0,134.54,106.03
2016,10,11,9,0,58.0,194.0,1.0,16.0,222.0,172.14,135.35
2016,10,11,9,15,435.5,143.5,1.0,16.5,375.5,269.95,204.68
2016,10,11,9,30,813.0,93.0,1.0,17.0,529.0,409.44,309.72
2016,10,11,9,45,843.5,89.0,1.0,17.5,565.5,471.09,359.94
2016,10,11,10,0,874.0,85.0,1.0,18.0,602.0,533.29,409.42
2016,10,11,10,15,883.0,86.0,1.0,18.0,628.5,589.78,453.8
2016,10,11,10,30,892.0,87.0,1.0,18.0,655.0,645.07,495.83
2016,10,11,10,45,898.5,88.0,1.05,18.5,674.5,697.23,533.88
2016,10,11,11,0,905.0,89.0,1.1,19.0,694.0,747.43,569.08
2016,10,11,11,15,908.5,89.5,1.1,19.0,705.5,792.66,599.02
2016,10,11,11,30,912.0,90.0,1.1,19.0,717.0,835.21,626.87
2016,10,11,11,45,911.5,91.0,1.15,19.5,720.5,872.09,650.25
2016,10,11,12,0,911.0,92.0,1.2,20.0,724.0,905.68,671.38
2016,10,11,12,15,910.0,91.5,1.2,20.0,720.0,933.71,689.36
2016,10,11,12,30,909.0,91.0,1.2,20.0,716.0,958.13,705.08
2016,10,11,12,45,902.5,92.0,1.3,20.0,703.0,975.36,717.95
2016,10,11,13,0,896.0,93.0,1.4,20.0,690.0,988.66,728.52
2016,10,11,13,15,889.5,92.0,1.5,20.0,670.5,995.66,735.21
2016,10,11,13,30,883.0,91.0,1.6,20.0,651.0,998.71,739.55
2016,10,11,13,45,705.5,141.0,1.7,20.0,576.5,907.18,681.51
2016,10,11,14,0,528.0,191.0,1.8,20.0,502.0,781.34,598.19
2016,10,11,14,15,679.5,138.0,1.9,19.5,515.0,881.06,672.32
2016,10,11,14,30,831.0,85.0,2.0,19.0,528.0,955.69,725.9
2016,10,11,14,45,700.0,107.0,2.15,19.0,460.5,853.9,658.53
2016,10,11,15,0,569.0,129.0,2.3,19.0,393.0,744.35,584.6
2016,10,11,15,15,498.0,128.5,2.35,18.5,343.5,658.49,525.46
2016,10,11,15,30,427.0,128.0,2.4,18.0,294.0,583.05,471.3
2016,10,11,15,45,392.0,117.5,2.45,17.5,254.5,528.78,431.63
2016,10,11,16,0,357.0,107.0,2.5,17.0,215.0,475.07,390.76
2016,10,11,16,15,325.5,90.5,2.5,16.5,176.0,417.43,345.23
2016,10,11,16,30,294.0,74.0,2.5,16.0,137.0,360.87,298.59
2016,10,11,16,45,235.5,57.5,2.5,15.5,99.5,285.98,234.55
2016,10,11,17,0,177.0,41.0,2.5,15.0,62.0,215.94,171.09
2016,10,11,17,15,88.5,20.5,2.45,14.5,31.0,97.71,44.86
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,5.0,1.65,11.0,5.5,0.0,0.0
2016,10,12,6,30,84.0,10.0,1.5,11.0,11.0,8.54,0.0
2016,10,12,6,45,224.0,23.5,1.35,11.5,45.5,19.41,6.53
2016,10,12,7,0,364.0,37.0,1.2,12.0,80.0,30.47,20.7
2016,10,12,7,15,451.0,46.5,1.05,12.5,126.0,37.65,27.79
2016,10,12,7,30,538.0,56.0,0.9,13.0,172.0,44.75,34.47
2016,10,12,7,45,384.0,88.0,0.8,13.5,181.5,64.9,52.53
2016,10,12,8,0,230.0,120.0,0.7,14.0,191.0,86.5,71.53
2016,10,12,8,15,249.5,136.5,0.7,14.5,224.0,119.06,86.55
2016,10,12,8,30,269.0,153.0,0.7,15.0,257.0,155.21,112.65
2016,10,12,8,45,520.0,120.5,0.75,15.5,352.0,204.22,142.4
2016,10,12,9,0,771.0,88.0,0.8,16.0,447.0,286.82,203.4
2016,10,12,9,15,790.0,91.0,0.9,16.0,485.5,347.39,256.69
2016,10,12,9,30,809.0,94.0,1.0,16.0,524.0,409.21,310.31
2016,10,12,9,45,824.5,95.5,1.1,16.5,557.0,469.02,360.48
2016,10,12,10,0,840.0,97.0,1.2,17.0,590.0,529.03,409.15
2016,10,12,10,15,849.5,98.5,1.2,17.0,616.5,585.55,453.85
2016,10,12,10,30,859.0,100.0,1.2,17.0,643.0,641.04,496.35
2016,10,12,10,45,868.5,99.5,1.25,17.5,662.5,693.17,534.7
2016,10,12,11,0,878.0,99.0,1.3,18.0,682.0,738.29,567.25
2016,10,12,11,15,721.0,160.5,1.35,18.0,644.5,733.06,561.75
2016,10,12,11,30,564.0,222.0,1.4,18.0,607.0,696.77,534.55
2016,10,12,11,45,584.0,216.5,1.5,18.5,617.5,734.42,562.17
2016,10,12,12,0,604.0,211.0,1.6,19.0,628.0,777.11,592.08
2016,10,12,12,15,454.0,259.5,1.7,19.0,572.0,709.44,542.47
2016,10,12,12,30,304.0,308.0,1.8,19.0,516.0,622.03,478.4
2016,10,12,12,45,292.5,304.5,1.95,19.0,501.5,619.39,478.3
2016,10,12,13,0,281.0,301.0,2.1,19.0,487.0,614.89,476.13
2016,10,12,13,15,267.5,293.5,2.2,18.5,466.5,602.09,468.61
2016,10,12,13,30,254.0,286.0,2.3,18.0,446.0,587.57,459.81
2016,10,12,13,45,301.0,264.0,2.4,18.0,445.5,614.43,482.54
2016,10,12,14,0,348.0,242.0,2.5,18.0,445.0,639.53,503.77
2016,10,12,14,15,352.5,225.5,2.5,18.0,421.0,626.89,495.78
2016,10,12,14,30,357.0,209.0,2.5,18.0,397.0,612.26,486.6
2016,10,12,14,45,573.5,142.5,2.5,18.0,418.0,762.74,602.24
2016,10,12,15,0,790.0,76.0,2.5,18.0,439.0,883.83,688.94
2016,10,12,15,15,763.5,72.5,2.35,17.5,395.5,839.82,658.4
2016,10,12,15,30,737.0,69.0,2.2,17.0,352.0,793.7,627.31
2016,10,12,15,45,700.0,65.0,2.1,17.0,305.5,735.85,586.08
2016,10,12,16,0,663.0,61.0,2.0,17.0,259.0,683.42,547.63
2016,10,12,16,15,608.0,55.0,1.9,16.5,211.5,607.93,491.07
2016,10,12,16,30,553.0,49.0,1.8,16.0,164.0,534.39,433.3
2016,10,12,16,45,467.5,40.5,1.75,15.5,119.5,437.61,354.3
2016,10,12,17,0,382.0,32.0,1.7,15.0,75.0,347.33,272.73
2016,10,12,17,15,191.0,16.0,1.65,14.5,37.5,172.72,60.49
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,45,13.0,19.5,1.45,12.0,21.0,16.11,3.43
2016,10,13,7,0,26.0,39.0,1.5,12.0,42.0,30.98,21.02
2016,10,13,7,15,41.0,59.0,1.55,12.0,66.5,45.87,35.05
2016,10,13,7,30,56.0,79.0,1.6,12.0,91.0,60.51,48.6
2016,10,13,7,45,63.5,99.0,1.65,12.5,116.0,74.85,61.56
2016,10,13,8,0,71.0,119.0,1.7,13.0,141.0,88.92,73.99
2016,10,13,8,15,76.0,139.0,1.7,13.5,165.5,111.19,86.53
2016,10,13,8,30,81.0,159.0,1.7,14.0,190.0,134.76,104.89
2016,10,13,8,45,182.0,173.5,1.7,14.5,254.5,175.31,133.93
2016,10,13,9,0,283.0,188.0,1.7,15.0,319.0,230.92,176.58
2016,10,13,9,15,215.5,212.0,1.75,15.0,317.0,248.11,194.08
2016,10,13,9,30,148.0,236.0,1.8,15.0,315.0,258.99,205.2
2016,10,13,9,45,77.0,210.0,1.9,15.5,251.0,213.33,169.63
2016,10,13,10,0,6.0,184.0,2.0,16.0,187.0,157.11,124.17
2016,10,13,10,15,62.5,238.0,2.0,16.0,277.0,243.16,193.76
2016,10,13,10,30,119.0,292.0,2.0,16.0,367.0,342.44,272.02
2016,10,13,10,45,65.5,256.5,2.05,16.0,298.0,273.54,217.25
2016,10,13,11,0,12.0,221.0,2.1,16.0,229.0,198.0,156.44
2016,10,13,11,15,12.0,223.5,2.1,16.0,231.5,201.62,159.46
2016,10,13,11,30,12.0,226.0,2.1,16.0,234.0,205.23,162.28
2016,10,13,11,45,12.5,227.0,2.15,16.5,235.5,207.89,164.09
2016,10,13,12,0,13.0,228.0,2.2,17.0,237.0,210.58,165.97
2016,10,13,12,15,68.0,274.5,2.2,16.5,321.0,324.35,257.67
2016,10,13,12,30,123.0,321.0,2.2,16.0,405.0,450.04,355.7
2016,10,13,12,45,92.0,305.5,2.25,16.0,367.5,391.05,309.71
2016,10,13,13,0,61.0,290.0,2.3,16.0,330.0,348.92,276.87
2016,10,13,13,15,32.0,235.0,2.3,16.0,256.0,262.29,208.71
2016,10,13,13,30,3.0,180.0,2.3,16.0,182.0,161.51,127.47
2016,10,13,13,45,8.0,191.0,2.35,16.0,195.5,178.66,142.03
2016,10,13,14,0,13.0,202.0,2.4,16.0,209.0,196.76,157.11
2016,10,13,14,15,8.0,184.0,2.45,16.0,188.5,174.89,139.48
2016,10,13,14,30,3.0,166.0,2.5,16.0,168.0,152.98,121.77
2016,10,13,14,45,1.5,96.0,2.55,16.0,97.0,82.41,63.74
2016,10,13,15,0,0.0,26.0,2.6,16.0,26.0,21.47,12.59
2016,10,13,15,15,0.0,15.5,2.65,15.5,15.5,12.78,5.27
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.11,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.29,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.05,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.64,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.23,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.82,0.0
2016,10,13,17,15,0.0,0.5,2.6,14.0,0.5,0.41,0.0
2016,10,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,14.0,11.0,9.05,0.0
2016,10,14,7,0,0.0,22.0,0.8,14.0,22.0,18.15,9.83
2016,10,14,7,15,0.0,35.5,0.7,14.0,35.5,29.35,20.27
2016,10,14,7,30,0.0,49.0,0.6,14.0,49.0,40.28,30.33
2016,10,14,7,45,0.0,63.5,0.55,14.0,63.5,51.75,40.75
2016,10,14,8,0,0.0,78.0,0.5,14.0,78.0,63.12,50.91
2016,10,14,8,15,0.0,92.5,0.45,14.0,92.5,74.94,58.5
2016,10,14,8,30,0.0,107.0,0.4,14.0,107.0,86.95,68.45
2016,10,14,8,45,34.5,149.5,0.35,14.0,165.0,127.33,100.34
2016,10,14,9,0,69.0,192.0,0.3,14.0,223.0,173.99,137.05
2016,10,14,9,15,35.0,176.0,0.3,14.0,192.0,157.49,124.56
2016,10,14,9,30,1.0,160.0,0.3,14.0,161.0,132.93,105.17
2016,10,14,9,45,0.5,132.5,0.35,14.5,133.0,110.49,86.6
2016,10,14,10,0,0.0,105.0,0.4,15.0,105.0,87.42,67.45
2016,10,14,10,15,0.0,70.5,0.4,15.0,70.5,58.56,43.53
2016,10,14,10,30,0.0,36.0,0.4,15.0,36.0,29.84,19.52
2016,10,14,10,45,0.0,77.0,0.45,15.5,77.0,64.02,47.96
2016,10,14,11,0,0.0,118.0,0.5,16.0,118.0,98.82,76.25
2016,10,14,11,15,0.0,105.0,0.55,16.0,105.0,87.71,67.03
2016,10,14,11,30,0.0,92.0,0.6,16.0,92.0,76.62,57.96
2016,10,14,11,45,20.0,187.5,0.65,16.0,201.5,187.9,148.43
2016,10,14,12,0,40.0,283.0,0.7,16.0,311.0,304.54,239.23
2016,10,14,12,15,20.0,202.0,0.75,16.0,216.0,193.76,152.16
2016,10,14,12,30,0.0,121.0,0.8,16.0,121.0,102.02,78.47
2016,10,14,12,45,79.5,215.0,0.9,16.0,267.0,280.46,224.07
2016,10,14,13,0,159.0,309.0,1.0,16.0,413.0,486.58,381.3
2016,10,14,13,15,86.0,261.0,1.0,16.0,317.0,345.17,272.16
2016,10,14,13,30,13.0,213.0,1.0,16.0,221.0,204.69,161.39
2016,10,14,13,45,37.5,230.0,1.05,16.0,252.5,269.07,214.15
2016,10,14,14,0,62.0,247.0,1.1,16.0,284.0,318.11,253.44
2016,10,14,14,15,41.0,219.5,1.1,16.0,243.0,267.67,213.56
2016,10,14,14,30,20.0,192.0,1.1,16.0,202.0,198.31,158.38
2016,10,14,14,45,101.5,192.5,1.1,16.0,238.5,321.74,260.32
2016,10,14,15,0,183.0,193.0,1.1,16.0,275.0,404.53,327.22
2016,10,14,15,15,236.5,167.5,1.05,15.5,263.0,442.29,358.48
2016,10,14,15,30,290.0,142.0,1.0,15.0,251.0,455.53,371.33
2016,10,14,15,45,269.0,126.0,1.0,15.0,216.0,411.85,337.6
2016,10,14,16,0,248.0,110.0,1.0,15.0,181.0,368.42,303.52
2016,10,14,16,15,224.0,91.5,0.95,14.5,146.5,319.24,263.96
2016,10,14,16,30,200.0,73.0,0.9,14.0,112.0,270.88,223.48
2016,10,14,16,45,159.5,54.0,0.85,13.5,80.0,210.45,171.21
2016,10,14,17,0,119.0,35.0,0.8,13.0,48.0,152.1,116.31
2016,10,14,17,15,59.5,17.5,0.8,12.5,24.0,72.17,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,170.0,16.5,2.85,11.5,35.0,13.32,0.0
2016,10,15,7,0,340.0,33.0,2.9,12.0,70.0,27.14,17.45
2016,10,15,7,15,432.5,41.5,2.95,12.0,114.0,33.59,24.08
2016,10,15,7,30,525.0,50.0,3.0,12.0,158.0,40.01,30.25
2016,10,15,7,45,262.5,29.5,3.15,12.0,83.5,21.87,14.12
2016,10,15,8,0,0.0,9.0,3.3,12.0,9.0,7.4,1.05
2016,10,15,8,15,0.0,10.5,3.45,12.5,10.5,8.64,1.83
2016,10,15,8,30,0.0,12.0,3.6,13.0,12.0,9.88,2.88
2016,10,15,8,45,0.0,14.5,3.8,13.5,14.5,11.95,4.63
2016,10,15,9,0,0.0,17.0,4.0,14.0,17.0,14.02,6.36
2016,10,15,9,15,0.0,46.0,4.15,14.0,46.0,38.07,26.81
2016,10,15,9,30,0.0,75.0,4.3,14.0,75.0,62.26,47.18
2016,10,15,9,45,0.0,44.5,4.5,14.5,44.5,36.86,25.57
2016,10,15,10,0,0.0,14.0,4.7,15.0,14.0,11.57,4.13
2016,10,15,10,15,0.0,13.5,4.75,15.0,13.5,11.16,3.77
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,10.76,3.41
2016,10,15,10,45,0.0,13.5,4.9,15.0,13.5,11.17,3.75
2016,10,15,11,0,0.0,14.0,5.0,15.0,14.0,11.59,4.09
2016,10,15,11,15,0.0,55.0,5.05,15.0,55.0,45.68,32.64
2016,10,15,11,30,0.0,96.0,5.1,15.0,96.0,80.0,61.15
2016,10,15,11,45,0.0,55.5,5.15,15.0,55.5,46.11,32.94
2016,10,15,12,0,0.0,15.0,5.2,15.0,15.0,12.43,4.77
2016,10,15,12,15,0.0,35.5,5.25,15.0,35.5,29.45,19.05
2016,10,15,12,30,0.0,56.0,5.3,15.0,56.0,46.52,33.31
2016,10,15,12,45,0.0,40.5,5.35,15.5,40.5,33.6,22.48
2016,10,15,13,0,0.0,25.0,5.4,16.0,25.0,20.71,11.69
2016,10,15,13,15,0.0,21.5,5.4,16.0,21.5,17.8,9.27
2016,10,15,13,30,0.0,18.0,5.4,16.0,18.0,14.9,6.85
2016,10,15,13,45,0.0,16.5,5.45,16.0,16.5,13.65,5.82
2016,10,15,14,0,0.0,15.0,5.5,16.0,15.0,12.4,4.79
2016,10,15,14,15,0.0,12.5,5.3,15.5,12.5,10.32,3.08
2016,10,15,14,30,0.0,10.0,5.1,15.0,10.0,8.25,1.35
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,9.49,2.42
2016,10,15,15,0,0.0,13.0,4.8,15.0,13.0,10.72,3.49
2016,10,15,15,15,0.0,20.5,4.5,15.0,20.5,16.9,8.81
2016,10,15,15,30,0.0,28.0,4.2,15.0,28.0,23.1,14.15
2016,10,15,15,45,0.0,24.0,3.95,15.0,24.0,19.78,11.33
2016,10,15,16,0,0.0,20.0,3.7,15.0,20.0,16.47,8.49
2016,10,15,16,15,0.0,16.0,3.5,14.5,16.0,13.16,5.64
2016,10,15,16,30,0.0,12.0,3.3,14.0,12.0,9.86,2.76
2016,10,15,16,45,0.0,8.5,3.15,14.0,8.5,6.98,0.19
2016,10,15,17,0,0.0,5.0,3.0,14.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,2.8,14.0,2.5,2.05,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,15.0,1.6,11.5,15.0,12.38,0.0
2016,10,16,7,0,0.0,30.0,1.6,12.0,30.0,24.45,15.05
2016,10,16,7,15,0.0,49.0,1.65,12.0,49.0,39.14,28.95
2016,10,16,7,30,0.0,68.0,1.7,12.0,68.0,53.64,42.38
2016,10,16,7,45,7.0,86.5,1.75,12.5,88.5,67.72,55.16
2016,10,16,8,0,14.0,105.0,1.8,13.0,109.0,81.68,67.58
2016,10,16,8,15,18.5,122.5,1.85,13.0,128.5,97.77,77.46
2016,10,16,8,30,23.0,140.0,1.9,13.0,148.0,114.65,91.16
2016,10,16,8,45,11.5,134.5,1.95,13.5,138.5,111.5,88.67
2016,10,16,9,0,0.0,129.0,2.0,14.0,129.0,105.9,84.08
2016,10,16,9,15,5.5,154.0,2.05,14.0,156.5,128.67,102.69
2016,10,16,9,30,11.0,179.0,2.1,14.0,184.0,152.59,122.12
2016,10,16,9,45,61.0,219.0,2.15,14.5,253.5,214.46,171.86
2016,10,16,10,0,111.0,259.0,2.2,15.0,323.0,281.15,224.93
2016,10,16,10,15,69.5,250.0,2.25,15.0,290.5,258.81,206.95
2016,10,16,10,30,28.0,241.0,2.3,15.0,258.0,223.11,177.98
2016,10,16,10,45,30.5,250.5,2.35,15.5,269.5,245.55,195.62
2016,10,16,11,0,33.0,260.0,2.4,16.0,281.0,260.32,206.87
2016,10,16,11,15,34.5,266.0,2.4,16.0,289.0,271.31,215.48
2016,10,16,11,30,36.0,272.0,2.4,16.0,297.0,282.52,224.27
2016,10,16,11,45,46.0,283.0,2.45,16.0,314.5,306.26,243.19
2016,10,16,12,0,56.0,294.0,2.5,16.0,332.0,331.11,262.9
2016,10,16,12,15,49.0,286.5,2.6,16.0,319.5,321.59,255.42
2016,10,16,12,30,42.0,279.0,2.7,16.0,307.0,311.35,247.48
2016,10,16,12,45,29.0,254.0,2.8,16.0,273.0,275.41,219.12
2016,10,16,13,0,16.0,229.0,2.9,16.0,239.0,220.99,175.77
2016,10,16,13,15,8.0,183.0,3.05,16.0,188.0,168.9,133.93
2016,10,16,13,30,0.0,137.0,3.2,16.0,137.0,117.62,92.04
2016,10,16,13,45,0.0,118.0,3.35,16.0,118.0,100.24,77.96
2016,10,16,14,0,0.0,99.0,3.5,16.0,99.0,82.99,63.84
2016,10,16,14,15,0.0,73.0,3.6,15.5,73.0,60.6,45.41
2016,10,16,14,30,0.0,47.0,3.7,15.0,47.0,38.91,27.35
2016,10,16,14,45,0.0,42.0,3.8,15.0,42.0,34.74,23.9
2016,10,16,15,0,0.0,37.0,3.9,15.0,37.0,30.58,20.43
2016,10,16,15,15,0.0,24.5,3.9,14.5,24.5,20.21,11.68
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,9.88,2.85
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,8.22,1.44
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,6.57,0.01
2016,10,16,16,15,0.0,6.5,3.95,14.0,6.5,5.34,0.0
2016,10,16,16,30,0.0,5.0,3.9,14.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,3.9,14.0,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,147.5,17.5,1.45,11.5,33.0,14.29,0.0
2016,10,17,7,0,295.0,35.0,1.5,12.0,66.0,29.04,18.72
2016,10,17,7,15,395.0,45.0,1.45,12.0,109.5,36.65,26.72
2016,10,17,7,30,495.0,55.0,1.4,12.0,153.0,44.21,33.97
2016,10,17,7,45,567.0,60.0,1.4,12.5,201.0,47.44,37.06
2016,10,17,8,0,639.0,65.0,1.4,13.0,249.0,51.17,40.43
2016,10,17,8,15,679.0,69.5,1.4,13.0,295.0,103.45,58.5
2016,10,17,8,30,719.0,74.0,1.4,13.0,341.0,160.72,98.5
2016,10,17,8,45,750.5,76.5,1.4,13.5,384.0,222.26,149.65
2016,10,17,9,0,782.0,79.0,1.4,14.0,427.0,283.7,203.52
2016,10,17,9,15,521.5,148.5,1.4,14.5,389.5,304.79,232.43
2016,10,17,9,30,261.0,218.0,1.4,15.0,352.0,293.81,230.9
2016,10,17,9,45,551.5,154.0,1.45,15.5,459.5,395.41,310.11
2016,10,17,10,0,842.0,90.0,1.5,16.0,567.0,523.97,409.9
2016,10,17,10,15,851.5,91.5,1.5,16.0,593.0,580.09,454.4
2016,10,17,10,30,861.0,93.0,1.5,16.0,619.0,635.16,497.25
2016,10,17,10,45,864.5,95.5,1.55,16.0,637.0,685.96,536.11
2016,10,17,11,0,868.0,98.0,1.6,16.0,655.0,734.66,572.55
2016,10,17,11,15,506.5,206.0,1.65,16.0,532.5,609.26,477.3
2016,10,17,11,30,145.0,314.0,1.7,16.0,410.0,427.4,335.77
2016,10,17,11,45,303.0,284.0,1.75,16.5,485.5,553.66,435.01
2016,10,17,12,0,461.0,254.0,1.8,17.0,561.0,690.84,536.77
2016,10,17,12,15,663.5,178.0,1.8,17.0,616.5,819.45,631.16
2016,10,17,12,30,866.0,102.0,1.8,17.0,672.0,937.37,710.77
2016,10,17,12,45,864.0,100.0,1.8,17.0,659.5,954.71,721.46
2016,10,17,13,0,862.0,98.0,1.8,17.0,647.0,968.27,730.93
2016,10,17,13,15,603.0,176.5,1.8,16.5,555.0,826.57,636.18
2016,10,17,13,30,344.0,255.0,1.8,16.0,463.0,641.08,501.87
2016,10,17,13,45,303.5,250.0,1.85,16.0,427.5,601.3,474.58
2016,10,17,14,0,263.0,245.0,1.9,16.0,392.0,559.98,444.39
2016,10,17,14,15,528.5,166.5,1.9,16.0,439.5,751.5,593.34
2016,10,17,14,30,794.0,88.0,1.9,16.0,487.0,917.04,709.58
2016,10,17,14,45,774.0,85.0,1.9,16.0,448.5,885.91,687.77
2016,10,17,15,0,754.0,82.0,1.9,16.0,410.0,851.85,665.91
2016,10,17,15,15,725.0,78.0,1.85,15.5,367.0,805.53,635.64
2016,10,17,15,30,696.0,74.0,1.8,15.0,324.0,764.06,608.16
2016,10,17,15,45,659.0,68.5,1.8,15.0,278.5,705.93,566.7
2016,10,17,16,0,622.0,63.0,1.8,15.0,233.0,647.4,523.37
2016,10,17,16,15,557.5,56.5,1.7,14.5,186.5,565.26,460.15
2016,10,17,16,30,493.0,50.0,1.6,14.0,140.0,485.67,395.85
2016,10,17,16,45,389.5,40.0,1.55,13.5,97.5,376.94,304.77
2016,10,17,17,0,286.0,30.0,1.5,13.0,55.0,275.29,199.19
2016,10,17,17,15,143.0,15.0,1.5,12.5,27.5,103.75,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,174.5,15.5,1.85,10.5,33.0,12.63,0.0
2016,10,18,7,0,349.0,31.0,1.9,11.0,66.0,25.69,15.76
2016,10,18,7,15,449.0,40.0,1.95,11.5,110.5,32.65,23.18
2016,10,18,7,30,549.0,49.0,2.0,12.0,155.0,39.58,29.8
2016,10,18,7,45,609.5,54.5,2.05,12.5,202.5,43.4,33.42
2016,10,18,8,0,670.0,60.0,2.1,13.0,250.0,48.01,37.58
2016,10,18,8,15,709.5,64.5,2.1,13.0,296.5,105.81,59.38
2016,10,18,8,30,749.0,69.0,2.1,13.0,343.0,164.39,100.4
2016,10,18,8,45,778.5,71.5,2.1,13.5,387.0,223.86,150.27
2016,10,18,9,0,808.0,74.0,2.1,14.0,431.0,286.39,205.67
2016,10,18,9,15,827.5,76.0,2.1,14.5,469.5,347.91,260.9
2016,10,18,9,30,847.0,78.0,2.1,15.0,508.0,410.6,315.98
2016,10,18,9,45,871.5,76.0,2.1,15.5,543.0,472.2,368.56
2016,10,18,10,0,896.0,74.0,2.1,16.0,578.0,534.26,419.75
2016,10,18,10,15,905.0,75.5,2.05,16.0,604.0,591.73,466.32
2016,10,18,10,30,914.0,77.0,2.0,16.0,630.0,647.94,510.39
2016,10,18,10,45,924.5,76.0,2.0,16.5,650.0,701.01,550.15
2016,10,18,11,0,935.0,75.0,2.0,17.0,670.0,752.35,586.57
2016,10,18,11,15,938.0,75.5,2.0,17.0,681.5,797.68,617.75
2016,10,18,11,30,941.0,76.0,2.0,17.0,693.0,840.21,646.71
2016,10,18,11,45,943.5,75.5,2.05,17.5,696.5,878.19,671.58
2016,10,18,12,0,946.0,75.0,2.1,18.0,700.0,912.92,694.1
2016,10,18,12,15,944.5,75.0,2.15,18.0,695.5,941.27,713.59
2016,10,18,12,30,943.0,75.0,2.2,18.0,691.0,965.88,730.7
2016,10,18,12,45,935.0,76.5,2.3,18.0,677.5,982.37,743.06
2016,10,18,13,0,927.0,78.0,2.4,18.0,664.0,994.8,752.95
2016,10,18,13,15,920.0,77.0,2.5,18.0,643.5,1001.05,758.89
2016,10,18,13,30,913.0,76.0,2.6,18.0,623.0,1003.25,762.33
2016,10,18,13,45,900.5,75.5,2.75,18.0,595.0,996.66,760.49
2016,10,18,14,0,888.0,75.0,2.9,18.0,567.0,986.18,756.13
2016,10,18,14,15,874.5,73.5,2.95,18.0,533.5,969.65,746.81
2016,10,18,14,30,861.0,72.0,3.0,18.0,500.0,949.56,735.09
2016,10,18,14,45,839.0,70.5,3.1,18.0,460.0,928.63,723.14
2016,10,18,15,0,817.0,69.0,3.2,18.0,420.0,893.77,701.11
2016,10,18,15,15,790.0,65.5,3.25,17.5,376.0,848.83,672.37
2016,10,18,15,30,763.0,62.0,3.3,17.0,332.0,801.78,641.21
2016,10,18,15,45,724.0,58.0,3.35,17.0,285.0,741.77,597.97
2016,10,18,16,0,685.0,54.0,3.4,17.0,238.0,681.08,552.46
2016,10,18,16,15,623.0,48.5,3.45,16.0,190.5,599.67,490.47
2016,10,18,16,30,561.0,43.0,3.5,15.0,143.0,528.53,432.8
2016,10,18,16,45,453.5,34.5,3.55,14.5,98.5,416.7,337.4
2016,10,18,17,0,346.0,26.0,3.6,14.0,54.0,309.88,216.63
2016,10,18,17,15,173.0,13.0,3.6,13.5,27.0,120.88,0.0
2016,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,1.35,10.5,32.5,10.97,0.0
2016,10,19,7,0,404.0,27.0,1.4,11.0,65.0,22.38,12.79
2016,10,19,7,15,498.0,34.5,1.4,11.5,109.5,30.77,21.49
2016,10,19,7,30,592.0,42.0,1.4,12.0,154.0,37.14,27.61
2016,10,19,7,45,648.0,46.5,1.45,13.0,201.0,40.66,30.9
2016,10,19,8,0,704.0,51.0,1.5,14.0,248.0,45.32,35.04
2016,10,19,8,15,740.0,55.0,1.4,14.5,294.0,100.34,53.22
2016,10,19,8,30,776.0,59.0,1.3,15.0,340.0,159.78,94.47
2016,10,19,8,45,799.0,62.0,1.2,15.5,382.5,219.85,144.59
2016,10,19,9,0,822.0,65.0,1.1,16.0,425.0,282.12,199.23
2016,10,19,9,15,839.5,67.0,1.05,16.5,462.5,344.92,254.49
2016,10,19,9,30,857.0,69.0,1.0,17.0,500.0,406.5,307.42
2016,10,19,9,45,867.5,71.5,1.0,17.5,532.0,465.99,357.18
2016,10,19,10,0,878.0,74.0,1.0,18.0,564.0,525.0,404.63
2016,10,19,10,15,886.5,75.0,0.95,18.0,589.5,580.61,448.2
2016,10,19,10,30,895.0,76.0,0.9,18.0,615.0,634.94,489.22
2016,10,19,10,45,901.0,77.0,0.9,18.5,633.5,686.09,526.12
2016,10,19,11,0,907.0,78.0,0.9,19.0,652.0,735.22,559.78
2016,10,19,11,15,910.5,78.5,0.9,19.5,662.5,779.69,588.05
2016,10,19,11,30,914.0,79.0,0.9,20.0,673.0,821.48,614.15
2016,10,19,11,45,916.0,78.0,0.95,20.5,676.5,857.47,636.9
2016,10,19,12,0,918.0,77.0,1.0,21.0,680.0,890.25,657.49
2016,10,19,12,15,916.5,77.0,1.1,21.0,675.5,917.74,676.72
2016,10,19,12,30,915.0,77.0,1.2,21.0,671.0,941.6,693.75
2016,10,19,12,45,908.0,78.0,1.3,21.0,657.5,957.8,705.99
2016,10,19,13,0,901.0,79.0,1.4,21.0,644.0,970.08,715.92
2016,10,19,13,15,894.0,78.0,1.5,21.0,624.0,975.95,721.88
2016,10,19,13,30,887.0,77.0,1.6,21.0,604.0,977.89,725.49
2016,10,19,13,45,876.5,76.0,1.75,21.0,577.0,972.5,725.14
2016,10,19,14,0,866.0,75.0,1.9,21.0,550.0,963.31,722.34
2016,10,19,14,15,851.5,73.0,1.95,21.0,516.5,945.21,712.4
2016,10,19,14,30,837.0,71.0,2.0,21.0,483.0,923.63,700.2
2016,10,19,14,45,817.0,69.0,2.15,21.0,444.0,904.2,690.41
2016,10,19,15,0,797.0,67.0,2.3,21.0,405.0,870.92,670.69
2016,10,19,15,15,769.5,64.0,2.35,20.5,362.0,826.64,643.14
2016,10,19,15,30,742.0,61.0,2.4,20.0,319.0,780.35,613.26
2016,10,19,15,45,702.0,56.5,2.45,19.5,273.0,719.48,571.4
2016,10,19,16,0,662.0,52.0,2.5,19.0,227.0,658.13,527.21
2016,10,19,16,15,600.0,46.5,2.55,18.0,180.5,577.75,466.82
2016,10,19,16,30,538.0,41.0,2.6,17.0,134.0,507.44,410.46
2016,10,19,16,45,432.5,32.5,2.65,16.5,91.5,398.4,318.04
2016,10,19,17,0,327.0,24.0,2.7,16.0,49.0,291.83,190.64
2016,10,19,17,15,163.5,12.0,2.75,15.5,24.5,113.77,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
