Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,201.5,13.0,0.7,13.5,31.5,10.58,0.0
2016,10,20,7,0,403.0,26.0,0.7,14.0,63.0,23.52,13.25
2016,10,20,7,15,499.0,33.5,0.7,14.5,107.5,29.91,20.43
2016,10,20,7,30,595.0,41.0,0.7,15.0,152.0,36.33,26.53
2016,10,20,7,45,654.0,45.5,0.7,15.5,199.5,39.9,29.91
2016,10,20,8,0,713.0,50.0,0.7,16.0,247.0,44.9,34.4
2016,10,20,8,15,749.5,53.5,0.7,16.5,293.0,100.07,52.14
2016,10,20,8,30,786.0,57.0,0.7,17.0,339.0,159.68,93.01
2016,10,20,8,45,812.0,59.5,0.7,18.0,382.0,220.46,142.75
2016,10,20,9,0,838.0,62.0,0.7,19.0,425.0,285.83,198.66
2016,10,20,9,15,855.5,64.0,0.75,19.5,463.0,347.42,252.32
2016,10,20,9,30,873.0,66.0,0.8,20.0,501.0,409.83,305.44
2016,10,20,9,45,887.0,67.0,0.85,20.5,534.0,470.23,355.4
2016,10,20,10,0,901.0,68.0,0.9,21.0,567.0,530.44,403.39
2016,10,20,10,15,909.5,69.0,0.95,21.0,592.5,587.11,447.95
2016,10,20,10,30,918.0,70.0,1.0,21.0,618.0,642.44,490.18
2016,10,20,10,45,923.5,71.0,1.1,21.5,636.5,694.19,528.23
2016,10,20,11,0,929.0,72.0,1.2,22.0,655.0,743.83,562.91
2016,10,20,11,15,932.0,72.5,1.3,22.0,666.0,788.68,593.67
2016,10,20,11,30,935.0,73.0,1.4,22.0,677.0,830.75,622.44
2016,10,20,11,45,935.0,73.5,1.55,22.5,680.0,867.37,646.86
2016,10,20,12,0,935.0,74.0,1.7,23.0,683.0,900.63,669.02
2016,10,20,12,15,933.0,74.0,1.85,23.0,678.0,928.05,688.64
2016,10,20,12,30,931.0,74.0,2.0,23.0,673.0,951.76,705.97
2016,10,20,12,45,925.5,74.0,2.15,23.0,660.0,968.39,718.79
2016,10,20,13,0,920.0,74.0,2.3,23.0,647.0,981.06,729.2
2016,10,20,13,15,913.5,73.0,2.4,23.0,627.0,987.53,735.19
2016,10,20,13,30,907.0,72.0,2.5,23.0,607.0,990.0,738.75
2016,10,20,13,45,898.5,70.5,2.6,23.0,580.0,985.9,738.13
2016,10,20,14,0,890.0,69.0,2.7,23.0,553.0,977.9,735.08
2016,10,20,14,15,876.0,67.5,2.75,22.5,519.5,960.73,726.92
2016,10,20,14,30,862.0,66.0,2.8,22.0,486.0,940.01,716.38
2016,10,20,14,45,843.0,64.0,2.85,22.0,447.0,910.47,698.3
2016,10,20,15,0,824.0,62.0,2.9,22.0,408.0,878.01,677.97
2016,10,20,15,15,797.0,59.0,2.95,21.5,364.5,844.03,657.39
2016,10,20,15,30,770.0,56.0,3.0,21.0,321.0,797.64,627.13
2016,10,20,15,45,730.5,52.5,3.1,20.5,274.5,737.93,586.12
2016,10,20,16,0,691.0,49.0,3.2,20.0,228.0,677.66,542.6
2016,10,20,16,15,629.0,43.5,3.25,19.0,181.0,596.53,481.25
2016,10,20,16,30,567.0,38.0,3.3,18.0,134.0,517.5,417.7
2016,10,20,16,45,457.5,30.0,3.35,17.5,91.0,404.24,320.9
2016,10,20,17,0,348.0,22.0,3.4,17.0,48.0,291.82,175.5
2016,10,20,17,15,174.0,11.0,3.4,16.5,24.0,119.34,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,12.5,2.65,12.5,30.0,10.67,0.0
2016,10,21,7,0,397.0,25.0,2.6,13.0,60.0,22.61,12.19
2016,10,21,7,15,495.0,32.5,2.5,13.5,104.5,29.04,19.65
2016,10,21,7,30,593.0,40.0,2.4,14.0,149.0,35.49,25.82
2016,10,21,7,45,648.5,45.5,2.35,14.5,195.5,39.92,29.99
2016,10,21,8,0,704.0,51.0,2.3,15.0,242.0,45.96,35.43
2016,10,21,8,15,741.0,54.5,2.2,15.5,288.5,100.54,53.08
2016,10,21,8,30,778.0,58.0,2.1,16.0,335.0,159.64,94.11
2016,10,21,8,45,803.0,61.0,2.05,17.0,377.5,220.12,144.41
2016,10,21,9,0,828.0,64.0,2.0,18.0,420.0,283.03,199.43
2016,10,21,9,15,846.0,66.5,1.95,18.5,458.0,346.57,255.61
2016,10,21,9,30,864.0,69.0,1.9,19.0,496.0,409.07,309.75
2016,10,21,9,45,877.0,70.5,1.9,19.5,528.5,468.99,360.37
2016,10,21,10,0,890.0,72.0,1.9,20.0,561.0,528.63,408.94
2016,10,21,10,15,899.0,73.0,1.95,20.5,586.5,584.98,453.53
2016,10,21,10,30,908.0,74.0,2.0,21.0,612.0,640.08,495.69
2016,10,21,10,45,914.0,75.0,2.05,21.5,630.5,691.67,534.01
2016,10,21,11,0,920.0,76.0,2.1,22.0,649.0,741.22,569.08
2016,10,21,11,15,923.0,76.5,2.2,22.0,660.0,785.68,600.05
2016,10,21,11,30,926.0,77.0,2.3,22.0,671.0,827.4,628.99
2016,10,21,11,45,925.0,77.5,2.45,22.0,673.5,862.86,653.98
2016,10,21,12,0,924.0,78.0,2.6,22.0,676.0,894.94,676.74
2016,10,21,12,15,922.0,78.0,2.75,22.0,671.0,922.05,696.21
2016,10,21,12,30,920.0,78.0,2.9,22.0,666.0,945.5,713.35
2016,10,21,12,45,908.0,80.5,3.1,22.0,651.5,958.86,724.21
2016,10,21,13,0,896.0,83.0,3.3,22.0,637.0,968.15,732.52
2016,10,21,13,15,889.0,82.0,3.45,21.5,617.0,973.96,739.71
2016,10,21,13,30,882.0,81.0,3.6,21.0,597.0,975.87,744.43
2016,10,21,13,45,870.5,80.0,3.75,21.0,569.5,969.51,742.2
2016,10,21,14,0,859.0,79.0,3.9,21.0,542.0,959.39,737.52
2016,10,21,14,15,844.5,77.0,3.95,20.5,508.5,952.44,735.95
2016,10,21,14,30,830.0,75.0,4.0,20.0,475.0,930.84,724.11
2016,10,21,14,45,810.5,72.0,4.05,20.0,436.5,899.75,704.13
2016,10,21,15,0,791.0,69.0,4.1,20.0,398.0,865.7,681.8
2016,10,21,15,15,762.5,66.0,4.05,19.5,354.5,820.65,651.78
2016,10,21,15,30,734.0,63.0,4.0,19.0,311.0,773.61,619.46
2016,10,21,15,45,694.5,58.0,4.0,19.0,265.5,712.78,574.61
2016,10,21,16,0,655.0,53.0,4.0,19.0,220.0,651.43,527.58
2016,10,21,16,15,589.0,47.0,3.9,18.0,173.5,574.88,467.97
2016,10,21,16,30,523.0,41.0,3.8,17.0,127.0,494.83,402.1
2016,10,21,16,45,410.0,32.0,3.75,16.5,85.0,380.79,302.79
2016,10,21,17,0,297.0,23.0,3.7,16.0,43.0,264.54,140.69
2016,10,21,17,15,148.5,11.5,3.65,15.5,21.5,103.47,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,30.5,15.0,2.8,11.0,17.5,12.8,0.0
2016,10,22,7,0,61.0,30.0,2.8,11.0,35.0,23.73,12.73
2016,10,22,7,15,87.5,49.0,2.8,11.5,62.0,37.86,27.46
2016,10,22,7,30,114.0,68.0,2.8,12.0,89.0,51.73,40.41
2016,10,22,7,45,132.0,87.5,2.8,12.5,118.0,65.57,53.09
2016,10,22,8,0,150.0,107.0,2.8,13.0,147.0,79.61,65.71
2016,10,22,8,15,161.5,125.0,2.7,13.5,175.5,107.28,80.21
2016,10,22,8,30,173.0,143.0,2.6,14.0,204.0,136.74,102.77
2016,10,22,8,45,249.0,153.5,2.55,14.5,253.0,176.58,132.85
2016,10,22,9,0,325.0,164.0,2.5,15.0,302.0,225.68,171.99
2016,10,22,9,15,377.0,170.5,2.4,15.5,344.5,272.77,211.05
2016,10,22,9,30,429.0,177.0,2.3,16.0,387.0,330.82,258.84
2016,10,22,9,45,290.5,212.5,2.25,16.5,358.5,324.31,256.64
2016,10,22,10,0,152.0,248.0,2.2,17.0,330.0,300.57,238.69
2016,10,22,10,15,217.0,253.5,2.2,17.0,377.5,354.52,282.01
2016,10,22,10,30,282.0,259.0,2.2,17.0,425.0,424.6,337.11
2016,10,22,10,45,436.5,222.0,2.25,17.5,488.0,521.48,412.63
2016,10,22,11,0,591.0,185.0,2.3,18.0,551.0,620.67,488.42
2016,10,22,11,15,763.5,136.5,2.3,18.0,617.5,738.51,576.92
2016,10,22,11,30,936.0,88.0,2.3,18.0,684.0,846.75,652.86
2016,10,22,11,45,721.5,157.0,2.35,18.5,617.5,792.78,612.96
2016,10,22,12,0,507.0,226.0,2.4,19.0,551.0,701.12,544.0
2016,10,22,12,15,596.0,193.5,2.45,19.0,573.0,765.33,593.66
2016,10,22,12,30,685.0,161.0,2.5,19.0,595.0,839.74,646.92
2016,10,22,12,45,524.0,209.0,2.55,19.0,537.5,751.55,582.98
2016,10,22,13,0,363.0,257.0,2.6,19.0,480.0,645.14,503.98
2016,10,22,13,15,640.0,169.0,2.65,18.5,546.5,851.03,659.95
2016,10,22,13,30,917.0,81.0,2.7,18.0,613.0,1008.94,769.79
2016,10,22,13,45,907.5,79.5,2.75,18.0,585.5,1004.06,766.55
2016,10,22,14,0,898.0,78.0,2.8,18.0,558.0,995.25,762.45
2016,10,22,14,15,883.5,76.0,2.8,18.0,523.5,977.1,751.61
2016,10,22,14,30,869.0,74.0,2.8,18.0,489.0,966.18,745.9
2016,10,22,14,45,850.5,71.0,2.8,18.0,449.0,935.59,726.44
2016,10,22,15,0,832.0,68.0,2.8,18.0,409.0,901.84,704.69
2016,10,22,15,15,803.5,64.5,2.8,17.5,364.5,855.33,674.66
2016,10,22,15,30,775.0,61.0,2.8,17.0,320.0,806.71,642.17
2016,10,22,15,45,733.0,56.5,2.8,16.5,272.5,743.29,597.32
2016,10,22,16,0,691.0,52.0,2.8,16.0,225.0,679.34,549.92
2016,10,22,16,15,623.5,46.0,2.7,15.0,177.0,593.03,483.08
2016,10,22,16,30,556.0,40.0,2.6,14.0,129.0,508.86,413.97
2016,10,22,16,45,434.5,31.0,2.55,13.5,85.5,396.87,314.94
2016,10,22,17,0,313.0,22.0,2.5,13.0,42.0,271.64,119.68
2016,10,22,17,15,156.5,11.0,2.45,12.5,21.0,107.91,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,171.0,13.0,1.05,10.0,27.0,11.1,0.0
2016,10,23,7,0,342.0,26.0,1.1,10.0,54.0,21.65,10.68
2016,10,23,7,15,449.5,35.0,1.05,10.5,97.5,28.77,19.6
2016,10,23,7,30,557.0,44.0,1.0,11.0,141.0,35.88,26.48
2016,10,23,7,45,619.0,49.5,1.0,11.5,188.5,43.38,33.48
2016,10,23,8,0,681.0,55.0,1.0,12.0,236.0,49.64,39.2
2016,10,23,8,15,488.5,92.5,1.05,12.0,234.0,107.2,68.61
2016,10,23,8,30,296.0,130.0,1.1,12.0,232.0,144.7,104.45
2016,10,23,8,45,396.5,130.0,1.15,12.5,286.0,190.07,138.44
2016,10,23,9,0,497.0,130.0,1.2,13.0,340.0,246.83,184.03
2016,10,23,9,15,611.0,112.5,1.3,13.0,393.5,308.15,234.91
2016,10,23,9,30,725.0,95.0,1.4,13.0,447.0,377.59,293.22
2016,10,23,9,45,694.0,113.0,1.5,13.0,468.0,427.11,337.01
2016,10,23,10,0,663.0,131.0,1.6,13.0,489.0,472.08,375.67
2016,10,23,10,15,599.5,160.0,1.7,13.0,495.5,504.37,402.96
2016,10,23,10,30,536.0,189.0,1.8,13.0,502.0,524.01,419.45
2016,10,23,10,45,727.0,135.5,1.9,13.5,574.0,635.6,506.6
2016,10,23,11,0,918.0,82.0,2.0,14.0,646.0,744.99,589.43
2016,10,23,11,15,777.5,129.0,2.05,14.0,612.5,740.56,584.75
2016,10,23,11,30,637.0,176.0,2.1,14.0,579.0,713.56,563.78
2016,10,23,11,45,619.0,183.5,2.2,14.5,576.5,734.3,578.95
2016,10,23,12,0,601.0,191.0,2.3,15.0,574.0,751.4,590.87
2016,10,23,12,15,571.0,199.5,2.35,15.0,561.0,749.21,589.56
2016,10,23,12,30,541.0,208.0,2.4,15.0,548.0,750.02,590.36
2016,10,23,12,45,574.0,192.0,2.45,15.0,546.5,778.96,613.19
2016,10,23,13,0,607.0,176.0,2.5,15.0,545.0,814.45,639.75
2016,10,23,13,15,526.5,195.5,2.5,15.0,508.5,762.31,601.59
2016,10,23,13,30,446.0,215.0,2.5,15.0,472.0,714.24,565.87
2016,10,23,13,45,541.5,175.0,2.55,15.0,472.0,767.16,609.02
2016,10,23,14,0,637.0,135.0,2.6,15.0,472.0,826.3,652.84
2016,10,23,14,15,563.5,145.0,2.55,14.5,429.0,756.15,603.44
2016,10,23,14,30,490.0,155.0,2.5,14.0,386.0,695.63,561.15
2016,10,23,14,45,521.5,134.0,2.45,14.0,361.5,696.08,563.09
2016,10,23,15,0,553.0,113.0,2.4,14.0,337.0,701.22,567.94
2016,10,23,15,15,525.5,105.5,2.35,13.5,299.5,648.5,529.92
2016,10,23,15,30,498.0,98.0,2.3,13.0,262.0,603.72,497.41
2016,10,23,15,45,468.5,86.0,2.25,13.0,222.0,550.52,456.21
2016,10,23,16,0,439.0,74.0,2.2,13.0,182.0,497.3,413.48
2016,10,23,16,15,389.0,61.5,2.05,12.5,142.0,427.47,355.89
2016,10,23,16,30,339.0,49.0,1.9,12.0,102.0,360.41,297.66
2016,10,23,16,45,252.0,35.5,1.8,12.0,66.5,269.01,213.18
2016,10,23,17,0,165.0,22.0,1.7,12.0,31.0,168.7,50.7
2016,10,23,17,15,82.5,11.0,1.65,11.5,15.5,61.23,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,4.2,12.5,0.5,0.43,0.0
2016,10,24,7,0,0.0,1.0,4.3,13.0,1.0,0.82,0.0
2016,10,24,7,15,0.0,2.5,4.3,13.0,2.5,2.05,0.0
2016,10,24,7,30,0.0,4.0,4.3,13.0,4.0,3.28,0.0
2016,10,24,7,45,0.0,6.0,4.35,13.0,6.0,4.92,0.0
2016,10,24,8,0,0.0,8.0,4.4,13.0,8.0,6.57,0.27
2016,10,24,8,15,0.0,9.5,4.45,13.0,9.5,7.81,1.1
2016,10,24,8,30,0.0,11.0,4.5,13.0,11.0,9.05,2.17
2016,10,24,8,45,0.0,20.5,4.55,13.0,20.5,16.9,8.93
2016,10,24,9,0,0.0,30.0,4.6,13.0,30.0,24.77,15.67
2016,10,24,9,15,0.0,52.5,4.6,13.0,52.5,43.46,31.62
2016,10,24,9,30,0.0,75.0,4.6,13.0,75.0,62.24,47.5
2016,10,24,9,45,0.0,44.5,4.7,13.0,44.5,36.84,25.8
2016,10,24,10,0,0.0,14.0,4.8,13.0,14.0,11.56,4.22
2016,10,24,10,15,0.0,34.5,4.8,13.0,34.5,28.56,18.67
2016,10,24,10,30,0.0,55.0,4.8,13.0,55.0,45.61,33.08
2016,10,24,10,45,0.0,42.0,4.85,13.5,42.0,34.81,23.84
2016,10,24,11,0,0.0,29.0,4.9,14.0,29.0,24.02,14.66
2016,10,24,11,15,0.0,63.5,4.85,14.0,63.5,52.73,38.81
2016,10,24,11,30,0.0,98.0,4.8,14.0,98.0,81.72,63.01
2016,10,24,11,45,0.0,98.0,4.8,14.0,98.0,81.74,62.99
2016,10,24,12,0,0.0,98.0,4.8,14.0,98.0,81.75,63.0
2016,10,24,12,15,0.0,94.0,4.7,14.0,94.0,78.27,60.11
2016,10,24,12,30,0.0,90.0,4.6,14.0,90.0,74.88,57.31
2016,10,24,12,45,0.0,54.5,4.6,14.0,54.5,45.22,32.5
2016,10,24,13,0,0.0,19.0,4.6,14.0,19.0,15.72,7.65
2016,10,24,13,15,0.0,56.0,4.6,14.0,56.0,46.45,33.63
2016,10,24,13,30,0.0,93.0,4.6,14.0,93.0,77.51,59.77
2016,10,24,13,45,0.0,51.5,4.65,14.0,51.5,42.68,30.54
2016,10,24,14,0,0.0,10.0,4.7,14.0,10.0,8.25,1.37
2016,10,24,14,15,0.0,9.5,4.55,14.0,9.5,7.84,1.03
2016,10,24,14,30,0.0,9.0,4.4,14.0,9.0,7.42,0.69
2016,10,24,14,45,0.0,14.5,4.3,14.0,14.5,11.95,4.6
2016,10,24,15,0,0.0,20.0,4.2,14.0,20.0,16.49,8.52
2016,10,24,15,15,0.0,18.0,3.95,13.5,18.0,14.83,7.14
2016,10,24,15,30,0.0,16.0,3.7,13.0,16.0,13.17,5.75
2016,10,24,15,45,0.0,13.0,3.5,13.0,13.0,10.69,3.6
2016,10,24,16,0,0.0,10.0,3.3,13.0,10.0,8.22,1.44
2016,10,24,16,15,0.0,7.5,3.1,13.0,7.5,6.16,0.0
2016,10,24,16,30,0.0,5.0,2.9,13.0,5.0,4.1,0.0
2016,10,24,16,45,0.0,3.0,2.75,13.0,3.0,2.46,0.0
2016,10,24,17,0,0.0,1.0,2.6,13.0,1.0,0.82,0.0
2016,10,24,17,15,0.0,0.5,2.55,13.0,0.5,0.43,0.0
2016,10,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,2.8,13.0,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,2.9,13.0,7.0,5.74,0.0
2016,10,25,7,15,0.0,14.5,2.9,13.0,14.5,11.92,4.64
2016,10,25,7,30,0.0,22.0,2.9,13.0,22.0,18.12,10.42
2016,10,25,7,45,0.0,30.5,2.9,13.0,30.5,25.16,16.91
2016,10,25,8,0,0.0,39.0,2.9,13.0,39.0,32.21,23.37
2016,10,25,8,15,0.0,47.0,2.9,13.0,47.0,38.86,27.92
2016,10,25,8,30,0.0,55.0,2.9,13.0,55.0,45.52,33.63
2016,10,25,8,45,0.0,35.0,2.95,13.5,35.0,28.9,19.24
2016,10,25,9,0,0.0,15.0,3.0,14.0,15.0,12.36,4.97
2016,10,25,9,15,0.0,55.0,3.05,14.0,55.0,45.54,33.29
2016,10,25,9,30,0.0,95.0,3.1,14.0,95.0,78.92,61.4
2016,10,25,9,45,0.0,75.0,3.2,14.5,75.0,62.25,47.11
2016,10,25,10,0,0.0,55.0,3.3,15.0,55.0,45.58,32.91
2016,10,25,10,15,0.0,41.0,3.4,15.0,41.0,33.95,23.06
2016,10,25,10,30,0.0,27.0,3.5,15.0,27.0,22.34,13.24
2016,10,25,10,45,0.0,72.0,3.6,15.0,72.0,59.8,44.67
2016,10,25,11,0,0.0,117.0,3.7,15.0,117.0,98.12,76.47
2016,10,25,11,15,1.5,147.5,3.75,15.0,148.5,126.29,99.65
2016,10,25,11,30,3.0,178.0,3.8,15.0,180.0,155.52,123.57
2016,10,25,11,45,2.5,176.0,3.85,15.0,177.5,153.85,122.12
2016,10,25,12,0,2.0,174.0,3.9,15.0,175.0,152.14,120.71
2016,10,25,12,15,5.0,187.0,3.85,15.0,190.0,167.73,133.58
2016,10,25,12,30,8.0,200.0,3.8,15.0,205.0,183.98,146.96
2016,10,25,12,45,4.0,139.5,3.8,15.0,142.0,123.25,97.23
2016,10,25,13,0,0.0,79.0,3.8,15.0,79.0,65.66,49.47
2016,10,25,13,15,0.0,93.5,3.75,15.0,93.5,77.91,59.79
2016,10,25,13,30,0.0,108.0,3.7,15.0,108.0,91.19,70.93
2016,10,25,13,45,0.0,125.5,3.7,15.0,125.5,108.04,85.05
2016,10,25,14,0,0.0,143.0,3.7,15.0,143.0,126.17,100.24
2016,10,25,14,15,0.0,132.5,3.65,15.0,132.5,116.72,92.59
2016,10,25,14,30,0.0,122.0,3.6,15.0,122.0,107.29,84.94
2016,10,25,14,45,0.0,97.0,3.55,15.0,97.0,83.12,64.88
2016,10,25,15,0,0.0,72.0,3.5,15.0,72.0,59.71,45.26
2016,10,25,15,15,0.0,63.5,3.45,15.0,63.5,52.61,39.34
2016,10,25,15,30,0.0,55.0,3.4,15.0,55.0,45.52,33.35
2016,10,25,15,45,0.0,46.0,3.4,15.0,46.0,38.03,26.95
2016,10,25,16,0,0.0,37.0,3.4,15.0,37.0,30.55,20.48
2016,10,25,16,15,0.0,28.5,3.4,14.5,28.5,23.5,14.34
2016,10,25,16,30,0.0,20.0,3.4,14.0,20.0,16.47,8.16
2016,10,25,16,45,0.0,12.5,3.4,14.0,12.5,10.28,2.46
2016,10,25,17,0,0.0,5.0,3.4,14.0,5.0,4.1,0.0
2016,10,25,17,15,0.0,2.5,3.4,14.0,2.5,2.13,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,7.5,2.7,13.0,7.5,6.4,0.0
2016,10,26,7,0,0.0,15.0,2.8,13.0,15.0,12.36,2.03
2016,10,26,7,15,0.0,30.0,2.8,13.0,30.0,24.67,15.54
2016,10,26,7,30,0.0,45.0,2.8,13.0,45.0,36.54,26.67
2016,10,26,7,45,0.0,61.5,2.85,13.5,61.5,49.37,38.4
2016,10,26,8,0,0.0,78.0,2.9,14.0,78.0,62.11,49.89
2016,10,26,8,15,0.0,94.0,2.9,14.0,94.0,75.36,58.93
2016,10,26,8,30,0.0,110.0,2.9,14.0,110.0,88.83,70.32
2016,10,26,8,45,0.0,115.0,2.95,14.5,115.0,93.93,74.36
2016,10,26,9,0,0.0,120.0,3.0,15.0,120.0,98.77,78.12
2016,10,26,9,15,8.0,146.0,3.0,15.0,150.0,123.34,98.24
2016,10,26,9,30,16.0,172.0,3.0,15.0,180.0,149.44,119.57
2016,10,26,9,45,71.5,204.5,3.05,15.5,242.0,208.62,167.36
2016,10,26,10,0,127.0,237.0,3.1,16.0,304.0,279.15,223.98
2016,10,26,10,15,173.5,247.5,3.1,16.0,344.0,325.66,261.51
2016,10,26,10,30,220.0,258.0,3.1,16.0,384.0,376.94,302.74
2016,10,26,10,45,113.0,224.0,3.15,16.5,288.5,288.15,231.2
2016,10,26,11,0,6.0,190.0,3.2,17.0,193.0,167.44,132.18
2016,10,26,11,15,3.5,180.5,3.2,17.0,182.5,157.69,124.35
2016,10,26,11,30,1.0,171.0,3.2,17.0,172.0,147.62,116.07
2016,10,26,11,45,100.5,231.5,3.2,17.0,294.5,316.72,254.42
2016,10,26,12,0,200.0,292.0,3.2,17.0,417.0,474.41,378.51
2016,10,26,12,15,193.0,290.0,3.15,17.0,410.0,476.31,379.26
2016,10,26,12,30,186.0,288.0,3.1,17.0,403.0,477.12,379.93
2016,10,26,12,45,184.5,282.0,3.05,17.0,394.0,477.35,380.44
2016,10,26,13,0,183.0,276.0,3.0,17.0,385.0,476.72,380.34
2016,10,26,13,15,207.0,264.0,2.9,17.0,383.5,492.48,393.59
2016,10,26,13,30,231.0,252.0,2.8,17.0,382.0,507.69,406.37
2016,10,26,13,45,228.0,240.5,2.75,17.0,363.5,496.41,398.36
2016,10,26,14,0,225.0,229.0,2.7,17.0,345.0,484.1,389.72
2016,10,26,14,15,510.5,154.5,2.6,16.5,395.0,714.6,572.18
2016,10,26,14,30,796.0,80.0,2.5,16.0,445.0,898.53,705.05
2016,10,26,14,45,770.5,78.0,2.4,16.0,406.5,863.49,679.06
2016,10,26,15,0,745.0,76.0,2.3,16.0,368.0,825.7,652.98
2016,10,26,15,15,713.0,72.0,2.15,15.5,325.5,783.7,624.12
2016,10,26,15,30,681.0,68.0,2.0,15.0,283.0,734.09,588.82
2016,10,26,15,45,629.0,63.0,1.9,15.0,237.5,664.74,536.81
2016,10,26,16,0,577.0,58.0,1.8,15.0,192.0,595.91,483.24
2016,10,26,16,15,499.0,50.5,1.7,14.5,147.0,504.31,410.32
2016,10,26,16,30,421.0,43.0,1.6,14.0,102.0,416.33,336.45
2016,10,26,16,45,210.5,34.5,1.55,13.5,64.0,240.18,181.49
2016,10,26,17,0,0.0,26.0,1.5,13.0,26.0,35.66,0.0
2016,10,26,17,15,0.0,13.0,1.45,12.5,13.0,11.1,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,13.0,1.5,1.28,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.46,0.0
2016,10,27,7,15,0.0,6.5,3.45,13.0,6.5,5.33,0.0
2016,10,27,7,30,0.0,10.0,3.5,13.0,10.0,8.21,1.61
2016,10,27,7,45,0.0,13.5,3.55,13.0,13.5,11.09,4.29
2016,10,27,8,0,0.0,17.0,3.6,13.0,17.0,13.98,6.95
2016,10,27,8,15,0.0,21.0,3.4,13.0,21.0,17.29,9.32
2016,10,27,8,30,0.0,25.0,3.2,13.0,25.0,20.61,12.18
2016,10,27,8,45,50.0,98.0,3.05,13.5,118.0,91.2,70.35
2016,10,27,9,0,100.0,171.0,2.9,14.0,211.0,167.34,132.44
2016,10,27,9,15,50.0,103.5,2.7,14.0,123.5,103.73,81.2
2016,10,27,9,30,0.0,36.0,2.5,14.0,36.0,29.76,19.77
2016,10,27,9,45,0.0,50.5,2.3,14.0,50.5,41.82,29.99
2016,10,27,10,0,0.0,65.0,2.1,14.0,65.0,53.91,40.14
2016,10,27,10,15,0.0,58.5,1.95,14.0,58.5,48.51,35.5
2016,10,27,10,30,0.0,52.0,1.8,14.0,52.0,43.11,30.89
2016,10,27,10,45,0.0,53.5,1.7,14.5,53.5,44.37,31.85
2016,10,27,11,0,0.0,55.0,1.6,15.0,55.0,45.63,32.8
2016,10,27,11,15,0.0,49.5,1.55,15.0,49.5,41.05,28.94
2016,10,27,11,30,0.0,44.0,1.5,15.0,44.0,36.48,25.09
2016,10,27,11,45,0.0,44.5,1.45,15.0,44.5,36.9,25.44
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,37.32,25.79
2016,10,27,12,15,5.0,124.5,1.25,15.0,127.5,109.82,86.19
2016,10,27,12,30,10.0,204.0,1.1,15.0,210.0,190.15,151.37
2016,10,27,12,45,5.0,150.0,1.0,15.0,153.0,134.19,105.78
2016,10,27,13,0,0.0,96.0,0.9,15.0,96.0,80.12,61.41
2016,10,27,13,15,0.0,80.0,0.75,14.5,80.0,66.47,50.35
2016,10,27,13,30,0.0,64.0,0.6,14.0,64.0,53.1,39.34
2016,10,27,13,45,6.5,123.0,0.5,14.0,127.0,112.17,88.99
2016,10,27,14,0,13.0,182.0,0.4,14.0,190.0,180.52,144.9
2016,10,27,14,15,6.5,147.5,0.4,14.0,151.5,139.12,110.93
2016,10,27,14,30,0.0,113.0,0.4,14.0,113.0,98.46,77.5
2016,10,27,14,45,0.0,91.5,0.4,14.0,91.5,77.9,60.63
2016,10,27,15,0,0.0,70.0,0.4,14.0,70.0,58.04,44.05
2016,10,27,15,15,0.0,61.5,0.45,14.0,61.5,50.94,38.14
2016,10,27,15,30,0.0,53.0,0.5,14.0,53.0,43.86,32.13
2016,10,27,15,45,0.0,44.5,0.55,14.0,44.5,36.78,26.06
2016,10,27,16,0,0.0,36.0,0.6,14.0,36.0,29.72,19.9
2016,10,27,16,15,0.0,27.0,0.6,14.0,27.0,22.26,13.34
2016,10,27,16,30,0.0,18.0,0.6,14.0,18.0,14.82,6.76
2016,10,27,16,45,0.0,11.0,0.65,14.0,11.0,9.04,1.28
2016,10,27,17,0,0.0,4.0,0.7,14.0,4.0,3.28,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.5,2.0,1.71,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,3.84,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,7.4,0.0
2016,10,28,7,15,0.0,20.0,0.3,13.0,20.0,16.49,8.44
2016,10,28,7,30,0.0,31.0,0.3,13.0,31.0,25.6,17.05
2016,10,28,7,45,0.0,43.0,0.3,13.0,43.0,35.57,26.26
2016,10,28,8,0,0.0,55.0,0.3,13.0,55.0,45.31,35.17
2016,10,28,8,15,0.0,67.5,0.3,13.0,67.5,55.44,42.21
2016,10,28,8,30,0.0,80.0,0.3,13.0,80.0,65.71,50.95
2016,10,28,8,45,0.0,92.0,0.35,13.5,92.0,75.72,59.21
2016,10,28,9,0,0.0,104.0,0.4,14.0,104.0,85.85,67.46
2016,10,28,9,15,139.0,148.0,0.45,14.0,213.0,173.31,136.31
2016,10,28,9,30,278.0,192.0,0.5,14.0,322.0,280.64,220.78
2016,10,28,9,45,161.5,202.5,0.6,14.0,279.5,252.99,201.02
2016,10,28,10,0,45.0,213.0,0.7,14.0,237.0,209.68,167.41
2016,10,28,10,15,57.5,229.5,0.8,14.0,261.5,236.6,189.37
2016,10,28,10,30,70.0,246.0,0.9,14.0,286.0,265.29,212.3
2016,10,28,10,45,38.0,216.5,1.05,14.5,238.5,221.36,176.73
2016,10,28,11,0,6.0,187.0,1.2,15.0,191.0,164.95,130.7
2016,10,28,11,15,10.5,201.5,1.3,15.0,208.0,182.56,145.18
2016,10,28,11,30,15.0,216.0,1.4,15.0,225.0,200.94,160.03
2016,10,28,11,45,9.5,199.0,1.5,15.0,204.5,181.6,144.32
2016,10,28,12,0,4.0,182.0,1.6,15.0,184.0,161.76,128.21
2016,10,28,12,15,2.0,136.5,1.6,15.0,137.5,118.13,92.69
2016,10,28,12,30,0.0,91.0,1.6,15.0,91.0,75.7,57.75
2016,10,28,12,45,5.5,145.0,1.65,15.0,148.5,130.03,102.91
2016,10,28,13,0,11.0,199.0,1.7,15.0,206.0,189.1,151.15
2016,10,28,13,15,5.5,163.5,1.65,15.0,167.0,149.38,118.69
2016,10,28,13,30,0.0,128.0,1.6,15.0,128.0,110.19,86.53
2016,10,28,13,45,0.0,85.0,1.6,15.0,85.0,70.62,53.88
2016,10,28,14,0,0.0,42.0,1.6,15.0,42.0,34.76,23.86
2016,10,28,14,15,0.0,29.5,1.55,14.5,29.5,24.37,15.16
2016,10,28,14,30,0.0,17.0,1.5,14.0,17.0,14.02,6.38
2016,10,28,14,45,0.0,15.5,1.45,14.0,15.5,12.78,5.34
2016,10,28,15,0,0.0,14.0,1.4,14.0,14.0,11.53,4.29
2016,10,28,15,15,0.0,12.5,1.25,13.5,12.5,10.29,3.25
2016,10,28,15,30,0.0,11.0,1.1,13.0,11.0,9.05,2.2
2016,10,28,15,45,324.5,29.0,1.0,13.0,102.0,344.82,291.71
2016,10,28,16,0,649.0,47.0,0.9,13.0,193.0,632.07,510.11
2016,10,28,16,15,572.5,41.0,0.85,12.5,147.0,540.93,434.63
2016,10,28,16,30,496.0,35.0,0.8,12.0,101.0,462.66,368.55
2016,10,28,16,45,358.0,25.0,0.75,12.0,62.5,332.33,240.03
2016,10,28,17,0,220.0,15.0,0.7,12.0,24.0,159.41,0.0
2016,10,28,17,15,110.0,7.5,0.7,11.5,12.0,6.4,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,99.5,11.0,1.55,12.5,17.0,9.39,0.0
2016,10,29,7,0,199.0,22.0,1.6,13.0,34.0,18.31,0.83
2016,10,29,7,15,317.5,33.0,1.7,13.0,72.5,27.15,17.28
2016,10,29,7,30,436.0,44.0,1.8,13.0,111.0,35.88,25.95
2016,10,29,7,45,511.5,50.5,1.9,13.5,155.0,40.52,30.47
2016,10,29,8,0,587.0,57.0,2.0,14.0,199.0,47.11,36.52
2016,10,29,8,15,633.5,62.0,2.05,14.0,243.0,96.25,53.68
2016,10,29,8,30,680.0,67.0,2.1,14.0,287.0,151.14,92.27
2016,10,29,8,45,340.0,51.5,2.2,14.0,161.5,115.52,78.52
2016,10,29,9,0,0.0,36.0,2.3,14.0,36.0,29.73,19.86
2016,10,29,9,15,0.0,61.5,2.35,14.0,61.5,50.95,37.94
2016,10,29,9,30,0.0,87.0,2.4,14.0,87.0,72.25,55.85
2016,10,29,9,45,0.0,76.5,2.5,14.5,76.5,63.49,48.23
2016,10,29,10,0,0.0,66.0,2.6,15.0,66.0,54.74,40.68
2016,10,29,10,15,20.5,147.5,2.6,15.0,159.0,140.59,112.25
2016,10,29,10,30,41.0,229.0,2.6,15.0,252.0,231.63,186.34
2016,10,29,10,45,22.5,205.0,2.65,15.5,218.0,191.42,152.97
2016,10,29,11,0,4.0,181.0,2.7,16.0,184.0,158.19,125.33
2016,10,29,11,15,9.0,197.0,2.65,16.0,203.0,177.4,141.02
2016,10,29,11,30,14.0,213.0,2.6,16.0,222.0,197.49,157.28
2016,10,29,11,45,111.5,248.5,2.6,16.0,316.5,344.68,277.09
2016,10,29,12,0,209.0,284.0,2.6,16.0,411.0,474.12,379.06
2016,10,29,12,15,104.5,203.0,2.55,16.0,266.5,302.18,243.17
2016,10,29,12,30,0.0,122.0,2.5,16.0,122.0,103.39,80.17
2016,10,29,12,45,14.5,175.0,2.5,16.0,183.5,167.3,133.37
2016,10,29,13,0,29.0,228.0,2.5,16.0,245.0,255.58,204.9
2016,10,29,13,15,56.0,235.0,2.45,16.0,266.5,293.47,236.03
2016,10,29,13,30,83.0,242.0,2.4,16.0,288.0,332.87,268.31
2016,10,29,13,45,42.0,200.0,2.35,16.0,223.5,245.53,197.81
2016,10,29,14,0,1.0,158.0,2.3,16.0,159.0,143.64,114.02
2016,10,29,14,15,0.5,148.5,2.25,16.0,149.0,134.95,107.29
2016,10,29,14,30,0.0,139.0,2.2,16.0,139.0,126.36,100.42
2016,10,29,14,45,0.5,133.5,2.2,16.0,134.0,123.37,98.21
2016,10,29,15,0,1.0,128.0,2.2,16.0,129.0,120.88,96.38
2016,10,29,15,15,0.5,113.0,2.15,15.5,113.5,106.57,84.75
2016,10,29,15,30,0.0,98.0,2.1,15.0,98.0,92.28,72.95
2016,10,29,15,45,0.0,81.5,2.1,15.0,81.5,76.5,59.58
2016,10,29,16,0,0.0,65.0,2.1,15.0,65.0,60.51,45.82
2016,10,29,16,15,0.0,49.0,2.0,14.5,49.0,44.83,32.24
2016,10,29,16,30,0.0,33.0,1.9,14.0,33.0,28.51,18.0
2016,10,29,16,45,0.0,20.0,1.85,13.5,20.0,16.51,6.3
2016,10,29,17,0,0.0,7.0,1.8,13.0,7.0,5.97,0.0
2016,10,29,17,15,0.0,3.5,1.85,12.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
