Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,13.0,1.0,0.82,0.0
2016,10,30,7,30,0.0,2.0,4.3,13.0,2.0,1.64,0.0
2016,10,30,7,45,0.0,2.5,4.3,13.0,2.5,2.05,0.0
2016,10,30,8,0,0.0,3.0,4.3,13.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,4.0,4.3,13.0,4.0,3.28,0.0
2016,10,30,8,30,0.0,5.0,4.3,13.0,5.0,4.11,0.0
2016,10,30,8,45,0.0,6.0,4.35,13.5,6.0,4.93,0.0
2016,10,30,9,0,0.0,7.0,4.4,14.0,7.0,5.76,0.0
2016,10,30,9,15,61.5,103.0,4.3,14.0,131.5,110.04,86.55
2016,10,30,9,30,123.0,199.0,4.2,14.0,256.0,222.26,179.13
2016,10,30,9,45,61.5,104.0,4.15,14.0,132.5,120.98,96.31
2016,10,30,10,0,0.0,9.0,4.1,14.0,9.0,7.43,0.67
2016,10,30,10,15,54.0,130.0,4.05,14.0,160.0,143.34,115.61
2016,10,30,10,30,108.0,251.0,4.0,14.0,311.0,293.71,238.82
2016,10,30,10,45,76.0,247.5,4.0,14.0,290.5,277.17,224.71
2016,10,30,11,0,44.0,244.0,4.0,14.0,270.0,257.16,207.93
2016,10,30,11,15,22.0,156.0,4.0,14.0,169.0,157.37,126.3
2016,10,30,11,30,0.0,68.0,4.0,14.0,68.0,56.47,41.95
2016,10,30,11,45,11.5,149.5,4.0,14.0,156.5,137.25,109.64
2016,10,30,12,0,23.0,231.0,4.0,14.0,245.0,225.9,182.39
2016,10,30,12,15,11.5,128.5,4.0,14.0,135.5,119.27,94.66
2016,10,30,12,30,0.0,26.0,4.0,14.0,26.0,21.52,12.56
2016,10,30,12,45,89.0,146.0,4.05,14.5,197.5,234.58,192.82
2016,10,30,13,0,178.0,266.0,4.1,15.0,369.0,461.53,374.73
2016,10,30,13,15,89.0,144.5,4.0,14.5,196.0,239.05,196.02
2016,10,30,13,30,0.0,23.0,3.9,14.0,23.0,19.01,10.48
2016,10,30,13,45,0.0,15.5,3.85,14.0,15.5,12.8,5.26
2016,10,30,14,0,0.0,8.0,3.8,14.0,8.0,6.6,0.0
2016,10,30,14,15,0.0,8.0,3.65,14.0,8.0,6.6,0.0
2016,10,30,14,30,0.0,8.0,3.5,14.0,8.0,6.59,0.0
2016,10,30,14,45,0.0,10.5,3.4,14.0,10.5,8.65,1.78
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,10.7,3.56
2016,10,30,15,15,301.5,45.0,3.25,14.0,135.0,364.05,309.6
2016,10,30,15,30,603.0,77.0,3.2,14.0,257.0,673.1,554.86
2016,10,30,15,45,563.5,68.5,3.15,14.0,214.5,612.21,504.77
2016,10,30,16,0,524.0,60.0,3.1,14.0,172.0,551.31,455.13
2016,10,30,16,15,436.0,51.0,3.05,13.5,129.0,452.04,373.23
2016,10,30,16,30,348.0,42.0,3.0,13.0,86.0,357.12,290.32
2016,10,30,16,45,207.5,29.0,2.95,13.0,52.0,225.41,152.6
2016,10,30,17,0,67.0,16.0,2.9,13.0,18.0,58.15,0.0
2016,10,30,17,15,33.5,8.0,2.9,12.5,9.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,4.0,1.65,11.0,4.0,3.41,0.0
2016,10,31,7,0,0.0,8.0,1.7,11.0,8.0,6.57,0.0
2016,10,31,7,15,0.0,18.0,1.8,11.0,18.0,14.83,6.75
2016,10,31,7,30,0.0,28.0,1.9,11.0,28.0,23.11,14.81
2016,10,31,7,45,0.0,40.0,2.05,11.5,40.0,33.08,24.02
2016,10,31,8,0,0.0,52.0,2.2,12.0,52.0,42.89,33.01
2016,10,31,8,15,0.0,64.0,2.3,12.0,64.0,52.63,39.89
2016,10,31,8,30,0.0,76.0,2.4,12.0,76.0,62.5,48.39
2016,10,31,8,45,0.0,87.5,2.55,12.5,87.5,72.09,56.43
2016,10,31,9,0,0.0,99.0,2.7,13.0,99.0,81.79,64.46
2016,10,31,9,15,0.0,102.5,2.75,13.0,102.5,85.0,67.02
2016,10,31,9,30,0.0,106.0,2.8,13.0,106.0,88.15,69.53
2016,10,31,9,45,2.0,135.5,2.9,13.0,137.0,114.24,91.3
2016,10,31,10,0,4.0,165.0,3.0,13.0,168.0,141.26,113.62
2016,10,31,10,15,14.5,188.0,3.05,13.0,196.5,168.18,135.8
2016,10,31,10,30,25.0,211.0,3.1,13.0,225.0,196.81,159.32
2016,10,31,10,45,16.5,201.5,3.2,13.0,211.0,184.59,149.03
2016,10,31,11,0,8.0,192.0,3.3,13.0,197.0,171.33,137.89
2016,10,31,11,15,17.0,211.5,3.4,13.0,222.0,197.27,159.37
2016,10,31,11,30,26.0,231.0,3.5,13.0,247.0,224.6,181.85
2016,10,31,11,45,25.0,230.5,3.6,13.5,245.5,225.34,182.07
2016,10,31,12,0,24.0,230.0,3.7,14.0,244.0,226.01,182.31
2016,10,31,12,15,12.0,145.5,3.75,14.0,152.5,135.4,108.0
2016,10,31,12,30,0.0,61.0,3.8,14.0,61.0,50.62,37.08
2016,10,31,12,45,0.0,48.0,3.9,14.0,48.0,39.79,28.02
2016,10,31,13,0,0.0,35.0,4.0,14.0,35.0,28.98,18.92
2016,10,31,13,15,0.0,34.0,4.05,14.0,34.0,28.14,18.24
2016,10,31,13,30,0.0,33.0,4.1,14.0,33.0,27.3,17.56
2016,10,31,13,45,29.5,120.5,4.15,14.0,135.0,142.64,115.98
2016,10,31,14,0,59.0,208.0,4.2,14.0,237.0,277.67,228.11
2016,10,31,14,15,29.5,127.0,4.2,13.5,141.5,152.69,124.7
2016,10,31,14,30,0.0,46.0,4.2,13.0,46.0,38.05,26.98
2016,10,31,14,45,0.0,76.5,4.2,13.0,76.5,63.63,48.97
2016,10,31,15,0,0.0,107.0,4.2,13.0,107.0,96.55,77.11
2016,10,31,15,15,0.0,93.5,4.1,13.0,93.5,84.04,66.56
2016,10,31,15,30,0.0,80.0,4.0,13.0,80.0,71.51,55.89
2016,10,31,15,45,0.0,66.0,3.9,13.0,66.0,58.33,44.53
2016,10,31,16,0,0.0,52.0,3.8,13.0,52.0,45.01,32.93
2016,10,31,16,15,0.0,38.5,3.7,13.0,38.5,32.06,21.55
2016,10,31,16,30,0.0,25.0,3.6,13.0,25.0,20.64,11.4
2016,10,31,16,45,0.0,14.5,3.5,13.0,14.5,11.94,2.21
2016,10,31,17,0,0.0,4.0,3.4,13.0,4.0,3.41,0.0
2016,10,31,17,15,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,84.5,10.0,1.95,9.5,14.0,8.54,0.0
2016,11,1,7,0,169.0,20.0,1.9,10.0,28.0,16.73,0.0
2016,11,1,7,15,302.5,31.0,1.85,10.5,66.0,25.65,15.54
2016,11,1,7,30,436.0,42.0,1.8,11.0,104.0,34.47,24.76
2016,11,1,7,45,517.5,49.0,1.8,11.5,149.0,39.6,29.81
2016,11,1,8,0,599.0,56.0,1.8,12.0,194.0,46.31,36.06
2016,11,1,8,15,648.0,61.0,1.8,12.0,238.5,96.19,53.68
2016,11,1,8,30,697.0,66.0,1.8,12.0,283.0,152.12,93.04
2016,11,1,8,45,460.0,111.5,1.85,12.5,263.0,188.22,134.77
2016,11,1,9,0,223.0,157.0,1.9,13.0,243.0,193.84,150.47
2016,11,1,9,15,298.5,162.5,1.8,13.0,289.0,240.91,189.04
2016,11,1,9,30,374.0,168.0,1.7,13.0,335.0,296.51,235.02
2016,11,1,9,45,243.0,195.5,1.65,13.5,307.0,289.29,231.91
2016,11,1,10,0,112.0,223.0,1.6,14.0,279.0,253.1,203.61
2016,11,1,10,15,92.0,230.5,1.55,14.0,278.0,257.59,207.5
2016,11,1,10,30,72.0,238.0,1.5,14.0,277.0,259.88,209.14
2016,11,1,10,45,152.0,249.0,1.45,14.5,335.0,339.58,272.94
2016,11,1,11,0,232.0,260.0,1.4,15.0,393.0,417.15,333.41
2016,11,1,11,15,560.5,173.5,1.3,15.0,503.0,612.55,485.44
2016,11,1,11,30,889.0,87.0,1.2,15.0,613.0,798.99,619.22
2016,11,1,11,45,889.0,87.5,1.2,15.5,615.5,833.5,639.4
2016,11,1,12,0,889.0,88.0,1.2,16.0,618.0,864.88,659.15
2016,11,1,12,15,887.0,87.5,1.15,16.0,612.5,890.07,675.15
2016,11,1,12,30,885.0,87.0,1.1,16.0,607.0,911.77,688.83
2016,11,1,12,45,883.0,85.0,1.1,16.0,595.0,928.07,699.84
2016,11,1,13,0,881.0,83.0,1.1,16.0,583.0,940.7,708.62
2016,11,1,13,15,873.0,82.0,1.1,16.0,562.5,945.17,712.2
2016,11,1,13,30,865.0,81.0,1.1,16.0,542.0,956.54,720.63
2016,11,1,13,45,849.5,80.0,1.1,16.0,514.5,946.36,714.84
2016,11,1,14,0,834.0,79.0,1.1,16.0,487.0,932.42,706.96
2016,11,1,14,15,816.5,77.0,1.15,15.5,454.0,911.68,696.73
2016,11,1,14,30,799.0,75.0,1.2,15.0,421.0,887.57,684.09
2016,11,1,14,45,771.0,73.0,1.3,15.0,382.0,850.42,661.59
2016,11,1,15,0,743.0,71.0,1.4,15.0,343.0,810.64,636.61
2016,11,1,15,15,706.5,67.0,1.5,14.5,300.5,758.38,602.75
2016,11,1,15,30,670.0,63.0,1.6,14.0,258.0,712.05,571.65
2016,11,1,15,45,619.0,57.0,1.7,14.0,213.5,643.17,520.62
2016,11,1,16,0,568.0,51.0,1.8,14.0,169.0,574.96,467.42
2016,11,1,16,15,480.5,43.5,1.85,13.5,125.5,477.38,388.66
2016,11,1,16,30,393.0,36.0,1.9,13.0,82.0,384.51,307.56
2016,11,1,16,45,245.0,24.0,1.95,12.5,48.0,240.93,143.15
2016,11,1,17,0,97.0,12.0,2.0,12.0,14.0,74.45,0.0
2016,11,1,17,15,48.5,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,105.5,8.5,1.7,9.0,13.5,7.26,0.0
2016,11,2,7,0,211.0,17.0,1.7,9.0,27.0,14.11,0.0
2016,11,2,7,15,342.0,27.5,1.75,9.5,65.0,22.72,12.91
2016,11,2,7,30,473.0,38.0,1.8,10.0,103.0,31.24,21.96
2016,11,2,7,45,547.0,45.0,1.9,10.5,147.5,36.5,27.13
2016,11,2,8,0,621.0,52.0,2.0,11.0,192.0,43.15,33.34
2016,11,2,8,15,668.0,56.5,2.0,11.5,236.0,96.86,53.73
2016,11,2,8,30,715.0,61.0,2.0,12.0,280.0,152.74,92.82
2016,11,2,8,45,748.0,64.0,2.0,12.5,322.0,210.03,140.98
2016,11,2,9,0,781.0,67.0,2.0,13.0,364.0,270.77,195.02
2016,11,2,9,15,757.0,74.5,2.0,13.5,385.5,320.56,242.18
2016,11,2,9,30,733.0,82.0,2.0,14.0,407.0,366.54,284.91
2016,11,2,9,45,799.5,77.5,2.05,14.5,455.0,436.66,344.1
2016,11,2,10,0,866.0,73.0,2.1,15.0,503.0,510.74,404.95
2016,11,2,10,15,876.0,74.0,2.05,15.0,528.0,565.46,449.98
2016,11,2,10,30,886.0,75.0,2.0,15.0,553.0,619.08,492.82
2016,11,2,10,45,891.0,76.5,1.95,15.5,571.0,668.65,530.31
2016,11,2,11,0,896.0,78.0,1.9,16.0,589.0,716.17,565.08
2016,11,2,11,15,899.5,78.5,1.85,16.0,599.5,759.23,594.78
2016,11,2,11,30,903.0,79.0,1.8,16.0,610.0,799.68,622.31
2016,11,2,11,45,902.0,80.0,1.75,16.0,612.0,834.27,645.47
2016,11,2,12,0,901.0,81.0,1.7,16.0,614.0,865.63,666.27
2016,11,2,12,15,899.5,80.5,1.6,16.0,609.0,891.43,682.56
2016,11,2,12,30,898.0,80.0,1.5,16.0,604.0,913.71,696.39
2016,11,2,12,45,645.0,151.5,1.45,16.0,524.0,801.17,618.55
2016,11,2,13,0,392.0,223.0,1.4,16.0,444.0,631.2,494.93
2016,11,2,13,15,634.5,149.0,1.3,16.0,492.0,814.0,630.34
2016,11,2,13,30,877.0,75.0,1.2,16.0,540.0,948.26,718.95
2016,11,2,13,45,864.0,74.0,1.15,16.0,512.5,940.37,712.08
2016,11,2,14,0,851.0,73.0,1.1,16.0,485.0,939.51,712.0
2016,11,2,14,15,834.5,71.0,1.05,16.0,452.0,919.67,699.21
2016,11,2,14,30,818.0,69.0,1.0,16.0,419.0,896.42,684.37
2016,11,2,14,45,792.5,67.0,0.95,16.0,380.5,861.54,661.49
2016,11,2,15,0,767.0,65.0,0.9,16.0,342.0,823.96,636.5
2016,11,2,15,15,733.0,61.0,0.85,15.5,299.5,773.7,603.13
2016,11,2,15,30,699.0,57.0,0.8,15.0,257.0,721.84,567.46
2016,11,2,15,45,645.5,52.0,0.8,15.0,212.5,650.91,515.84
2016,11,2,16,0,592.0,47.0,0.8,15.0,168.0,588.43,467.93
2016,11,2,16,15,507.5,40.0,0.9,14.0,124.5,493.48,394.64
2016,11,2,16,30,423.0,33.0,1.0,13.0,81.0,403.28,317.37
2016,11,2,16,45,272.5,21.5,1.1,12.5,47.0,255.64,136.26
2016,11,2,17,0,122.0,10.0,1.2,12.0,13.0,89.18,0.0
2016,11,2,17,15,61.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,1.4,10.0,12.0,10.24,0.0
2016,11,3,7,0,0.0,24.0,1.4,10.0,24.0,20.49,0.0
2016,11,3,7,15,230.5,30.0,1.4,10.5,61.0,23.33,12.97
2016,11,3,7,30,461.0,36.0,1.4,11.0,98.0,29.56,20.33
2016,11,3,7,45,535.0,43.0,1.45,11.5,141.5,34.86,25.53
2016,11,3,8,0,609.0,50.0,1.5,12.0,185.0,41.27,31.51
2016,11,3,8,15,656.5,54.5,1.4,12.5,228.5,94.02,51.58
2016,11,3,8,30,704.0,59.0,1.3,13.0,272.0,149.13,89.81
2016,11,3,8,45,736.0,62.5,1.25,13.5,313.5,205.86,137.12
2016,11,3,9,0,768.0,66.0,1.2,14.0,355.0,265.94,189.98
2016,11,3,9,15,790.0,68.5,1.1,14.5,392.0,324.91,242.43
2016,11,3,9,30,812.0,71.0,1.0,15.0,429.0,385.39,294.84
2016,11,3,9,45,738.5,93.0,0.95,15.5,436.0,423.76,329.46
2016,11,3,10,0,665.0,115.0,0.9,16.0,443.0,453.94,355.52
2016,11,3,10,15,648.0,127.5,0.75,16.0,460.0,496.64,389.16
2016,11,3,10,30,631.0,140.0,0.6,16.0,477.0,536.22,418.69
2016,11,3,10,45,535.0,176.5,0.5,16.5,469.0,539.15,419.09
2016,11,3,11,0,439.0,213.0,0.4,17.0,461.0,537.99,415.83
2016,11,3,11,15,536.5,185.5,0.35,17.0,494.0,606.14,466.41
2016,11,3,11,30,634.0,158.0,0.3,17.0,527.0,686.07,523.01
2016,11,3,11,45,634.5,158.5,0.25,17.5,529.5,714.27,540.15
2016,11,3,12,0,635.0,159.0,0.2,18.0,532.0,740.08,556.07
2016,11,3,12,15,631.0,159.0,0.25,18.0,527.0,758.93,569.38
2016,11,3,12,30,627.0,159.0,0.3,18.0,522.0,774.92,580.88
2016,11,3,12,45,639.5,150.5,0.35,18.5,514.5,794.03,593.55
2016,11,3,13,0,652.0,142.0,0.4,19.0,507.0,810.46,604.48
2016,11,3,13,15,629.0,143.0,0.45,19.0,484.5,801.16,599.61
2016,11,3,13,30,606.0,144.0,0.5,19.0,462.0,788.38,592.87
2016,11,3,13,45,540.0,153.5,0.55,19.0,426.5,732.74,556.98
2016,11,3,14,0,474.0,163.0,0.6,19.0,391.0,684.12,525.08
2016,11,3,14,15,490.0,147.0,0.6,19.0,368.0,680.92,525.15
2016,11,3,14,30,506.0,131.0,0.6,19.0,345.0,674.8,521.94
2016,11,3,14,45,437.0,128.5,0.65,19.0,301.5,603.55,472.58
2016,11,3,15,0,368.0,126.0,0.7,19.0,258.0,532.39,421.51
2016,11,3,15,15,347.5,113.5,0.65,18.5,225.5,493.05,393.65
2016,11,3,15,30,327.0,101.0,0.6,18.0,193.0,453.11,364.02
2016,11,3,15,45,299.5,85.5,0.6,17.5,159.0,402.89,325.59
2016,11,3,16,0,272.0,70.0,0.6,17.0,125.0,353.05,285.72
2016,11,3,16,15,231.5,54.0,0.65,16.5,92.0,293.14,235.87
2016,11,3,16,30,191.0,38.0,0.7,16.0,59.0,235.62,183.54
2016,11,3,16,45,95.5,19.0,0.75,16.0,29.5,120.95,52.34
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,93.5,7.5,1.8,10.5,11.5,6.4,0.0
2016,11,4,7,0,187.0,15.0,1.8,11.0,23.0,12.8,0.0
2016,11,4,7,15,324.0,26.0,1.8,11.5,60.0,21.52,11.02
2016,11,4,7,30,461.0,37.0,1.8,12.0,97.0,30.51,20.98
2016,11,4,7,45,538.5,43.5,1.8,12.5,141.0,35.37,25.83
2016,11,4,8,0,616.0,50.0,1.8,13.0,185.0,41.12,31.21
2016,11,4,8,15,665.0,55.0,1.7,13.5,229.0,94.79,51.82
2016,11,4,8,30,714.0,60.0,1.6,14.0,273.0,151.0,90.66
2016,11,4,8,45,746.0,63.5,1.5,14.5,315.0,208.29,138.29
2016,11,4,9,0,778.0,67.0,1.4,15.0,357.0,268.93,191.52
2016,11,4,9,15,801.0,70.0,1.25,15.0,394.0,329.24,245.38
2016,11,4,9,30,824.0,73.0,1.1,15.0,431.0,391.19,299.41
2016,11,4,9,45,839.5,75.0,1.0,15.5,463.0,450.19,349.01
2016,11,4,10,0,855.0,77.0,0.9,16.0,495.0,509.31,396.58
2016,11,4,10,15,866.0,78.5,0.8,16.5,520.0,565.3,439.69
2016,11,4,10,30,877.0,80.0,0.7,17.0,545.0,616.9,477.75
2016,11,4,10,45,883.5,81.5,0.65,17.5,563.5,666.98,513.58
2016,11,4,11,0,890.0,83.0,0.6,18.0,582.0,715.18,546.74
2016,11,4,11,15,894.0,83.5,0.5,18.0,592.5,758.35,574.03
2016,11,4,11,30,898.0,84.0,0.4,18.0,603.0,798.97,598.76
2016,11,4,11,45,898.5,84.5,0.35,18.5,606.0,834.04,619.15
2016,11,4,12,0,899.0,85.0,0.3,19.0,609.0,865.98,637.3
2016,11,4,12,15,897.0,84.5,0.3,19.0,604.0,891.32,653.25
2016,11,4,12,30,895.0,84.0,0.3,19.0,599.0,913.13,667.1
2016,11,4,12,45,893.0,82.5,0.35,19.0,587.0,930.14,679.07
2016,11,4,13,0,891.0,81.0,0.4,19.0,575.0,943.46,688.97
2016,11,4,13,15,883.0,80.0,0.45,19.0,555.0,948.04,693.55
2016,11,4,13,30,875.0,79.0,0.5,19.0,535.0,948.81,696.01
2016,11,4,13,45,862.5,77.5,0.55,19.0,507.5,951.52,699.93
2016,11,4,14,0,850.0,76.0,0.6,19.0,480.0,939.89,694.72
2016,11,4,14,15,833.0,73.5,0.6,19.0,447.0,919.0,682.66
2016,11,4,14,30,816.0,71.0,0.6,19.0,414.0,894.7,668.42
2016,11,4,14,45,791.0,68.5,0.65,19.0,375.5,859.73,647.86
2016,11,4,15,0,766.0,66.0,0.7,19.0,337.0,822.04,624.98
2016,11,4,15,15,730.5,62.0,0.7,18.5,294.5,770.56,592.03
2016,11,4,15,30,695.0,58.0,0.7,18.0,252.0,717.48,556.61
2016,11,4,15,45,641.0,52.5,0.75,18.0,207.0,645.72,505.48
2016,11,4,16,0,587.0,47.0,0.8,18.0,162.0,583.11,458.18
2016,11,4,16,15,498.5,39.5,0.85,17.5,119.0,484.81,381.59
2016,11,4,16,30,410.0,32.0,0.9,17.0,76.0,391.64,300.03
2016,11,4,16,45,205.0,16.0,0.95,16.5,38.0,196.76,69.93
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,12.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,12.0,20.0,17.07,0.0
2016,11,5,7,15,216.5,28.0,0.75,12.0,55.5,21.8,10.69
2016,11,5,7,30,433.0,36.0,0.7,12.0,91.0,29.63,20.18
2016,11,5,7,45,506.5,43.5,0.7,12.5,133.0,35.3,25.77
2016,11,5,8,0,580.0,51.0,0.7,13.0,175.0,41.44,31.52
2016,11,5,8,15,628.5,56.0,0.7,13.0,218.0,89.66,48.93
2016,11,5,8,30,677.0,61.0,0.7,13.0,261.0,146.52,88.69
2016,11,5,8,45,594.0,84.0,0.75,13.0,278.0,193.73,132.85
2016,11,5,9,0,511.0,107.0,0.8,13.0,295.0,229.74,169.35
2016,11,5,9,15,496.5,123.0,0.7,13.5,321.0,274.26,209.24
2016,11,5,9,30,482.0,139.0,0.6,14.0,347.0,316.83,246.19
2016,11,5,9,45,560.0,129.5,0.55,14.5,388.0,378.94,296.19
2016,11,5,10,0,638.0,120.0,0.5,15.0,429.0,444.19,347.48
2016,11,5,10,15,546.5,155.0,0.5,15.0,429.5,460.83,361.73
2016,11,5,10,30,455.0,190.0,0.5,15.0,430.0,472.5,371.18
2016,11,5,10,45,471.5,193.0,0.5,15.5,449.0,513.3,401.82
2016,11,5,11,0,488.0,196.0,0.5,16.0,468.0,554.29,431.57
2016,11,5,11,15,458.5,208.5,0.55,16.0,468.0,571.06,443.89
2016,11,5,11,30,429.0,221.0,0.6,16.0,468.0,584.13,453.56
2016,11,5,11,45,378.5,234.0,0.7,16.0,452.5,562.3,438.4
2016,11,5,12,0,328.0,247.0,0.8,16.0,437.0,551.01,430.57
2016,11,5,12,15,280.0,253.0,0.8,16.0,414.5,530.2,414.76
2016,11,5,12,30,232.0,259.0,0.8,16.0,392.0,487.45,382.96
2016,11,5,12,45,312.0,238.0,0.85,16.0,412.5,564.15,442.57
2016,11,5,13,0,392.0,217.0,0.9,16.0,433.0,623.22,487.76
2016,11,5,13,15,249.5,224.0,0.9,16.0,360.0,506.57,399.2
2016,11,5,13,30,107.0,231.0,0.9,16.0,287.0,346.01,275.63
2016,11,5,13,45,106.0,219.0,0.95,16.0,272.0,335.08,269.03
2016,11,5,14,0,105.0,207.0,1.0,16.0,257.0,323.81,261.05
2016,11,5,14,15,67.5,184.0,1.0,15.5,215.5,262.41,212.43
2016,11,5,14,30,30.0,161.0,1.0,15.0,174.0,200.9,162.65
2016,11,5,14,45,39.0,150.0,1.0,15.0,165.0,199.8,162.77
2016,11,5,15,0,48.0,139.0,1.0,15.0,156.0,198.76,162.6
2016,11,5,15,15,43.0,122.0,0.95,14.5,136.0,176.07,144.23
2016,11,5,15,30,38.0,105.0,0.9,14.0,116.0,153.4,125.56
2016,11,5,15,45,29.0,87.0,0.9,14.0,94.5,125.7,101.92
2016,11,5,16,0,20.0,69.0,0.9,14.0,73.0,98.05,77.9
2016,11,5,16,15,10.0,51.0,0.85,14.0,53.0,60.61,45.4
2016,11,5,16,30,0.0,33.0,0.8,14.0,33.0,33.23,20.98
2016,11,5,16,45,0.0,16.5,0.8,14.0,16.5,13.63,0.0
2016,11,5,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,12.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,12.0,12.0,10.24,0.0
2016,11,6,7,15,56.0,28.0,1.05,12.0,34.5,22.17,10.24
2016,11,6,7,30,112.0,44.0,1.0,12.0,57.0,33.79,23.67
2016,11,6,7,45,134.0,62.0,1.0,12.0,85.0,46.77,35.91
2016,11,6,8,0,156.0,80.0,1.0,12.0,113.0,59.46,47.66
2016,11,6,8,15,169.5,97.5,0.95,12.0,141.0,87.62,63.68
2016,11,6,8,30,183.0,115.0,0.9,12.0,169.0,117.9,87.15
2016,11,6,8,45,192.5,132.0,0.9,12.5,195.5,147.28,111.55
2016,11,6,9,0,202.0,149.0,0.9,13.0,222.0,178.84,138.41
2016,11,6,9,15,431.0,122.0,0.85,13.0,299.5,252.18,194.11
2016,11,6,9,30,660.0,95.0,0.8,13.0,377.0,347.81,269.71
2016,11,6,9,45,752.5,83.0,0.8,13.0,427.0,418.55,328.08
2016,11,6,10,0,845.0,71.0,0.8,13.0,477.0,496.32,391.04
2016,11,6,10,15,856.0,72.0,0.8,13.0,501.5,548.47,433.39
2016,11,6,10,30,867.0,73.0,0.8,13.0,526.0,601.35,475.07
2016,11,6,10,45,877.0,73.0,0.8,13.5,544.5,651.3,512.42
2016,11,6,11,0,887.0,73.0,0.8,14.0,563.0,699.68,547.45
2016,11,6,11,15,890.5,73.5,0.8,14.0,573.5,742.04,576.45
2016,11,6,11,30,894.0,74.0,0.8,14.0,584.0,781.85,603.33
2016,11,6,11,45,739.0,122.5,0.85,14.5,545.5,757.18,585.1
2016,11,6,12,0,584.0,171.0,0.9,15.0,507.0,699.52,543.52
2016,11,6,12,15,539.5,185.0,0.85,15.0,493.0,697.32,541.63
2016,11,6,12,30,495.0,199.0,0.8,15.0,479.0,690.73,535.86
2016,11,6,12,45,460.0,203.0,0.75,15.0,459.0,677.75,526.05
2016,11,6,13,0,425.0,207.0,0.7,15.0,439.0,661.46,513.94
2016,11,6,13,15,328.0,216.5,0.7,15.0,391.5,571.33,448.26
2016,11,6,13,30,231.0,226.0,0.7,15.0,344.0,477.93,378.84
2016,11,6,13,45,213.5,215.0,0.7,15.0,320.0,453.06,361.47
2016,11,6,14,0,196.0,204.0,0.7,15.0,296.0,427.23,342.49
2016,11,6,14,15,228.0,186.0,0.65,14.5,285.5,438.26,353.36
2016,11,6,14,30,260.0,168.0,0.6,14.0,275.0,467.87,377.59
2016,11,6,14,45,251.5,153.0,0.55,14.0,249.0,441.39,357.49
2016,11,6,15,0,243.0,138.0,0.5,14.0,223.0,413.97,336.92
2016,11,6,15,15,234.0,121.0,0.45,13.5,194.0,382.36,313.24
2016,11,6,15,30,225.0,104.0,0.4,13.0,165.0,350.0,288.23
2016,11,6,15,45,207.0,86.5,0.4,13.0,135.0,308.6,254.62
2016,11,6,16,0,189.0,69.0,0.4,13.0,105.0,267.18,219.76
2016,11,6,16,15,157.5,52.0,0.45,13.0,76.0,216.27,175.58
2016,11,6,16,30,126.0,35.0,0.5,13.0,47.0,166.45,127.71
2016,11,6,16,45,63.0,17.5,0.55,13.0,23.5,79.83,4.9
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,2.0,12.0,10.0,8.54,0.0
2016,11,7,7,15,48.5,26.0,2.05,12.0,32.0,20.69,8.32
2016,11,7,7,30,97.0,42.0,2.1,12.0,54.0,32.3,22.24
2016,11,7,7,45,119.0,60.0,2.15,12.5,80.5,45.3,34.45
2016,11,7,8,0,141.0,78.0,2.2,13.0,107.0,59.12,47.11
2016,11,7,8,15,154.5,96.0,2.15,13.5,134.5,85.58,62.15
2016,11,7,8,30,168.0,114.0,2.1,14.0,162.0,114.25,84.24
2016,11,7,8,45,176.5,131.0,2.05,14.5,188.0,143.25,108.35
2016,11,7,9,0,185.0,148.0,2.0,15.0,214.0,173.56,134.14
2016,11,7,9,15,200.5,163.0,1.95,15.5,242.0,205.67,161.24
2016,11,7,9,30,216.0,178.0,1.9,16.0,270.0,239.71,189.7
2016,11,7,9,45,316.0,176.0,1.85,16.5,321.0,303.05,240.54
2016,11,7,10,0,416.0,174.0,1.8,17.0,372.0,379.65,301.48
2016,11,7,10,15,418.0,184.0,1.75,17.0,392.0,417.4,332.0
2016,11,7,10,30,420.0,194.0,1.7,17.0,412.0,454.6,361.53
2016,11,7,10,45,427.0,200.0,1.7,17.5,428.0,490.5,388.95
2016,11,7,11,0,434.0,206.0,1.7,18.0,444.0,525.92,415.42
2016,11,7,11,15,430.5,211.5,1.65,18.0,451.5,552.55,435.3
2016,11,7,11,30,427.0,217.0,1.6,18.0,459.0,577.55,453.69
2016,11,7,11,45,299.0,240.5,1.6,18.0,410.5,504.97,397.87
2016,11,7,12,0,171.0,264.0,1.6,18.0,362.0,421.69,333.04
2016,11,7,12,15,271.5,246.5,1.55,18.0,400.0,515.31,406.58
2016,11,7,12,30,372.0,229.0,1.5,18.0,438.0,595.74,467.84
2016,11,7,12,45,278.0,238.0,1.5,18.0,392.0,532.96,419.24
2016,11,7,13,0,184.0,247.0,1.5,18.0,346.0,446.44,353.2
2016,11,7,13,15,154.0,237.5,1.45,18.0,319.0,413.47,328.34
2016,11,7,13,30,124.0,228.0,1.4,18.0,292.0,379.17,301.82
2016,11,7,13,45,314.0,188.5,1.35,18.0,337.5,535.6,426.67
2016,11,7,14,0,504.0,149.0,1.3,18.0,383.0,693.28,545.17
2016,11,7,14,15,454.5,146.5,1.25,17.5,346.0,644.18,508.96
2016,11,7,14,30,405.0,144.0,1.2,17.0,309.0,593.62,472.96
2016,11,7,14,45,392.5,132.0,1.2,17.0,279.5,564.8,452.93
2016,11,7,15,0,380.0,120.0,1.2,17.0,250.0,534.45,431.06
2016,11,7,15,15,363.0,106.0,1.15,16.5,217.0,496.15,402.97
2016,11,7,15,30,346.0,92.0,1.1,16.0,184.0,456.93,373.19
2016,11,7,15,45,310.0,78.0,1.1,16.0,149.5,401.11,328.38
2016,11,7,16,0,274.0,64.0,1.1,16.0,115.0,346.28,282.67
2016,11,7,16,15,222.0,49.0,1.1,15.5,82.5,279.12,225.28
2016,11,7,16,30,170.0,34.0,1.1,15.0,50.0,215.64,163.62
2016,11,7,16,45,85.0,17.0,1.15,15.0,25.0,106.33,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,38.0,5.5,1.6,12.0,6.5,0.0,0.0
2016,11,8,7,0,76.0,11.0,1.6,12.0,13.0,9.39,0.0
2016,11,8,7,15,200.0,25.0,1.55,12.5,44.5,19.5,6.48
2016,11,8,7,30,324.0,39.0,1.5,13.0,76.0,32.27,22.0
2016,11,8,7,45,407.0,48.5,1.5,13.5,117.0,39.44,29.12
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,46.55,35.79
2016,11,8,8,15,413.5,80.0,1.4,14.5,178.0,91.15,57.67
2016,11,8,8,30,337.0,102.0,1.3,15.0,198.0,129.11,88.74
2016,11,8,8,45,368.5,111.0,1.25,15.5,230.5,168.36,120.43
2016,11,8,9,0,400.0,120.0,1.2,16.0,263.0,211.3,156.71
2016,11,8,9,15,416.0,132.0,1.15,16.0,294.0,255.48,195.13
2016,11,8,9,30,432.0,144.0,1.1,16.0,325.0,301.32,234.4
2016,11,8,9,45,464.5,149.0,1.05,16.5,357.0,349.41,274.02
2016,11,8,10,0,497.0,154.0,1.0,17.0,389.0,400.32,314.84
2016,11,8,10,15,538.0,151.5,0.95,17.0,417.5,451.14,355.27
2016,11,8,10,30,579.0,149.0,0.9,17.0,446.0,510.18,400.79
2016,11,8,10,45,692.0,125.5,0.9,17.5,493.5,592.07,462.23
2016,11,8,11,0,805.0,102.0,0.9,18.0,541.0,677.64,524.54
2016,11,8,11,15,810.0,103.0,0.85,18.0,551.5,719.49,553.57
2016,11,8,11,30,815.0,104.0,0.8,18.0,562.0,759.12,579.52
2016,11,8,11,45,796.5,111.5,0.8,18.5,561.0,784.5,595.08
2016,11,8,12,0,778.0,119.0,0.8,19.0,560.0,810.98,611.51
2016,11,8,12,15,776.0,119.0,0.75,19.0,555.5,835.0,626.53
2016,11,8,12,30,774.0,119.0,0.7,19.0,551.0,855.85,639.44
2016,11,8,12,45,804.5,105.5,0.7,19.0,546.0,881.19,656.28
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,909.63,675.11
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,912.86,676.53
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,912.38,676.04
2016,11,8,13,45,782.5,93.5,0.6,19.0,471.5,889.8,662.32
2016,11,8,14,0,747.0,98.0,0.6,19.0,441.0,870.77,651.27
2016,11,8,14,15,726.5,94.5,0.6,19.0,409.0,846.25,636.46
2016,11,8,14,30,706.0,91.0,0.6,19.0,377.0,818.74,619.55
2016,11,8,14,45,666.5,89.0,0.65,19.0,338.5,772.76,590.59
2016,11,8,15,0,627.0,87.0,0.7,19.0,300.0,724.73,559.51
2016,11,8,15,15,586.0,81.0,0.9,18.5,259.5,668.93,524.5
2016,11,8,15,30,545.0,75.0,1.1,18.0,219.0,612.15,486.32
2016,11,8,15,45,484.5,66.5,1.3,17.5,177.0,535.69,430.46
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,460.35,371.91
2016,11,8,16,15,336.5,45.5,1.55,16.5,96.0,362.7,291.45
2016,11,8,16,30,249.0,33.0,1.6,16.0,57.0,272.84,204.93
2016,11,8,16,45,124.5,16.5,1.7,15.5,28.5,132.17,0.0
2016,11,8,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,135.0,11.0,1.3,11.0,13.0,9.39,0.0
2016,11,9,7,15,281.5,21.5,1.25,11.5,46.5,17.82,4.28
2016,11,9,7,30,428.0,32.0,1.2,12.0,80.0,26.47,17.02
2016,11,9,7,45,510.5,39.5,1.2,13.0,122.5,32.27,22.85
2016,11,9,8,0,593.0,47.0,1.2,14.0,165.0,38.07,28.27
2016,11,9,8,15,644.5,52.0,1.15,14.0,208.5,88.72,47.9
2016,11,9,8,30,696.0,57.0,1.1,14.0,252.0,143.43,85.13
2016,11,9,8,45,422.0,101.5,1.05,14.5,225.0,170.59,120.35
2016,11,9,9,0,148.0,146.0,1.0,15.0,198.0,162.31,125.62
2016,11,9,9,15,202.5,158.0,0.95,15.5,237.5,201.86,157.46
2016,11,9,9,30,257.0,170.0,0.9,16.0,277.0,252.97,198.66
2016,11,9,9,45,553.0,121.0,0.85,16.5,373.5,365.88,285.91
2016,11,9,10,0,849.0,72.0,0.8,17.0,470.0,496.18,385.63
2016,11,9,10,15,860.0,73.5,0.8,17.5,494.5,548.82,426.5
