Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,30,871.0,75.0,0.8,18.0,519.0,602.28,467.1
2016,11,9,10,45,875.5,77.0,0.8,18.5,536.5,650.96,502.82
2016,11,9,11,0,880.0,79.0,0.8,19.0,554.0,697.64,535.99
2016,11,9,11,15,884.0,79.5,0.8,19.0,564.5,740.07,565.0
2016,11,9,11,30,888.0,80.0,0.8,19.0,575.0,780.02,591.52
2016,11,9,11,45,886.5,81.0,0.8,19.5,577.0,813.48,612.32
2016,11,9,12,0,885.0,82.0,0.8,20.0,579.0,843.77,630.89
2016,11,9,12,15,883.0,81.5,0.75,20.0,574.0,868.57,646.11
2016,11,9,12,30,881.0,81.0,0.7,20.0,569.0,889.93,659.1
2016,11,9,12,45,877.5,80.0,0.7,20.0,557.0,905.81,669.56
2016,11,9,13,0,874.0,79.0,0.7,20.0,545.0,918.07,677.87
2016,11,9,13,15,865.5,77.5,0.7,20.0,525.5,921.38,680.58
2016,11,9,13,30,857.0,76.0,0.7,20.0,506.0,931.31,687.87
2016,11,9,13,45,716.0,102.0,0.7,20.0,448.5,842.56,630.49
2016,11,9,14,0,575.0,128.0,0.7,20.0,391.0,742.04,564.77
2016,11,9,14,15,683.5,98.5,0.65,20.0,389.0,809.58,612.44
2016,11,9,14,30,792.0,69.0,0.6,20.0,387.0,863.25,647.61
2016,11,9,14,45,765.0,66.5,0.6,20.0,349.0,827.06,623.74
2016,11,9,15,0,738.0,64.0,0.6,20.0,311.0,788.3,598.88
2016,11,9,15,15,700.0,60.0,0.55,19.5,270.0,735.57,563.78
2016,11,9,15,30,662.0,56.0,0.5,19.0,229.0,681.42,526.36
2016,11,9,15,45,603.0,50.5,0.45,18.5,185.5,614.99,478.17
2016,11,9,16,0,544.0,45.0,0.4,18.0,142.0,542.59,422.98
2016,11,9,16,15,449.5,36.5,0.45,17.5,101.0,440.73,343.07
2016,11,9,16,30,355.0,28.0,0.5,17.0,60.0,345.14,250.78
2016,11,9,16,45,177.5,14.0,0.55,16.5,30.0,167.79,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,7,15,196.0,16.0,1.0,13.5,37.5,12.89,0.35
2016,11,10,7,30,392.0,32.0,1.0,14.0,75.0,26.44,16.7
2016,11,10,7,45,479.0,39.5,1.05,14.5,116.5,32.21,22.6
2016,11,10,8,0,566.0,47.0,1.1,15.0,158.0,37.99,28.05
2016,11,10,8,15,618.5,52.5,1.05,15.0,200.5,84.02,44.76
2016,11,10,8,30,671.0,58.0,1.0,15.0,243.0,140.49,83.45
2016,11,10,8,45,705.5,61.5,0.95,15.5,283.0,195.01,128.02
2016,11,10,9,0,740.0,65.0,0.9,16.0,323.0,253.2,178.48
2016,11,10,9,15,764.5,68.0,0.8,16.5,359.0,311.15,229.36
2016,11,10,9,30,789.0,71.0,0.7,17.0,395.0,370.94,280.54
2016,11,10,9,45,811.0,71.5,0.65,17.5,427.0,428.7,328.71
2016,11,10,10,0,833.0,72.0,0.6,18.0,459.0,487.3,375.64
2016,11,10,10,15,844.0,73.5,0.55,18.0,483.5,541.58,418.29
2016,11,10,10,30,855.0,75.0,0.5,18.0,508.0,591.61,456.4
2016,11,10,10,45,861.5,76.5,0.5,18.5,525.5,640.2,491.81
2016,11,10,11,0,868.0,78.0,0.5,19.0,543.0,687.0,524.8
2016,11,10,11,15,872.0,78.5,0.45,19.5,553.5,728.87,551.43
2016,11,10,11,30,876.0,79.0,0.4,20.0,564.0,768.3,575.32
2016,11,10,11,45,875.5,80.0,0.35,20.5,566.5,802.09,595.08
2016,11,10,12,0,875.0,81.0,0.3,21.0,569.0,832.83,612.65
2016,11,10,12,15,873.0,80.5,0.3,21.0,564.0,857.32,628.15
2016,11,10,12,30,871.0,80.0,0.3,21.0,559.0,878.41,641.61
2016,11,10,12,45,867.0,79.0,0.3,21.0,547.0,893.61,651.43
2016,11,10,13,0,863.0,78.0,0.3,21.0,535.0,905.23,659.18
2016,11,10,13,15,854.0,77.0,0.3,21.0,515.5,918.72,668.31
2016,11,10,13,30,845.0,76.0,0.3,21.0,496.0,918.59,668.88
2016,11,10,13,45,832.0,74.5,0.35,21.0,470.0,910.3,665.65
2016,11,10,14,0,819.0,73.0,0.4,21.0,444.0,898.4,660.3
2016,11,10,14,15,800.5,70.5,0.4,21.0,411.5,876.49,647.47
2016,11,10,14,30,782.0,68.0,0.4,21.0,379.0,851.36,632.55
2016,11,10,14,45,757.0,65.0,0.4,21.0,342.0,816.56,610.96
2016,11,10,15,0,732.0,62.0,0.4,21.0,305.0,779.21,587.2
2016,11,10,15,15,694.5,58.0,0.4,20.5,264.0,727.2,553.61
2016,11,10,15,30,657.0,54.0,0.4,20.0,223.0,673.82,517.62
2016,11,10,15,45,600.0,48.5,0.4,20.0,181.0,608.97,470.43
2016,11,10,16,0,543.0,43.0,0.4,20.0,139.0,538.53,416.58
2016,11,10,16,15,449.0,35.0,0.4,19.5,98.5,438.05,337.48
2016,11,10,16,30,355.0,27.0,0.4,19.0,58.0,343.89,243.52
2016,11,10,16,45,177.5,13.5,0.45,18.5,29.0,134.79,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,173.5,16.5,1.0,12.5,34.5,13.34,0.0
2016,11,11,7,30,347.0,33.0,1.1,13.0,69.0,27.3,17.33
2016,11,11,7,45,426.0,42.5,1.2,13.5,109.0,34.65,24.78
2016,11,11,8,0,505.0,52.0,1.3,14.0,149.0,41.91,31.6
2016,11,11,8,15,560.0,58.0,1.3,14.0,190.0,84.32,47.34
2016,11,11,8,30,615.0,64.0,1.3,14.0,231.0,135.38,82.06
2016,11,11,8,45,481.5,93.5,1.35,14.5,237.0,174.55,121.21
2016,11,11,9,0,348.0,123.0,1.4,15.0,243.0,199.69,149.63
2016,11,11,9,15,324.5,141.5,1.3,15.0,263.0,229.44,177.27
2016,11,11,9,30,301.0,160.0,1.2,15.0,283.0,260.02,204.71
2016,11,11,9,45,311.5,172.0,1.2,15.5,308.0,296.55,235.3
2016,11,11,10,0,322.0,184.0,1.2,16.0,333.0,334.02,265.88
2016,11,11,10,15,305.0,198.0,1.15,16.0,345.0,359.5,286.73
2016,11,11,10,30,288.0,212.0,1.1,16.0,357.0,382.97,305.39
2016,11,11,10,45,365.0,204.5,1.05,16.5,394.5,442.31,351.49
2016,11,11,11,0,442.0,197.0,1.0,17.0,432.0,520.34,410.06
2016,11,11,11,15,301.5,224.5,0.95,17.0,386.5,457.53,360.83
2016,11,11,11,30,161.0,252.0,0.9,17.0,341.0,381.82,301.45
2016,11,11,11,45,166.0,253.5,0.85,17.0,345.5,397.03,313.68
2016,11,11,12,0,171.0,255.0,0.8,17.0,350.0,412.15,325.07
2016,11,11,12,15,206.0,250.0,0.8,17.0,363.0,445.26,351.05
2016,11,11,12,30,241.0,245.0,0.8,17.0,376.0,479.41,377.48
2016,11,11,12,45,180.5,241.5,0.8,17.0,339.0,429.8,339.05
2016,11,11,13,0,120.0,238.0,0.8,17.0,302.0,377.33,298.46
2016,11,11,13,15,84.0,221.5,0.8,17.0,265.5,309.71,246.49
2016,11,11,13,30,48.0,205.0,0.8,17.0,229.0,259.82,207.13
2016,11,11,13,45,24.0,121.0,0.8,17.0,133.0,139.25,110.75
2016,11,11,14,0,0.0,37.0,0.8,17.0,37.0,30.58,20.2
2016,11,11,14,15,0.0,34.5,0.8,16.5,34.5,28.5,18.62
2016,11,11,14,30,0.0,32.0,0.8,16.0,32.0,26.42,16.93
2016,11,11,14,45,0.0,29.0,0.8,16.0,29.0,23.92,14.84
2016,11,11,15,0,0.0,26.0,0.8,16.0,26.0,21.43,12.74
2016,11,11,15,15,0.0,22.0,0.8,15.5,22.0,18.12,9.93
2016,11,11,15,30,0.0,18.0,0.8,15.0,18.0,14.81,7.1
2016,11,11,15,45,0.0,14.5,0.8,15.0,14.5,11.92,4.56
2016,11,11,16,0,0.0,11.0,0.8,15.0,11.0,9.03,2.01
2016,11,11,16,15,0.0,7.5,0.8,14.5,7.5,6.15,0.0
2016,11,11,16,30,0.0,4.0,0.8,14.0,4.0,3.28,0.0
2016,11,11,16,45,0.0,2.0,0.85,14.0,2.0,1.71,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,200.5,14.5,1.1,12.5,35.0,11.71,0.0
2016,11,12,7,30,401.0,29.0,1.1,13.0,70.0,24.0,14.38
2016,11,12,7,45,492.5,36.0,1.1,13.5,111.5,29.46,20.19
2016,11,12,8,0,584.0,43.0,1.1,14.0,153.0,38.05,28.16
2016,11,12,8,15,638.0,48.0,1.05,14.5,195.5,83.1,43.76
2016,11,12,8,30,692.0,53.0,1.0,15.0,238.0,137.35,79.96
2016,11,12,8,45,397.5,96.5,1.0,15.5,206.5,160.66,112.64
2016,11,12,9,0,103.0,140.0,1.0,16.0,175.0,145.84,113.19
2016,11,12,9,15,131.0,156.0,1.0,16.5,205.5,177.54,139.03
2016,11,12,9,30,159.0,172.0,1.0,17.0,236.0,212.82,167.65
2016,11,12,9,45,503.0,120.0,1.0,17.5,345.5,336.93,263.62
2016,11,12,10,0,847.0,68.0,1.0,18.0,455.0,485.82,377.97
2016,11,12,10,15,638.5,125.0,1.1,18.0,426.0,482.05,377.65
2016,11,12,10,30,430.0,182.0,1.2,18.0,397.0,446.6,352.22
2016,11,12,10,45,360.0,204.0,1.3,18.0,388.5,438.27,347.07
2016,11,12,11,0,290.0,226.0,1.4,18.0,380.0,433.98,343.82
2016,11,12,11,15,337.5,221.5,1.5,18.0,403.5,480.03,380.38
2016,11,12,11,30,385.0,217.0,1.6,18.0,427.0,528.6,418.21
2016,11,12,11,45,636.5,147.0,1.75,18.0,496.5,695.09,545.98
2016,11,12,12,0,888.0,77.0,1.9,18.0,566.0,835.9,646.28
2016,11,12,12,15,886.0,77.0,1.95,18.0,561.0,861.27,663.03
2016,11,12,12,30,884.0,77.0,2.0,18.0,556.0,883.24,678.72
2016,11,12,12,45,598.5,148.0,2.1,18.0,469.5,744.65,582.28
2016,11,12,13,0,313.0,219.0,2.2,18.0,383.0,550.95,437.09
2016,11,12,13,15,579.0,148.0,2.2,17.5,437.0,742.02,586.36
2016,11,12,13,30,845.0,77.0,2.2,17.0,491.0,917.14,710.78
2016,11,12,13,45,639.0,116.5,2.2,17.0,420.5,784.31,616.3
2016,11,12,14,0,433.0,156.0,2.2,17.0,350.0,631.45,505.23
2016,11,12,14,15,479.5,135.0,2.25,17.0,334.5,650.61,523.13
2016,11,12,14,30,526.0,114.0,2.3,17.0,319.0,666.02,535.7
2016,11,12,14,45,621.5,89.5,2.35,17.0,308.5,728.05,582.76
2016,11,12,15,0,717.0,65.0,2.4,17.0,298.0,767.38,612.05
2016,11,12,15,15,676.5,60.5,2.45,16.5,257.0,712.44,572.7
2016,11,12,15,30,636.0,56.0,2.5,16.0,216.0,664.07,537.31
2016,11,12,15,45,574.5,50.5,2.6,16.0,174.0,589.4,478.91
2016,11,12,16,0,513.0,45.0,2.7,16.0,132.0,516.08,418.66
2016,11,12,16,15,412.5,36.0,2.55,15.5,92.5,410.5,329.1
2016,11,12,16,30,312.0,27.0,2.4,15.0,53.0,308.49,217.72
2016,11,12,16,45,156.0,13.5,2.3,14.5,26.5,119.63,0.0
2016,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,176.0,15.0,0.55,12.0,32.5,12.15,0.0
2016,11,13,7,30,352.0,30.0,0.5,12.0,65.0,24.83,14.96
2016,11,13,7,45,441.0,38.0,0.5,12.5,104.5,31.03,21.64
2016,11,13,8,0,530.0,46.0,0.5,13.0,144.0,37.21,27.55
2016,11,13,8,15,586.0,51.5,0.4,13.0,185.5,79.47,42.86
2016,11,13,8,30,642.0,57.0,0.3,13.0,227.0,131.5,77.7
2016,11,13,8,45,419.5,96.5,0.25,13.5,214.5,164.39,115.05
2016,11,13,9,0,197.0,136.0,0.2,14.0,202.0,165.92,126.55
2016,11,13,9,15,486.0,103.0,0.15,14.0,290.5,249.52,188.14
2016,11,13,9,30,775.0,70.0,0.1,14.0,379.0,361.75,274.26
2016,11,13,9,45,797.0,71.0,0.1,14.5,410.5,418.95,321.51
2016,11,13,10,0,819.0,72.0,0.1,15.0,442.0,477.04,368.29
2016,11,13,10,15,831.5,73.5,0.1,15.5,467.0,531.19,410.46
2016,11,13,10,30,844.0,75.0,0.1,16.0,492.0,584.67,450.58
2016,11,13,10,45,855.5,75.0,0.15,16.5,510.5,630.73,484.69
2016,11,13,11,0,867.0,75.0,0.2,17.0,529.0,678.82,519.28
2016,11,13,11,15,871.5,75.5,0.25,17.0,540.0,720.84,548.62
2016,11,13,11,30,876.0,76.0,0.3,17.0,551.0,760.49,575.5
2016,11,13,11,45,879.0,76.0,0.35,17.5,554.0,795.78,598.26
2016,11,13,12,0,882.0,76.0,0.4,18.0,557.0,828.23,619.07
2016,11,13,12,15,880.0,75.5,0.45,18.0,552.5,852.81,635.87
2016,11,13,12,30,878.0,75.0,0.5,18.0,548.0,873.99,650.66
2016,11,13,12,45,876.5,73.0,0.6,18.0,536.5,890.25,663.42
2016,11,13,13,0,875.0,71.0,0.7,18.0,525.0,902.96,674.08
2016,11,13,13,15,867.0,70.0,0.7,18.0,506.0,907.36,677.51
2016,11,13,13,30,859.0,69.0,0.7,18.0,487.0,908.07,678.8
2016,11,13,13,45,847.5,67.5,0.75,18.0,461.0,901.21,676.25
2016,11,13,14,0,836.0,66.0,0.8,18.0,435.0,901.11,678.37
2016,11,13,14,15,818.5,64.0,0.8,18.0,403.5,880.93,666.09
2016,11,13,14,30,801.0,62.0,0.8,18.0,372.0,857.49,651.77
2016,11,13,14,45,776.5,59.0,0.85,18.0,335.0,823.19,630.62
2016,11,13,15,0,752.0,56.0,0.9,18.0,298.0,786.33,607.09
2016,11,13,15,15,715.0,52.5,0.9,17.5,257.5,735.46,573.05
2016,11,13,15,30,678.0,49.0,0.9,17.0,217.0,683.23,536.47
2016,11,13,15,45,620.5,44.0,0.95,16.5,175.0,610.98,483.53
2016,11,13,16,0,563.0,39.0,1.0,16.0,133.0,539.38,427.79
2016,11,13,16,15,465.5,31.5,1.1,15.5,93.0,435.73,342.95
2016,11,13,16,30,368.0,24.0,1.2,15.0,53.0,344.65,234.42
2016,11,13,16,45,184.0,12.0,1.3,14.5,26.5,137.62,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,207.5,13.5,1.8,11.5,33.0,10.94,0.0
2016,11,14,7,30,415.0,27.0,1.7,12.0,66.0,24.46,14.33
2016,11,14,7,45,506.5,34.0,1.65,12.5,107.5,30.44,21.02
2016,11,14,8,0,598.0,41.0,1.6,13.0,149.0,36.45,26.79
2016,11,14,8,15,652.0,45.5,1.5,13.5,191.5,80.48,41.65
2016,11,14,8,30,706.0,50.0,1.4,14.0,234.0,134.89,77.73
2016,11,14,8,45,742.5,53.5,1.35,14.5,275.0,191.43,124.0
2016,11,14,9,0,779.0,57.0,1.3,15.0,316.0,251.82,176.81
2016,11,14,9,15,509.5,109.5,1.15,15.5,286.5,261.98,197.93
2016,11,14,9,30,240.0,162.0,1.0,16.0,257.0,238.66,187.37
2016,11,14,9,45,550.5,113.5,0.9,16.5,354.0,354.36,277.21
2016,11,14,10,0,861.0,65.0,0.8,17.0,451.0,486.86,378.71
2016,11,14,10,15,872.5,66.5,0.7,17.0,476.0,541.68,421.43
2016,11,14,10,30,884.0,68.0,0.6,17.0,501.0,595.63,462.4
2016,11,14,10,45,891.5,69.0,0.5,17.5,519.0,645.36,497.75
2016,11,14,11,0,899.0,70.0,0.4,18.0,537.0,693.33,530.33
2016,11,14,11,15,902.5,70.5,0.45,18.0,547.5,735.85,559.88
2016,11,14,11,30,906.0,71.0,0.5,18.0,558.0,775.81,587.01
2016,11,14,11,45,906.0,71.5,0.55,18.0,561.0,810.29,610.34
2016,11,14,12,0,906.0,72.0,0.6,18.0,564.0,841.64,631.65
2016,11,14,12,15,904.0,71.5,0.7,18.0,559.0,866.82,649.87
2016,11,14,12,30,902.0,71.0,0.8,18.0,554.0,888.52,665.99
2016,11,14,12,45,897.0,70.5,0.9,18.0,542.0,903.98,678.15
2016,11,14,13,0,892.0,70.0,1.0,18.0,530.0,915.75,688.1
2016,11,14,13,15,883.0,69.0,1.1,18.0,510.5,919.46,692.86
2016,11,14,13,30,874.0,68.0,1.2,18.0,491.0,919.41,695.33
2016,11,14,13,45,860.5,67.0,1.35,18.0,464.5,911.45,693.33
2016,11,14,14,0,847.0,66.0,1.5,18.0,438.0,899.94,688.87
2016,11,14,14,15,828.5,64.0,1.55,17.5,405.5,889.11,684.73
2016,11,14,14,30,810.0,62.0,1.6,17.0,373.0,864.75,671.05
2016,11,14,14,45,783.5,59.5,1.7,17.0,336.0,829.28,648.61
2016,11,14,15,0,757.0,57.0,1.8,17.0,299.0,791.26,623.58
2016,11,14,15,15,719.0,53.5,1.85,16.5,258.0,739.48,588.08
2016,11,14,15,30,681.0,50.0,1.9,16.0,217.0,686.3,549.8
2016,11,14,15,45,622.0,44.5,2.0,15.5,174.5,612.14,493.62
2016,11,14,16,0,563.0,39.0,2.1,15.0,132.0,538.72,434.59
2016,11,14,16,15,462.5,31.5,2.05,14.5,92.0,432.81,344.61
2016,11,14,16,30,362.0,24.0,2.0,14.0,52.0,338.55,225.78
2016,11,14,16,45,181.0,12.0,1.95,13.5,26.0,135.43,0.0
2016,11,14,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,6.5,1.5,13.0,6.5,5.34,0.0
2016,11,15,7,30,0.0,13.0,1.6,13.0,13.0,10.69,2.91
2016,11,15,7,45,0.0,22.0,1.75,13.5,22.0,18.13,10.16
2016,11,15,8,0,0.0,31.0,1.9,14.0,31.0,25.59,17.04
2016,11,15,8,15,0.0,41.0,1.95,14.0,41.0,33.89,23.38
2016,11,15,8,30,0.0,51.0,2.0,14.0,51.0,42.21,30.63
2016,11,15,8,45,0.0,60.0,2.1,14.0,60.0,49.7,37.09
2016,11,15,9,0,0.0,69.0,2.2,14.0,69.0,57.17,43.45
2016,11,15,9,15,0.0,77.5,2.3,14.0,77.5,64.3,49.46
2016,11,15,9,30,0.0,86.0,2.4,14.0,86.0,71.5,55.48
2016,11,15,9,45,9.5,126.5,2.5,14.5,130.5,110.38,87.89
2016,11,15,10,0,19.0,167.0,2.6,15.0,175.0,151.7,121.91
2016,11,15,10,15,81.5,192.0,2.7,15.0,231.0,217.06,175.86
2016,11,15,10,30,144.0,217.0,2.8,15.0,287.0,293.58,238.43
2016,11,15,10,45,102.0,219.0,2.9,15.0,269.5,268.56,217.9
2016,11,15,11,0,60.0,221.0,3.0,15.0,252.0,248.96,201.51
2016,11,15,11,15,36.5,206.5,3.05,15.0,225.5,221.29,178.7
2016,11,15,11,30,13.0,192.0,3.1,15.0,199.0,179.46,144.06
2016,11,15,11,45,32.0,210.0,3.2,15.0,227.0,227.92,184.2
2016,11,15,12,0,51.0,228.0,3.3,15.0,255.0,266.9,216.22
2016,11,15,12,15,101.0,235.5,3.35,15.0,289.0,322.27,262.31
2016,11,15,12,30,151.0,243.0,3.4,15.0,323.0,398.41,324.16
2016,11,15,12,45,185.0,235.0,3.45,15.0,331.5,426.52,347.55
2016,11,15,13,0,219.0,227.0,3.5,15.0,340.0,455.12,371.51
2016,11,15,13,15,279.0,209.5,3.5,14.5,347.5,515.67,421.59
2016,11,15,13,30,339.0,192.0,3.5,14.0,355.0,556.52,456.38
2016,11,15,13,45,314.0,184.5,3.5,14.0,329.0,529.39,435.34
2016,11,15,14,0,289.0,177.0,3.5,14.0,303.0,500.83,413.35
2016,11,15,14,15,357.5,152.5,3.45,13.5,297.0,535.67,444.61
2016,11,15,14,30,426.0,128.0,3.4,13.0,291.0,589.58,489.74
2016,11,15,14,45,400.0,120.5,3.35,13.0,261.0,554.02,461.68
2016,11,15,15,0,374.0,113.0,3.3,13.0,231.0,517.47,432.78
2016,11,15,15,15,353.5,99.5,3.25,12.5,199.0,477.25,401.24
2016,11,15,15,30,333.0,86.0,3.2,12.0,167.0,436.36,367.98
2016,11,15,15,45,293.0,72.0,3.15,12.0,133.0,378.24,318.26
2016,11,15,16,0,253.0,58.0,3.1,12.0,99.0,321.48,268.0
2016,11,15,16,15,193.0,43.0,3.05,12.0,68.0,249.94,202.61
2016,11,15,16,30,133.0,28.0,3.0,12.0,37.0,174.49,112.25
2016,11,15,16,45,66.5,14.0,3.0,12.0,18.5,57.91,0.0
2016,11,15,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,180.5,14.0,2.85,8.0,30.0,11.95,0.0
2016,11,16,7,30,361.0,28.0,2.9,8.0,60.0,23.34,12.96
2016,11,16,7,45,456.0,36.5,2.95,8.5,100.5,30.05,20.9
2016,11,16,8,0,551.0,45.0,3.0,9.0,141.0,36.73,27.4
2016,11,16,8,15,609.0,50.5,3.05,9.0,183.0,78.15,42.28
2016,11,16,8,30,667.0,56.0,3.1,9.0,225.0,133.9,80.38
2016,11,16,8,45,703.0,60.5,3.2,9.5,265.0,188.76,126.21
2016,11,16,9,0,739.0,65.0,3.3,10.0,305.0,247.5,178.97
2016,11,16,9,15,764.5,68.0,3.3,10.0,341.5,305.19,232.67
2016,11,16,9,30,790.0,71.0,3.3,10.0,378.0,364.84,287.71
2016,11,16,9,45,806.0,74.0,3.35,10.5,408.5,422.18,339.43
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,479.82,389.87
2016,11,16,10,15,834.0,78.5,3.4,11.0,463.5,533.81,436.61
2016,11,16,10,30,846.0,80.0,3.4,11.0,488.0,587.08,481.49
2016,11,16,10,45,834.0,87.5,3.4,11.0,502.5,630.8,517.57
2016,11,16,11,0,822.0,95.0,3.4,11.0,517.0,671.19,550.14
2016,11,16,11,15,827.0,96.0,3.4,11.0,527.5,713.35,583.61
2016,11,16,11,30,832.0,97.0,3.4,11.0,538.0,753.28,613.38
2016,11,16,11,45,608.5,155.0,3.4,11.5,478.5,676.56,552.16
2016,11,16,12,0,385.0,213.0,3.4,12.0,419.0,556.63,455.78
2016,11,16,12,15,591.0,160.5,3.4,12.0,474.0,705.41,575.58
2016,11,16,12,30,797.0,108.0,3.4,12.0,529.0,846.72,680.7
2016,11,16,12,45,812.0,100.0,3.4,12.0,521.0,870.43,697.33
2016,11,16,13,0,827.0,92.0,3.4,12.0,513.0,890.96,712.69
2016,11,16,13,15,817.5,90.5,3.4,12.0,493.5,893.41,715.06
2016,11,16,13,30,808.0,89.0,3.4,12.0,474.0,892.18,715.05
2016,11,16,13,45,452.0,137.5,3.4,12.0,351.0,620.88,511.67
2016,11,16,14,0,96.0,186.0,3.4,12.0,228.0,292.55,242.72
2016,11,16,14,15,51.5,160.0,3.4,11.5,182.5,220.49,183.44
2016,11,16,14,30,7.0,134.0,3.4,11.0,137.0,133.47,109.18
2016,11,16,14,45,322.5,107.0,3.45,11.0,208.5,464.79,395.02
2016,11,16,15,0,638.0,80.0,3.5,11.0,280.0,719.27,597.22
2016,11,16,15,15,593.0,74.0,3.45,10.5,240.0,660.58,550.53
2016,11,16,15,30,548.0,68.0,3.4,10.0,200.0,601.06,503.62
2016,11,16,15,45,502.5,58.0,3.4,10.0,160.5,536.47,449.73
2016,11,16,16,0,457.0,48.0,3.4,10.0,121.0,472.54,393.75
2016,11,16,16,15,350.5,37.5,3.35,9.5,82.5,362.81,296.59
2016,11,16,16,30,244.0,27.0,3.3,9.0,44.0,250.98,158.89
2016,11,16,16,45,122.0,13.5,3.25,9.0,22.0,95.77,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,7,15,205.0,12.5,1.45,6.5,29.5,10.67,0.0
2016,11,17,7,30,410.0,25.0,1.3,7.0,59.0,22.75,12.11
2016,11,17,7,45,502.5,32.0,1.2,7.5,99.5,28.77,19.83
2016,11,17,8,0,595.0,39.0,1.1,8.0,140.0,34.82,25.81
2016,11,17,8,15,651.5,44.0,1.0,8.5,182.5,76.9,40.17
2016,11,17,8,30,708.0,49.0,0.9,9.0,225.0,131.65,76.42
2016,11,17,8,45,744.0,52.5,0.85,9.5,266.0,187.9,122.82
2016,11,17,9,0,780.0,56.0,0.8,10.0,307.0,247.93,175.89
2016,11,17,9,15,805.0,58.5,0.7,10.5,343.5,307.12,229.18
2016,11,17,9,30,830.0,61.0,0.6,11.0,380.0,368.15,282.85
2016,11,17,9,45,847.5,63.0,0.5,11.5,411.0,426.09,332.34
2016,11,17,10,0,865.0,65.0,0.4,12.0,442.0,484.61,380.07
2016,11,17,10,15,876.5,66.0,0.35,12.0,467.0,538.95,423.8
2016,11,17,10,30,888.0,67.0,0.3,12.0,492.0,592.39,465.23
2016,11,17,10,45,892.5,69.0,0.3,12.5,510.0,641.42,501.69
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,688.46,535.51
2016,11,17,11,15,901.0,71.5,0.35,13.0,538.5,731.21,566.04
2016,11,17,11,30,905.0,72.0,0.4,13.0,549.0,771.46,593.81
2016,11,17,11,45,901.5,74.0,0.5,13.5,551.0,804.95,616.63
2016,11,17,12,0,898.0,76.0,0.6,14.0,553.0,835.17,637.31
2016,11,17,12,15,896.0,75.5,0.7,14.0,548.5,860.25,655.77
2016,11,17,12,30,894.0,75.0,0.8,14.0,544.0,881.89,672.11
2016,11,17,12,45,885.0,75.5,0.9,14.0,531.0,895.07,682.93
2016,11,17,13,0,876.0,76.0,1.0,14.0,518.0,904.5,691.47
2016,11,17,13,15,867.0,75.0,1.0,14.0,498.5,918.2,701.31
2016,11,17,13,30,858.0,74.0,1.0,14.0,479.0,918.47,702.18
2016,11,17,13,45,839.0,73.5,1.05,14.0,452.0,906.33,695.86
2016,11,17,14,0,820.0,73.0,1.1,14.0,425.0,890.53,687.21
2016,11,17,14,15,799.5,70.5,1.05,13.5,393.0,867.25,672.98
2016,11,17,14,30,779.0,68.0,1.0,13.0,361.0,840.77,656.39
2016,11,17,14,45,747.0,65.5,0.95,13.0,323.0,800.79,628.81
2016,11,17,15,0,715.0,63.0,0.9,13.0,285.0,758.39,598.98
2016,11,17,15,15,673.0,58.5,0.8,12.5,244.5,702.68,558.88
2016,11,17,15,30,631.0,54.0,0.7,12.0,204.0,653.89,522.34
2016,11,17,15,45,566.5,48.0,0.65,12.0,162.5,576.83,462.42
2016,11,17,16,0,502.0,42.0,0.6,12.0,121.0,501.38,400.96
2016,11,17,16,15,397.5,32.5,0.5,11.5,82.5,393.53,309.39
2016,11,17,16,30,293.0,23.0,0.4,11.0,44.0,282.44,165.8
2016,11,17,16,45,146.5,11.5,0.3,11.0,22.0,110.91,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,12.5,3.2,6.0,27.0,10.67,0.0
2016,11,18,7,30,357.0,25.0,3.2,6.0,54.0,20.81,10.08
2016,11,18,7,45,452.0,34.0,3.25,6.5,94.0,28.03,19.13
2016,11,18,8,0,547.0,43.0,3.3,7.0,134.0,35.19,26.16
2016,11,18,8,15,606.5,48.5,3.3,7.5,176.0,74.84,40.25
2016,11,18,8,30,666.0,54.0,3.3,8.0,218.0,130.25,77.68
2016,11,18,8,45,702.5,58.5,3.35,8.5,258.0,184.91,123.29
2016,11,18,9,0,739.0,63.0,3.4,9.0,298.0,243.5,176.05
2016,11,18,9,15,765.0,66.0,3.4,9.5,334.0,301.13,229.51
2016,11,18,9,30,791.0,69.0,3.4,10.0,370.0,360.78,284.24
2016,11,18,9,45,812.0,71.0,3.45,10.5,401.5,419.07,336.84
2016,11,18,10,0,833.0,73.0,3.5,11.0,433.0,478.18,388.62
2016,11,18,10,15,844.5,74.5,3.5,11.0,457.5,532.28,435.63
2016,11,18,10,30,856.0,76.0,3.5,11.0,482.0,585.6,480.72
2016,11,18,10,45,861.5,77.5,3.55,11.5,499.5,634.13,520.11
2016,11,18,11,0,867.0,79.0,3.6,12.0,517.0,680.81,557.01
2016,11,18,11,15,871.5,79.5,3.65,12.0,527.5,723.57,590.64
2016,11,18,11,30,876.0,80.0,3.7,12.0,538.0,763.94,620.73
2016,11,18,11,45,876.5,80.5,3.75,12.5,541.5,798.6,645.25
2016,11,18,12,0,877.0,81.0,3.8,13.0,545.0,830.25,667.44
2016,11,18,12,15,875.5,80.5,3.8,13.0,540.5,855.85,686.14
2016,11,18,12,30,874.0,80.0,3.8,13.0,536.0,878.05,702.47
2016,11,18,12,45,872.0,78.5,3.85,13.5,524.5,895.08,714.1
2016,11,18,13,0,870.0,77.0,3.9,14.0,513.0,908.52,723.28
2016,11,18,13,15,861.0,76.0,3.9,14.0,494.0,912.56,726.86
2016,11,18,13,30,852.0,75.0,3.9,14.0,475.0,912.84,727.95
2016,11,18,13,45,839.0,73.0,3.9,14.0,449.5,904.38,722.84
2016,11,18,14,0,826.0,71.0,3.9,14.0,424.0,892.29,715.22
2016,11,18,14,15,805.5,69.0,3.9,14.0,391.5,869.74,699.92
2016,11,18,14,30,785.0,67.0,3.9,14.0,359.0,843.97,682.12
2016,11,18,14,45,758.5,63.5,3.9,14.0,322.5,807.77,656.19
2016,11,18,15,0,732.0,60.0,3.9,14.0,286.0,769.05,627.72
2016,11,18,15,15,689.5,56.0,3.85,13.5,245.0,713.41,586.19
2016,11,18,15,30,647.0,52.0,3.8,13.0,204.0,656.51,541.97
2016,11,18,15,45,583.0,46.0,3.75,12.5,162.0,587.27,485.75
2016,11,18,16,0,519.0,40.0,3.7,12.0,120.0,512.03,421.72
2016,11,18,16,15,408.5,31.5,3.7,11.5,81.5,400.55,322.61
2016,11,18,16,30,298.0,23.0,3.7,11.0,43.0,284.69,161.59
2016,11,18,16,45,149.0,11.5,3.7,11.0,21.5,112.57,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,11.5,13.5,3.8,12.0,14.0,11.52,0.0
2016,11,19,7,30,23.0,27.0,3.8,12.0,28.0,21.63,9.64
2016,11,19,7,45,57.0,44.0,3.85,12.0,52.0,34.1,23.79
2016,11,19,8,0,91.0,61.0,3.9,12.0,76.0,46.61,35.63
2016,11,19,8,15,107.0,79.0,3.9,12.0,101.0,68.03,49.33
2016,11,19,8,30,123.0,97.0,3.9,12.0,126.0,93.61,69.35
2016,11,19,8,45,135.5,113.5,3.95,12.5,151.0,119.8,91.16
2016,11,19,9,0,148.0,130.0,4.0,13.0,176.0,147.81,115.12
2016,11,19,9,15,157.0,144.5,4.0,13.0,198.5,174.8,138.78
2016,11,19,9,30,166.0,159.0,4.0,13.0,221.0,202.98,163.39
2016,11,19,9,45,132.0,172.0,4.05,13.0,224.0,213.09,173.27
2016,11,19,10,0,98.0,185.0,4.1,13.0,227.0,212.37,173.45
2016,11,19,10,15,49.0,157.0,4.1,13.0,178.0,166.44,135.5
2016,11,19,10,30,0.0,129.0,4.1,13.0,129.0,109.46,87.33
2016,11,19,10,45,5.0,152.5,4.15,13.5,155.0,134.22,107.91
2016,11,19,11,0,10.0,176.0,4.2,14.0,181.0,160.25,129.31
2016,11,19,11,15,11.0,180.5,4.15,14.0,186.5,166.25,134.18
2016,11,19,11,30,12.0,185.0,4.1,14.0,192.0,172.46,139.27
2016,11,19,11,45,60.5,211.5,4.05,14.0,243.5,252.87,206.62
2016,11,19,12,0,109.0,238.0,4.0,14.0,295.0,326.93,267.76
2016,11,19,12,15,54.5,199.0,3.9,14.0,228.0,241.63,197.18
2016,11,19,12,30,0.0,160.0,3.8,14.0,161.0,141.61,113.27
