Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,45,0.0,109.5,3.75,14.0,110.0,93.05,73.02
2016,11,19,13,0,0.0,59.0,3.7,14.0,59.0,48.9,35.93
2016,11,19,13,15,0.0,63.0,3.6,14.0,63.0,52.22,38.82
2016,11,19,13,30,0.0,67.0,3.5,14.0,67.0,55.55,41.7
2016,11,19,13,45,0.0,46.0,3.45,14.0,46.0,38.05,26.89
2016,11,19,14,0,0.0,25.0,3.4,14.0,25.0,20.63,12.05
2016,11,19,14,15,0.0,19.0,3.3,13.5,19.0,15.66,7.84
2016,11,19,14,30,0.0,13.0,3.2,13.0,13.0,10.7,3.6
2016,11,19,14,45,0.0,11.5,3.15,13.0,11.5,9.46,2.54
2016,11,19,15,0,0.0,10.0,3.1,13.0,10.0,8.22,1.47
2016,11,19,15,15,0.0,8.5,3.0,12.5,8.5,6.98,0.4
2016,11,19,15,30,0.0,7.0,2.9,12.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,2.85,12.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,2.8,12.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,2.75,12.0,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,2.7,12.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,2.65,12.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,131.5,13.0,1.85,11.0,22.5,11.1,0.0
2016,11,20,7,30,263.0,26.0,1.8,11.0,45.0,21.69,8.89
2016,11,20,7,45,370.5,35.0,1.8,11.5,82.5,28.8,19.2
2016,11,20,8,0,478.0,44.0,1.8,12.0,120.0,35.89,26.16
2016,11,20,8,15,543.0,50.5,1.75,12.0,161.0,71.48,39.13
2016,11,20,8,30,608.0,57.0,1.7,12.0,202.0,121.94,71.99
2016,11,20,8,45,652.5,61.0,1.7,12.0,241.5,174.28,114.43
2016,11,20,9,0,697.0,65.0,1.7,12.0,281.0,231.52,164.66
2016,11,20,9,15,549.0,97.0,1.75,12.0,280.0,261.92,199.68
2016,11,20,9,30,401.0,129.0,1.8,12.0,279.0,270.39,214.07
2016,11,20,9,45,412.0,139.5,1.85,12.5,305.0,311.7,250.15
2016,11,20,10,0,423.0,150.0,1.9,13.0,331.0,353.74,285.83
2016,11,20,10,15,534.5,132.0,1.95,13.0,373.5,421.03,341.6
2016,11,20,10,30,646.0,114.0,2.0,13.0,416.0,503.57,408.61
2016,11,20,10,45,479.5,161.0,2.15,13.0,390.0,476.8,388.03
2016,11,20,11,0,313.0,208.0,2.3,13.0,364.0,428.11,349.21
2016,11,20,11,15,334.5,208.5,2.25,13.0,378.5,460.99,376.08
2016,11,20,11,30,356.0,209.0,2.2,13.0,393.0,494.53,402.72
2016,11,20,11,45,609.0,145.0,2.15,13.0,461.5,662.26,535.27
2016,11,20,12,0,862.0,81.0,2.1,13.0,530.0,814.91,646.91
2016,11,20,12,15,860.0,80.5,1.95,13.0,526.0,839.69,661.8
2016,11,20,12,30,858.0,80.0,1.8,13.0,522.0,861.14,675.41
2016,11,20,12,45,854.5,79.0,1.65,13.0,510.5,877.2,685.11
2016,11,20,13,0,851.0,78.0,1.5,13.0,499.0,889.72,692.29
2016,11,20,13,15,565.5,136.0,1.4,13.0,411.5,716.73,568.83
2016,11,20,13,30,280.0,194.0,1.3,13.0,324.0,503.29,406.35
2016,11,20,13,45,548.5,131.5,1.25,13.5,368.0,700.86,560.6
2016,11,20,14,0,817.0,69.0,1.2,14.0,412.0,878.85,683.95
2016,11,20,14,15,797.0,66.5,1.15,13.5,380.5,856.3,667.44
2016,11,20,14,30,777.0,64.0,1.1,13.0,349.0,830.58,651.21
2016,11,20,14,45,753.0,60.5,1.05,13.0,313.5,796.96,627.87
2016,11,20,15,0,729.0,57.0,1.0,13.0,278.0,760.81,602.17
2016,11,20,15,15,687.5,53.0,0.95,12.5,238.0,706.43,563.36
2016,11,20,15,30,646.0,49.0,0.9,12.0,198.0,650.86,522.07
2016,11,20,15,45,580.5,43.5,0.85,12.0,156.5,572.86,460.83
2016,11,20,16,0,515.0,38.0,0.8,12.0,115.0,505.54,404.67
2016,11,20,16,15,404.0,29.5,0.85,11.5,77.5,394.28,308.93
2016,11,20,16,30,293.0,21.0,0.9,11.0,40.0,276.64,134.34
2016,11,20,16,45,146.5,10.5,0.95,11.0,20.0,109.89,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.0,2.5,8.5,23.5,9.39,0.0
2016,11,21,7,30,358.0,22.0,2.5,9.0,47.0,20.02,6.85
2016,11,21,7,45,459.5,29.5,2.55,9.5,86.0,26.55,17.31
2016,11,21,8,0,561.0,37.0,2.6,10.0,125.0,33.1,23.85
2016,11,21,8,15,622.0,42.0,2.65,10.0,166.5,70.08,36.16
2016,11,21,8,30,683.0,47.0,2.7,10.0,208.0,122.97,70.25
2016,11,21,8,45,720.0,51.0,2.75,10.5,247.5,177.88,115.33
2016,11,21,9,0,757.0,55.0,2.8,11.0,287.0,236.73,167.81
2016,11,21,9,15,783.5,57.5,2.75,11.0,323.0,294.65,221.53
2016,11,21,9,30,810.0,60.0,2.7,11.0,359.0,354.6,276.71
2016,11,21,9,45,825.5,62.5,2.7,11.5,390.0,411.78,328.25
2016,11,21,10,0,841.0,65.0,2.7,12.0,421.0,469.17,378.36
2016,11,21,10,15,854.0,66.5,2.7,12.0,446.0,521.66,423.84
2016,11,21,10,30,867.0,68.0,2.7,12.0,471.0,575.21,468.8
2016,11,21,10,45,876.5,68.5,2.7,12.5,489.5,624.57,508.39
2016,11,21,11,0,886.0,69.0,2.7,13.0,508.0,672.4,545.67
2016,11,21,11,15,891.0,69.5,2.7,13.0,519.0,715.3,578.43
2016,11,21,11,30,896.0,70.0,2.7,13.0,530.0,755.85,607.92
2016,11,21,11,45,897.0,70.5,2.7,13.5,533.5,790.75,631.91
2016,11,21,12,0,898.0,71.0,2.7,14.0,537.0,822.68,653.6
2016,11,21,12,15,619.5,140.5,2.75,14.0,460.5,710.05,570.96
2016,11,21,12,30,341.0,210.0,2.8,14.0,384.0,541.53,439.48
2016,11,21,12,45,607.0,141.5,2.85,14.0,444.0,735.42,593.16
2016,11,21,13,0,873.0,73.0,2.9,14.0,504.0,892.17,706.91
2016,11,21,13,15,864.5,72.0,2.95,14.0,485.0,896.56,709.71
2016,11,21,13,30,856.0,71.0,3.0,14.0,466.0,907.25,718.58
2016,11,21,13,45,840.5,70.0,3.05,14.0,440.0,898.01,713.23
2016,11,21,14,0,825.0,69.0,3.1,14.0,414.0,885.15,705.47
2016,11,21,14,15,805.5,67.0,3.1,13.5,382.5,863.8,692.46
2016,11,21,14,30,786.0,65.0,3.1,13.0,351.0,839.24,676.9
2016,11,21,14,45,756.0,62.5,3.1,13.0,314.5,801.46,649.89
2016,11,21,15,0,726.0,60.0,3.1,13.0,278.0,761.2,620.35
2016,11,21,15,15,684.0,55.5,3.05,12.5,238.0,705.79,579.02
2016,11,21,15,30,642.0,51.0,3.0,12.0,198.0,649.15,534.97
2016,11,21,15,45,572.0,45.5,3.0,12.0,156.5,576.33,475.21
2016,11,21,16,0,502.0,40.0,3.0,12.0,115.0,497.6,407.73
2016,11,21,16,15,387.0,31.0,2.95,11.5,77.0,383.1,304.94
2016,11,21,16,30,272.0,22.0,2.9,11.0,39.0,261.16,117.54
2016,11,21,16,45,136.0,11.0,2.9,10.5,19.5,103.05,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,21.5,12.0,0.95,7.0,13.5,10.24,0.0
2016,11,22,7,30,43.0,24.0,0.9,7.0,27.0,19.12,5.19
2016,11,22,7,45,77.5,40.5,0.9,7.5,50.5,31.55,21.72
2016,11,22,8,0,112.0,57.0,0.9,8.0,74.0,43.8,33.61
2016,11,22,8,15,129.5,74.5,1.0,8.5,100.0,65.26,47.06
2016,11,22,8,30,147.0,92.0,1.1,9.0,126.0,91.86,67.49
2016,11,22,8,45,156.0,108.5,1.2,9.5,150.5,118.76,90.09
2016,11,22,9,0,165.0,125.0,1.3,10.0,175.0,147.03,114.61
2016,11,22,9,15,177.0,138.5,1.35,10.0,198.0,174.91,139.12
2016,11,22,9,30,189.0,152.0,1.4,10.0,221.0,204.25,164.83
2016,11,22,9,45,360.5,138.5,1.5,10.5,284.5,288.32,233.29
2016,11,22,10,0,532.0,125.0,1.6,11.0,348.0,379.11,307.43
2016,11,22,10,15,524.5,135.5,1.65,11.0,366.5,417.45,340.2
2016,11,22,10,30,517.0,146.0,1.7,11.0,385.0,454.11,371.03
2016,11,22,10,45,490.5,159.5,1.75,11.0,393.0,480.35,392.77
2016,11,22,11,0,464.0,173.0,1.8,11.0,401.0,503.11,411.22
2016,11,22,11,15,436.5,183.5,1.85,11.0,402.0,518.7,423.73
2016,11,22,11,30,409.0,194.0,1.9,11.0,403.0,530.87,433.32
2016,11,22,11,45,317.0,212.0,1.95,11.5,374.5,483.37,394.85
2016,11,22,12,0,225.0,230.0,2.0,12.0,346.0,427.69,349.58
2016,11,22,12,15,239.0,226.0,2.05,12.0,348.5,444.77,364.22
2016,11,22,12,30,253.0,222.0,2.1,12.0,351.0,479.65,391.98
2016,11,22,12,45,300.5,209.0,2.15,12.0,359.0,515.6,421.68
2016,11,22,13,0,348.0,196.0,2.2,12.0,367.0,551.76,451.44
2016,11,22,13,15,324.0,192.0,2.25,12.0,346.5,533.62,437.54
2016,11,22,13,30,300.0,188.0,2.3,12.0,326.0,513.7,422.53
2016,11,22,13,45,249.5,182.5,2.4,12.0,293.0,465.79,384.89
2016,11,22,14,0,199.0,177.0,2.5,12.0,260.0,397.1,330.38
2016,11,22,14,15,203.0,162.5,2.55,11.5,242.0,385.67,323.12
2016,11,22,14,30,207.0,148.0,2.6,11.0,224.0,373.28,314.62
2016,11,22,14,45,192.5,135.0,2.7,11.0,200.0,345.41,292.14
2016,11,22,15,0,178.0,122.0,2.8,11.0,176.0,317.38,269.09
2016,11,22,15,15,164.5,105.5,2.8,11.0,149.5,284.55,241.51
2016,11,22,15,30,151.0,89.0,2.8,11.0,123.0,251.53,213.07
2016,11,22,15,45,129.5,71.5,2.85,11.0,96.5,209.96,176.48
2016,11,22,16,0,108.0,54.0,2.9,11.0,70.0,168.47,139.09
2016,11,22,16,15,65.5,38.0,2.95,10.5,46.5,114.15,88.69
2016,11,22,16,30,23.0,22.0,3.0,10.0,23.0,43.55,13.19
2016,11,22,16,45,11.5,11.0,3.15,10.0,11.5,17.31,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,66.0,13.5,2.35,8.0,18.0,11.52,0.0
2016,11,23,7,30,132.0,27.0,2.3,8.0,36.0,20.92,4.47
2016,11,23,7,45,254.0,39.5,2.25,8.5,72.0,30.52,20.53
2016,11,23,8,0,376.0,52.0,2.2,9.0,108.0,42.88,32.55
2016,11,23,8,15,449.5,60.0,2.2,9.0,148.0,72.71,44.19
2016,11,23,8,30,523.0,68.0,2.2,9.0,188.0,119.29,74.49
2016,11,23,8,45,575.5,73.5,2.25,9.5,227.5,169.03,114.34
2016,11,23,9,0,628.0,79.0,2.3,10.0,267.0,224.82,162.76
2016,11,23,9,15,661.0,83.0,2.3,10.0,303.0,279.24,212.39
2016,11,23,9,30,694.0,87.0,2.3,10.0,339.0,336.7,264.53
2016,11,23,9,45,726.0,87.5,2.3,10.5,371.0,393.06,314.52
2016,11,23,10,0,758.0,88.0,2.3,11.0,403.0,451.51,364.93
2016,11,23,10,15,773.0,90.5,2.25,11.0,428.0,505.07,410.69
2016,11,23,10,30,788.0,93.0,2.2,11.0,453.0,557.04,453.91
2016,11,23,10,45,801.5,93.0,2.2,11.0,472.0,605.94,493.84
2016,11,23,11,0,815.0,93.0,2.2,11.0,491.0,653.82,532.03
2016,11,23,11,15,588.5,147.5,2.15,11.0,438.5,592.75,483.25
2016,11,23,11,30,362.0,202.0,2.1,11.0,386.0,489.79,401.2
2016,11,23,11,45,596.5,148.5,2.1,11.5,453.5,652.53,530.65
2016,11,23,12,0,831.0,95.0,2.1,12.0,521.0,801.51,640.13
2016,11,23,12,15,601.0,147.5,2.15,12.0,454.5,699.51,563.85
2016,11,23,12,30,371.0,200.0,2.2,12.0,388.0,554.63,451.67
2016,11,23,12,45,317.0,204.5,2.25,12.0,362.5,524.38,428.86
2016,11,23,13,0,263.0,209.0,2.3,12.0,337.0,491.19,402.58
2016,11,23,13,15,131.5,140.5,2.3,12.0,204.5,274.44,228.31
2016,11,23,13,30,0.0,72.0,2.3,12.0,72.0,59.72,45.45
2016,11,23,13,45,29.5,121.5,2.35,12.0,133.5,146.48,120.51
2016,11,23,14,0,59.0,171.0,2.4,12.0,195.0,240.14,199.43
2016,11,23,14,15,394.5,124.5,2.35,11.5,268.0,552.54,461.41
2016,11,23,14,30,730.0,78.0,2.3,11.0,341.0,809.5,657.34
2016,11,23,14,45,702.0,74.0,2.3,11.0,305.0,772.76,628.25
2016,11,23,15,0,674.0,70.0,2.3,11.0,269.0,733.76,599.6
2016,11,23,15,15,627.5,64.5,2.15,10.5,229.5,674.7,554.67
2016,11,23,15,30,581.0,59.0,2.0,10.0,190.0,614.9,507.53
2016,11,23,15,45,511.0,52.0,1.9,10.0,149.0,533.63,440.82
2016,11,23,16,0,441.0,45.0,1.8,10.0,108.0,453.93,372.44
2016,11,23,16,15,322.5,34.0,1.8,9.5,71.5,336.38,267.07
2016,11,23,16,30,204.0,23.0,1.8,9.0,35.0,210.18,75.43
2016,11,23,16,45,102.0,11.5,1.8,8.5,17.5,80.03,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,88.5,12.5,1.5,5.5,17.5,10.67,0.0
2016,11,24,7,30,177.0,25.0,1.5,6.0,35.0,19.48,1.9
2016,11,24,7,45,300.0,36.5,1.55,6.5,72.0,30.38,20.43
2016,11,24,8,0,423.0,48.0,1.6,7.0,109.0,39.61,29.85
2016,11,24,8,15,495.0,55.5,1.6,7.5,150.0,70.33,41.38
2016,11,24,8,30,567.0,63.0,1.6,8.0,191.0,118.95,72.57
2016,11,24,8,45,616.5,68.0,1.6,8.5,231.0,170.23,113.73
2016,11,24,9,0,666.0,73.0,1.6,9.0,271.0,227.11,163.31
2016,11,24,9,15,697.5,77.0,1.6,9.0,307.0,283.11,214.46
2016,11,24,9,30,729.0,81.0,1.6,9.0,343.0,341.93,267.82
2016,11,24,9,45,696.5,86.5,1.6,9.5,354.0,378.78,302.97
2016,11,24,10,0,664.0,92.0,1.6,10.0,365.0,410.91,332.74
2016,11,24,10,15,595.0,117.0,1.55,10.0,373.0,438.89,357.92
2016,11,24,10,30,526.0,142.0,1.5,10.0,381.0,453.29,370.93
2016,11,24,10,45,546.0,142.5,1.5,10.5,399.5,495.17,404.72
2016,11,24,11,0,566.0,143.0,1.5,11.0,418.0,537.32,437.72
2016,11,24,11,15,593.5,138.5,1.45,11.0,432.0,586.27,475.72
2016,11,24,11,30,621.0,134.0,1.4,11.0,446.0,629.3,508.63
2016,11,24,11,45,613.5,140.0,1.4,11.5,450.0,655.9,527.63
2016,11,24,12,0,606.0,146.0,1.4,12.0,454.0,679.77,544.45
2016,11,24,12,15,628.5,135.5,1.4,12.0,453.0,708.75,566.29
2016,11,24,12,30,651.0,125.0,1.4,12.0,452.0,735.74,585.83
2016,11,24,12,45,591.5,139.0,1.45,12.0,431.5,715.82,571.85
2016,11,24,13,0,532.0,153.0,1.5,12.0,411.0,684.37,549.72
2016,11,24,13,15,557.5,139.5,1.5,12.0,401.0,701.74,563.56
2016,11,24,13,30,583.0,126.0,1.5,12.0,391.0,725.77,581.71
2016,11,24,13,45,603.5,113.5,1.55,12.0,374.0,735.92,590.16
2016,11,24,14,0,624.0,101.0,1.6,12.0,357.0,742.91,596.52
2016,11,24,14,15,571.0,102.0,1.6,11.5,322.5,695.18,563.11
2016,11,24,14,30,518.0,103.0,1.6,11.0,288.0,637.28,521.79
2016,11,24,14,45,476.0,100.5,1.6,11.0,257.0,593.37,489.28
2016,11,24,15,0,434.0,98.0,1.6,11.0,226.0,548.75,455.21
2016,11,24,15,15,508.5,78.5,1.5,10.5,207.0,586.46,484.53
2016,11,24,15,30,583.0,59.0,1.4,10.0,188.0,616.18,505.29
2016,11,24,15,45,506.5,52.0,1.35,9.5,147.0,529.58,435.34
2016,11,24,16,0,430.0,45.0,1.3,9.0,106.0,444.87,364.4
2016,11,24,16,15,313.0,34.0,1.3,8.5,70.0,328.91,260.21
2016,11,24,16,30,196.0,23.0,1.3,8.0,34.0,203.36,63.38
2016,11,24,16,45,98.0,11.5,1.3,8.0,17.0,77.26,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,10.5,2.95,8.0,11.0,8.96,0.0
2016,11,25,7,30,15.0,21.0,3.0,8.0,22.0,16.94,0.0
2016,11,25,7,45,59.0,37.5,3.05,8.0,45.5,29.2,19.05
2016,11,25,8,0,103.0,54.0,3.1,8.0,69.0,41.49,31.3
2016,11,25,8,15,127.5,71.0,3.1,8.0,95.5,61.75,44.28
2016,11,25,8,30,152.0,88.0,3.1,8.0,122.0,88.49,64.65
2016,11,25,8,45,166.0,104.5,3.15,8.5,148.0,116.42,88.07
2016,11,25,9,0,180.0,121.0,3.2,9.0,174.0,146.35,114.12
2016,11,25,9,15,199.5,133.0,3.2,9.0,198.5,179.91,143.66
2016,11,25,9,30,219.0,145.0,3.2,9.0,223.0,212.71,172.68
2016,11,25,9,45,146.0,158.5,3.2,9.0,212.5,205.49,169.07
2016,11,25,10,0,73.0,172.0,3.2,9.0,202.0,188.4,155.79
2016,11,25,10,15,37.5,161.5,3.2,9.0,177.0,165.2,136.41
2016,11,25,10,30,2.0,151.0,3.2,9.0,152.0,131.09,107.17
2016,11,25,10,45,62.5,183.0,3.25,9.5,213.0,208.05,172.69
2016,11,25,11,0,123.0,215.0,3.3,10.0,274.0,297.25,247.03
2016,11,25,11,15,83.0,210.5,3.3,10.0,251.0,260.0,215.57
2016,11,25,11,30,43.0,206.0,3.3,10.0,228.0,230.8,190.61
2016,11,25,11,45,81.5,217.0,3.3,10.0,258.5,276.36,229.42
2016,11,25,12,0,120.0,228.0,3.3,10.0,289.0,340.75,282.98
2016,11,25,12,15,72.5,210.5,3.3,10.0,247.5,271.1,224.85
2016,11,25,12,30,25.0,193.0,3.3,10.0,206.0,198.28,163.37
2016,11,25,12,45,12.5,168.0,3.3,10.0,174.5,162.7,133.47
2016,11,25,13,0,0.0,143.0,3.3,10.0,143.0,126.9,102.97
2016,11,25,13,15,3.5,150.0,3.25,10.0,151.5,138.54,113.12
2016,11,25,13,30,7.0,157.0,3.2,10.0,160.0,151.07,123.98
2016,11,25,13,45,35.5,163.5,3.2,10.0,178.0,204.18,170.05
2016,11,25,14,0,64.0,170.0,3.2,10.0,196.0,244.06,204.65
2016,11,25,14,15,32.0,121.5,3.2,10.0,134.5,153.96,128.06
2016,11,25,14,30,0.0,73.0,3.2,10.0,73.0,61.14,47.47
2016,11,25,14,45,0.0,65.5,3.25,10.0,65.5,54.4,41.75
2016,11,25,15,0,0.0,58.0,3.3,10.0,58.0,48.03,36.24
2016,11,25,15,15,0.0,49.0,3.3,10.0,49.0,40.54,29.69
2016,11,25,15,30,0.0,40.0,3.3,10.0,40.0,33.05,23.08
2016,11,25,15,45,0.0,31.5,3.3,10.0,31.5,26.0,16.78
2016,11,25,16,0,0.0,23.0,3.3,10.0,23.0,18.96,10.45
2016,11,25,16,15,0.0,15.0,3.3,10.0,15.0,12.34,4.32
2016,11,25,16,30,0.0,7.0,3.3,10.0,7.0,5.75,0.0
2016,11,25,16,45,0.0,3.5,3.3,10.0,3.5,2.99,0.0
2016,11,25,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.65,9.0,2.5,2.13,0.0
2016,11,26,7,30,0.0,5.0,2.6,9.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,10.5,2.6,9.0,10.5,8.63,1.55
2016,11,26,8,0,0.0,16.0,2.6,9.0,16.0,13.16,6.04
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,18.95,10.75
2016,11,26,8,30,0.0,30.0,2.7,9.0,30.0,24.74,15.94
2016,11,26,8,45,0.0,36.5,2.75,9.5,36.5,30.13,20.7
2016,11,26,9,0,0.0,43.0,2.8,10.0,43.0,35.53,25.39
2016,11,26,9,15,0.0,49.0,2.9,10.0,49.0,40.52,29.73
2016,11,26,9,30,0.0,55.0,3.0,10.0,55.0,45.52,34.03
2016,11,26,9,45,0.0,47.5,3.1,10.0,47.5,39.28,28.56
2016,11,26,10,0,0.0,40.0,3.2,10.0,40.0,33.06,23.12
2016,11,26,10,15,4.0,99.0,3.25,10.0,101.0,85.02,67.88
2016,11,26,10,30,8.0,158.0,3.3,10.0,162.0,141.05,115.42
2016,11,26,10,45,103.5,185.0,3.4,10.0,235.0,245.49,204.21
2016,11,26,11,0,199.0,212.0,3.5,10.0,308.0,343.5,286.31
2016,11,26,11,15,99.5,116.5,3.55,10.0,164.5,184.53,153.89
2016,11,26,11,30,0.0,21.0,3.6,10.0,21.0,17.34,9.34
2016,11,26,11,45,21.5,114.5,3.65,10.0,125.5,120.91,98.77
2016,11,26,12,0,43.0,208.0,3.7,10.0,230.0,240.25,199.07
2016,11,26,12,15,21.5,108.0,3.65,10.0,119.0,116.83,95.16
2016,11,26,12,30,0.0,8.0,3.6,10.0,8.0,6.6,0.05
2016,11,26,12,45,0.0,8.0,3.6,10.5,8.0,6.6,0.05
2016,11,26,13,0,0.0,8.0,3.6,11.0,8.0,6.6,0.05
2016,11,26,13,15,21.5,95.5,3.65,10.5,105.0,108.02,88.19
2016,11,26,13,30,43.0,183.0,3.7,10.0,202.0,232.5,193.92
2016,11,26,13,45,21.5,134.0,3.75,10.0,143.5,141.25,116.52
2016,11,26,14,0,0.0,85.0,3.8,10.0,85.0,71.77,56.49
2016,11,26,14,15,0.0,97.0,3.9,10.0,97.0,84.81,67.85
2016,11,26,14,30,0.0,109.0,4.0,10.0,109.0,99.93,80.94
2016,11,26,14,45,0.0,96.5,4.15,10.0,96.5,88.18,70.91
2016,11,26,15,0,0.0,84.0,4.3,10.0,84.0,76.42,60.79
2016,11,26,15,15,0.0,71.0,4.35,10.0,71.0,64.02,50.01
2016,11,26,15,30,0.0,58.0,4.4,10.0,58.0,51.54,39.03
2016,11,26,15,45,0.0,44.5,4.5,10.0,44.5,38.25,27.28
2016,11,26,16,0,0.0,31.0,4.6,10.0,31.0,25.62,16.07
2016,11,26,16,15,0.0,20.0,4.6,9.5,20.0,16.49,7.63
2016,11,26,16,30,0.0,9.0,4.6,9.0,9.0,7.4,0.0
2016,11,26,16,45,0.0,4.5,4.6,9.0,4.5,3.84,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,10.5,3.4,7.0,15.0,8.96,0.0
2016,11,27,7,30,181.0,21.0,3.4,7.0,30.0,17.62,0.0
2016,11,27,7,45,317.5,31.0,3.4,7.5,66.0,25.74,15.68
2016,11,27,8,0,454.0,41.0,3.4,8.0,102.0,33.84,24.39
2016,11,27,8,15,527.5,47.5,3.4,8.0,142.5,62.38,34.57
2016,11,27,8,30,601.0,54.0,3.4,8.0,183.0,111.75,65.23
2016,11,27,8,45,651.0,58.0,3.4,8.5,223.0,163.75,106.78
2016,11,27,9,0,701.0,62.0,3.4,9.0,263.0,222.72,158.59
2016,11,27,9,15,554.0,90.0,3.35,9.0,262.0,250.2,192.11
2016,11,27,9,30,407.0,118.0,3.3,9.0,261.0,257.58,206.27
2016,11,27,9,45,443.5,123.5,3.3,9.5,292.0,304.35,247.61
2016,11,27,10,0,480.0,129.0,3.3,10.0,323.0,354.43,291.02
2016,11,27,10,15,584.5,112.5,3.25,10.0,363.0,425.71,351.5
2016,11,27,10,30,689.0,96.0,3.2,10.0,403.0,500.43,414.18
2016,11,27,10,45,771.5,87.0,3.15,10.5,443.5,575.31,474.96
2016,11,27,11,0,854.0,78.0,3.1,11.0,484.0,656.53,539.15
2016,11,27,11,15,858.0,78.5,3.05,11.0,494.5,698.34,572.15
2016,11,27,11,30,862.0,79.0,3.0,11.0,505.0,737.83,601.48
2016,11,27,11,45,716.5,114.0,2.95,11.5,470.0,703.41,573.63
2016,11,27,12,0,571.0,149.0,2.9,12.0,435.0,644.5,526.61
2016,11,27,12,15,499.0,166.5,2.8,12.0,415.0,624.98,510.82
2016,11,27,12,30,427.0,184.0,2.7,12.0,395.0,599.64,490.05
2016,11,27,12,45,253.0,195.5,2.65,12.0,320.0,456.11,375.46
2016,11,27,13,0,79.0,207.0,2.6,12.0,245.0,286.91,236.13
2016,11,27,13,15,144.5,200.0,2.55,12.0,266.0,360.77,298.9
2016,11,27,13,30,210.0,193.0,2.5,12.0,287.0,417.54,346.45
2016,11,27,13,45,133.5,180.0,2.45,12.0,238.5,335.72,278.75
2016,11,27,14,0,57.0,167.0,2.4,12.0,190.0,234.03,193.82
2016,11,27,14,15,194.5,148.5,2.35,11.5,218.5,358.51,301.8
2016,11,27,14,30,332.0,130.0,2.3,11.0,247.0,481.3,404.52
2016,11,27,14,45,308.5,120.5,2.25,11.0,220.0,448.12,377.06
2016,11,27,15,0,285.0,111.0,2.2,11.0,193.0,414.6,349.73
2016,11,27,15,15,264.0,96.5,2.1,10.5,164.0,375.39,317.76
2016,11,27,15,30,243.0,82.0,2.0,10.0,135.0,335.99,284.58
2016,11,27,15,45,212.5,66.5,1.95,10.0,105.5,287.09,241.76
2016,11,27,16,0,182.0,51.0,1.9,10.0,76.0,238.95,198.12
2016,11,27,16,15,120.5,35.5,1.9,9.5,49.5,168.17,130.96
2016,11,27,16,30,59.0,20.0,1.9,9.0,23.0,85.25,11.06
2016,11,27,16,45,29.5,10.0,1.9,9.0,11.5,28.84,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,4.25,9.0,11.0,9.39,0.0
2016,11,28,7,30,0.0,22.0,4.3,9.0,22.0,17.34,0.0
2016,11,28,7,45,114.5,36.0,4.4,9.0,51.0,27.75,16.88
2016,11,28,8,0,229.0,50.0,4.5,9.0,80.0,38.12,27.97
2016,11,28,8,15,280.5,63.5,4.5,9.0,114.0,61.91,40.56
2016,11,28,8,30,332.0,77.0,4.5,9.0,148.0,99.73,66.34
2016,11,28,8,45,387.5,85.0,4.5,9.5,183.5,140.02,97.98
2016,11,28,9,0,443.0,93.0,4.5,10.0,219.0,186.76,137.79
2016,11,28,9,15,485.0,95.5,4.45,10.0,249.5,230.98,177.74
2016,11,28,9,30,527.0,98.0,4.4,10.0,280.0,283.32,225.03
2016,11,28,9,45,565.5,100.5,4.4,10.5,312.0,334.75,271.0
2016,11,28,10,0,604.0,103.0,4.4,11.0,344.0,389.42,318.92
2016,11,28,10,15,525.5,128.5,4.35,11.0,347.5,405.15,334.86
2016,11,28,10,30,447.0,154.0,4.3,11.0,351.0,417.31,346.38
2016,11,28,10,45,462.0,158.0,4.3,11.5,369.0,456.12,378.67
2016,11,28,11,0,477.0,162.0,4.3,12.0,387.0,495.11,410.37
2016,11,28,11,15,482.0,165.0,4.25,12.0,397.5,526.15,435.8
2016,11,28,11,30,487.0,168.0,4.2,12.0,408.0,556.11,460.03
2016,11,28,11,45,655.0,131.5,4.2,12.0,457.0,674.03,555.39
2016,11,28,12,0,823.0,95.0,4.2,12.0,506.0,787.46,642.08
2016,11,28,12,15,820.5,95.0,4.15,12.0,502.0,811.84,659.35
2016,11,28,12,30,818.0,95.0,4.1,12.0,498.0,833.0,675.02
2016,11,28,12,45,462.0,152.5,4.1,12.5,379.5,606.61,499.92
2016,11,28,13,0,106.0,210.0,4.1,13.0,261.0,315.01,259.8
2016,11,28,13,15,445.0,150.0,4.1,13.0,349.5,609.67,505.26
2016,11,28,13,30,784.0,90.0,4.1,13.0,438.0,856.34,693.7
2016,11,28,13,45,779.0,85.0,4.15,13.0,415.0,852.19,689.96
2016,11,28,14,0,774.0,80.0,4.2,13.0,392.0,844.59,685.53
2016,11,28,14,15,751.5,77.5,4.15,12.5,361.0,820.54,669.54
2016,11,28,14,30,729.0,75.0,4.1,12.0,330.0,800.71,656.57
2016,11,28,14,45,710.5,69.0,4.1,12.0,296.0,770.3,634.12
2016,11,28,15,0,692.0,63.0,4.1,12.0,262.0,737.39,609.11
2016,11,28,15,15,645.5,58.5,4.0,11.5,222.5,680.06,564.78
2016,11,28,15,30,599.0,54.0,3.9,11.0,183.0,621.99,518.12
2016,11,28,15,45,540.0,46.5,3.85,10.5,144.0,549.49,457.74
2016,11,28,16,0,481.0,39.0,3.8,10.0,105.0,478.37,395.03
2016,11,28,16,15,357.0,30.0,3.75,9.5,69.0,358.62,281.92
2016,11,28,16,30,233.0,21.0,3.7,9.0,33.0,226.26,28.29
2016,11,28,16,45,116.5,10.5,3.7,9.0,16.5,89.15,0.0
2016,11,28,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,160.5,8.0,2.35,5.5,15.0,6.83,0.0
2016,11,29,7,30,321.0,16.0,2.3,6.0,30.0,14.58,0.0
2016,11,29,7,45,440.0,23.5,2.25,6.5,66.5,21.28,11.52
2016,11,29,8,0,559.0,31.0,2.2,7.0,103.0,28.0,19.22
2016,11,29,8,15,625.0,35.5,2.1,7.5,144.0,56.28,27.82
2016,11,29,8,30,691.0,40.0,2.0,8.0,185.0,108.17,58.48
2016,11,29,8,45,731.0,44.0,1.95,8.5,224.5,163.11,102.29
2016,11,29,9,0,771.0,48.0,1.9,9.0,264.0,222.33,154.63
2016,11,29,9,15,798.0,50.0,1.8,9.5,300.0,280.22,208.02
2016,11,29,9,30,825.0,52.0,1.7,10.0,336.0,339.27,262.08
2016,11,29,9,45,842.0,54.5,1.65,10.5,367.0,396.6,313.78
2016,11,29,10,0,859.0,57.0,1.6,11.0,398.0,454.3,364.04
2016,11,29,10,15,872.0,58.5,1.55,11.0,423.0,508.98,410.89
2016,11,29,10,30,885.0,60.0,1.5,11.0,448.0,563.03,455.67
2016,11,29,10,45,891.0,61.5,1.45,11.5,466.5,611.97,494.21
2016,11,29,11,0,897.0,63.0,1.4,12.0,485.0,659.12,530.05
2016,11,29,11,15,668.5,120.5,1.4,12.0,439.0,613.57,494.2
2016,11,29,11,30,440.0,178.0,1.4,12.0,393.0,531.54,430.1
2016,11,29,11,45,673.5,122.0,1.45,12.5,454.5,676.75,543.96
2016,11,29,12,0,907.0,66.0,1.5,13.0,516.0,810.8,639.25
2016,11,29,12,15,905.5,66.0,1.5,13.0,512.5,837.41,656.54
2016,11,29,12,30,904.0,66.0,1.5,13.0,509.0,860.69,672.78
2016,11,29,12,45,894.5,67.0,1.55,13.0,497.5,874.9,683.44
2016,11,29,13,0,885.0,68.0,1.6,13.0,486.0,885.4,691.76
2016,11,29,13,15,876.5,67.0,1.6,13.0,468.0,890.46,695.83
2016,11,29,13,30,868.0,66.0,1.6,13.0,450.0,891.88,697.56
2016,11,29,13,45,853.5,65.0,1.65,13.0,425.0,894.05,700.6
2016,11,29,14,0,839.0,64.0,1.7,13.0,400.0,882.88,694.33
2016,11,29,14,15,820.0,62.0,1.75,13.0,369.0,862.76,681.78
2016,11,29,14,30,801.0,60.0,1.8,13.0,338.0,839.39,666.72
2016,11,29,14,45,772.0,57.0,1.85,13.0,302.5,802.63,641.52
2016,11,29,15,0,743.0,54.0,1.9,13.0,267.0,763.38,613.7
2016,11,29,15,15,701.0,50.5,1.85,12.5,227.5,710.0,574.39
2016,11,29,15,30,659.0,47.0,1.8,12.0,188.0,655.27,532.23
2016,11,29,15,45,592.5,41.0,1.75,11.5,147.5,576.59,469.34
2016,11,29,16,0,526.0,35.0,1.7,11.0,107.0,498.97,403.58
2016,11,29,16,15,408.0,27.0,1.55,10.5,70.0,393.93,302.95
2016,11,29,16,30,290.0,19.0,1.4,10.0,33.0,265.72,22.05
2016,11,29,16,45,145.0,9.5,1.3,10.0,16.5,107.93,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
