Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,30,7,15,86.5,9.0,2.35,8.0,12.5,7.68,0.0
2016,11,30,7,30,173.0,18.0,2.4,8.0,25.0,15.36,0.0
2016,11,30,7,45,312.0,27.5,2.45,8.5,59.5,22.83,12.26
2016,11,30,8,0,451.0,37.0,2.5,9.0,94.0,30.56,21.22
2016,11,30,8,15,527.0,43.5,2.55,9.0,134.0,56.1,30.27
2016,11,30,8,30,603.0,50.0,2.6,9.0,174.0,105.13,59.54
2016,11,30,8,45,660.5,53.0,2.7,9.0,214.5,158.82,101.66
2016,11,30,9,0,718.0,56.0,2.8,9.0,255.0,216.82,152.26
2016,11,30,9,15,749.5,59.0,2.8,9.0,291.5,273.65,204.98
2016,11,30,9,30,781.0,62.0,2.8,9.0,328.0,333.2,260.21
2016,11,30,9,45,799.0,65.5,2.8,9.5,359.0,390.34,312.4
2016,11,30,10,0,817.0,69.0,2.8,10.0,390.0,448.11,363.61
2016,11,30,10,15,831.5,70.5,2.8,10.0,415.5,502.36,411.22
2016,11,30,10,30,846.0,72.0,2.8,10.0,441.0,556.22,457.18
2016,11,30,10,45,859.5,72.0,2.8,10.5,460.5,607.14,498.75
2016,11,30,11,0,873.0,72.0,2.8,11.0,480.0,656.96,538.27
2016,11,30,11,15,878.0,73.0,2.85,11.0,491.5,695.34,569.44
2016,11,30,11,30,883.0,74.0,2.9,11.0,503.0,736.17,600.07
2016,11,30,11,45,884.5,74.0,2.95,11.0,507.0,770.72,625.71
2016,11,30,12,0,886.0,74.0,3.0,11.0,511.0,802.4,649.21
2016,11,30,12,15,884.5,74.0,3.05,11.0,507.5,828.64,668.7
2016,11,30,12,30,883.0,74.0,3.1,11.0,504.0,851.61,685.92
2016,11,30,12,45,872.0,75.0,3.15,11.5,492.5,873.18,700.94
2016,11,30,13,0,861.0,76.0,3.2,12.0,481.0,882.47,707.1
2016,11,30,13,15,852.0,75.0,3.2,12.0,463.0,887.24,711.17
2016,11,30,13,30,843.0,74.0,3.2,12.0,445.0,888.34,712.73
2016,11,30,13,45,828.5,72.5,3.2,12.0,420.0,880.12,707.64
2016,11,30,14,0,814.0,71.0,3.2,12.0,395.0,868.33,700.04
2016,11,30,14,15,793.0,68.5,3.2,11.5,364.5,845.85,685.8
2016,11,30,14,30,772.0,66.0,3.2,11.0,334.0,820.19,668.95
2016,11,30,14,45,738.0,63.5,3.2,11.0,297.5,779.85,639.36
2016,11,30,15,0,704.0,61.0,3.2,11.0,261.0,737.05,607.13
2016,11,30,15,15,657.5,56.5,3.2,10.5,222.0,686.98,569.11
2016,11,30,15,30,611.0,52.0,3.2,10.0,183.0,628.95,523.0
2016,11,30,15,45,534.0,46.0,3.25,10.0,142.5,543.6,452.11
2016,11,30,16,0,457.0,40.0,3.3,10.0,102.0,460.28,379.35
2016,11,30,16,15,228.5,35.5,3.3,9.5,66.5,268.95,209.63
2016,11,30,16,30,0.0,31.0,3.3,9.0,31.0,48.28,0.0
2016,11,30,16,45,0.0,15.5,3.3,9.0,15.5,13.23,0.0
2016,11,30,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,145.0,7.5,3.25,4.5,13.0,6.4,0.0
2016,12,1,7,30,290.0,15.0,3.3,5.0,26.0,12.8,0.0
2016,12,1,7,45,420.5,23.0,3.35,5.5,62.5,20.86,10.48
2016,12,1,8,0,551.0,31.0,3.4,6.0,99.0,28.07,19.22
2016,12,1,8,15,621.0,36.0,3.45,6.5,140.5,54.32,27.38
2016,12,1,8,30,691.0,41.0,3.5,7.0,182.0,106.52,57.62
2016,12,1,8,45,734.0,45.0,3.6,7.5,222.0,161.74,101.43
2016,12,1,9,0,777.0,49.0,3.7,8.0,262.0,221.62,154.6
2016,12,1,9,15,806.0,51.5,3.75,8.5,299.0,280.48,209.56
2016,12,1,9,30,835.0,54.0,3.8,9.0,336.0,341.4,266.39
2016,12,1,9,45,847.5,57.5,3.85,9.5,367.0,398.55,319.48
2016,12,1,10,0,860.0,61.0,3.9,10.0,398.0,455.61,370.99
2016,12,1,10,15,873.5,62.5,3.85,10.0,423.5,510.65,419.9
2016,12,1,10,30,887.0,64.0,3.8,10.0,449.0,565.1,466.93
2016,12,1,10,45,895.0,65.5,3.8,10.5,467.5,615.43,508.62
2016,12,1,11,0,903.0,67.0,3.8,11.0,486.0,664.14,547.83
2016,12,1,11,15,908.0,67.5,3.75,11.0,498.0,707.79,582.91
2016,12,1,11,30,913.0,68.0,3.7,11.0,510.0,749.12,613.63
2016,12,1,11,45,914.5,68.0,3.65,11.5,514.0,784.65,638.58
2016,12,1,12,0,916.0,68.0,3.6,12.0,518.0,817.23,661.13
2016,12,1,12,15,914.0,68.0,3.5,12.0,514.5,843.86,680.11
2016,12,1,12,30,912.0,68.0,3.4,12.0,511.0,867.11,696.61
2016,12,1,12,45,899.5,69.5,3.35,12.5,498.5,879.74,704.41
2016,12,1,13,0,887.0,71.0,3.3,13.0,486.0,888.55,709.6
2016,12,1,13,15,877.5,70.0,3.3,12.5,467.5,892.99,714.75
2016,12,1,13,30,868.0,69.0,3.3,12.0,449.0,903.41,724.42
2016,12,1,13,45,849.5,68.5,3.3,12.0,423.5,893.09,717.73
2016,12,1,14,0,831.0,68.0,3.3,12.0,398.0,879.11,708.56
2016,12,1,14,15,810.5,65.5,3.3,12.0,367.0,857.17,693.48
2016,12,1,14,30,790.0,63.0,3.3,12.0,336.0,832.0,675.82
2016,12,1,14,45,758.5,60.5,3.35,12.0,300.0,793.94,648.34
2016,12,1,15,0,727.0,58.0,3.4,12.0,264.0,753.36,618.14
2016,12,1,15,15,682.0,53.5,3.4,11.0,224.5,696.44,576.05
2016,12,1,15,30,637.0,49.0,3.4,10.0,185.0,638.29,530.87
2016,12,1,15,45,564.5,43.5,3.45,9.5,144.5,565.17,470.36
2016,12,1,16,0,492.0,38.0,3.5,9.0,104.0,485.69,401.01
2016,12,1,16,15,246.0,34.5,3.55,8.5,67.5,280.57,219.22
2016,12,1,16,30,0.0,31.0,3.6,8.0,31.0,48.61,0.0
2016,12,1,16,45,0.0,15.5,3.65,8.0,15.5,13.23,0.0
2016,12,1,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,7,15,134.0,7.0,2.25,5.0,12.0,5.97,0.0
2016,12,2,7,30,268.0,14.0,2.2,5.0,24.0,11.95,0.0
2016,12,2,7,45,397.5,22.5,2.2,5.5,59.0,20.38,9.64
2016,12,2,8,0,527.0,31.0,2.2,6.0,94.0,28.04,19.14
2016,12,2,8,15,597.5,36.0,2.2,6.5,134.5,52.34,26.75
2016,12,2,8,30,668.0,41.0,2.2,7.0,175.0,102.98,55.68
2016,12,2,8,45,711.0,45.0,2.2,7.5,214.0,156.7,97.92
2016,12,2,9,0,754.0,49.0,2.2,8.0,253.0,215.1,149.35
2016,12,2,9,15,583.0,80.5,2.15,8.5,251.5,244.04,185.0
2016,12,2,9,30,412.0,112.0,2.1,9.0,250.0,249.72,198.38
2016,12,2,9,45,414.0,123.0,2.1,9.5,273.0,287.95,233.03
2016,12,2,10,0,416.0,134.0,2.1,10.0,296.0,325.96,266.47
2016,12,2,10,15,558.0,111.5,2.05,10.0,343.5,405.56,333.01
2016,12,2,10,30,700.0,89.0,2.0,10.0,391.0,492.15,404.42
2016,12,2,10,45,567.0,127.5,2.0,10.5,379.0,489.56,402.29
2016,12,2,11,0,434.0,166.0,2.0,11.0,367.0,467.92,384.46
2016,12,2,11,15,471.5,162.5,2.0,11.0,385.5,512.67,421.09
2016,12,2,11,30,509.0,159.0,2.0,11.0,404.0,558.73,457.84
2016,12,2,11,45,699.5,114.5,2.0,11.5,454.5,684.41,555.96
2016,12,2,12,0,890.0,70.0,2.0,12.0,505.0,797.6,637.2
2016,12,2,12,15,888.0,69.5,2.1,12.0,501.5,822.96,655.3
2016,12,2,12,30,886.0,69.0,2.2,12.0,498.0,845.0,672.02
2016,12,2,12,45,630.5,124.5,2.3,12.0,426.5,725.76,585.69
2016,12,2,13,0,375.0,180.0,2.4,12.0,355.0,551.97,452.46
2016,12,2,13,15,265.5,185.5,2.45,12.0,307.0,469.89,387.72
2016,12,2,13,30,156.0,191.0,2.5,12.0,259.0,365.72,303.01
2016,12,2,13,45,127.5,179.5,2.65,12.0,233.5,330.04,274.53
2016,12,2,14,0,99.0,168.0,2.8,12.0,208.0,275.15,229.66
2016,12,2,14,15,430.5,116.0,2.8,12.0,267.0,571.24,477.59
2016,12,2,14,30,762.0,64.0,2.8,12.0,326.0,807.22,656.84
2016,12,2,14,45,731.5,61.0,2.85,12.0,291.0,769.77,627.58
2016,12,2,15,0,701.0,58.0,2.9,12.0,256.0,729.91,598.01
2016,12,2,15,15,656.5,54.0,2.9,11.5,217.5,674.57,556.12
2016,12,2,15,30,612.0,50.0,2.9,11.0,179.0,626.62,518.08
2016,12,2,15,45,540.0,44.0,2.95,10.5,139.5,545.67,451.85
2016,12,2,16,0,468.0,38.0,3.0,10.0,100.0,466.65,383.43
2016,12,2,16,15,346.0,28.5,3.05,9.5,65.0,348.79,270.71
2016,12,2,16,30,224.0,19.0,3.1,9.0,30.0,216.96,0.0
2016,12,2,16,45,112.0,9.5,3.15,8.5,15.0,85.3,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,103.5,7.0,2.15,6.5,10.0,0.0,0.0
2016,12,3,7,30,207.0,14.0,2.1,7.0,20.0,11.95,0.0
2016,12,3,7,45,341.0,22.5,2.1,7.5,53.5,18.63,7.72
2016,12,3,8,0,475.0,31.0,2.1,8.0,87.0,27.92,18.79
2016,12,3,8,15,548.5,37.0,2.05,8.0,126.5,50.5,26.57
2016,12,3,8,30,622.0,43.0,2.0,8.0,166.0,99.19,54.3
2016,12,3,8,45,670.5,47.0,1.95,8.5,205.0,150.91,94.34
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,208.0,143.93
2016,12,3,9,15,638.5,69.0,1.9,9.5,258.0,247.31,184.99
2016,12,3,9,30,558.0,87.0,1.9,10.0,272.0,278.05,217.53
2016,12,3,9,45,677.5,76.5,1.9,10.5,323.0,349.16,278.01
2016,12,3,10,0,797.0,66.0,1.9,11.0,374.0,431.19,346.79
2016,12,3,10,15,812.5,68.0,1.95,11.5,399.0,485.27,392.99
2016,12,3,10,30,828.0,70.0,2.0,12.0,424.0,539.15,437.74
2016,12,3,10,45,734.0,92.0,2.05,12.5,416.0,550.91,448.05
2016,12,3,11,0,640.0,114.0,2.1,13.0,408.0,551.17,448.61
2016,12,3,11,15,742.5,96.0,2.1,13.0,445.5,631.95,512.82
2016,12,3,11,30,845.0,78.0,2.1,13.0,483.0,714.74,575.84
2016,12,3,11,45,840.0,80.5,2.15,13.5,486.0,746.84,597.8
2016,12,3,12,0,835.0,83.0,2.2,14.0,489.0,775.82,617.82
2016,12,3,12,15,834.0,83.0,2.2,14.0,486.5,801.88,636.48
2016,12,3,12,30,833.0,83.0,2.2,14.0,484.0,824.82,652.94
2016,12,3,12,45,834.0,80.5,2.25,14.5,474.5,843.22,665.44
2016,12,3,13,0,835.0,78.0,2.3,15.0,465.0,858.33,675.7
2016,12,3,13,15,826.0,77.0,2.35,15.0,448.0,863.03,679.96
2016,12,3,13,30,817.0,76.0,2.4,15.0,431.0,864.14,681.89
2016,12,3,13,45,796.5,75.5,2.5,15.0,406.0,851.86,674.77
2016,12,3,14,0,776.0,75.0,2.6,15.0,381.0,836.04,665.15
2016,12,3,14,15,754.5,72.5,2.65,14.5,351.0,813.47,651.33
2016,12,3,14,30,733.0,70.0,2.7,14.0,321.0,787.8,634.94
2016,12,3,14,45,698.0,67.0,2.75,14.0,286.0,753.74,610.6
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,711.11,579.05
2016,12,3,15,15,616.5,59.0,2.9,13.5,213.0,654.11,536.51
2016,12,3,15,30,570.0,54.0,3.0,13.0,175.0,596.41,491.38
2016,12,3,15,45,500.0,47.0,3.1,12.5,136.0,516.68,426.35
2016,12,3,16,0,430.0,40.0,3.2,12.0,97.0,438.77,359.09
2016,12,3,16,15,311.0,29.5,3.25,11.5,63.0,323.24,249.16
2016,12,3,16,30,192.0,19.0,3.3,11.0,29.0,193.55,0.0
2016,12,3,16,45,96.0,9.5,3.35,10.5,14.5,74.3,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.5,3.05,6.5,7.5,0.0,0.0
2016,12,4,7,30,0.0,15.0,3.0,7.0,15.0,12.8,0.0
2016,12,4,7,45,128.0,27.0,3.0,7.5,41.5,20.86,8.64
2016,12,4,8,0,256.0,39.0,3.0,8.0,68.0,30.1,20.58
2016,12,4,8,15,296.0,52.5,2.95,8.0,99.5,50.35,31.85
2016,12,4,8,30,336.0,66.0,2.9,8.0,131.0,87.13,55.92
2016,12,4,8,45,364.5,77.0,2.9,8.5,162.0,125.08,86.16
2016,12,4,9,0,393.0,88.0,2.9,9.0,193.0,166.42,122.07
2016,12,4,9,15,407.5,99.5,2.85,9.0,221.5,207.65,159.85
2016,12,4,9,30,422.0,111.0,2.8,9.0,250.0,250.37,199.02
2016,12,4,9,45,435.5,119.0,2.75,9.5,274.5,290.77,235.44
2016,12,4,10,0,449.0,127.0,2.7,10.0,299.0,332.09,271.84
2016,12,4,10,15,412.5,143.5,2.7,10.0,309.5,357.75,295.24
2016,12,4,10,30,376.0,160.0,2.7,10.0,320.0,369.16,306.2
2016,12,4,10,45,296.5,179.5,2.7,10.5,309.5,363.72,301.73
2016,12,4,11,0,217.0,199.0,2.7,11.0,299.0,339.13,281.04
2016,12,4,11,15,272.5,197.0,2.75,11.0,325.0,399.38,331.12
2016,12,4,11,30,328.0,195.0,2.8,11.0,351.0,451.44,374.01
2016,12,4,11,45,191.5,200.0,2.85,11.5,291.0,354.9,293.94
2016,12,4,12,0,55.0,205.0,2.9,12.0,231.0,247.38,203.12
2016,12,4,12,15,181.0,202.0,2.9,12.0,289.0,366.59,304.09
2016,12,4,12,30,307.0,199.0,2.9,12.0,347.0,494.35,408.41
2016,12,4,12,45,435.5,168.0,2.95,12.0,372.0,597.46,491.68
2016,12,4,13,0,564.0,137.0,3.0,12.0,397.0,685.6,561.8
2016,12,4,13,15,540.0,140.0,2.95,12.0,382.0,679.12,556.5
2016,12,4,13,30,516.0,143.0,2.9,12.0,367.0,669.89,549.88
2016,12,4,13,45,332.0,155.5,2.9,12.0,297.0,503.73,418.44
2016,12,4,14,0,148.0,168.0,2.9,12.0,227.0,338.63,282.52
2016,12,4,14,15,140.5,156.5,2.85,12.0,209.0,321.03,269.04
2016,12,4,14,30,133.0,145.0,2.8,12.0,191.0,303.09,254.53
2016,12,4,14,45,129.5,130.0,2.75,12.0,170.5,283.13,238.32
2016,12,4,15,0,126.0,115.0,2.7,12.0,150.0,262.72,221.43
2016,12,4,15,15,344.5,84.5,2.6,11.5,161.0,446.36,377.28
2016,12,4,15,30,563.0,54.0,2.5,11.0,172.0,590.38,489.83
2016,12,4,15,45,502.5,46.5,2.45,11.0,134.5,518.08,427.88
2016,12,4,16,0,442.0,39.0,2.4,11.0,97.0,447.23,365.3
2016,12,4,16,15,322.0,29.0,2.4,10.5,63.0,331.2,254.82
2016,12,4,16,30,202.0,19.0,2.4,10.0,29.0,200.74,0.0
2016,12,4,16,45,101.0,9.5,2.45,10.0,14.5,77.79,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,6.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,2.9,6.0,14.0,11.95,0.0
2016,12,5,7,45,131.5,26.0,2.9,6.0,40.5,20.12,7.44
2016,12,5,8,0,263.0,38.0,2.9,6.0,67.0,29.38,20.05
2016,12,5,8,15,306.5,50.5,2.85,6.0,98.5,48.46,30.57
2016,12,5,8,30,350.0,63.0,2.8,6.0,130.0,85.24,54.22
2016,12,5,8,45,378.5,73.5,2.8,6.5,161.0,123.46,84.73
2016,12,5,9,0,407.0,84.0,2.8,7.0,192.0,165.04,121.11
2016,12,5,9,15,420.0,95.5,2.75,7.0,220.0,206.58,159.56
2016,12,5,9,30,433.0,107.0,2.7,7.0,248.0,249.42,199.25
2016,12,5,9,45,429.0,118.5,2.65,7.5,270.0,286.89,233.84
2016,12,5,10,0,425.0,130.0,2.6,8.0,292.0,323.49,266.71
2016,12,5,10,15,285.5,157.5,2.55,8.0,269.0,299.44,249.26
2016,12,5,10,30,146.0,185.0,2.5,8.0,246.0,260.24,217.19
2016,12,5,10,45,120.0,192.0,2.5,8.0,244.0,261.82,218.79
2016,12,5,11,0,94.0,199.0,2.5,8.0,242.0,249.66,208.57
2016,12,5,11,15,166.5,203.0,2.5,8.0,281.5,321.02,269.11
2016,12,5,11,30,239.0,207.0,2.5,8.0,321.0,400.61,335.2
2016,12,5,11,45,256.5,206.5,2.5,8.5,330.0,425.84,355.27
2016,12,5,12,0,274.0,206.0,2.5,9.0,339.0,451.42,375.72
2016,12,5,12,15,249.5,208.0,2.45,9.0,328.5,445.94,370.91
2016,12,5,12,30,225.0,210.0,2.4,9.0,318.0,421.13,351.04
2016,12,5,12,45,180.5,207.5,2.4,9.0,293.0,388.45,324.15
2016,12,5,13,0,136.0,205.0,2.4,9.0,268.0,353.51,295.11
2016,12,5,13,15,136.0,197.0,2.45,9.0,258.0,349.46,292.52
2016,12,5,13,30,136.0,189.0,2.5,9.0,248.0,344.93,289.42
2016,12,5,13,45,145.5,178.5,2.55,9.0,238.5,345.22,290.62
2016,12,5,14,0,155.0,168.0,2.6,9.0,229.0,345.06,291.43
2016,12,5,14,15,149.0,156.0,2.65,8.5,211.0,328.11,278.41
2016,12,5,14,30,143.0,144.0,2.7,8.0,193.0,310.72,264.86
2016,12,5,14,45,138.5,129.0,2.8,8.0,172.5,289.73,247.7
2016,12,5,15,0,134.0,114.0,2.9,8.0,152.0,268.27,229.77
2016,12,5,15,15,124.5,98.0,2.9,7.5,129.0,240.39,206.1
2016,12,5,15,30,115.0,82.0,2.9,7.0,106.0,212.26,181.55
2016,12,5,15,45,101.5,65.0,2.95,7.0,83.0,178.69,151.22
2016,12,5,16,0,88.0,48.0,3.0,7.0,60.0,144.62,119.65
2016,12,5,16,15,44.0,33.0,3.0,7.0,39.0,91.05,67.8
2016,12,5,16,30,0.0,18.0,3.0,7.0,18.0,17.04,0.0
2016,12,5,16,45,0.0,9.0,3.05,7.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,63.0,6.5,2.7,4.5,8.0,0.0,0.0
2016,12,6,7,30,126.0,13.0,2.7,5.0,16.0,11.1,0.0
2016,12,6,7,45,259.5,24.5,2.7,5.5,47.5,20.45,6.77
2016,12,6,8,0,393.0,36.0,2.7,6.0,79.0,29.96,20.45
2016,12,6,8,15,478.0,43.5,2.7,6.0,118.0,48.64,28.07
2016,12,6,8,30,563.0,51.0,2.7,6.0,157.0,95.35,54.36
2016,12,6,8,45,395.0,77.0,2.75,6.5,159.5,128.05,87.87
2016,12,6,9,0,227.0,103.0,2.8,7.0,162.0,139.85,106.79
2016,12,6,9,15,237.5,117.0,2.85,7.5,187.0,171.7,135.52
2016,12,6,9,30,248.0,131.0,2.9,8.0,212.0,204.87,165.35
2016,12,6,9,45,264.5,140.5,3.0,8.5,234.0,237.28,194.19
2016,12,6,10,0,281.0,150.0,3.1,9.0,256.0,271.28,224.01
2016,12,6,10,15,256.5,164.0,3.15,9.0,266.0,291.23,242.16
2016,12,6,10,30,232.0,178.0,3.2,9.0,276.0,308.6,257.5
2016,12,6,10,45,154.5,186.5,3.25,9.0,253.0,276.11,230.67
2016,12,6,11,0,77.0,195.0,3.3,9.0,230.0,234.56,195.38
2016,12,6,11,15,119.0,203.5,3.25,9.0,259.0,289.35,241.84
2016,12,6,11,30,161.0,212.0,3.2,9.0,288.0,336.43,281.42
2016,12,6,11,45,321.5,188.5,3.2,9.0,342.5,453.74,380.31
2016,12,6,12,0,482.0,165.0,3.2,9.0,397.0,583.72,486.46
2016,12,6,12,15,412.0,178.5,3.2,9.0,376.0,559.94,466.08
2016,12,6,12,30,342.0,192.0,3.2,9.0,355.0,514.46,429.48
2016,12,6,12,45,609.0,132.0,3.25,9.0,414.5,711.49,589.33
2016,12,6,13,0,876.0,72.0,3.3,9.0,474.0,883.31,718.09
2016,12,6,13,15,510.0,130.5,3.3,9.0,362.5,639.3,531.86
2016,12,6,13,30,144.0,189.0,3.3,9.0,251.0,352.16,295.45
2016,12,6,13,45,329.0,153.5,3.35,9.0,285.0,497.83,421.16
2016,12,6,14,0,514.0,118.0,3.4,9.0,319.0,646.36,542.26
2016,12,6,14,15,653.0,90.0,3.35,9.0,325.0,748.46,621.13
2016,12,6,14,30,792.0,62.0,3.3,9.0,331.0,829.65,682.51
2016,12,6,14,45,762.5,59.0,3.25,9.0,296.0,793.29,654.48
2016,12,6,15,0,733.0,56.0,3.2,9.0,261.0,754.4,624.68
2016,12,6,15,15,689.0,52.0,3.1,8.5,222.0,699.46,582.15
2016,12,6,15,30,645.0,48.0,3.0,8.0,183.0,643.16,536.72
2016,12,6,15,45,573.5,42.5,2.95,7.5,143.0,561.66,469.1
2016,12,6,16,0,502.0,37.0,2.9,7.0,103.0,492.57,407.5
2016,12,6,16,15,378.0,28.0,2.9,7.0,67.0,372.99,290.02
2016,12,6,16,30,254.0,19.0,2.9,7.0,31.0,238.64,0.0
2016,12,6,16,45,127.0,9.5,2.9,7.0,15.5,95.86,0.0
2016,12,6,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.5,2.0,4.0,2.5,0.0,0.0
2016,12,7,7,30,0.0,5.0,2.0,4.0,5.0,4.27,0.0
2016,12,7,7,45,0.0,17.0,2.05,4.0,17.0,14.03,2.2
2016,12,7,8,0,0.0,29.0,2.1,4.0,29.0,23.77,15.13
2016,12,7,8,15,0.0,43.5,2.15,4.0,43.5,35.28,25.02
2016,12,7,8,30,0.0,58.0,2.2,4.0,58.0,47.28,35.98
2016,12,7,8,45,0.0,72.0,2.3,4.5,72.0,59.16,46.65
2016,12,7,9,0,0.0,86.0,2.4,5.0,86.0,71.25,57.35
2016,12,7,9,15,0.0,99.0,2.45,5.5,99.0,82.7,67.33
2016,12,7,9,30,0.0,112.0,2.5,6.0,112.0,94.34,77.32
2016,12,7,9,45,2.5,122.5,2.6,6.5,123.5,104.89,86.21
2016,12,7,10,0,5.0,133.0,2.7,7.0,135.0,115.85,95.39
2016,12,7,10,15,2.5,127.5,2.75,7.0,128.5,110.09,90.33
2016,12,7,10,30,0.0,122.0,2.8,7.0,122.0,103.98,84.95
2016,12,7,10,45,0.0,107.5,2.9,7.0,107.5,90.87,73.56
2016,12,7,11,0,0.0,93.0,3.0,7.0,93.0,77.86,62.26
2016,12,7,11,15,9.0,135.0,3.1,7.0,139.0,122.54,100.9
2016,12,7,11,30,18.0,177.0,3.2,7.0,185.0,170.72,142.06
2016,12,7,11,45,15.5,176.0,3.35,7.5,183.0,169.18,140.36
2016,12,7,12,0,13.0,175.0,3.5,8.0,181.0,167.51,138.64
2016,12,7,12,15,6.5,99.5,3.55,7.5,102.5,89.19,71.96
2016,12,7,12,30,0.0,24.0,3.6,7.0,24.0,19.82,11.7
2016,12,7,12,45,103.5,112.5,3.7,7.0,160.0,208.31,178.16
2016,12,7,13,0,207.0,201.0,3.8,7.0,296.0,410.56,348.81
2016,12,7,13,15,103.5,171.5,3.85,7.0,219.0,287.3,243.62
2016,12,7,13,30,0.0,142.0,3.9,7.0,142.0,129.6,106.74
2016,12,7,13,45,0.0,122.5,4.0,7.0,122.5,109.98,90.21
2016,12,7,14,0,0.0,103.0,4.1,7.0,103.0,90.54,73.54
2016,12,7,14,15,0.0,95.0,4.1,6.5,95.0,83.35,67.54
2016,12,7,14,30,0.0,87.0,4.1,6.0,87.0,76.22,61.52
2016,12,7,14,45,0.0,77.5,4.1,6.0,77.5,67.5,53.92
2016,12,7,15,0,0.0,68.0,4.1,6.0,68.0,58.8,46.28
2016,12,7,15,15,0.0,57.5,4.1,5.5,57.5,48.99,37.65
2016,12,7,15,30,0.0,47.0,4.1,5.0,47.0,39.14,28.88
2016,12,7,15,45,0.0,36.5,4.1,4.5,36.5,30.17,20.79
2016,12,7,16,0,0.0,26.0,4.1,4.0,26.0,21.46,12.86
2016,12,7,16,15,0.0,16.5,4.1,4.0,16.5,13.59,5.27
2016,12,7,16,30,0.0,7.0,4.1,4.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,4.2,4.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.56,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,8.22,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,14.0,6.33
2016,12,8,8,15,0.0,25.5,2.0,9.0,25.5,21.03,12.33
2016,12,8,8,30,0.0,34.0,2.0,9.0,34.0,28.08,18.69
2016,12,8,8,45,0.0,43.0,2.0,9.0,43.0,35.55,25.38
2016,12,8,9,0,0.0,52.0,2.0,9.0,52.0,43.04,32.02
2016,12,8,9,15,0.0,60.0,2.0,9.0,60.0,49.71,37.87
2016,12,8,9,30,0.0,68.0,2.0,9.0,68.0,56.43,43.71
2016,12,8,9,45,0.0,75.5,2.05,9.5,75.5,62.79,49.09
2016,12,8,10,0,0.0,83.0,2.1,10.0,83.0,69.23,54.47
2016,12,8,10,15,0.0,96.0,2.1,10.0,96.0,80.6,64.15
2016,12,8,10,30,0.0,109.0,2.1,10.0,109.0,92.21,73.97
2016,12,8,10,45,3.5,133.5,2.15,10.0,135.0,116.8,94.83
2016,12,8,11,0,7.0,158.0,2.2,10.0,161.0,142.66,116.61
2016,12,8,11,15,8.5,162.5,2.2,10.0,166.5,148.73,121.62
2016,12,8,11,30,10.0,167.0,2.2,10.0,172.0,155.06,126.91
2016,12,8,11,45,10.0,169.0,2.2,10.5,174.0,158.03,129.11
2016,12,8,12,0,10.0,171.0,2.2,11.0,176.0,161.11,131.44
2016,12,8,12,15,6.0,164.0,2.15,11.0,167.0,151.8,123.54
2016,12,8,12,30,2.0,157.0,2.1,11.0,158.0,142.27,115.47
2016,12,8,12,45,2.0,155.0,2.1,11.0,156.0,141.22,114.68
2016,12,8,13,0,2.0,153.0,2.1,11.0,154.0,140.32,114.02
2016,12,8,13,15,6.5,154.0,2.1,11.0,157.0,146.92,119.86
2016,12,8,13,30,11.0,155.0,2.1,11.0,160.0,154.08,126.2
2016,12,8,13,45,7.0,145.0,2.1,11.0,148.5,141.43,115.55
2016,12,8,14,0,3.0,135.0,2.1,11.0,137.0,128.8,104.9
2016,12,8,14,15,1.5,125.5,2.05,11.0,126.5,119.12,96.81
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,109.61,88.79
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,97.94,78.91
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,86.3,68.97
2016,12,8,15,15,0.0,77.0,1.8,11.0,77.0,72.74,57.24
2016,12,8,15,30,0.0,63.0,1.7,11.0,63.0,59.04,45.26
2016,12,8,15,45,0.0,49.0,1.65,11.0,49.0,45.11,32.96
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,30.72,20.22
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,18.58,8.94
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.0,14.0,1.3,10.5,36.5,11.26,0.0
2016,12,9,8,0,442.0,28.0,1.4,11.0,73.0,25.29,15.71
2016,12,9,8,15,521.5,34.0,1.45,11.0,111.0,40.58,21.74
2016,12,9,8,30,601.0,40.0,1.5,11.0,149.0,87.1,45.43
2016,12,9,8,45,650.0,44.0,1.55,11.0,187.0,136.89,82.22
2016,12,9,9,0,699.0,48.0,1.6,11.0,225.0,192.14,129.29
2016,12,9,9,15,393.5,89.0,1.6,11.0,191.5,190.15,143.32
2016,12,9,9,30,88.0,130.0,1.6,11.0,158.0,142.0,113.92
2016,12,9,9,45,89.0,143.0,1.65,11.5,174.0,160.68,130.24
2016,12,9,10,0,90.0,156.0,1.7,12.0,190.0,179.65,146.37
2016,12,9,10,15,71.0,163.5,1.7,12.0,191.0,183.8,150.21
2016,12,9,10,30,52.0,171.0,1.7,12.0,192.0,186.01,152.13
2016,12,9,10,45,29.5,164.0,1.75,12.0,176.0,169.38,138.17
2016,12,9,11,0,7.0,157.0,1.8,12.0,160.0,141.73,114.78
2016,12,9,11,15,27.0,175.5,1.8,12.0,188.0,174.01,142.08
2016,12,9,11,30,47.0,194.0,1.8,12.0,216.0,221.65,181.69
2016,12,9,11,45,86.0,203.5,1.8,12.0,244.5,265.01,217.98
2016,12,9,12,0,125.0,213.0,1.8,12.0,273.0,326.57,268.5
2016,12,9,12,15,71.5,195.0,1.8,12.0,229.0,253.06,207.8
2016,12,9,12,30,18.0,177.0,1.8,12.0,185.0,176.71,143.88
2016,12,9,12,45,9.0,159.0,1.8,12.0,163.0,151.48,122.94
2016,12,9,13,0,0.0,141.0,1.8,12.0,141.0,125.96,101.43
2016,12,9,13,15,15.5,155.0,1.75,12.0,161.5,156.08,127.4
2016,12,9,13,30,31.0,169.0,1.7,12.0,182.0,205.39,168.93
2016,12,9,13,45,15.5,127.5,1.65,12.0,134.0,129.57,105.38
2016,12,9,14,0,0.0,86.0,1.6,12.0,86.0,73.15,57.24
2016,12,9,14,15,0.0,79.0,1.5,12.0,79.0,66.84,52.0
2016,12,9,14,30,0.0,72.0,1.4,12.0,72.0,60.55,46.68
2016,12,9,14,45,0.0,64.5,1.35,12.0,64.5,53.78,40.91
2016,12,9,15,0,0.0,57.0,1.3,12.0,57.0,47.21,35.24
2016,12,9,15,15,0.0,48.5,1.25,11.5,48.5,40.13,29.15
2016,12,9,15,30,0.0,40.0,1.2,11.0,40.0,33.06,22.97
2016,12,9,15,45,0.0,31.0,1.15,11.0,31.0,25.59,16.32
2016,12,9,16,0,0.0,22.0,1.1,11.0,22.0,18.13,9.66
2016,12,9,16,15,0.0,14.0,1.1,11.0,14.0,11.52,3.42
2016,12,9,16,30,0.0,6.0,1.1,11.0,6.0,4.92,0.0
2016,12,9,16,45,0.0,3.0,1.15,11.0,3.0,2.56,0.0
2016,12,9,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
