Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.5,2.45,12.0,2.5,2.05,0.0
2016,12,10,8,0,0.0,5.0,2.4,12.0,5.0,4.1,0.0
2016,12,10,8,15,0.0,8.0,2.35,12.0,8.0,6.56,0.0
2016,12,10,8,30,0.0,11.0,2.3,12.0,11.0,9.03,2.09
2016,12,10,8,45,0.0,14.5,2.25,12.0,14.5,11.92,4.65
2016,12,10,9,0,0.0,18.0,2.2,12.0,18.0,14.81,7.2
2016,12,10,9,15,0.0,21.0,2.2,12.0,21.0,17.29,9.38
2016,12,10,9,30,0.0,24.0,2.2,12.0,24.0,19.78,11.54
2016,12,10,9,45,0.0,26.5,2.2,12.0,26.5,21.85,13.33
2016,12,10,10,0,0.0,29.0,2.2,12.0,29.0,23.93,15.1
2016,12,10,10,15,0.0,24.5,2.2,12.0,24.5,20.21,11.86
2016,12,10,10,30,0.0,20.0,2.2,12.0,20.0,16.49,8.63
2016,12,10,10,45,0.0,38.5,2.25,12.0,38.5,31.82,21.83
2016,12,10,11,0,0.0,57.0,2.3,12.0,57.0,47.21,34.99
2016,12,10,11,15,0.0,44.0,2.25,12.0,44.0,36.4,25.69
2016,12,10,11,30,0.0,31.0,2.2,12.0,31.0,25.61,16.42
2016,12,10,11,45,4.5,100.0,2.15,12.0,102.0,87.6,69.43
2016,12,10,12,0,9.0,169.0,2.1,12.0,173.0,158.38,128.81
2016,12,10,12,15,4.5,117.5,2.1,12.0,119.5,104.51,83.51
2016,12,10,12,30,0.0,66.0,2.1,12.0,66.0,54.72,41.27
2016,12,10,12,45,0.0,88.5,2.1,12.0,88.5,74.02,57.77
2016,12,10,13,0,0.0,111.0,2.1,12.0,111.0,95.66,76.12
2016,12,10,13,15,0.0,82.0,2.15,11.5,82.0,68.27,53.03
2016,12,10,13,30,0.0,53.0,2.2,11.0,53.0,43.87,32.29
2016,12,10,13,45,0.0,57.5,2.25,11.0,57.5,47.61,35.58
2016,12,10,14,0,0.0,62.0,2.3,11.0,62.0,51.36,38.86
2016,12,10,14,15,0.0,57.0,2.25,11.0,57.0,47.19,35.31
2016,12,10,14,30,0.0,52.0,2.2,11.0,52.0,43.02,31.75
2016,12,10,14,45,0.0,46.5,2.2,11.0,46.5,38.44,27.81
2016,12,10,15,0,0.0,41.0,2.2,11.0,41.0,33.87,23.84
2016,12,10,15,15,0.0,35.0,2.15,11.0,35.0,28.89,19.47
2016,12,10,15,30,0.0,29.0,2.1,11.0,29.0,23.91,15.06
2016,12,10,15,45,0.0,22.5,2.05,11.0,22.5,18.53,10.26
2016,12,10,16,0,0.0,16.0,2.0,11.0,16.0,13.16,5.45
2016,12,10,16,15,0.0,10.5,1.95,10.5,10.5,8.63,1.15
2016,12,10,16,30,0.0,5.0,1.9,10.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,1.9,10.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.5,2.05,4.5,6.5,5.33,0.0
2016,12,11,8,0,0.0,13.0,2.0,5.0,13.0,10.69,3.46
2016,12,11,8,15,0.0,20.0,2.0,5.0,20.0,16.47,8.58
2016,12,11,8,30,0.0,27.0,2.0,5.0,27.0,22.26,13.89
2016,12,11,8,45,0.0,34.0,2.05,5.5,34.0,28.06,19.14
2016,12,11,9,0,0.0,41.0,2.1,6.0,41.0,33.87,24.33
2016,12,11,9,15,0.0,47.5,2.05,6.0,47.5,39.28,29.14
2016,12,11,9,30,0.0,54.0,2.0,6.0,54.0,44.69,33.92
2016,12,11,9,45,0.0,59.5,2.0,6.5,59.5,49.27,37.85
2016,12,11,10,0,0.0,65.0,2.0,7.0,65.0,53.86,41.73
2016,12,11,10,15,52.5,121.0,1.95,7.5,143.0,133.17,110.19
2016,12,11,10,30,105.0,177.0,1.9,8.0,221.0,228.93,191.01
2016,12,11,10,45,124.0,186.5,1.9,8.5,240.0,257.3,214.39
2016,12,11,11,0,143.0,196.0,1.9,9.0,259.0,287.5,239.3
2016,12,11,11,15,96.0,194.5,1.9,9.0,237.5,251.29,208.93
2016,12,11,11,30,49.0,193.0,1.9,9.0,216.0,221.94,183.83
2016,12,11,11,45,149.0,199.0,1.95,9.0,269.5,320.54,267.58
2016,12,11,12,0,249.0,205.0,2.0,9.0,323.0,428.46,356.42
2016,12,11,12,15,141.0,196.5,2.05,9.0,263.5,326.51,271.95
2016,12,11,12,30,33.0,188.0,2.1,9.0,204.0,216.89,179.37
2016,12,11,12,45,48.5,190.5,2.2,9.0,213.0,236.51,196.77
2016,12,11,13,0,64.0,193.0,2.3,9.0,222.0,257.23,214.67
2016,12,11,13,15,56.5,184.0,2.25,9.0,209.0,243.53,203.25
2016,12,11,13,30,49.0,175.0,2.2,9.0,196.0,229.52,191.64
2016,12,11,13,45,24.5,103.0,2.2,9.0,113.5,121.38,100.17
2016,12,11,14,0,0.0,31.0,2.2,9.0,31.0,25.59,16.72
2016,12,11,14,15,0.0,28.5,2.1,8.5,28.5,23.51,15.0
2016,12,11,14,30,0.0,26.0,2.0,8.0,26.0,21.44,13.24
2016,12,11,14,45,0.0,23.0,1.95,8.0,23.0,18.95,11.06
2016,12,11,15,0,0.0,20.0,1.9,8.0,20.0,16.47,8.87
2016,12,11,15,15,0.0,17.0,1.85,7.5,17.0,13.98,6.68
2016,12,11,15,30,0.0,14.0,1.8,7.0,14.0,11.51,4.47
2016,12,11,15,45,0.0,11.0,1.8,7.0,11.0,9.03,2.22
2016,12,11,16,0,0.0,8.0,1.8,7.0,8.0,6.56,0.0
2016,12,11,16,15,0.0,5.0,1.8,6.5,5.0,4.1,0.0
2016,12,11,16,30,0.0,2.0,1.8,6.0,2.0,1.64,0.0
2016,12,11,16,45,0.0,1.0,1.85,6.0,1.0,0.85,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,7,45,217.5,13.5,1.5,5.5,34.5,10.9,0.0
2016,12,12,8,0,435.0,27.0,1.5,6.0,69.0,24.45,14.97
2016,12,12,8,15,520.5,33.5,1.45,6.0,107.5,36.84,21.23
2016,12,12,8,30,606.0,40.0,1.4,6.0,146.0,83.68,43.99
2016,12,12,8,45,656.0,44.5,1.4,6.5,185.0,134.05,80.86
2016,12,12,9,0,706.0,49.0,1.4,7.0,224.0,190.04,128.55
2016,12,12,9,15,740.0,52.0,1.3,7.0,260.0,245.81,179.67
2016,12,12,9,30,774.0,55.0,1.2,7.0,296.0,304.66,233.91
2016,12,12,9,45,788.0,59.5,1.15,7.5,326.5,360.45,284.91
2016,12,12,10,0,802.0,64.0,1.1,8.0,357.0,416.55,334.54
2016,12,12,10,15,818.0,65.5,1.05,8.0,383.0,470.48,381.33
2016,12,12,10,30,834.0,67.0,1.0,8.0,409.0,524.3,426.44
2016,12,12,10,45,696.0,99.0,0.95,8.0,393.5,523.55,427.3
2016,12,12,11,0,558.0,131.0,0.9,8.0,378.0,500.11,409.73
2016,12,12,11,15,712.0,101.5,0.85,8.0,425.5,605.46,492.99
2016,12,12,11,30,866.0,72.0,0.8,8.0,473.0,709.08,570.68
2016,12,12,11,45,671.5,117.5,0.75,8.0,430.5,654.66,527.49
2016,12,12,12,0,477.0,163.0,0.7,8.0,388.0,572.86,464.2
2016,12,12,12,15,469.0,164.0,0.7,8.0,384.5,585.85,475.42
2016,12,12,12,30,461.0,165.0,0.7,8.0,381.0,596.63,483.77
2016,12,12,12,45,496.0,153.5,0.7,8.5,382.0,627.54,507.23
2016,12,12,13,0,531.0,142.0,0.7,9.0,383.0,657.35,529.42
2016,12,12,13,15,551.0,131.5,0.7,9.0,373.5,673.6,541.5
2016,12,12,13,30,571.0,121.0,0.7,9.0,364.0,696.06,558.28
2016,12,12,13,45,516.0,124.0,0.7,9.0,334.5,648.97,524.0
2016,12,12,14,0,461.0,127.0,0.7,9.0,305.0,607.61,494.37
2016,12,12,14,15,444.0,120.5,0.65,9.0,281.5,586.6,479.07
2016,12,12,14,30,427.0,114.0,0.6,9.0,258.0,563.77,461.9
2016,12,12,14,45,567.5,85.5,0.6,9.0,255.5,658.17,533.47
2016,12,12,15,0,708.0,57.0,0.6,9.0,253.0,732.77,586.49
2016,12,12,15,15,663.5,53.0,0.65,8.5,215.5,678.35,546.41
2016,12,12,15,30,619.0,49.0,0.7,8.0,178.0,631.02,511.3
2016,12,12,15,45,552.5,42.5,0.8,8.0,139.0,554.49,451.08
2016,12,12,16,0,486.0,36.0,0.9,8.0,100.0,479.62,388.18
2016,12,12,16,15,243.0,33.5,0.9,8.0,65.5,277.48,213.78
2016,12,12,16,30,0.0,31.0,0.9,8.0,31.0,48.42,0.0
2016,12,12,16,45,0.0,15.5,0.95,8.0,15.5,13.23,0.0
2016,12,12,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.0,1.5,5.5,14.0,11.55,0.0
2016,12,13,8,0,0.0,28.0,1.5,6.0,28.0,22.77,13.41
2016,12,13,8,15,1.5,44.0,1.5,6.5,44.5,35.27,24.52
2016,12,13,8,30,3.0,60.0,1.5,7.0,61.0,48.76,36.57
2016,12,13,8,45,9.5,75.0,1.55,7.5,78.0,62.68,48.62
2016,12,13,9,0,16.0,90.0,1.6,8.0,95.0,77.62,61.45
2016,12,13,9,15,21.0,104.0,1.65,8.0,110.5,92.32,74.22
2016,12,13,9,30,26.0,118.0,1.7,8.0,126.0,111.09,90.47
2016,12,13,9,45,28.5,130.0,1.75,8.0,139.5,125.59,103.03
2016,12,13,10,0,31.0,142.0,1.8,8.0,153.0,140.6,115.94
2016,12,13,10,15,62.0,158.5,1.8,8.0,183.0,174.17,144.48
2016,12,13,10,30,93.0,175.0,1.8,8.0,213.0,211.47,176.14
2016,12,13,10,45,78.5,181.0,1.85,8.5,214.0,215.16,178.93
2016,12,13,11,0,64.0,187.0,1.9,9.0,215.0,217.5,180.48
2016,12,13,11,15,32.0,158.0,1.9,9.0,172.0,169.42,139.86
2016,12,13,11,30,0.0,129.0,1.9,9.0,129.0,111.19,90.0
2016,12,13,11,45,28.5,164.5,1.9,9.0,178.0,178.51,147.71
2016,12,13,12,0,57.0,200.0,1.9,9.0,227.0,243.26,202.1
2016,12,13,12,15,151.0,201.5,1.9,9.0,272.5,340.16,283.92
2016,12,13,12,30,245.0,203.0,1.9,9.0,318.0,444.24,369.32
2016,12,13,12,45,150.5,196.5,1.95,9.0,267.0,347.85,289.83
2016,12,13,13,0,56.0,190.0,2.0,9.0,216.0,246.39,204.8
2016,12,13,13,15,130.5,186.5,2.05,9.0,243.5,330.23,276.87
2016,12,13,13,30,205.0,183.0,2.1,9.0,271.0,398.31,334.47
2016,12,13,13,45,102.5,98.0,2.15,9.0,142.0,201.25,170.5
2016,12,13,14,0,0.0,13.0,2.2,9.0,13.0,10.71,3.7
2016,12,13,14,15,0.0,12.0,2.2,9.0,12.0,9.88,3.02
2016,12,13,14,30,0.0,11.0,2.2,9.0,11.0,9.05,2.3
2016,12,13,14,45,0.0,9.5,2.25,9.0,9.5,7.81,1.21
2016,12,13,15,0,0.0,8.0,2.3,9.0,8.0,6.57,0.12
2016,12,13,15,15,0.0,7.0,2.35,9.0,7.0,5.75,0.0
2016,12,13,15,30,0.0,6.0,2.4,9.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,2.45,9.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,2.5,9.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,2.0,2.5,8.5,2.0,1.64,0.0
2016,12,13,16,30,0.0,1.0,2.5,8.0,1.0,0.82,0.0
2016,12,13,16,45,0.0,0.5,2.5,8.0,0.5,0.43,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.0,3.1,11.0,5.0,4.1,0.0
2016,12,14,8,0,0.0,10.0,3.1,11.0,10.0,8.21,1.04
2016,12,14,8,15,0.0,16.0,3.1,11.0,16.0,13.16,5.91
2016,12,14,8,30,0.0,22.0,3.1,11.0,22.0,18.12,9.88
2016,12,14,8,45,0.0,28.5,3.15,11.5,28.5,23.5,14.64
2016,12,14,9,0,0.0,35.0,3.2,12.0,35.0,28.89,19.36
2016,12,14,9,15,0.0,41.0,3.25,12.0,41.0,33.87,23.72
2016,12,14,9,30,0.0,47.0,3.3,12.0,47.0,38.86,28.04
2016,12,14,9,45,0.0,52.0,3.4,12.0,52.0,43.02,31.61
2016,12,14,10,0,0.0,57.0,3.5,12.0,57.0,47.19,35.16
2016,12,14,10,15,0.0,78.5,3.5,12.0,78.5,65.31,50.66
2016,12,14,10,30,0.0,100.0,3.5,12.0,100.0,84.23,66.72
2016,12,14,10,45,0.0,93.0,3.55,12.0,93.0,77.96,61.28
2016,12,14,11,0,0.0,86.0,3.6,12.0,86.0,71.71,55.9
2016,12,14,11,15,0.0,98.0,3.65,12.0,98.0,82.42,64.96
2016,12,14,11,30,0.0,110.0,3.7,12.0,110.0,93.42,74.22
2016,12,14,11,45,0.0,104.0,3.75,12.0,104.0,87.97,69.56
2016,12,14,12,0,0.0,98.0,3.8,12.0,98.0,82.52,64.94
2016,12,14,12,15,0.0,109.5,3.8,12.0,109.5,93.34,74.11
2016,12,14,12,30,0.0,121.0,3.8,12.0,121.0,104.64,83.66
2016,12,14,12,45,0.0,128.5,3.8,12.0,128.5,112.51,90.34
2016,12,14,13,0,0.0,136.0,3.8,12.0,136.0,120.89,97.45
2016,12,14,13,15,4.5,144.0,3.8,12.0,146.0,134.43,109.14
2016,12,14,13,30,9.0,152.0,3.8,12.0,156.0,149.04,121.72
2016,12,14,13,45,4.5,139.0,3.8,12.0,141.0,132.46,107.71
2016,12,14,14,0,0.0,126.0,3.8,12.0,126.0,115.83,93.6
2016,12,14,14,15,0.0,116.0,3.8,12.0,116.0,106.72,86.01
2016,12,14,14,30,0.0,106.0,3.8,12.0,106.0,97.68,78.43
2016,12,14,14,45,0.0,94.5,3.8,12.0,94.5,86.95,69.32
2016,12,14,15,0,0.0,83.0,3.8,12.0,83.0,76.25,60.16
2016,12,14,15,15,0.0,70.5,3.8,12.0,70.5,64.32,49.83
2016,12,14,15,30,0.0,58.0,3.8,12.0,58.0,52.31,39.33
2016,12,14,15,45,0.0,45.0,3.85,12.0,45.0,39.48,28.05
2016,12,14,16,0,0.0,32.0,3.9,12.0,32.0,26.46,16.56
2016,12,14,16,15,0.0,20.5,3.9,12.0,20.5,16.91,7.71
2016,12,14,16,30,0.0,9.0,3.9,12.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,3.95,12.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,2.6,12.0,0.5,0.41,0.0
2016,12,15,8,0,0.0,1.0,2.4,12.0,1.0,0.82,0.0
2016,12,15,8,15,0.0,1.5,2.3,12.0,1.5,1.23,0.0
2016,12,15,8,30,0.0,2.0,2.2,12.0,2.0,1.64,0.0
2016,12,15,8,45,0.0,2.5,2.1,12.0,2.5,2.05,0.0
2016,12,15,9,0,0.0,3.0,2.0,12.0,3.0,2.46,0.0
2016,12,15,9,15,0.0,3.5,1.95,12.0,3.5,2.87,0.0
2016,12,15,9,30,0.0,4.0,1.9,12.0,4.0,3.29,0.0
2016,12,15,9,45,0.0,4.5,1.9,12.0,4.5,3.7,0.0
2016,12,15,10,0,0.0,5.0,1.9,12.0,5.0,4.11,0.0
2016,12,15,10,15,0.0,5.5,1.75,12.0,5.5,4.53,0.0
2016,12,15,10,30,0.0,6.0,1.6,12.0,6.0,4.94,0.0
2016,12,15,10,45,0.0,33.5,1.5,12.0,33.5,27.67,18.29
2016,12,15,11,0,0.0,61.0,1.4,12.0,61.0,50.54,37.89
2016,12,15,11,15,0.0,71.0,1.3,12.0,71.0,58.89,44.95
2016,12,15,11,30,0.0,81.0,1.2,12.0,81.0,67.25,52.02
2016,12,15,11,45,0.0,82.0,1.1,12.0,82.0,68.09,52.7
2016,12,15,12,0,0.0,83.0,1.0,12.0,83.0,68.94,53.4
2016,12,15,12,15,0.0,53.5,1.0,12.0,53.5,44.3,32.43
2016,12,15,12,30,0.0,24.0,1.0,12.0,24.0,19.82,11.45
2016,12,15,12,45,0.0,36.5,1.05,12.0,36.5,30.17,20.39
2016,12,15,13,0,0.0,49.0,1.1,12.0,49.0,40.55,29.3
2016,12,15,13,15,0.0,51.5,1.2,12.0,51.5,42.63,31.1
2016,12,15,13,30,0.0,54.0,1.3,12.0,54.0,44.7,32.91
2016,12,15,13,45,0.0,46.0,1.4,12.0,46.0,38.04,27.23
2016,12,15,14,0,0.0,38.0,1.5,12.0,38.0,31.39,21.54
2016,12,15,14,15,0.0,35.0,1.55,12.0,35.0,28.9,19.42
2016,12,15,14,30,0.0,32.0,1.6,12.0,32.0,26.4,17.28
2016,12,15,14,45,0.0,28.5,1.7,12.0,28.5,23.5,14.78
2016,12,15,15,0,0.0,25.0,1.8,12.0,25.0,20.6,12.25
2016,12,15,15,15,0.0,21.5,1.8,11.5,21.5,17.7,9.74
2016,12,15,15,30,0.0,18.0,1.8,11.0,18.0,14.81,7.19
2016,12,15,15,45,0.0,14.0,1.85,11.0,14.0,11.51,4.24
2016,12,15,16,0,0.0,10.0,1.9,11.0,10.0,8.21,1.29
2016,12,15,16,15,0.0,6.5,1.95,10.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,45,210.0,14.0,4.45,5.0,32.0,11.41,0.0
2016,12,16,8,0,420.0,28.0,4.5,5.0,64.0,23.44,13.46
2016,12,16,8,15,513.0,35.0,4.5,5.0,103.5,33.77,24.49
2016,12,16,8,30,606.0,42.0,4.5,5.0,143.0,80.32,42.53
2016,12,16,8,45,662.5,46.5,4.55,5.5,183.0,131.11,78.62
2016,12,16,9,0,719.0,51.0,4.6,6.0,223.0,188.36,127.18
2016,12,16,9,15,755.0,54.0,4.6,6.0,260.5,245.23,180.09
2016,12,16,9,30,791.0,57.0,4.6,6.0,298.0,305.42,237.12
2016,12,16,9,45,819.0,58.5,4.65,6.5,331.5,364.19,292.57
2016,12,16,10,0,847.0,60.0,4.7,7.0,365.0,424.68,348.39
2016,12,16,10,15,863.0,62.0,4.7,7.0,392.0,481.46,400.5
2016,12,16,10,30,879.0,64.0,4.7,7.0,419.0,535.29,448.91
2016,12,16,10,45,890.5,65.0,4.7,7.5,440.0,587.07,493.49
2016,12,16,11,0,902.0,66.0,4.7,8.0,461.0,637.66,535.83
2016,12,16,11,15,908.0,67.0,4.7,8.0,474.5,683.2,574.08
2016,12,16,11,30,914.0,68.0,4.7,8.0,488.0,726.61,609.0
2016,12,16,11,45,917.0,68.0,4.7,8.5,494.0,764.28,636.72
2016,12,16,12,0,920.0,68.0,4.7,9.0,500.0,799.19,662.1
2016,12,16,12,15,919.0,68.0,4.75,9.0,498.0,827.99,684.25
2016,12,16,12,30,918.0,68.0,4.8,9.0,496.0,853.53,704.0
2016,12,16,12,45,912.5,67.5,4.85,9.0,486.5,871.24,717.92
2016,12,16,13,0,907.0,67.0,4.9,9.0,477.0,885.32,729.28
2016,12,16,13,15,898.5,66.0,4.95,8.5,460.5,892.47,736.93
2016,12,16,13,30,890.0,65.0,5.0,8.0,444.0,895.92,741.97
2016,12,16,13,45,878.0,63.5,5.05,8.0,420.5,891.9,740.05
2016,12,16,14,0,866.0,62.0,5.1,8.0,397.0,884.29,735.49
2016,12,16,14,15,846.5,60.0,5.05,8.0,367.0,875.18,729.09
2016,12,16,14,30,827.0,58.0,5.0,8.0,337.0,853.15,712.59
2016,12,16,14,45,800.5,55.0,5.0,8.0,302.5,820.34,687.69
2016,12,16,15,0,774.0,52.0,5.0,8.0,268.0,784.8,659.96
2016,12,16,15,15,732.5,48.5,4.95,7.5,229.0,733.16,619.28
2016,12,16,15,30,691.0,45.0,4.9,7.0,190.0,679.97,575.54
2016,12,16,15,45,627.0,39.5,4.85,7.0,150.0,604.7,510.66
2016,12,16,16,0,563.0,34.0,4.8,7.0,110.0,530.04,442.9
2016,12,16,16,15,281.5,35.0,4.7,6.5,73.0,306.83,245.45
2016,12,16,16,30,0.0,36.0,4.6,6.0,36.0,62.64,9.35
2016,12,16,16,45,0.0,18.0,4.55,6.0,18.0,15.36,0.0
2016,12,16,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,238.5,13.0,1.8,2.5,33.0,11.54,0.0
2016,12,17,8,0,477.0,26.0,1.7,3.0,66.0,23.81,13.74
2016,12,17,8,15,566.5,32.5,1.7,3.5,106.5,30.59,21.82
2016,12,17,8,30,656.0,39.0,1.7,4.0,147.0,79.56,40.63
2016,12,17,8,45,708.5,43.0,1.7,4.5,188.0,132.26,77.66
2016,12,17,9,0,761.0,47.0,1.7,5.0,229.0,190.88,127.16
2016,12,17,9,15,794.5,50.0,1.8,5.5,267.0,249.44,181.0
2016,12,17,9,30,828.0,53.0,1.9,6.0,305.0,311.01,238.33
2016,12,17,9,45,847.0,56.5,2.05,6.5,337.5,370.56,293.9
2016,12,17,10,0,866.0,60.0,2.2,7.0,370.0,430.89,348.82
2016,12,17,10,15,881.5,61.5,2.3,7.0,397.5,485.87,398.58
2016,12,17,10,30,897.0,63.0,2.4,7.0,425.0,541.93,447.84
2016,12,17,10,45,906.0,64.5,2.5,7.5,445.5,593.74,491.58
2016,12,17,11,0,915.0,66.0,2.6,8.0,466.0,644.13,532.95
2016,12,17,11,15,921.0,67.0,2.65,8.0,479.5,690.3,570.76
2016,12,17,11,30,927.0,68.0,2.7,8.0,493.0,734.31,605.31
2016,12,17,11,45,928.5,68.5,2.8,8.0,499.0,772.06,633.83
2016,12,17,12,0,930.0,69.0,2.9,8.0,505.0,806.93,660.18
2016,12,17,12,15,929.0,69.0,2.95,8.0,503.0,836.16,682.0
2016,12,17,12,30,928.0,69.0,3.0,8.0,501.0,862.08,701.46
2016,12,17,12,45,919.5,69.5,3.05,8.0,491.0,878.91,714.3
2016,12,17,13,0,911.0,70.0,3.1,8.0,481.0,892.0,724.6
2016,12,17,13,15,902.5,69.0,3.1,8.0,464.5,899.4,730.52
2016,12,17,13,30,894.0,68.0,3.1,8.0,448.0,903.09,733.89
2016,12,17,13,45,880.0,67.0,3.1,8.0,424.5,907.6,738.01
2016,12,17,14,0,866.0,66.0,3.1,8.0,401.0,899.0,732.52
2016,12,17,14,15,846.5,63.5,3.05,8.0,371.0,879.81,718.89
2016,12,17,14,30,827.0,61.0,3.0,8.0,341.0,857.2,702.61
2016,12,17,14,45,798.5,58.5,3.0,8.0,306.0,823.34,677.85
2016,12,17,15,0,770.0,56.0,3.0,8.0,271.0,786.7,650.27
2016,12,17,15,15,727.0,52.0,2.95,7.5,232.0,733.11,609.38
2016,12,17,15,30,684.0,48.0,2.9,7.0,193.0,677.91,565.43
2016,12,17,15,45,616.0,42.5,2.9,6.5,152.0,599.23,500.72
2016,12,17,16,0,548.0,37.0,2.9,6.0,111.0,520.92,432.6
2016,12,17,16,15,428.0,28.5,2.95,5.5,73.5,414.32,329.85
2016,12,17,16,30,308.0,20.0,3.0,5.0,36.0,285.11,77.52
2016,12,17,16,45,154.0,10.0,3.1,5.0,18.0,116.23,0.0
2016,12,17,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,242.5,12.0,1.4,2.5,32.5,10.62,0.0
2016,12,18,8,0,485.0,24.0,1.4,3.0,65.0,21.91,12.01
2016,12,18,8,15,575.5,30.5,1.4,3.5,105.5,27.65,19.16
2016,12,18,8,30,666.0,37.0,1.4,4.0,146.0,76.94,38.42
2016,12,18,8,45,718.0,41.0,1.4,4.5,187.0,130.06,75.35
2016,12,18,9,0,770.0,45.0,1.4,5.0,228.0,189.02,124.92
2016,12,18,9,15,804.0,48.0,1.4,5.0,266.0,248.14,179.31
2016,12,18,9,30,838.0,51.0,1.4,5.0,304.0,310.23,237.29
2016,12,18,9,45,857.5,54.0,1.4,5.5,337.0,369.37,292.17
2016,12,18,10,0,877.0,57.0,1.4,6.0,370.0,429.25,346.16
2016,12,18,10,15,892.0,58.5,1.3,6.0,397.5,485.88,396.05
2016,12,18,10,30,907.0,60.0,1.2,6.0,425.0,542.17,443.79
2016,12,18,10,45,917.5,61.0,1.15,6.5,446.0,594.74,486.38
2016,12,18,11,0,928.0,62.0,1.1,7.0,467.0,645.98,526.34
2016,12,18,11,15,933.5,63.0,1.05,7.0,480.5,692.37,562.23
2016,12,18,11,30,939.0,64.0,1.0,7.0,494.0,736.53,594.49
2016,12,18,11,45,941.0,64.0,1.0,7.5,500.0,774.49,620.12
2016,12,18,12,0,943.0,64.0,1.0,8.0,506.0,809.54,643.46
2016,12,18,12,15,941.5,64.0,1.05,8.0,504.0,838.77,664.46
2016,12,18,12,30,940.0,64.0,1.1,8.0,502.0,864.62,683.21
2016,12,18,12,45,936.0,63.5,1.15,8.5,493.0,884.25,696.47
2016,12,18,13,0,932.0,63.0,1.2,9.0,484.0,900.24,707.34
2016,12,18,13,15,924.0,62.0,1.2,9.0,467.5,908.36,713.34
2016,12,18,13,30,916.0,61.0,1.2,9.0,451.0,912.7,716.95
2016,12,18,13,45,903.0,60.0,1.25,9.0,427.5,908.82,715.81
2016,12,18,14,0,890.0,59.0,1.3,9.0,404.0,901.26,712.23
2016,12,18,14,15,871.5,57.5,1.35,8.5,374.5,884.5,703.38
2016,12,18,14,30,853.0,56.0,1.4,8.0,345.0,864.45,692.0
2016,12,18,14,45,825.5,53.5,1.45,8.0,309.5,840.8,676.35
2016,12,18,15,0,798.0,51.0,1.5,8.0,274.0,805.01,651.12
2016,12,18,15,15,757.5,47.5,1.55,7.5,235.0,754.08,614.65
2016,12,18,15,30,717.0,44.0,1.6,7.0,196.0,701.51,574.97
2016,12,18,15,45,652.0,39.0,1.7,7.0,155.0,625.61,514.17
2016,12,18,16,0,587.0,34.0,1.8,7.0,114.0,550.22,449.84
2016,12,18,16,15,473.0,26.5,1.8,6.5,76.5,436.3,343.75
2016,12,18,16,30,359.0,19.0,1.8,6.0,39.0,313.98,99.11
2016,12,18,16,45,179.5,9.5,1.8,6.0,19.5,133.82,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,199.0,12.5,1.4,4.5,29.0,10.67,0.0
2016,12,19,8,0,398.0,25.0,1.4,5.0,58.0,22.71,12.31
2016,12,19,8,15,489.5,32.0,1.35,5.0,96.0,28.77,20.0
2016,12,19,8,30,581.0,39.0,1.3,5.0,134.0,72.07,37.37
2016,12,19,8,45,633.5,44.0,1.3,5.5,172.5,120.98,71.11
2016,12,19,9,0,686.0,49.0,1.3,6.0,211.0,175.89,116.82
2016,12,19,9,15,722.0,52.5,1.35,6.5,247.5,231.09,166.85
2016,12,19,9,30,758.0,56.0,1.4,7.0,284.0,289.71,220.73
2016,12,19,9,45,776.5,59.5,1.45,7.5,315.0,345.2,272.03
2016,12,19,10,0,795.0,63.0,1.5,8.0,346.0,401.54,322.79
2016,12,19,10,15,811.5,65.0,1.5,8.0,372.5,455.95,371.01
2016,12,19,10,30,828.0,67.0,1.5,8.0,399.0,510.38,417.8
2016,12,19,10,45,838.5,68.5,1.5,8.5,419.0,560.63,459.15
2016,12,19,11,0,849.0,70.0,1.5,9.0,439.0,609.76,498.31
2016,12,19,11,15,856.0,70.5,1.45,9.0,452.5,654.11,533.25
2016,12,19,11,30,863.0,71.0,1.4,9.0,466.0,696.52,565.69
2016,12,19,11,45,645.5,121.0,1.4,9.5,418.5,632.22,514.3
2016,12,19,12,0,428.0,171.0,1.4,10.0,371.0,539.07,440.32
2016,12,19,12,15,518.0,148.5,1.3,10.0,390.0,602.87,491.62
2016,12,19,12,30,608.0,126.0,1.2,10.0,409.0,676.92,547.43
2016,12,19,12,45,732.5,98.5,1.2,10.0,433.5,768.05,613.49
2016,12,19,13,0,857.0,71.0,1.2,10.0,458.0,854.05,674.07
2016,12,19,13,15,707.5,97.5,1.15,10.0,410.0,776.73,617.72
2016,12,19,13,30,558.0,124.0,1.1,10.0,362.0,677.1,546.01
2016,12,19,13,45,686.5,94.5,1.1,10.0,372.0,773.56,618.38
2016,12,19,14,0,815.0,65.0,1.1,10.0,382.0,851.03,673.14
2016,12,19,14,15,795.5,63.0,1.05,10.0,353.5,832.72,659.14
2016,12,19,14,30,776.0,61.0,1.0,10.0,325.0,811.2,644.01
2016,12,19,14,45,746.5,58.5,1.0,10.0,291.0,777.06,620.26
2016,12,19,15,0,717.0,56.0,1.0,10.0,257.0,740.35,594.04
2016,12,19,15,15,674.5,52.0,1.0,9.5,220.0,688.2,556.37
2016,12,19,15,30,632.0,48.0,1.0,9.0,183.0,634.62,515.89
2016,12,19,15,45,562.5,43.0,1.0,9.0,144.0,565.42,460.32
2016,12,19,16,0,493.0,38.0,1.0,9.0,105.0,490.03,396.83
2016,12,19,16,15,380.0,29.0,1.0,9.0,70.0,378.68,295.99
2016,12,19,16,30,267.0,20.0,1.0,9.0,35.0,256.98,90.6
2016,12,19,16,45,133.5,10.0,1.05,9.0,17.5,102.17,0.0
2016,12,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,45,196.5,12.0,2.0,6.5,27.5,10.24,0.0
2016,12,20,8,0,393.0,24.0,2.0,7.0,55.0,21.75,11.21
2016,12,20,8,15,484.0,30.5,2.0,7.5,92.0,27.37,18.49
2016,12,20,8,30,575.0,37.0,2.0,8.0,129.0,68.6,34.52
2016,12,20,8,45,631.0,41.0,2.05,8.5,167.5,116.52,66.74
2016,12,20,9,0,687.0,45.0,2.1,9.0,206.0,170.82,111.33
2016,12,20,9,15,723.0,48.0,2.05,9.5,242.0,225.44,160.56
2016,12,20,9,30,759.0,51.0,2.0,10.0,278.0,283.46,213.7
2016,12,20,9,45,662.5,73.0,2.0,10.5,287.0,316.46,248.67
2016,12,20,10,0,566.0,95.0,2.0,11.0,296.0,338.42,272.2
2016,12,20,10,15,550.5,106.5,1.95,11.0,314.5,376.29,306.37
2016,12,20,10,30,535.0,118.0,1.9,11.0,333.0,406.58,333.26
2016,12,20,10,45,698.5,89.5,1.9,11.5,384.5,504.63,412.94
2016,12,20,11,0,862.0,61.0,1.9,12.0,436.0,601.81,490.11
2016,12,20,11,15,725.5,94.5,1.85,12.0,417.0,596.99,485.78
2016,12,20,11,30,589.0,128.0,1.8,12.0,398.0,571.34,465.5
2016,12,20,11,45,568.5,136.0,1.8,12.5,399.0,583.94,475.2
2016,12,20,12,0,548.0,144.0,1.8,13.0,400.0,600.38,487.02
2016,12,20,12,15,559.5,140.5,1.7,13.0,401.5,626.05,506.56
2016,12,20,12,30,571.0,137.0,1.6,13.0,403.0,650.2,524.6
2016,12,20,12,45,537.5,142.0,1.5,13.0,389.0,644.77,519.6
2016,12,20,13,0,504.0,147.0,1.4,13.0,375.0,635.9,512.26
2016,12,20,13,15,511.5,140.0,1.25,13.0,364.5,645.62,519.3
2016,12,20,13,30,519.0,133.0,1.1,13.0,354.0,653.24,524.06
2016,12,20,13,45,506.5,128.5,1.0,13.0,335.0,643.81,516.59
2016,12,20,14,0,494.0,124.0,0.9,13.0,316.0,632.07,507.6
2016,12,20,14,15,629.0,92.0,0.85,12.5,318.0,725.62,577.11
