Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,30,764.0,60.0,0.8,12.0,320.0,799.1,629.2
2016,12,20,14,45,733.0,57.5,0.75,12.0,286.5,763.82,602.76
2016,12,20,15,0,702.0,55.0,0.7,12.0,253.0,726.08,575.45
2016,12,20,15,15,660.0,51.5,0.65,11.5,216.5,675.34,538.72
2016,12,20,15,30,618.0,48.0,0.6,11.0,180.0,623.17,499.39
2016,12,20,15,45,550.0,42.5,0.6,11.0,142.0,554.73,445.49
2016,12,20,16,0,482.0,37.0,0.6,11.0,104.0,480.3,384.04
2016,12,20,16,15,372.5,28.5,0.75,10.5,69.5,372.55,289.77
2016,12,20,16,30,263.0,20.0,0.9,10.0,35.0,255.12,100.57
2016,12,20,16,45,131.5,10.0,1.05,10.0,17.5,100.91,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,45,206.0,12.0,1.15,7.5,28.0,10.24,0.0
2016,12,21,8,0,412.0,24.0,1.2,8.0,56.0,21.83,11.02
2016,12,21,8,15,507.0,30.5,1.2,8.0,94.5,27.47,18.53
2016,12,21,8,30,602.0,37.0,1.2,8.0,133.0,68.92,34.34
2016,12,21,8,45,658.5,41.0,1.3,8.5,172.5,118.43,67.16
2016,12,21,9,0,715.0,45.0,1.4,9.0,212.0,174.38,112.8
2016,12,21,9,15,752.0,48.5,1.3,9.5,249.5,231.34,163.68
2016,12,21,9,30,789.0,52.0,1.2,10.0,287.0,291.82,218.42
2016,12,21,9,45,814.5,54.0,1.15,10.5,320.0,349.9,270.98
2016,12,21,10,0,840.0,56.0,1.1,11.0,353.0,408.23,322.34
2016,12,21,10,15,857.5,57.5,1.05,11.0,381.0,464.13,370.8
2016,12,21,10,30,875.0,59.0,1.0,11.0,409.0,520.04,417.59
2016,12,21,10,45,887.5,60.0,1.0,11.5,430.5,572.31,459.59
2016,12,21,11,0,900.0,61.0,1.0,12.0,452.0,623.54,499.38
2016,12,21,11,15,907.5,62.0,1.0,12.0,466.0,670.23,535.51
2016,12,21,11,30,915.0,63.0,1.0,12.0,480.0,714.96,568.63
2016,12,21,11,45,919.0,63.0,1.0,12.5,487.5,753.73,594.57
2016,12,21,12,0,923.0,63.0,1.0,13.0,495.0,789.83,618.37
2016,12,21,12,15,923.0,63.0,0.95,13.0,494.0,819.93,638.18
2016,12,21,12,30,923.0,63.0,0.9,13.0,493.0,846.82,655.69
2016,12,21,12,45,913.5,65.0,0.9,13.5,484.0,865.01,666.83
2016,12,21,13,0,904.0,67.0,0.9,14.0,475.0,879.49,675.61
2016,12,21,13,15,896.5,66.0,0.85,14.0,459.5,888.06,680.85
2016,12,21,13,30,889.0,65.0,0.8,14.0,444.0,892.96,683.77
2016,12,21,13,45,875.5,64.0,0.8,14.0,421.0,888.86,681.68
2016,12,21,14,0,862.0,63.0,0.8,14.0,398.0,890.69,683.8
2016,12,21,14,15,843.5,61.0,0.75,13.5,369.0,873.53,673.21
2016,12,21,14,30,825.0,59.0,0.7,13.0,340.0,852.97,660.37
2016,12,21,14,45,797.0,56.5,0.7,13.0,305.5,820.04,638.36
2016,12,21,15,0,769.0,54.0,0.7,13.0,271.0,784.35,613.85
2016,12,21,15,15,728.5,50.5,0.7,12.5,233.0,734.02,578.94
2016,12,21,15,30,688.0,47.0,0.7,12.0,195.0,682.0,541.1
2016,12,21,15,45,623.0,41.5,0.7,11.5,155.0,606.08,483.28
2016,12,21,16,0,558.0,36.0,0.7,11.0,115.0,530.63,422.36
2016,12,21,16,15,444.5,28.5,0.7,10.5,77.5,417.37,323.52
2016,12,21,16,30,331.0,21.0,0.7,10.0,40.0,307.58,133.74
2016,12,21,16,45,165.5,10.5,0.75,9.5,20.0,125.42,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,190.5,12.5,1.1,7.5,27.5,10.67,0.0
2016,12,22,8,0,381.0,25.0,1.1,8.0,55.0,20.86,10.08
2016,12,22,8,15,479.0,32.5,1.05,8.0,93.5,29.29,20.11
2016,12,22,8,30,577.0,40.0,1.0,8.0,132.0,69.0,35.62
2016,12,22,8,45,635.0,45.0,0.95,8.5,171.5,118.01,67.89
2016,12,22,9,0,693.0,50.0,0.9,9.0,211.0,173.75,112.88
2016,12,22,9,15,730.5,53.5,0.95,9.5,248.5,229.61,162.48
2016,12,22,9,30,768.0,57.0,1.0,10.0,286.0,289.08,216.18
2016,12,22,9,45,795.0,59.5,1.1,10.5,319.5,347.15,268.78
2016,12,22,10,0,822.0,62.0,1.2,11.0,353.0,406.97,321.68
2016,12,22,10,15,839.5,64.0,1.2,11.0,380.5,463.33,370.75
2016,12,22,10,30,857.0,66.0,1.2,11.0,408.0,519.78,418.39
2016,12,22,10,45,870.0,67.0,1.25,11.5,429.0,572.42,461.18
2016,12,22,11,0,883.0,68.0,1.3,12.0,450.0,619.98,498.97
2016,12,22,11,15,889.5,68.5,1.25,12.0,464.5,664.92,533.78
2016,12,22,11,30,896.0,69.0,1.2,12.0,479.0,707.85,565.8
2016,12,22,11,45,899.5,69.5,1.15,12.0,485.5,746.38,592.35
2016,12,22,12,0,903.0,70.0,1.1,12.0,492.0,782.29,616.75
2016,12,22,12,15,901.5,70.0,1.05,12.0,490.5,810.84,635.73
2016,12,22,12,30,900.0,70.0,1.0,12.0,489.0,836.17,652.42
2016,12,22,12,45,896.5,69.0,1.0,12.0,480.5,855.22,665.55
2016,12,22,13,0,893.0,68.0,1.0,12.0,472.0,870.79,676.44
2016,12,22,13,15,883.5,67.0,0.9,12.0,456.0,877.56,679.68
2016,12,22,13,30,874.0,66.0,0.8,12.0,440.0,880.66,680.52
2016,12,22,13,45,858.5,65.5,0.75,12.0,416.5,884.93,683.19
2016,12,22,14,0,843.0,65.0,0.7,12.0,393.0,876.15,676.98
2016,12,22,14,15,823.0,63.0,0.75,11.5,364.0,857.74,667.45
2016,12,22,14,30,803.0,61.0,0.8,11.0,335.0,836.0,655.43
2016,12,22,14,45,773.5,58.0,0.85,11.0,301.0,801.28,632.62
2016,12,22,15,0,744.0,55.0,0.9,11.0,267.0,763.92,607.22
2016,12,22,15,15,702.5,51.5,0.9,10.5,229.0,713.14,571.24
2016,12,22,15,30,661.0,48.0,0.9,10.0,191.0,660.75,532.37
2016,12,22,15,45,596.0,42.5,0.95,9.5,151.5,585.39,474.38
2016,12,22,16,0,531.0,37.0,1.0,9.0,112.0,510.5,413.2
2016,12,22,16,15,421.5,29.0,1.0,8.5,75.5,411.69,324.52
2016,12,22,16,30,312.0,21.0,1.0,8.0,39.0,294.88,141.65
2016,12,22,16,45,156.0,10.5,1.0,8.0,19.5,118.93,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,3.35,7.0,8.5,7.26,0.0
2016,12,23,8,0,0.0,17.0,3.1,7.0,17.0,14.02,4.8
2016,12,23,8,15,0.0,30.0,2.7,7.0,30.0,24.72,16.11
2016,12,23,8,30,0.0,43.0,2.3,7.0,43.0,35.24,24.82
2016,12,23,8,45,0.0,56.5,1.95,7.0,56.5,46.42,34.91
2016,12,23,9,0,0.0,70.0,1.6,7.0,70.0,57.84,45.12
2016,12,23,9,15,0.0,83.0,1.6,7.0,83.0,69.05,55.02
2016,12,23,9,30,0.0,96.0,1.6,7.0,96.0,80.45,64.98
2016,12,23,9,45,0.0,108.0,1.6,7.0,108.0,91.17,74.24
2016,12,23,10,0,0.0,120.0,1.6,7.0,120.0,102.07,83.57
2016,12,23,10,15,6.5,133.5,1.95,7.0,136.0,117.54,96.79
2016,12,23,10,30,13.0,147.0,2.3,7.0,152.0,133.99,110.86
2016,12,23,10,45,6.5,89.5,2.7,7.5,92.0,78.5,62.89
2016,12,23,11,0,0.0,32.0,3.1,8.0,32.0,26.43,17.47
2016,12,23,11,15,0.0,20.5,3.3,8.0,20.5,16.92,9.15
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,7.42,0.83
2016,12,23,11,45,0.0,20.5,3.75,8.0,20.5,16.92,9.14
2016,12,23,12,0,0.0,32.0,4.0,8.0,32.0,26.44,17.44
2016,12,23,12,15,0.0,85.0,4.05,8.0,85.0,70.74,55.84
2016,12,23,12,30,0.0,138.0,4.1,8.0,138.0,121.31,99.25
2016,12,23,12,45,34.0,166.0,4.2,8.0,182.0,193.78,162.19
2016,12,23,13,0,68.0,194.0,4.3,8.0,226.0,260.67,219.67
2016,12,23,13,15,430.5,139.0,4.3,8.0,324.5,572.18,486.04
2016,12,23,13,30,793.0,84.0,4.3,8.0,423.0,840.3,696.75
2016,12,23,13,45,736.0,84.0,4.3,8.0,386.5,803.85,667.73
2016,12,23,14,0,679.0,84.0,4.3,8.0,350.0,758.15,633.46
2016,12,23,14,15,633.0,90.5,4.2,8.0,324.0,727.53,610.05
2016,12,23,14,30,587.0,97.0,4.1,8.0,298.0,693.08,583.3
2016,12,23,14,45,562.0,90.0,4.1,8.0,267.5,659.34,557.24
2016,12,23,15,0,537.0,83.0,4.1,8.0,237.0,623.45,528.8
2016,12,23,15,15,495.5,76.5,4.05,7.5,203.0,571.85,487.48
2016,12,23,15,30,454.0,70.0,4.0,7.0,169.0,519.07,443.76
2016,12,23,15,45,397.5,59.5,3.95,7.0,133.5,448.11,382.5
2016,12,23,16,0,341.0,49.0,3.9,7.0,98.0,381.48,322.69
2016,12,23,16,15,246.0,37.0,3.85,6.5,66.0,285.41,233.18
2016,12,23,16,30,151.0,25.0,3.8,6.0,34.0,181.43,94.6
2016,12,23,16,45,75.5,12.5,3.75,6.0,17.0,63.99,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,7,45,199.0,11.5,3.65,4.0,27.0,9.82,0.0
2016,12,24,8,0,398.0,23.0,3.7,4.0,54.0,20.89,9.89
2016,12,24,8,15,495.5,30.0,3.75,4.0,92.0,27.02,18.34
2016,12,24,8,30,593.0,37.0,3.8,4.0,130.0,64.61,32.75
2016,12,24,8,45,651.5,41.0,3.85,4.5,169.5,113.5,64.64
2016,12,24,9,0,710.0,45.0,3.9,5.0,209.0,169.12,110.34
2016,12,24,9,15,746.5,48.5,3.9,5.0,246.5,225.56,162.28
2016,12,24,9,30,783.0,52.0,3.9,5.0,284.0,285.49,218.94
2016,12,24,9,45,807.5,54.0,3.95,5.5,317.0,342.89,273.46
2016,12,24,10,0,832.0,56.0,4.0,6.0,350.0,400.54,327.22
2016,12,24,10,15,849.0,58.0,3.95,6.0,377.5,456.43,378.72
2016,12,24,10,30,866.0,60.0,3.9,6.0,405.0,512.35,428.81
2016,12,24,10,45,879.0,60.5,3.9,6.5,426.5,564.09,473.51
2016,12,24,11,0,892.0,61.0,3.9,7.0,448.0,614.87,516.1
2016,12,24,11,15,899.0,62.0,3.9,7.0,462.0,661.12,554.91
2016,12,24,11,30,906.0,63.0,3.9,7.0,476.0,705.41,590.84
2016,12,24,11,45,910.5,63.0,3.9,7.5,483.5,744.5,619.54
2016,12,24,12,0,915.0,63.0,3.9,8.0,491.0,780.99,646.01
2016,12,24,12,15,915.0,63.0,3.9,8.0,490.5,811.17,668.69
2016,12,24,12,30,915.0,63.0,3.9,8.0,490.0,838.17,689.02
2016,12,24,12,45,906.0,64.5,3.9,8.0,481.5,856.29,702.71
2016,12,24,13,0,897.0,66.0,3.9,8.0,473.0,870.74,713.82
2016,12,24,13,15,890.0,65.0,3.85,8.0,458.0,879.96,720.9
2016,12,24,13,30,883.0,64.0,3.8,8.0,443.0,885.56,725.42
2016,12,24,13,45,874.0,62.0,3.8,8.0,421.5,884.38,725.29
2016,12,24,14,0,865.0,60.0,3.8,8.0,400.0,879.63,722.61
2016,12,24,14,15,848.0,58.5,3.75,7.5,371.5,864.89,713.45
2016,12,24,14,30,831.0,57.0,3.7,7.0,343.0,856.3,708.85
2016,12,24,14,45,808.0,54.0,3.65,7.0,309.5,827.42,687.2
2016,12,24,15,0,785.0,51.0,3.6,7.0,276.0,795.68,662.89
2016,12,24,15,15,746.5,48.0,3.5,6.5,238.0,747.87,626.08
2016,12,24,15,30,708.0,45.0,3.4,6.0,200.0,698.31,586.33
2016,12,24,15,45,649.5,40.0,3.35,6.0,160.0,628.22,527.36
2016,12,24,16,0,591.0,35.0,3.3,6.0,120.0,558.32,465.56
2016,12,24,16,15,483.5,28.0,3.25,5.5,82.0,449.37,365.72
2016,12,24,16,30,376.0,21.0,3.2,5.0,44.0,335.59,189.93
2016,12,24,16,45,188.0,10.5,3.2,4.5,22.0,141.98,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,204.5,11.5,2.45,2.5,26.5,9.82,0.0
2016,12,25,8,0,409.0,23.0,2.6,3.0,53.0,20.94,9.8
2016,12,25,8,15,505.5,29.5,2.7,3.0,91.5,26.6,18.04
2016,12,25,8,30,602.0,36.0,2.8,3.0,130.0,62.88,31.6
2016,12,25,8,45,658.5,40.5,2.95,3.5,169.5,112.46,63.76
2016,12,25,9,0,715.0,45.0,3.1,4.0,209.0,168.54,109.83
2016,12,25,9,15,751.0,48.0,3.15,4.0,246.0,224.65,161.49
2016,12,25,9,30,787.0,51.0,3.2,4.0,283.0,284.16,217.87
2016,12,25,9,45,802.5,55.5,3.3,4.5,315.0,341.24,272.37
2016,12,25,10,0,818.0,60.0,3.4,5.0,347.0,398.89,326.22
2016,12,25,10,15,835.0,61.5,3.45,5.0,374.5,454.33,377.41
2016,12,25,10,30,852.0,63.0,3.5,5.0,402.0,509.82,427.31
2016,12,25,10,45,862.0,64.5,3.55,5.5,423.0,557.9,469.19
2016,12,25,11,0,872.0,66.0,3.6,6.0,444.0,607.39,510.91
2016,12,25,11,15,592.5,126.5,3.6,6.0,387.0,539.63,455.43
2016,12,25,11,30,313.0,187.0,3.6,6.0,330.0,420.81,356.32
2016,12,25,11,45,281.0,195.0,3.6,6.5,325.0,422.15,357.19
2016,12,25,12,0,249.0,203.0,3.6,7.0,320.0,420.61,354.97
2016,12,25,12,15,189.5,206.0,3.6,7.0,295.0,373.0,315.16
2016,12,25,12,30,130.0,209.0,3.6,7.0,270.0,336.65,284.0
2016,12,25,12,45,158.0,205.0,3.6,7.0,278.0,362.1,306.31
2016,12,25,13,0,186.0,201.0,3.6,7.0,286.0,388.34,329.03
2016,12,25,13,15,274.5,183.0,3.6,7.0,303.5,468.77,397.54
2016,12,25,13,30,363.0,165.0,3.6,7.0,321.0,532.26,451.57
2016,12,25,13,45,390.5,151.5,3.6,7.0,311.5,566.72,480.0
2016,12,25,14,0,418.0,138.0,3.6,7.0,302.0,580.36,492.34
2016,12,25,14,15,407.5,129.5,3.55,7.0,280.5,563.71,479.45
2016,12,25,14,30,397.0,121.0,3.5,7.0,259.0,545.21,465.07
2016,12,25,14,45,386.0,110.0,3.45,7.0,233.0,521.31,446.12
2016,12,25,15,0,375.0,99.0,3.4,7.0,207.0,495.83,425.43
2016,12,25,15,15,523.0,73.0,3.35,6.5,201.5,592.95,505.21
2016,12,25,15,30,671.0,47.0,3.3,6.0,196.0,669.89,564.84
2016,12,25,15,45,607.0,42.0,3.25,5.5,156.5,595.93,502.75
2016,12,25,16,0,543.0,37.0,3.2,5.0,117.0,522.35,438.83
2016,12,25,16,15,437.5,29.5,3.2,4.5,80.0,425.95,349.68
2016,12,25,16,30,332.0,22.0,3.2,4.0,43.0,315.24,189.49
2016,12,25,16,45,166.0,11.0,3.25,4.0,21.5,127.06,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,200.0,11.5,2.4,2.5,26.5,9.82,0.0
2016,12,26,8,0,400.0,23.0,2.4,3.0,53.0,20.94,9.62
2016,12,26,8,15,498.5,30.0,2.4,3.5,91.5,27.06,18.39
2016,12,26,8,30,597.0,37.0,2.4,4.0,130.0,62.3,31.6
2016,12,26,8,45,655.5,42.0,2.4,4.5,170.0,112.18,63.5
2016,12,26,9,0,714.0,47.0,2.4,5.0,210.0,168.84,109.52
2016,12,26,9,15,751.0,50.0,2.35,5.5,248.0,225.14,160.55
2016,12,26,9,30,788.0,53.0,2.3,6.0,286.0,284.97,216.11
2016,12,26,9,45,810.0,56.0,2.3,6.5,319.0,342.88,270.33
2016,12,26,10,0,832.0,59.0,2.3,7.0,352.0,402.02,324.39
2016,12,26,10,15,849.5,61.0,2.25,7.0,380.0,458.98,375.73
2016,12,26,10,30,867.0,63.0,2.2,7.0,408.0,513.51,423.62
2016,12,26,10,45,879.0,64.0,2.15,7.5,429.5,565.52,467.22
2016,12,26,11,0,891.0,65.0,2.1,8.0,451.0,616.49,508.52
2016,12,26,11,15,898.5,65.5,2.0,8.0,465.5,662.7,545.49
2016,12,26,11,30,906.0,66.0,1.9,8.0,480.0,706.98,579.65
2016,12,26,11,45,909.0,66.5,1.85,8.5,487.5,745.85,606.54
2016,12,26,12,0,912.0,67.0,1.8,9.0,495.0,782.06,631.12
2016,12,26,12,15,911.5,67.0,1.65,9.0,494.5,812.06,651.02
2016,12,26,12,30,911.0,67.0,1.5,9.0,494.0,838.87,668.32
2016,12,26,12,45,907.5,66.5,1.4,9.0,486.0,859.23,681.44
2016,12,26,13,0,904.0,66.0,1.3,9.0,478.0,876.09,692.06
2016,12,26,13,15,896.5,65.5,1.2,9.0,462.5,885.9,697.72
2016,12,26,13,30,889.0,65.0,1.1,9.0,447.0,892.06,700.92
2016,12,26,13,45,877.5,63.0,1.0,9.0,425.0,888.94,697.7
2016,12,26,14,0,866.0,61.0,0.9,9.0,403.0,882.19,692.1
2016,12,26,14,15,848.0,59.5,0.8,9.0,374.5,876.35,687.12
2016,12,26,14,30,830.0,58.0,0.7,9.0,346.0,857.47,672.93
2016,12,26,14,45,803.5,55.5,0.6,9.0,312.0,826.34,650.09
2016,12,26,15,0,777.0,53.0,0.5,9.0,278.0,792.4,624.93
2016,12,26,15,15,738.0,49.5,0.5,8.5,240.0,743.67,591.23
2016,12,26,15,30,699.0,46.0,0.5,8.0,202.0,693.23,554.71
2016,12,26,15,45,632.0,41.5,0.55,7.5,161.5,616.87,497.4
2016,12,26,16,0,565.0,37.0,0.6,7.0,121.0,540.88,436.92
2016,12,26,16,15,460.5,29.5,0.6,6.5,83.5,434.13,345.47
2016,12,26,16,30,356.0,22.0,0.6,6.0,46.0,324.44,198.93
2016,12,26,16,45,178.0,11.0,0.65,6.0,23.0,135.81,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,67.0,13.0,1.65,4.5,18.0,11.1,0.0
2016,12,27,8,0,134.0,26.0,1.6,5.0,36.0,20.1,8.75
2016,12,27,8,15,179.5,40.5,1.55,5.5,63.0,30.96,21.65
2016,12,27,8,30,225.0,55.0,1.5,6.0,90.0,54.89,35.67
2016,12,27,8,45,251.5,69.0,1.5,6.5,118.5,86.94,59.01
2016,12,27,9,0,278.0,83.0,1.5,7.0,147.0,122.38,88.3
2016,12,27,9,15,293.0,96.5,1.5,7.0,174.0,154.49,117.09
2016,12,27,9,30,308.0,110.0,1.5,7.0,201.0,190.92,150.2
2016,12,27,9,45,321.5,120.0,1.55,7.5,224.5,225.25,181.3
2016,12,27,10,0,335.0,130.0,1.6,8.0,248.0,260.85,213.03
2016,12,27,10,15,391.0,132.0,1.65,8.0,280.0,317.26,261.47
2016,12,27,10,30,447.0,134.0,1.7,8.0,312.0,371.69,307.84
2016,12,27,10,45,642.5,103.0,1.75,8.5,373.5,480.03,396.73
2016,12,27,11,0,838.0,72.0,1.8,9.0,435.0,595.57,489.23
2016,12,27,11,15,722.0,98.0,1.75,9.0,418.0,591.54,485.82
2016,12,27,11,30,606.0,124.0,1.7,9.0,401.0,573.35,471.56
2016,12,27,11,45,597.0,128.5,1.65,9.5,405.0,598.63,490.82
2016,12,27,12,0,588.0,133.0,1.6,10.0,409.0,621.26,507.22
2016,12,27,12,15,492.0,155.5,1.6,10.0,386.5,585.85,479.14
2016,12,27,12,30,396.0,178.0,1.6,10.0,364.0,550.14,450.58
2016,12,27,12,45,393.5,175.5,1.6,10.5,358.0,559.05,457.45
2016,12,27,13,0,391.0,173.0,1.6,11.0,352.0,566.15,462.53
2016,12,27,13,15,482.0,148.0,1.7,11.0,361.5,627.48,512.63
2016,12,27,13,30,573.0,123.0,1.8,11.0,371.0,696.01,565.76
2016,12,27,13,45,499.5,130.0,1.9,11.0,338.5,638.54,523.02
2016,12,27,14,0,426.0,137.0,2.0,11.0,306.0,586.35,483.68
2016,12,27,14,15,404.5,132.5,2.05,10.5,283.5,564.81,468.88
2016,12,27,14,30,383.0,128.0,2.1,10.0,261.0,541.56,452.14
2016,12,27,14,45,373.5,116.0,2.15,10.0,235.5,518.12,434.53
2016,12,27,15,0,364.0,104.0,2.2,10.0,210.0,493.05,415.11
2016,12,27,15,15,340.5,92.0,2.2,9.5,181.0,454.29,384.3
2016,12,27,15,30,317.0,80.0,2.2,9.0,152.0,414.86,351.87
2016,12,27,15,45,290.5,66.0,2.25,8.5,122.0,369.69,313.44
2016,12,27,16,0,264.0,52.0,2.3,8.0,92.0,324.55,273.27
2016,12,27,16,15,202.0,38.5,2.35,7.5,63.5,253.23,207.54
2016,12,27,16,30,140.0,25.0,2.4,7.0,35.0,176.47,113.21
2016,12,27,16,45,70.0,12.5,2.45,7.0,17.5,60.48,0.0
2016,12,27,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,204.0,10.5,1.75,4.5,25.5,8.96,0.0
2016,12,28,8,0,408.0,21.0,1.7,5.0,51.0,19.03,7.85
2016,12,28,8,15,503.0,27.5,1.65,5.5,88.5,24.75,16.18
2016,12,28,8,30,598.0,34.0,1.6,6.0,126.0,57.1,27.86
2016,12,28,8,45,655.0,38.0,1.55,6.5,165.5,105.75,57.76
2016,12,28,9,0,712.0,42.0,1.5,7.0,205.0,160.96,101.76
2016,12,28,9,15,748.0,45.0,1.4,7.5,242.0,216.73,151.59
2016,12,28,9,30,784.0,48.0,1.3,8.0,279.0,276.08,205.88
2016,12,28,9,45,810.0,49.5,1.2,8.5,312.0,332.88,258.02
2016,12,28,10,0,836.0,51.0,1.1,9.0,345.0,391.25,310.07
2016,12,28,10,15,852.5,52.5,1.0,9.5,373.0,446.63,358.01
2016,12,28,10,30,869.0,54.0,0.9,10.0,401.0,502.0,403.93
2016,12,28,10,45,880.5,55.0,0.85,10.5,422.0,553.76,445.55
2016,12,28,11,0,892.0,56.0,0.8,11.0,443.0,604.46,484.75
2016,12,28,11,15,899.0,57.0,0.75,11.5,458.0,650.96,519.37
2016,12,28,11,30,906.0,58.0,0.7,12.0,473.0,695.52,550.92
2016,12,28,11,45,909.5,58.0,0.65,12.5,480.5,734.17,575.86
2016,12,28,12,0,913.0,58.0,0.6,13.0,488.0,770.18,598.56
2016,12,28,12,15,913.5,58.5,0.6,13.0,488.0,801.67,619.81
2016,12,28,12,30,914.0,59.0,0.6,13.0,488.0,830.05,638.92
2016,12,28,12,45,907.5,60.0,0.6,13.0,480.5,850.0,652.3
2016,12,28,13,0,901.0,61.0,0.6,13.0,473.0,866.36,663.46
2016,12,28,13,15,894.0,60.0,0.6,13.0,458.5,876.0,670.22
2016,12,28,13,30,887.0,59.0,0.6,13.0,444.0,881.98,674.74
2016,12,28,13,45,875.5,58.5,0.6,13.0,422.5,881.01,674.73
2016,12,28,14,0,864.0,58.0,0.6,13.0,401.0,876.49,672.5
2016,12,28,14,15,847.0,56.5,0.6,13.0,373.0,862.09,663.62
2016,12,28,14,30,830.0,55.0,0.6,13.0,345.0,844.43,652.53
2016,12,28,14,45,805.0,52.5,0.6,13.0,312.0,824.43,639.59
2016,12,28,15,0,780.0,50.0,0.6,13.0,279.0,792.01,617.53
2016,12,28,15,15,743.0,47.0,0.65,12.5,241.5,745.88,586.91
2016,12,28,15,30,706.0,44.0,0.7,12.0,204.0,698.0,553.4
2016,12,28,15,45,648.5,39.5,0.75,11.5,164.5,629.63,502.53
2016,12,28,16,0,591.0,35.0,0.8,11.0,125.0,561.41,448.56
2016,12,28,16,15,493.0,28.5,0.8,10.5,87.0,460.2,363.18
2016,12,28,16,30,395.0,22.0,0.8,10.0,49.0,357.43,233.38
2016,12,28,16,45,197.5,11.0,0.85,10.0,24.5,150.22,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,11.5,2.1,5.5,25.5,9.82,0.0
2016,12,29,8,0,391.0,23.0,2.1,6.0,51.0,20.96,9.02
2016,12,29,8,15,490.5,30.0,2.1,6.5,89.0,27.07,18.11
2016,12,29,8,30,590.0,37.0,2.1,7.0,127.0,58.3,29.49
2016,12,29,8,45,649.5,41.5,2.1,7.5,167.0,107.14,59.13
2016,12,29,9,0,709.0,46.0,2.1,8.0,207.0,162.91,103.23
2016,12,29,9,15,746.0,49.0,2.0,8.5,245.0,218.82,153.02
2016,12,29,9,30,783.0,52.0,1.9,9.0,283.0,278.3,207.44
2016,12,29,9,45,804.0,55.5,1.8,9.5,316.0,336.14,260.73
2016,12,29,10,0,825.0,59.0,1.7,10.0,349.0,395.15,313.66
2016,12,29,10,15,842.5,60.5,1.6,10.5,377.0,451.35,362.64
2016,12,29,10,30,860.0,62.0,1.5,11.0,405.0,505.2,407.98
2016,12,29,10,45,871.0,63.5,1.45,11.5,426.5,557.06,450.29
2016,12,29,11,0,882.0,65.0,1.4,12.0,448.0,607.86,490.21
2016,12,29,11,15,890.0,66.0,1.3,12.0,463.0,654.84,526.43
2016,12,29,11,30,898.0,67.0,1.2,12.0,478.0,700.0,560.06
2016,12,29,11,45,901.0,67.5,1.2,12.5,486.0,738.9,586.41
2016,12,29,12,0,904.0,68.0,1.2,13.0,494.0,775.17,610.62
2016,12,29,12,15,904.5,68.0,1.15,13.0,494.0,806.06,631.31
2016,12,29,12,30,905.0,68.0,1.1,13.0,494.0,833.86,649.74
2016,12,29,12,45,904.5,66.5,1.1,13.0,487.0,855.68,664.74
2016,12,29,13,0,904.0,65.0,1.1,13.0,480.0,874.09,677.52
2016,12,29,13,15,897.0,64.5,1.05,13.0,465.5,884.67,684.23
2016,12,29,13,30,890.0,64.0,1.0,13.0,451.0,891.61,688.63
2016,12,29,13,45,878.0,63.0,1.0,13.0,429.0,889.74,688.01
2016,12,29,14,0,866.0,62.0,1.0,13.0,407.0,884.27,685.12
2016,12,29,14,15,849.0,60.0,0.95,13.0,379.0,869.36,674.92
2016,12,29,14,30,832.0,58.0,0.9,13.0,351.0,860.61,669.02
2016,12,29,14,45,806.5,56.0,0.85,13.0,317.5,831.33,648.57
2016,12,29,15,0,781.0,54.0,0.8,13.0,284.0,799.17,625.86
2016,12,29,15,15,744.0,50.5,0.75,12.0,246.5,752.31,594.09
2016,12,29,15,30,707.0,47.0,0.7,11.0,209.0,703.6,559.52
2016,12,29,15,45,648.5,42.0,0.65,10.5,168.5,633.58,506.21
2016,12,29,16,0,590.0,37.0,0.6,10.0,128.0,563.64,450.18
2016,12,29,16,15,489.5,30.0,0.6,9.5,89.5,459.61,363.51
2016,12,29,16,30,389.0,23.0,0.6,9.0,51.0,355.32,239.55
2016,12,29,16,45,194.5,11.5,0.6,8.5,25.5,148.8,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,177.5,11.5,1.0,7.0,24.5,9.82,0.0
2016,12,30,8,0,355.0,23.0,1.1,7.0,49.0,19.15,7.63
2016,12,30,8,15,457.0,31.0,1.15,7.5,86.5,25.61,16.77
2016,12,30,8,30,559.0,39.0,1.2,8.0,124.0,57.7,30.16
2016,12,30,8,45,617.0,44.0,1.3,8.5,163.5,104.88,58.46
2016,12,30,9,0,675.0,49.0,1.4,9.0,203.0,158.89,100.74
2016,12,30,9,15,714.0,53.0,1.45,9.0,240.5,214.23,149.69
2016,12,30,9,30,753.0,57.0,1.5,9.0,278.0,273.48,203.76
2016,12,30,9,45,782.0,59.0,1.55,9.5,312.0,330.94,256.37
2016,12,30,10,0,811.0,61.0,1.6,10.0,346.0,390.44,309.68
2016,12,30,10,15,828.5,62.5,1.65,10.0,374.0,445.99,359.21
2016,12,30,10,30,846.0,64.0,1.7,10.0,402.0,501.71,407.51
2016,12,30,10,45,856.0,66.0,1.75,10.5,423.5,553.75,450.79
2016,12,30,11,0,866.0,68.0,1.8,11.0,445.0,604.69,491.87
2016,12,30,11,15,873.0,69.0,1.85,11.0,460.0,646.53,526.01
2016,12,30,11,30,880.0,70.0,1.9,11.0,475.0,690.45,560.91
2016,12,30,11,45,881.5,71.0,1.95,11.0,482.0,728.35,588.95
2016,12,30,12,0,883.0,72.0,2.0,11.0,489.0,763.58,614.79
2016,12,30,12,15,882.5,72.0,2.1,11.0,489.0,793.21,636.91
2016,12,30,12,30,882.0,72.0,2.2,11.0,489.0,819.76,656.88
2016,12,30,12,45,877.0,72.0,2.3,11.5,481.0,839.35,670.69
2016,12,30,13,0,872.0,72.0,2.4,12.0,473.0,864.29,688.48
2016,12,30,13,15,864.0,71.0,2.5,11.5,458.5,873.36,697.41
2016,12,30,13,30,856.0,70.0,2.6,11.0,444.0,878.77,704.01
2016,12,30,13,45,837.0,70.5,2.75,11.0,421.0,872.6,701.45
2016,12,30,14,0,818.0,71.0,2.9,11.0,398.0,862.71,696.25
2016,12,30,14,15,798.5,69.0,2.95,11.0,370.0,845.57,684.96
2016,12,30,14,30,779.0,67.0,3.0,11.0,342.0,825.09,671.08
2016,12,30,14,45,739.5,66.0,3.15,11.0,307.5,784.67,642.52
2016,12,30,15,0,700.0,65.0,3.3,11.0,273.0,748.92,616.75
2016,12,30,15,15,658.0,61.0,3.3,10.5,236.0,698.62,579.08
2016,12,30,15,30,616.0,57.0,3.3,10.0,199.0,646.99,538.88
2016,12,30,15,45,536.0,52.5,3.35,9.5,159.0,561.91,470.31
2016,12,30,16,0,456.0,48.0,3.4,9.0,119.0,477.89,399.65
2016,12,30,16,15,351.0,38.5,3.45,8.5,83.0,371.24,306.2
2016,12,30,16,30,246.0,29.0,3.5,8.0,47.0,265.7,189.28
2016,12,30,16,45,123.0,14.5,3.55,8.0,23.5,100.46,0.0
2016,12,30,17,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
